Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,16.8268061107,1.1149273673,0.0,0.0,2.55330491699,7.80157382632,33.9775011247,32.1520827907,1.82541833399
 01/01  02:00:00,16.2127474282,1.0895933008,0.0,0.0,2.55330491699,7.21284921042,32.0748520051,31.0196428381,1.05520916699
 01/01  03:00:00,15.9869329033,1.1581410838,0.0,0.0,2.55330491699,6.91848690247,33.5412932193,33.0637409275,0.477552291749
 01/01  04:00:00,15.8881903601,1.20657969462,0.0,0.0,2.55330491699,6.7713057485,35.0247601145,34.5472078227,0.477552291749
 01/01  05:00:00,17.9866311001,1.22852698686,0.0,0.0,3.82705111198,7.57405300124,36.2916320262,35.2364228593,1.05520916699
 01/01  06:00:00,22.4897051123,1.19298853713,0.0,0.0,6.02426329834,9.91545327661,39.6750680048,34.1911561276,5.48391187721
 01/01  07:00:00,27.7196845643,1.10471690898,0.0,0.0,6.51253267309,14.7454349813,49.9536374175,31.5687219931,18.3849154244
 01/01  08:00:00,27.7243529662,1.06228203802,0.0,0.0,6.01364874671,17.9699221805,49.8650640018,30.3248348269,19.5402291749
 01/01  09:00:00,22.8143677774,1.02943160433,0.0,0.0,3.66783283761,18.1171033345,48.277280811,29.5072608031,18.7700200079
 01/01  10:00:00,19.9252717369,0.963967404376,0.0,0.0,3.10526160149,15.8560427302,44.2281006076,27.7687081007,16.4593925069
 01/01  11:00:00,16.9222114036,0.877533774204,0.0,0.0,3.10526160149,12.9394160272,40.1521947848,25.2332206119,14.9189741729
 01/01  12:00:00,16.9763939511,0.78453516784,0.0,0.0,3.10526160149,13.0865971812,34.5687572589,22.5380674622,12.0306897967
 01/01  13:00:00,16.7792011187,0.706676627065,0.0278468624089,0.0,3.10526160149,12.9394160272,30.474336265,19.9840648024,10.4902714627
 01/01  14:00:00,16.3047180142,0.669506687528,0.0320771594757,0.0,3.10526160149,12.4978725653,28.2402036643,18.9052459521,9.33495771219
 01/01  15:00:00,16.1187911124,0.648774281762,0.0140638174269,0.0,3.10526160149,12.3506914113,26.7634900139,18.5838460522,8.1796439617
 01/01  16:00:00,17.4744842475,0.65352178095,0.0,0.0,4.02872759285,12.7922348732,28.2054196281,18.8704619159,9.33495771219
 01/01  17:00:00,26.7085353883,0.651552867718,0.0,0.0,6.50191812146,17.7693977319,29.6756292316,18.8002531854,10.8753760462
 01/01  18:00:00,37.4733598261,0.614403496738,0.0,0.0,8.38069375907,23.1212625696,31.9874163204,17.6460990228,14.3413172977
 01/01  19:00:00,39.7205685274,0.600712701792,0.0,0.0,10.6415932552,23.1212625696,34.0756125289,17.2311154385,16.8444970904
 01/01  20:00:00,38.8021781276,0.651600280222,0.0,0.0,12.3080778603,20.4854999863,34.8035691671,18.7292812437,16.0742879234
 01/01  21:00:00,38.4151268963,0.704669942136,0.0,0.0,12.456681583,19.8967753704,34.9712465338,20.2448246527,14.7264218812
 01/01  22:00:00,33.0197668255,0.772810893282,0.0,0.0,9.18739968257,17.702556249,34.2421664604,22.2114766637,12.0306897967
 01/01  23:00:00,26.2245396017,0.912896231208,0.0,0.0,5.91811778209,14.0365255879,37.0166021825,26.5263307198,10.4902714627
 01/01  24:00:00,20.5243888451,1.10925454596,0.0,0.0,3.54045821811,10.5176760807,38.3909835315,32.5219670707,5.86901646071
 01/02  01:00:00,17.0206310988,1.30875235537,0.0,0.0,2.55330491699,7.80157382632,40.3882280332,38.5612859908,1.82694204245
 01/02  02:00:00,16.5694006576,1.44624653016,0.0,0.0,2.55330491699,7.21284921042,43.8502791464,42.7940443849,1.05623476153
 01/02  03:00:00,16.4026934045,1.57390158505,0.0,0.0,2.55330491699,6.91848690247,47.278401993,46.8005726462,0.477829346776
 01/02  04:00:00,16.3743463563,1.6927356908,0.0,0.0,2.55330491699,6.7713057485,51.0557624915,50.5779258813,0.477836610153
 01/02  05:00:00,18.5456995832,1.78759546995,0.0,0.0,3.82705111198,7.57405300124,54.7215419804,53.6651314322,1.05641054819
 01/02  06:00:00,23.1262786671,1.82956209194,0.0,0.0,6.02426329834,9.91545327661,60.6630044827,55.169498338,5.49350614471
 01/02  07:00:00,28.4252363933,1.81026873798,0.0,0.0,6.51253267309,14.7454349813,73.1761864975,54.7543548797,18.4218316179
 01/02  08:00:00,28.6339193486,1.77831905794,0.0,0.0,6.01364874671,18.163451543,73.2912740285,53.7115212995,19.5797527291
 01/02  09:00:00,25.1260053335,1.89465559173,0.0,0.0,4.35151303671,18.8798367041,70.0955505179,51.287587314,18.8079632039
 01/02  10:00:00,22.1570685204,1.74935061913,0.0,0.0,3.78894180059,16.6187760998,62.5558680133,46.0632752089,16.4925928043
 01/02  11:00:00,19.1088856672,1.61779446908,0.0,0.0,3.78894180059,13.7021493968,56.8416182111,41.8926056738,14.9490125373
 01/02  12:00:00,19.2977025388,1.65943018691,0.0,0.0,3.78894180059,13.8493305508,54.740836147,42.6860366105,12.0547995365
 01/02  13:00:00,18.9413786842,1.61354755038,0.0,0.0,3.69398621738,13.6338449159,51.5475116695,41.0362924001,10.5112192694
 01/02  14:00:00,18.6238347701,1.57428703419,0.0,0.0,3.78894180059,13.2606059349,48.9626201146,39.6090860455,9.35353406909
 01/02  15:00:00,18.4688813959,1.56651481403,0.0,0.0,3.78894180059,13.1134247809,47.5255691332,39.3297202644,8.19584886878
 01/02  16:00:00,19.8274572675,1.56008123224,0.0,0.0,4.71240779196,13.5549682428,48.3969872413,39.0434531722,9.35353406909
 01/02  17:00:00,28.9931909308,1.48979484153,0.0,0.0,7.18559832057,18.5321311015,47.7362648443,36.8391505081,10.8971143362
 01/02  18:00:00,38.1477381616,1.09525246977,0.0,0.0,8.38069375907,23.3147919321,46.0757913153,31.7056213782,14.3701699371
 01/02  19:00:00,40.0903806634,0.970524837727,0.0,0.0,10.6415932552,23.1212625696,44.7737989166,27.8953110455,16.8784878711
 01/02  20:00:00,39.1360416039,0.985463756491,0.0,0.0,12.3080778603,20.4854999863,44.4318924787,28.3251947412,16.1066977376
 01/02  21:00:00,38.7332856701,1.02282871588,0.0,0.0,12.456681583,19.8967753704,44.1725914328,29.416526429,14.7560650039
 01/02  22:00:00,33.3322614729,1.08530554068,0.0,0.0,9.18739968257,17.702556249,43.3188941978,31.2640946613,12.0547995365
 01/02  23:00:00,26.5350614003,1.22341802979,0.0,0.0,5.91811778209,14.0365255879,45.9363244241,35.4251051547,10.5112192694
 01/02  24:00:00,20.7763749332,1.36124063404,0.0,0.0,3.54045821811,10.5176760807,45.47507559,39.5945971218,5.88047846816
 01/03  01:00:00,17.1950707707,1.48319202731,0.0,0.0,2.55330491699,7.80157382632,45.1094669916,43.2793984178,1.83006857384
 01/03  02:00:00,16.6531984025,1.53004427506,0.0,0.0,2.55330491699,7.21284921042,45.7031409488,44.6453486247,1.05779232417
 01/03  03:00:00,16.3832172143,1.55442539486,0.0,0.0,2.55330491699,6.91848690247,45.804938407,45.3267201203,0.478218286714
 01/03  04:00:00,16.2483264342,1.5667157687,0.0,0.0,2.55330491699,6.7713057485,46.1187379549,45.6405125639,0.478225390973
 01/03  05:00:00,18.3008900337,1.54278592045,0.0,0.0,3.82705111198,7.57405300124,45.871923374,44.8139591122,1.05796426184
 01/03  06:00:00,22.7502120207,1.45349544547,0.0,0.0,6.02426329834,9.91545327661,47.5030816266,41.9991210735,5.50396055305
 01/03  07:00:00,27.9216654596,1.30669780433,0.0,0.0,6.51253267309,14.7454349813,55.9420253558,37.4838780855,18.4581472703
 01/03  08:00:00,28.0992872981,1.24368700747,0.0,0.0,6.01364874671,18.163451543,55.1801385412,35.5617583035,19.6183802377
 01/03  09:00:00,24.7797200504,1.54837030865,0.0,0.0,4.35151303671,18.8798367041,57.5077988381,38.6627532426,18.8450455955
 01/03  10:00:00,21.9652720582,1.55755415698,0.0,0.0,3.78894180059,16.6187760998,54.9627549743,38.4377150774,16.525039897
 01/03  11:00:00,18.9608988652,1.46980766707,0.0,0.0,3.78894180059,13.7021493968,50.6105204243,35.6321509937,14.9783694306
 01/03  12:00:00,19.0335236276,1.3952512757,0.0,0.0,3.78894180059,13.8493305508,45.4583041978,33.3799418917,12.0783623061
 01/03  13:00:00,18.7091490102,1.38131787636,0.0,0.0,3.69398621738,13.6338449159,43.5009697527,32.9692779129,10.5316918398
 01/03  14:00:00,18.3711073116,1.32155957564,0.0,0.0,3.78894180059,13.2606059349,40.6424885464,31.2707995564,9.37168898997
 01/03  15:00:00,18.1991586545,1.29679207261,0.0,0.0,3.78894180059,13.1134247809,38.8221211943,30.6104350541,8.21168614019
 01/03  16:00:00,19.5378853731,1.27050933785,0.0,0.0,4.71240779196,13.5549682428,39.2313033574,29.8596143674,9.37168898997
 01/03  17:00:00,28.6875800737,1.18418398444,0.0,0.0,7.18559832057,18.5321311015,38.1577209745,27.2393615181,10.9183594563
 01/03  18:00:00,37.8483561337,0.795870441909,0.0,0.0,8.38069375907,23.3147919321,36.7351076327,22.336739627,14.3983680057
 01/03  19:00:00,39.7996119486,0.67975612297,0.0,0.0,10.6415932552,23.1212625696,35.7718252295,18.860117716,16.9117075136
 01/03  20:00:00,38.8550978769,0.704520029471,0.0,0.0,12.3080778603,20.4854999863,35.700510975,19.5621386946,16.1383722804
 01/03  21:00:00,38.4689476785,0.75849072434,0.0,0.0,12.456681583,19.8967753704,35.9303288459,21.1452932236,14.7850356223
 01/03  22:00:00,33.079021928,0.832065995867,0.0,0.0,9.18739968257,17.702556249,35.3905910176,23.3122287115,12.0783623061
 01/03  23:00:00,26.3072205885,0.995577217981,0.0,0.0,5.91811778209,14.0365255879,38.7462627082,28.2145708685,10.5316918398
 01/03  24:00:00,20.6064407694,1.19130647026,0.0,0.0,3.54045821811,10.5176760807,40.0689846624,34.1773042217,5.89168044062
 01/04  01:00:00,17.0900907634,1.37821201998,0.0,0.0,2.55330491699,7.80157382632,41.7627552602,39.9296322691,1.83312299113
 01/04  02:00:00,16.6245564578,1.50140233035,0.0,0.0,2.55330491699,7.21284921042,44.843626666,43.7843129328,1.05931373318
 01/04  03:00:00,16.4449734249,1.61618160544,0.0,0.0,2.55330491699,6.91848690247,47.895833223,47.417235042,0.478598180967
 01/04  04:00:00,16.4107755757,1.72916491018,0.0,0.0,2.55330491699,6.7713057485,51.4922272546,51.013622131,0.478605123593
 01/04  05:00:00,18.5633565284,1.80525241518,0.0,0.0,3.82705111198,7.57405300124,54.513862098,53.4543803372,1.05948176087
 01/04  06:00:00,23.1107005532,1.81398397801,0.0,0.0,6.02426329834,9.91545327661,59.342829783,53.8286597395,5.51417004356
 01/04  07:00:00,28.3671932849,1.75222562962,0.0,0.0,6.51253267309,14.7454349813,70.5228477624,52.0292384291,18.4936093333
 01/04  08:00:00,28.6022936607,1.74669337001,0.0,0.0,6.01364874671,18.163451543,71.6151702281,51.9590705934,19.6560996346
 01/04  09:00:00,25.1741916567,1.94284191501,0.0,0.0,4.35151303671,18.8798367041,70.9412788657,52.0600226657,18.8812562
 01/04  10:00:00,22.2691963686,1.86147846736,0.0,0.0,3.78894180059,16.6187760998,65.672234573,49.1155103972,16.5567241759
 01/04  11:00:00,19.2263048193,1.73521362117,0.0,0.0,3.78894180059,13.7021493968,60.3445661721,45.337530013,15.0070361591
 01/04  12:00:00,19.2231287246,1.58485637266,0.0,0.0,3.78894180059,13.8493305508,52.927340399,40.8259692713,12.1013711277
 01/04  13:00:00,18.7767463876,1.44891525375,0.0,0.0,3.69398621738,13.6338449159,47.3417484017,36.7900652907,10.551683111
 01/04  14:00:00,18.4470434094,1.39749567349,0.0,0.0,3.78894180059,13.2606059349,44.6992316939,35.3098145954,9.38941709841
 01/04  15:00:00,18.306310872,1.40394429013,0.0,0.0,3.78894180059,13.1134247809,43.8118260659,35.58467498,8.22715108585
 01/04  16:00:00,19.7266312355,1.45925520028,0.0,0.0,4.71240779196,13.5549682428,46.5377814179,37.1483643195,9.38941709841
 01/04  17:00:00,28.9939604702,1.49056438099,0.0,0.0,7.18559832057,18.5321311015,48.886904693,37.9477995779,10.9391051152
 01/04  18:00:00,38.2665365534,1.21405086158,0.0,0.0,8.38069375907,23.3147919321,50.6097433021,36.1838401492,14.4259031529
 01/04  19:00:00,40.2821068551,1.16225102942,0.0,0.0,10.6415932552,23.1212625696,51.4359386313,34.4917924513,16.9441461801
 01/04  20:00:00,39.405360155,1.25478230763,0.0,0.0,12.3080778603,20.4854999863,53.491880611,37.3225784393,16.1693021717
 01/04  21:00:00,39.0702263041,1.3597693499,0.0,0.0,12.456681583,19.8967753704,55.3786057207,40.5652805636,14.813325157
 01/04  22:00:00,33.7342936954,1.48733776324,0.0,0.0,9.18739968257,17.702556249,56.6371505792,44.5357794515,12.1013711277
 01/04  23:00:00,27.0070625343,1.69541916383,0.0,0.0,5.91811778209,14.0365255879,61.5829915263,51.0313084153,10.551683111
 01/04  24:00:00,21.3213861336,1.90625183451,0.0,0.0,3.54045821811,10.5176760807,63.5058452736,57.6032262129,5.90261906072
 01/05  01:00:00,17.8232009524,2.11132220905,0.0,0.0,2.55330491699,7.80157382632,65.8254095801,63.9893051914,1.83610438876
 01/05  02:00:00,17.3745034482,2.25134932076,0.0,0.0,2.55330491699,7.21284921042,69.3690669821,68.3082684443,1.06079853782
 01/05  03:00:00,17.1739859616,2.34519414208,0.0,0.0,2.55330491699,6.91848690247,71.6780680802,71.1990991632,0.478968917005
 01/05  04:00:00,17.1020173243,2.42040665881,0.0,0.0,2.55330491699,6.7713057485,74.008971954,73.5299962585,0.478975695539
 01/05  05:00:00,19.2227558447,2.46465173142,0.0,0.0,3.82705111198,7.57405300124,75.9759549204,74.9149923246,1.06096259586
 01/05  06:00:00,23.7271957974,2.4304792222,0.0,0.0,6.02426329834,9.91545327661,79.3761726934,73.8520411,5.52413159341
 01/05  07:00:00,28.9344296851,2.31946202982,0.0,0.0,6.51253267309,14.7454349813,88.9257835944,70.3975762886,18.5282073058
 01/05  08:00:00,29.1096525723,2.25405228164,0.0,0.0,6.01364874671,18.163451543,88.0159468945,68.3230471449,19.6928997496
 01/05  09:00:00,25.5743251193,2.34297537761,0.0,0.0,4.35151303671,18.8798367041,84.1264318239,65.2098475299,18.916584294
 01/05  10:00:00,22.5980797784,2.19036187718,0.0,0.0,3.78894180059,16.6187760998,76.3725390551,59.784902797,16.5876362581
 01/05  11:00:00,19.5107932333,2.0197020352,0.0,0.0,3.78894180059,13.7021493968,69.3882232436,54.3532190101,15.0350042335
 01/05  12:00:00,19.5014316425,1.86315929053,0.0,0.0,3.78894180059,13.8493305508,61.5107492851,49.3869300977,12.1238191874
 01/05  13:00:00,18.9539697864,1.62613865254,0.0,0.0,3.69398621738,13.6338449159,52.8227198425,42.2515326797,10.5711871628
 01/05  14:00:00,18.5615766518,1.51202891591,0.0,0.0,3.78894180059,13.2606059349,48.2626019035,38.8558887591,9.40671314441
 01/05  15:00:00,18.3498190197,1.44745243784,0.0,0.0,3.78894180059,13.1134247809,45.2230862912,36.9808471652,8.24223912597
 01/05  16:00:00,19.7434636064,1.47608757115,0.0,0.0,4.71240779196,13.5549682428,47.0791448762,37.6724317318,9.40671314441
 01/05  17:00:00,28.9807741206,1.47737803134,0.0,0.0,7.18559832057,18.5321311015,48.4653615822,37.5060164132,10.959345169
 01/05  18:00:00,38.2372823804,1.18479668857,0.0,0.0,8.38069375907,23.3147919321,49.7339586845,35.2811914602,14.4527672243
 01/05  19:00:00,40.2417522919,1.1218964663,0.0,0.0,10.6415932552,23.1212625696,50.2332818772,33.257487613,16.9757942642
 01/05  20:00:00,39.364314197,1.2137363496,0.0,0.0,12.3080778603,20.4854999863,52.2800220464,36.0805437944,16.1994782519
 01/05  21:00:00,39.045005933,1.33454897884,0.0,0.0,12.456681583,19.8967753704,54.6763976078,39.8354723774,14.8409252304
 01/05  22:00:00,33.7244042894,1.47744835726,0.0,0.0,9.18739968257,17.702556249,56.4207710536,44.2969518661,12.1238191874
 01/05  23:00:00,27.0296802895,1.71803691897,0.0,0.0,5.91811778209,14.0365255879,62.4687219734,51.8975348105,10.5711871628
 01/05  24:00:00,21.4002965743,1.98516227514,0.0,0.0,3.54045821811,10.5176760807,66.3701261455,60.4568350564,5.9132910891
 01/06  01:00:00,17.9686563364,2.25677759305,0.0,0.0,2.55330491699,7.80157382632,71.030503379,69.1914914962,1.83901188275
 01/06  02:00:00,17.5931513268,2.46999719931,0.0,0.0,2.55330491699,7.21284921042,77.0287018833,75.9664555852,1.06224629818
 01/06  03:00:00,17.4703283193,2.64153649986,0.0,0.0,2.55330491699,6.91848690247,81.8774479252,81.3981175402,0.479330385012
 01/06  04:00:00,17.4874327584,2.80582209286,0.0,0.0,2.55330491699,6.7713057485,87.0953804691,86.6160434721,0.47933699705
 01/06  05:00:00,19.6508156161,2.89271150282,0.0,0.0,3.82705111198,7.57405300124,90.376180298,89.3137739697,1.06240632826
 01/06  06:00:00,24.1544872081,2.85777063293,0.0,0.0,6.02426329834,9.91545327661,93.6422222436,88.1083799903,5.53384225326
 01/06  07:00:00,29.3562445172,2.74127686186,0.0,0.0,6.51253267309,14.7454349813,102.911780041,84.3498490988,18.5619309424
 01/06  08:00:00,29.5097159405,2.65411564987,0.0,0.0,6.01364874671,18.163451543,101.115343155,81.3865734704,19.7287696848
 01/06  09:00:00,25.9501373514,2.71878760962,0.0,0.0,4.35151303671,18.8798367041,96.5740292877,77.6230098723,18.9510194154
 01/06  10:00:00,22.8535501707,2.44583226948,0.0,0.0,3.78894180059,16.6187760998,84.7354242256,68.1176572363,16.6177669893
 01/06  11:00:00,19.6635991682,2.17250797009,0.0,0.0,3.78894180059,13.7021493968,74.1343086615,59.0720432902,15.0622653712
 01/06  12:00:00,19.5248495371,1.88657718514,0.0,0.0,3.78894180059,13.8493305508,62.0448176819,49.8991178444,12.1456998374
 01/06  13:00:00,18.9335124419,1.60568130811,0.0,0.0,3.69398621738,13.6338449159,51.7589615419,41.1687633225,10.5901982194
 01/06  14:00:00,18.5107824593,1.46123472336,0.0,0.0,3.78894180059,13.2606059349,46.1755270792,36.7519550733,9.4235720059
 01/06  15:00:00,18.2729143297,1.37054774786,0.0,0.0,3.78894180059,13.1134247809,42.3493044856,34.0923586933,8.25694579238
 01/06  16:00:00,19.5933521916,1.32597615633,0.0,0.0,4.71240779196,13.5549682428,42.0918833924,32.6683113865,9.4235720059
 01/06  17:00:00,27.9624346287,1.35187187274,0.0,0.0,7.18559832057,18.5321311015,44.2718146339,33.29274101,10.9790736239
 01/06  18:00:00,38.14205461,1.08956891816,0.0,0.0,8.38069375907,23.3147919321,46.6893977554,32.210445491,14.4789522645
 01/06  19:00:00,40.1908913856,1.07103555995,0.0,0.0,10.6415932552,23.1212625696,48.7227525736,31.7161101798,17.0066423938
 01/06  20:00:00,39.2980108511,1.14743300373,0.0,0.0,12.3080778603,20.4854999863,50.2397107057,34.010819121,16.2288915848
 01/06  21:00:00,38.9145627709,1.20410581668,0.0,0.0,12.456681583,19.8967753704,50.4539873044,35.5861596354,14.867827669
 01/06  22:00:00,33.5296795598,1.28272362763,0.0,0.0,9.18739968257,17.702556249,49.9724654162,37.8267655787,12.1456998374
 01/06  23:00:00,26.7771811425,1.465537772,0.0,0.0,5.91811778209,14.0365255879,53.9775009759,43.3873027564,10.5901982194
 01/06  24:00:00,21.0795997335,1.66446543438,0.0,0.0,3.54045821811,10.5176760807,55.4641193371,49.5404259717,5.92369336534
 01/07  01:00:00,17.5597025131,1.84782376975,0.0,0.0,2.55330491699,7.80157382632,57.083184046,55.2413394351,1.84184461095
 01/07  02:00:00,17.0891184004,1.96596427298,0.0,0.0,2.55330491699,7.21284921042,60.0030150039,58.9393584186,1.06365658532
 01/07  03:00:00,16.90688553,2.07809371057,0.0,0.0,2.55330491699,6.91848690247,62.9290265314,62.4493440535,0.479682477916
 01/07  04:00:00,16.8568672142,2.17525654873,0.0,0.0,2.55330491699,6.7713057485,65.9970692383,65.5173803172,0.479688921111
 01/07  05:00:00,18.9526373157,2.19453320246,0.0,0.0,3.82705111198,7.57405300124,67.0913085411,66.0274960106,1.06381253051
 01/07  06:00:00,23.4038875781,2.10717100287,0.0,0.0,6.02426329834,9.91545327661,68.6803396011,63.137040453,5.54329914808
 01/07  07:00:00,28.5590830043,1.94411534894,0.0,0.0,6.51253267309,14.7454349813,76.5293812892,57.934611032,18.5947702571
 01/07  08:00:00,28.511062622,1.84899169376,0.0,0.0,6.01364874671,17.9699221805,74.6410903251,54.8773915076,19.7636988175
 01/07  09:00:00,23.5645449695,1.77960879642,0.0,0.0,3.66783283761,18.1171033345,71.7167429076,52.7321915411,18.9845513665
 01/07  10:00:00,20.6293690648,1.66806473228,0.0,0.0,3.10526160149,15.8560427302,65.9383570336,49.2912495871,16.6471074465
 01/07  11:00:00,17.5627300221,1.51805239264,0.0,0.0,3.10526160149,12.9394160272,59.7227290458,44.6339175466,15.0888114992
 01/07  12:00:00,17.6057049961,1.41384621286,0.0,0.0,3.10526160149,13.0865971812,53.3973784689,41.2303718709,12.167006598
 01/07  13:00:00,17.3859511832,1.34127355402,0.0,0.0,3.10526160149,12.9394160272,49.3763260893,38.7676154386,10.6087106507
 01/07  14:00:00,16.888301936,1.28516776874,0.0,0.0,3.10526160149,12.4978725653,46.5253264167,37.0853377264,9.43998869029
 01/07  15:00:00,16.7514985166,1.29554550339,0.0,0.0,3.10526160149,12.3506914113,45.7733214712,37.5020547413,8.27126672982
 01/07  16:00:00,18.1065074128,1.28554494624,0.0,0.0,4.02872759285,12.7922348732,46.7181304477,37.2781417575,9.43998869029
 01/07  17:00:00,26.3733261737,1.2091769865,0.0,0.0,6.50191812146,17.7693977319,45.9876444613,34.9893598237,10.9982846376
 01/07  18:00:00,37.903101142,1.04414481263,0.0,0.0,8.38069375907,23.1212625696,44.4746567393,29.9702062203,14.504450519
 01/07  19:00:00,40.037090305,0.91723447938,0.0,0.0,10.6415932552,23.1212625696,43.1502527136,26.1135712803,17.0366814333
 01/07  20:00:00,39.0773594049,0.926781557492,0.0,0.0,12.3080778603,20.4854999863,42.6405707451,26.3830372854,16.2575334596
 01/07  21:00:00,38.664350748,0.953893793792,0.0,0.0,12.456681583,19.8967753704,42.0670855737,27.173061068,14.8940245058
 01/07  22:00:00,33.2476756043,1.00071967215,0.0,0.0,9.18739968257,17.702556249,40.7221377015,28.5551311035,12.167006598
 01/07  23:00:00,26.4325954602,1.12095208969,0.0,0.0,5.91811778209,14.0365255879,42.7458271276,32.1371164768,10.6087106507
 01/07  24:00:00,20.6592490492,1.24411475004,0.0,0.0,3.54045821811,10.5176760807,41.7147955686,35.7809727597,5.9338228089
 01/08  01:00:00,17.0659037555,1.35402501214,0.0,0.0,2.55330491699,7.80157382632,40.853789945,39.0091882117,1.84460173331
 01/08  02:00:00,16.5320469093,1.40889278188,0.0,0.0,2.55330491699,7.21284921042,41.6237214582,40.5586924768,1.06502898137
 01/08  03:00:00,16.2779066495,1.44911483,0.0,0.0,2.55330491699,6.91848690247,42.1602101841,41.6801850927,0.480025091419
 01/08  04:00:00,16.1559181124,1.47430744691,0.0,0.0,2.55330491699,6.7713057485,42.8334697521,42.3534383886,0.480031363482
 01/08  05:00:00,18.2571125978,1.49900848454,0.0,0.0,3.82705111198,7.57405300124,44.21065735,43.1454765638,1.06518078615
 01/08  06:00:00,22.7708609353,1.47414436007,0.0,0.0,6.02426329834,9.91545327661,48.092634435,42.540134957,5.55249947803
 01/08  07:00:00,28.0002867063,1.38531905095,0.0,0.0,6.51253267309,14.7454349813,58.6356500342,40.0089345087,18.6267155255
 01/08  08:00:00,28.0738306383,1.41175971012,0.0,0.0,6.01364874671,17.9699221805,60.8286411174,41.0309643135,19.7976768038
 01/08  09:00:00,23.3913398546,1.60640368151,0.0,0.0,3.66783283761,18.1171033345,66.2746334289,47.2574632117,19.0171702172
 01/08  10:00:00,20.6500385928,1.68873426026,0.0,0.0,3.10526160149,15.8560427302,66.7901316564,50.1144827156,16.6756489408
 01/08  11:00:00,17.6898783288,1.64520069934,0.0,0.0,3.10526160149,12.9394160272,64.1044651441,48.9898303882,15.114634756
 01/08  12:00:00,17.6920744228,1.50021563952,0.0,0.0,3.10526160149,13.0865971812,56.980529095,44.7927959356,12.1877331594
 01/08  13:00:00,17.5048659462,1.46018831699,0.0,0.0,3.10526160149,12.9394160272,54.3298335642,43.7031145896,10.6267189746
 01/08  14:00:00,16.9480239974,1.34488983014,0.0,0.0,3.10526160149,12.4978725653,49.9680662722,40.5121079362,9.45595833593
 01/08  15:00:00,16.7485692909,1.29261627773,0.0,0.0,3.10526160149,12.3506914113,47.5517124873,39.26651479,8.2851976973
 01/08  16:00:00,18.0418528101,1.22089034358,0.0,0.0,4.02872759285,12.7922348732,46.8071086885,37.3511503526,9.45595833593
 01/08  17:00:00,26.4157389053,1.25158971812,0.0,0.0,6.50191812146,17.7693977319,49.100781708,38.0838091873,11.0169725208
 01/08  18:00:00,38.136823281,1.27786695158,0.0,0.0,8.38069375907,23.1212625696,52.9755617283,38.4463072917,14.5292544367
 01/08  19:00:00,40.3635052482,1.24364942251,0.0,0.0,10.6415932552,23.1212625696,54.3792794492,37.3133769622,17.065902487
 01/08  20:00:00,39.489405762,1.33882791463,0.0,0.0,12.3080778603,20.4854999863,56.5168967828,40.2315013882,16.2853953946
 01/08  21:00:00,39.1493271478,1.43887019362,0.0,0.0,12.456681583,19.8967753704,58.2056978282,43.2861898453,14.9195079829
 01/08  22:00:00,33.8074224466,1.56046651442,0.0,0.0,9.18739968257,17.702556249,59.2278563717,47.0401232123,12.1877331594
 01/08  23:00:00,27.1024810621,1.79083769164,0.0,0.0,5.91811778209,14.0365255879,64.9351944881,54.3084755135,10.6267189746
 01/08  24:00:00,21.5067331379,2.09159883875,0.0,0.0,3.54045821811,10.5176760807,69.7521382276,63.8084618075,5.94367642004
 01/09  01:00:00,18.0965687742,2.38469003086,0.0,0.0,2.55330491699,7.80157382632,74.9424000165,73.0951175844,1.8472824321
 01/09  02:00:00,17.6817064209,2.55855229348,0.0,0.0,2.55330491699,7.21284921042,79.6183175706,78.5519544909,1.06636307971
 01/09  03:00:00,17.5065745093,2.67778268984,0.0,0.0,2.55330491699,6.91848690247,82.7115759412,82.2312178171,0.48035812403
 01/09  04:00:00,17.4627195604,2.78110889495,0.0,0.0,2.55330491699,6.7713057485,85.910370975,85.4300067523,0.480364222732
 01/09  05:00:00,19.6251067768,2.86700266356,0.0,0.0,3.82705111198,7.57405300124,89.246852609,88.1803419191,1.06651068997
 01/09  06:00:00,24.169328126,2.87261155075,0.0,0.0,6.02426329834,9.91545327661,93.9983928121,88.4369522928,5.56144051929
 01/09  07:00:00,29.4114754489,2.79650779356,0.0,0.0,6.51253267309,14.7454349813,104.777121137,86.1193638495,18.6577572879
 01/09  08:00:00,29.6291163743,2.77351608361,0.0,0.0,6.01364874671,18.163451543,104.947665185,85.1169716034,19.8306935816
 01/09  09:00:00,26.1596601845,2.92831044276,0.0,0.0,4.35151303671,18.8798367041,104.0523998,85.003533492,19.0488663077
 01/09  10:00:00,23.2383534441,2.83063554284,0.0,0.0,3.78894180059,16.6187760998,97.7816176494,81.0782346294,16.70338302
 01/09  11:00:00,19.9668260298,2.47573483168,0.0,0.0,3.78894180059,13.7021493968,84.7232345309,69.5835070366,15.1397274943
 01/09  12:00:00,19.8758010943,2.23752874236,0.0,0.0,3.78894180059,13.8493305508,74.131100294,61.9232269105,12.2078733836
 01/09  13:00:00,19.3604141754,2.03258304157,0.0,0.0,3.69398621738,13.6338449159,66.1054696121,55.4612517542,10.6442178579
 01/09  14:00:00,18.9546678024,1.90512006645,0.0,0.0,3.78894180059,13.2606059349,60.9391581435,51.4676819299,9.47147621357
 01/09  15:00:00,18.7078527533,1.80548617141,0.0,0.0,3.78894180059,13.1134247809,57.0866835873,48.787949018,8.29873456929
 01/09  16:00:00,20.0322614185,1.76488538324,0.0,0.0,4.71240779196,13.5549682428,57.0780542677,47.6065780541,9.47147621357
 01/09  17:00:00,28.4299159104,1.81935315444,0.0,0.0,7.18559832057,18.5321311015,60.0625988776,49.0274671383,11.0351317393
 01/09  18:00:00,38.6619939106,1.60950821872,0.0,0.0,8.38069375907,23.3147919321,63.7505152798,49.1971586077,14.5533566721
 01/09  19:00:00,40.709510258,1.58965443231,0.0,0.0,10.6415932552,23.1212625696,65.6283744358,48.5340775343,17.0942969014
 01/09  20:00:00,39.8443256507,1.69374780332,0.0,0.0,12.3080778603,20.4854999863,68.0861564434,51.7736873048,16.3124691386
 01/09  21:00:00,39.5064659025,1.79600894828,0.0,0.0,12.456681583,19.8967753704,69.8762357341,54.9319651805,14.9442705536
 01/09  22:00:00,34.1677923449,1.9208364127,0.0,0.0,9.18739968257,17.702556249,71.0487538205,58.8408804369,12.2078733836
 01/09  23:00:00,27.4629595441,2.15131617359,0.0,0.0,5.91811778209,14.0365255879,76.7408388087,66.0966209509,10.6442178579
 01/09  24:00:00,21.8366578821,2.42152358294,0.0,0.0,3.54045821811,10.5176760807,80.4852987688,74.5320474881,5.95325128071
 01/10  01:00:00,18.3802010908,2.66832234742,0.0,0.0,2.55330491699,7.80157382632,84.0946635322,82.24477762,1.84988591221
 01/10  02:00:00,17.9406774709,2.81752334343,0.0,0.0,2.55330491699,7.21284921042,87.9534292903,86.8857708053,1.06765848502
 01/10  03:00:00,17.7609500189,2.93215819946,0.0,0.0,2.55330491699,6.91848690247,90.9346597829,90.4539783058,0.480681477097
 01/10  04:00:00,17.7104208239,3.02881015842,0.0,0.0,2.55330491699,6.7713057485,93.9504292243,93.4697418241,0.480687400266
 01/10  05:00:00,19.8296591645,3.07155505124,0.0,0.0,3.82705111198,7.57405300124,95.8299225119,94.7621206638,1.06780184812
 01/10  06:00:00,24.3135171105,3.01680053532,0.0,0.0,6.02426329834,9.91545327661,98.531265769,92.9611461442,5.57011962486
 01/10  07:00:00,29.495105542,2.8801378867,0.0,0.0,6.51253267309,14.7454349813,107.276603884,88.5887175317,18.6878863525
 01/10  08:00:00,29.6660802393,2.81047994862,0.0,0.0,6.01364874671,18.163451543,106.035512694,86.1727733207,19.8627393731
 01/10  09:00:00,26.0816635384,2.85031379662,0.0,0.0,4.35151303671,18.8798367041,101.204572697,82.124942445,19.0796302516
 01/10  10:00:00,23.0228840109,2.61516610966,0.0,0.0,3.78894180059,16.6187760998,90.7472769614,74.0169754906,16.7303014708
 01/10  11:00:00,19.8628789774,2.37178777933,0.0,0.0,3.78894180059,13.7021493968,81.2657646961,66.101682413,15.1640822831
 01/10  12:00:00,19.7632415318,2.12496917986,0.0,0.0,3.78894180059,13.8493305508,70.3511197931,58.1236984868,12.2274213062
 01/10  13:00:00,19.2329143523,1.90508321843,0.0,0.0,3.69398621738,13.6338449159,61.9635201684,51.3023180499,10.6612021185
 01/10  14:00:00,18.8404336216,1.79088588569,0.0,0.0,3.78894180059,13.2606059349,57.33848575,47.8519480223,9.48653772774
 01/10  15:00:00,18.5788853784,1.67651879651,0.0,0.0,3.78894180059,13.1134247809,53.0022248041,44.6903514671,8.31187333696
 01/10  16:00:00,19.923866483,1.65649044773,0.0,0.0,4.71240779196,13.5549682428,53.4475632995,43.9610255717,9.48653772774
 01/10  17:00:00,28.2509729547,1.64041019882,0.0,0.0,7.18559832057,18.5321311015,54.1668529575,43.114096042,11.0527569154
 01/10  18:00:00,38.3852573693,1.33277167748,0.0,0.0,8.38069375907,23.3147919321,54.7253601476,40.1486100599,14.5767500878
 01/10  19:00:00,40.3377921959,1.21793637028,0.0,0.0,10.6415932552,23.1212625696,53.5206668339,36.3988105661,17.1218562678
 01/10  20:00:00,39.4098252797,1.25924743231,0.0,0.0,12.3080778603,20.4854999863,53.8795480249,37.540801351,16.3387466739
 01/10  21:00:00,39.034821822,1.32436486783,0.0,0.0,12.456681583,19.8967753704,54.3774405342,39.4091356495,14.9683048847
 01/10  22:00:00,33.660314081,1.41335814885,0.0,0.0,9.18739968257,17.702556249,54.2471594282,42.0197381219,12.2274213062
 01/10  23:00:00,26.9015718557,1.58992848523,0.0,0.0,5.91811778209,14.0365255879,58.0697067343,47.4085046158,10.6612021185
 01/10  24:00:00,21.186762115,1.77162781592,0.0,0.0,3.54045821811,10.5176760807,58.9891506675,53.0266061121,5.96254455541
 01/11  01:00:00,17.648791045,1.93691230162,0.0,0.0,2.55330491699,7.80157382632,60.0038489427,58.1514375414,1.85241140132
 01/11  02:00:00,17.1633143115,2.04016018408,0.0,0.0,2.55330491699,7.21284921042,62.3509441099,61.2820292964,1.06891481345
 01/11  03:00:00,16.9404296779,2.11163785847,0.0,0.0,2.55330491699,6.91848690247,63.8996706459,63.4186755911,0.48099505483
 01/11  04:00:00,16.8497190941,2.16810842857,0.0,0.0,2.55330491699,6.7713057485,65.5831365436,65.1021357433,0.481000800359
 01/11  05:00:00,18.9321354091,2.17403129586,0.0,0.0,3.82705111198,7.57405300124,66.2694534549,65.2003995766,1.06905387822
 01/11  06:00:00,23.3866418951,2.08992531993,0.0,0.0,6.02426329834,9.91545327661,68.0884123607,62.5098781354,5.57853422532
 01/11  07:00:00,28.5490939851,1.93412632978,0.0,0.0,6.51253267309,14.7454349813,76.3457727742,57.6286789767,18.7170937975
 01/11  08:00:00,28.7216711168,1.86607082618,0.0,0.0,6.01364874671,18.163451543,75.3497749731,55.4559702847,19.8938046884
 01/11  09:00:00,25.4075007696,2.17615102784,0.0,0.0,4.35151303671,18.8798367041,78.2883408285,59.1788878902,19.1094529383
 01/11  10:00:00,22.5937416437,2.18602374244,0.0,0.0,3.78894180059,16.6187760998,75.5299012294,58.7735049077,16.7563963217
 01/11  11:00:00,19.5876566258,2.09656542771,0.0,0.0,3.78894180059,13.7021493968,70.9514448538,55.7637529437,15.1876919101
 01/11  12:00:00,19.6599110969,2.02163874498,0.0,0.0,3.78894180059,13.8493305508,65.6167723881,53.3704012497,12.2463711384
 01/11  13:00:00,19.2944466818,1.96661554794,0.0,0.0,3.69398621738,13.6338449159,62.4395219287,51.7618552019,10.6776667268
 01/11  14:00:00,18.9537517478,1.9042040119,0.0,0.0,3.78894180059,13.2606059349,59.0699639268,49.5688255087,9.5011384181
 01/11  15:00:00,18.7630609456,1.86069436369,0.0,0.0,3.78894180059,13.1134247809,56.3889519908,48.0643418814,8.32461010941
 01/11  16:00:00,20.0497006046,1.78232456937,0.0,0.0,4.71240779196,13.5549682428,55.0451115914,45.5439731733,9.5011384181
 01/11  17:00:00,28.2787329945,1.6681702386,0.0,0.0,7.18559832057,18.5321311015,53.1159122884,42.0460694587,11.0698428297
 01/11  18:00:00,38.304553037,1.2520673452,0.0,0.0,8.38069375907,23.3147919321,50.9280941763,36.3286664205,14.5994277558
 01/11  19:00:00,40.242203329,1.1223475034,0.0,0.0,10.6415932552,23.1212625696,49.5545253214,32.4059528968,17.1485724246
 01/11  20:00:00,39.2895790782,1.13900123084,0.0,0.0,12.3080778603,20.4854999863,49.3056059849,32.9413857661,16.3642202188
 01/11  21:00:00,38.8846086212,1.17415166703,0.0,0.0,12.456681583,19.8967753704,49.0053729095,34.0137690508,14.9916038587
 01/11  22:00:00,33.482261993,1.23530606084,0.0,0.0,9.18739968257,17.702556249,48.1218936151,35.8755224768,12.2463711384
 01/11  23:00:00,26.6966399062,1.38499653573,0.0,0.0,5.91811778209,14.0365255879,51.0737430796,40.3960763528,10.6776667268
 01/11  24:00:00,20.9741645322,1.55903023312,0.0,0.0,3.54045821811,10.5176760807,51.5755673602,45.6040138682,5.97155349202
 01/12  01:00:00,17.4242299006,1.71235115722,0.0,0.0,2.55330491699,7.80157382632,52.0224395741,50.1675814239,1.85485815018
 01/12  02:00:00,16.8703520914,1.74719796392,0.0,0.0,2.55330491699,7.21284921042,52.0827071827,51.01257549,1.07013169272
 01/12  03:00:00,16.5655559529,1.73676413342,0.0,0.0,2.55330491699,6.91848690247,50.9200007979,50.4387020336,0.481298764337
 01/12  04:00:00,16.3898600617,1.70824939619,0.0,0.0,2.55330491699,6.7713057485,49.7920844269,49.3107800967,0.481304330178
 01/12  05:00:00,18.4353578171,1.67725370382,0.0,0.0,3.82705111198,7.57405300124,49.3310361161,48.2607697066,1.07026640949
 01/12  06:00:00,22.8967478981,1.60003132289,0.0,0.0,6.02426329834,9.91545327661,51.5356925947,45.949010765,5.58668182965
 01/12  07:00:00,28.0715836159,1.45661596059,0.0,0.0,6.51253267309,14.7454349813,60.413566644,41.6681956698,18.7453709742
 01/12  08:00:00,28.2378534376,1.38225314693,0.0,0.0,6.01364874671,18.163451543,59.4125645908,39.488684263,19.9238803277
 01/12  09:00:00,24.7818571372,1.55050739545,0.0,0.0,4.35151303671,18.8798367041,57.5808769415,38.4425514053,19.1383255362
 01/12  10:00:00,21.8039912372,1.39627333595,0.0,0.0,3.78894180059,16.6187760998,50.315735648,33.5340758032,16.7816598448
 01/12  11:00:00,18.7489568226,1.25786562444,0.0,0.0,3.78894180059,13.7021493968,44.8389485824,29.628399199,15.2105493834
 01/12  12:00:00,18.7830606807,1.14478832872,0.0,0.0,3.78894180059,13.8493305508,38.7669645644,26.5022472961,12.2647172683
 01/12  13:00:00,18.3796216534,1.05179051957,0.0,0.0,3.69398621738,13.6338449159,34.5223550259,23.828748219,10.6936068069
 01/12  14:00:00,18.0799738371,1.03042610118,0.0,0.0,3.78894180059,13.2606059349,32.7567964561,23.2415224953,9.5152739608
 01/12  15:00:00,17.8725274828,0.970160900963,0.0,0.0,3.78894180059,13.1134247809,29.968765832,21.6318247172,8.33694111474
 01/12  16:00:00,19.2010067211,0.933630685867,0.0,0.0,4.71240779196,13.5549682428,30.1467012205,20.6314272597,9.5152739608
 01/12  17:00:00,27.5552123976,0.944649641661,0.0,0.0,7.18559832057,18.5321311015,32.0886444768,21.0022600546,11.0863844222
 01/12  18:00:00,37.7884562815,0.735970589679,0.0,0.0,8.38069375907,23.3147919321,36.1460676421,21.5246846817,14.6213829604
 01/12  19:00:00,39.8590506231,0.739194797425,0.0,0.0,10.6415932552,23.1212625696,38.8658801822,21.691442722,17.1744374602
 01/12  20:00:00,38.9878140967,0.837236249277,0.0,0.0,12.3080778603,20.4854999863,41.0379369051,24.6490546756,16.3888822295
 01/12  21:00:00,38.6433812496,0.932924295388,0.0,0.0,12.456681583,19.8967753704,42.4301893895,27.4160288138,15.0141605758
 01/12  22:00:00,33.3023630536,1.05540712142,0.0,0.0,9.18739968257,17.702556249,43.354037027,31.0893197587,12.2647172683
 01/12  23:00:00,26.5872985288,1.27565515833,0.0,0.0,5.91811778209,14.0365255879,48.5148756423,37.8212688354,10.6936068069
 01/12  24:00:00,20.9240157193,1.50888142021,0.0,0.0,3.54045821811,10.5176760807,50.9853472282,45.0050718056,5.98027542262
 01/13  01:00:00,17.4402727214,1.72839397801,0.0,0.0,2.55330491699,7.80157382632,53.6894674887,51.8322420559,1.85722543283
 01/13  02:00:00,16.9669490132,1.84379488579,0.0,0.0,2.55330491699,7.21284921042,56.4129255851,55.3416168229,1.07130876221
 01/13  03:00:00,16.7520036014,1.92321178197,0.0,0.0,2.55330491699,6.91848690247,58.1117500717,57.6301575561,0.481592515647
 01/13  04:00:00,16.6669952898,1.98538462428,0.0,0.0,2.55330491699,6.7713057485,59.8812894787,59.3996915789,0.481597899815
 01/13  05:00:00,18.7745352826,2.01643116939,0.0,0.0,3.82705111198,7.57405300124,61.3274494728,60.25601039,1.07143908283
 01/13  06:00:00,23.2698820129,1.97316543771,0.0,0.0,6.02426329834,9.91545327661,64.4553555394,58.8607955135,5.59456002589
 01/13  07:00:00,28.4679273595,1.85295970415,0.0,0.0,6.51253267309,14.7454349813,73.8870768539,55.1143673444,18.7727095094
 01/13  08:00:00,28.6389574804,1.78335718971,0.0,0.0,6.01364874671,18.163451543,72.8146420519,52.8616846674,19.9529573845
 01/13  09:00:00,25.2918692946,2.06051955286,0.0,0.0,4.35151303671,18.8798367041,74.268877537,55.102638042,19.1662394949
 01/13  10:00:00,22.4052087446,1.9974908434,0.0,0.0,3.78894180059,16.6187760998,69.2059449425,52.3998603838,16.8060845587
 01/13  11:00:00,19.3116402682,1.82054907008,0.0,0.0,3.78894180059,13.7021493968,61.7639615434,46.5313136094,15.2326479341
 01/13  12:00:00,19.3272194575,1.68894710553,0.0,0.0,3.78894180059,13.8493305508,54.454290704,42.1718364411,12.2824542629
 01/13  13:00:00,18.8549457048,1.52711457094,0.0,0.0,3.69398621738,13.6338449159,47.773514363,37.0644967248,10.7090176382
 01/13  14:00:00,18.4752315102,1.4256837743,0.0,0.0,3.78894180059,13.2606059349,43.5309380264,34.0019978566,9.52894016975
 01/13  15:00:00,18.2744810387,1.37211445678,0.0,0.0,3.78894180059,13.1134247809,40.8222054917,32.4733427904,8.34886270127
 01/13  16:00:00,19.6322376775,1.36486164225,0.0,0.0,4.71240779196,13.5549682428,41.721186719,32.1922465492,9.52894016975
 01/13  17:00:00,27.852193855,1.24163109906,0.0,0.0,7.18559832057,18.5321311015,39.5755198982,28.4731431038,11.1023767944
 01/13  18:00:00,37.8428689733,0.790383281455,0.0,0.0,8.38069375907,23.3147919321,36.4318615635,21.7892523637,14.6426091998
 01/13  19:00:00,39.7555053692,0.635649543584,0.0,0.0,10.6415932552,23.1212625696,34.4899588381,17.2905151232,17.1994437149
 01/13  20:00:00,38.7351133352,0.584535487837,0.0,0.0,12.3080778603,20.4854999863,32.1869143314,15.7741889289,16.4127254025
 01/13  21:00:00,38.2454031516,0.53494619746,0.0,0.0,12.456681583,19.8967753704,29.3447671339,14.3087987779,15.035968356
 01/13  22:00:00,32.7477484276,0.500792495427,0.0,0.0,9.18739968257,17.702556249,25.5714131305,13.2889588677,12.2824542629
 01/13  23:00:00,25.8677620753,0.556118704778,0.0,0.0,5.91811778209,14.0365255879,25.461633284,14.7526156457,10.7090176382
 01/13  24:00:00,20.0627248711,0.647590572025,0.0,0.0,3.54045821811,10.5176760807,23.2582002276,17.2694924633,5.98870776431
 01/14  01:00:00,16.4391398808,0.727261137454,0.0,0.0,2.55330491699,7.80157382632,21.306375012,19.4468624653,1.85951254676
 01/14  02:00:00,15.9202701717,0.797116044237,0.0,0.0,2.55330491699,7.21284921042,22.5572344237,21.4847887506,1.07244567311
 01/14  03:00:00,15.7151572481,0.886365428676,0.0,0.0,2.55330491699,6.91848690247,24.650713544,24.1688373223,0.481876221736
 01/14  04:00:00,15.6549071215,0.973296455965,0.0,0.0,2.55330491699,6.7713057485,27.3062160465,26.8243346242,0.48188142231
 01/14  05:00:00,17.7659458147,1.00784170139,0.0,0.0,3.82705111198,7.57405300124,28.971455798,27.8988842471,1.07257155097
 01/14  06:00:00,22.263950525,0.967233949741,0.0,0.0,6.02426329834,9.91545327661,32.3404478773,26.7382813954,5.60216648191
 01/14  07:00:00,27.4887036363,0.873735980946,0.0,0.0,6.51253267309,14.7454349813,42.8414467585,24.0423454506,18.7991013079
 01/14  08:00:00,27.5178088692,0.855737940956,0.0,0.0,6.01364874671,17.9699221805,43.5646309747,23.5836037269,19.9810272478
 01/14  09:00:00,22.6792578209,0.894321647869,0.0,0.0,3.66783283761,18.1171033345,44.1142853489,24.9210988009,19.193186548
 01/14  10:00:00,19.7748205147,0.813516182132,0.0,0.0,3.10526160149,15.8560427302,39.681682895,22.8520196649,16.8296632301
 01/14  11:00:00,16.7707805506,0.726102921162,0.0,0.0,3.10526160149,12.9394160272,35.8385753866,20.5845943689,15.2539810177
 01/14  12:00:00,16.8481256415,0.656266858257,0.0,0.0,3.10526160149,13.0865971812,30.871459441,18.5718825715,12.2995768695
 01/14  13:00:00,16.6278314887,0.583153859478,0.0,0.0,3.10526160149,12.9394160272,27.2220086202,16.4981139631,10.7238946571
 01/14  14:00:00,16.1364811932,0.533347025993,0.0,0.0,3.10526160149,12.4978725653,24.6883946806,15.1462616828,9.5421329978
 01/14  15:00:00,15.9591954529,0.503242439686,0.0,0.0,3.10526160149,12.3506914113,22.7078368159,14.3474654774,8.36037133851
 01/14  16:00:00,17.3137554775,0.492793010947,0.0,0.0,4.02872759285,12.7922348732,23.5691948584,14.0270618606,9.5421329978
 01/14  17:00:00,25.6594620118,0.495312824566,0.0,0.0,6.50191812146,17.7693977319,25.1951067808,14.0772915706,11.1178152102
 01/14  18:00:00,37.3561758342,0.49721950479,0.0,0.0,8.38069375907,23.1212625696,28.7312923084,14.0681921203,14.6631001881
 01/14  19:00:00,39.6252265666,0.505370740926,0.0,0.0,10.6415932552,23.1212625696,31.5400230886,14.3164393054,17.2235837832
 01/14  20:00:00,38.7264285651,0.575850717716,0.0,0.0,12.3080778603,20.4854999863,32.8522215614,16.4164788844,16.435742677
 01/14  21:00:00,38.349804948,0.639347993779,0.0,0.0,12.456681583,19.8967753704,33.3403786297,18.2833578885,15.0570207412
 01/14  22:00:00,32.9654685087,0.718512576498,0.0,0.0,9.18739968257,17.702556249,32.9237831113,20.6242062418,12.2995768695
 01/14  23:00:00,26.2130404528,0.901397082352,0.0,0.0,5.91811778209,14.0365255879,36.8014831682,26.0775885111,10.7238946571
 01/14  24:00:00,20.5342126503,1.1190783512,0.0,0.0,3.54045821811,10.5176760807,38.6128644646,32.6160164447,5.99684801992
 01/15  01:00:00,17.0317403317,1.31986158836,0.0,0.0,2.55330491699,7.80157382632,40.5680766362,38.706357823,1.8617188132
 01/15  02:00:00,16.5567894801,1.4336353527,0.0,0.0,2.55330491699,7.21284921042,43.1832256075,42.1096835191,1.07354208847
 01/15  03:00:00,16.3388754871,1.51008366761,0.0,0.0,2.55330491699,6.91848690247,44.8156466598,44.3334968613,0.482149798556
 01/15  04:00:00,16.2528161468,1.57120548127,0.0,0.0,2.55330491699,6.7713057485,46.5957009318,46.1135461182,0.482154813679
 01/15  05:00:00,18.3561632172,1.59805910395,0.0,0.0,3.82705111198,7.57405300124,47.9431572499,46.8694937714,1.07366347852
 01/15  06:00:00,22.8551709876,1.55845441238,0.0,0.0,6.02426329834,9.91545327661,51.2199758545,45.6104769085,5.60949894608
 01/15  07:00:00,28.0716921468,1.45672449145,0.0,0.0,6.51253267309,14.7454349813,61.2980652915,42.4735267367,18.8245385548
 01/15  08:00:00,28.0636834235,1.40161249526,0.0,0.0,6.01364874671,17.9699221805,60.7834614532,40.7753798481,20.0080816051
 01/15  09:00:00,23.1286088651,1.34367269203,0.0,0.0,3.66783283761,18.1171033345,58.3279745898,39.1088158745,19.2191587154
 01/15  10:00:00,20.1764249927,1.21512066013,0.0,0.0,3.10526160149,15.8560427302,52.2718604945,35.419471618,16.8523888765
 01/15  11:00:00,17.1276435594,1.08296592995,0.0,0.0,3.10526160149,12.9394160272,46.99125255,31.7167102331,15.2745423168
 01/15  12:00:00,17.1641603043,0.972301521039,0.0,0.0,3.10526160149,13.0865971812,40.7692815572,28.4532015398,12.3160800175
 01/15  13:00:00,16.9127193378,0.868041708561,0.0,0.0,3.10526160149,12.9394160272,36.0749987507,25.3367652929,10.7382334578
 01/15  14:00:00,16.40622125,0.803087082823,0.0,0.0,3.10526160149,12.4978725653,33.0402978871,23.485449349,9.55484853805
 01/15  15:00:00,16.2087197474,0.752766734224,0.0,0.0,3.10526160149,12.3506914113,30.5075250801,22.1360614618,8.3714636183
 01/15  16:00:00,17.5447377804,0.723775313883,0.0,0.0,4.02872759285,12.7922348732,30.8484009682,21.2935524302,9.55484853805
 01/15  17:00:00,25.8690629376,0.704913750328,0.0,0.0,6.50191812146,17.7693977319,31.7497102511,20.6170151534,11.1326950977
 01/15  18:00:00,37.5097383289,0.650781999502,0.0,0.0,8.38069375907,23.1212625696,33.4841399595,18.8012901025,14.682849857
 01/15  19:00:00,39.7174784701,0.597622644455,0.0,0.0,10.6415932552,23.1212625696,34.3594857125,17.112635196,17.2468505164
 01/15  20:00:00,38.7958287387,0.645250891319,0.0,0.0,12.3080778603,20.4854999863,34.9620304557,18.5041032191,16.4579272366
 01/15  21:00:00,38.4232752845,0.712818330265,0.0,0.0,12.456681583,19.8967753704,35.5839724068,20.5066609099,15.0773114969
 01/15  22:00:00,33.0454987252,0.798542793026,0.0,0.0,9.18739968257,17.702556249,35.3805412781,23.0644612607,12.3160800175
 01/15  23:00:00,26.2534572258,0.941813855297,0.0,0.0,5.91811778209,14.0365255879,38.1468353556,27.4086018978,10.7382334578
 01/15  24:00:00,20.5269217324,1.1117874333,0.0,0.0,3.54045821811,10.5176760807,38.484481866,32.4797880872,6.0046937788
 01/16  01:00:00,16.9778804725,1.26600172912,0.0,0.0,2.55330491699,7.80157382632,38.8645244513,37.000680874,1.86384357728
 01/16  02:00:00,16.4840621566,1.36090802916,0.0,0.0,2.55330491699,7.21284921042,40.8932342421,39.8186365588,1.07459768335
 01/16  03:00:00,16.2678320563,1.43904023678,0.0,0.0,2.55330491699,6.91848690247,42.6750050517,42.1925918867,0.482413165057
 01/16  04:00:00,16.185334387,1.50372372147,0.0,0.0,2.55330491699,6.7713057485,44.6736431206,44.1912251277,0.482417992939
 01/16  05:00:00,18.2731084368,1.51500432354,0.0,0.0,3.82705111198,7.57405300124,45.572072027,44.4973574848,1.07471454211
 01/16  06:00:00,22.7429738692,1.44625729401,0.0,0.0,6.02426329834,9.91545327661,47.9337081574,42.3171529095,5.61655524793
 01/16  07:00:00,27.9340280155,1.31906036022,0.0,0.0,6.51253267309,14.7454349813,57.231865336,38.382851618,18.849013718
 01/16  08:00:00,27.938741747,1.27667081875,0.0,0.0,6.01364874671,17.9699221805,57.0871926097,37.0530801653,20.0341124444
 01/16  09:00:00,23.1592580936,1.37432192055,0.0,0.0,3.66783283761,18.1171033345,59.2482341083,40.0040858028,19.2441483055
 01/16  10:00:00,20.337235032,1.37593069941,0.0,0.0,3.10526160149,15.8560427302,56.9192102325,40.0449554647,16.8742547679
 01/16  11:00:00,17.202065623,1.15738799362,0.0,0.0,3.10526160149,12.9394160272,48.8329147843,33.5385890419,15.2943257424
 01/16  12:00:00,17.138687861,0.946829077775,0.0,0.0,3.10526160149,13.0865971812,39.6431674706,27.311208651,12.3319588195
 01/16  13:00:00,16.8931450254,0.848467396168,0.0,0.0,3.10526160149,12.9394160272,35.0063872324,24.2543574384,10.752029794
 01/16  14:00:00,16.3231916337,0.720057466492,0.0,0.0,3.10526160149,12.4978725653,30.0535385538,20.4864555289,9.56708302489
 01/16  15:00:00,16.0925401749,0.63658716171,0.0,0.0,3.10526160149,12.3506914113,26.3742574758,17.9921212201,8.38213625576
 01/16  16:00:00,17.39774494,0.57678247342,0.0,0.0,4.02872759285,12.7922348732,25.701913613,16.1348305882,9.56708302489
 01/16  17:00:00,24.7869803056,0.515664451683,0.0,0.0,6.50191812146,17.7693977319,25.5399458808,14.3929338304,11.1470120504
 01/16  18:00:00,37.3383895316,0.479433202201,0.0,0.0,8.38069375907,23.1212625696,28.0847432098,13.382890852,14.7018523578
 01/16  19:00:00,39.5811798657,0.461324040092,0.0,0.0,10.6415932552,23.1212625696,30.1627746192,12.8935375949,17.2692370243
 01/16  20:00:00,38.6565884315,0.506010584122,0.0,0.0,12.3080778603,20.4854999863,30.6989214541,14.2196489426,16.4792725115
 01/16  21:00:00,38.2605287578,0.550071803566,0.0,0.0,12.456681583,19.8967753704,30.578768977,15.4819343628,15.0968346142
 01/16  22:00:00,32.8569636092,0.610007677003,0.0,0.0,9.18739968257,17.702556249,29.5482912253,17.2163324057,12.3319588195
 01/16  23:00:00,26.0461699717,0.734526601178,0.0,0.0,5.91811778209,14.0365255879,31.6975693096,20.9455395156,10.752029794
 01/16  24:00:00,20.3306358672,0.915501568124,0.0,0.0,3.54045821811,10.5176760807,32.3047530293,26.2925103118,6.01224271749
 01/17  01:00:00,16.8081574799,1.09627873653,0.0,0.0,2.55330491699,7.80157382632,33.5158777805,31.6499915723,1.86588620821
 01/17  02:00:00,16.3670667221,1.24391259463,0.0,0.0,2.55330491699,7.21284921042,37.2635308848,36.1879187399,1.07561214487
 01/17  03:00:00,16.2280285972,1.3992367777,0.0,0.0,2.55330491699,6.91848690247,41.5960403512,41.113374108,0.482666243214
 01/17  04:00:00,16.2304237446,1.5488130791,0.0,0.0,2.55330491699,6.7713057485,46.4228186632,45.9401477811,0.482670882128
