Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  05:00:00,18.3917065588,1.63360244558,0.0,0.0,3.82705111198,7.57405300124,49.7240780323,48.6483536018,1.07572443049
 01/17  06:00:00,22.9264670389,1.62975046368,0.0,0.0,6.02426329834,9.91545327661,54.127513159,48.5041798602,5.62333329882
 01/17  07:00:00,28.1821424804,1.5671748251,0.0,0.0,6.51253267309,14.7454349813,65.4252906603,46.5527711101,18.8725195502
 01/17  08:00:00,28.449207362,1.59360707131,0.0,0.0,6.01364874671,18.163451543,67.5454895871,47.4863775301,20.059112057
 01/17  09:00:00,25.1208966387,1.88954689699,0.0,0.0,4.35151303671,18.8798367041,70.3282392831,51.060091365,19.2681479181
 01/17  10:00:00,22.2464385686,1.83872066732,0.0,0.0,3.78894180059,16.6187760998,65.9750900698,49.079835641,16.8952544289
 01/17  11:00:00,19.2151618677,1.72407066957,0.0,0.0,3.78894180059,13.7021493968,60.8498277214,45.5365022858,15.3133254357
 01/17  12:00:00,19.2141879108,1.57591555889,0.0,0.0,3.78894180059,13.8493305508,53.5135779165,41.1663693432,12.3472085734
 01/17  13:00:00,18.8007887739,1.47295764011,0.0,0.0,3.69398621738,13.6338449159,48.7833766784,38.0180970982,10.7652795801
 01/17  14:00:00,18.490335511,1.44078777514,0.0,0.0,3.78894180059,13.2606059349,46.6883086452,37.10947581,9.57883283521
 01/17  15:00:00,18.3490788992,1.44671231735,0.0,0.0,3.78894180059,13.1134247809,45.864060689,37.4716745987,8.39238609029
 01/17  16:00:00,19.7614547177,1.4940786825,0.0,0.0,4.71240779196,13.5549682428,48.6665996205,39.0877667853,9.57883283521
 01/17  17:00:00,27.251036798,1.53330737539,0.0,0.0,7.18559832057,18.5321311015,51.3656207115,40.204858883,11.1607618284
 01/17  18:00:00,38.3508161902,1.2983304984,0.0,0.0,8.38069375907,23.3147919321,54.2710139668,39.5509119036,14.7201020632
 01/17  19:00:00,40.3895483354,1.26969250975,0.0,0.0,10.6415932552,23.1212625696,55.7876468196,38.4969101424,17.2907366772
 01/17  20:00:00,39.538033317,1.38745546963,0.0,0.0,12.3080778603,20.4854999863,58.6175518636,42.117779683,16.4997721806
 01/17  21:00:00,39.2406270417,1.53017008752,0.0,0.0,12.456681583,19.8967753704,61.7067146403,46.5911303288,15.1155843115
 01/17  22:00:00,33.9423218332,1.69536590106,0.0,0.0,9.18739968257,17.702556249,64.1404042262,51.7931956528,12.3472085734
 01/17  23:00:00,27.2640553807,1.95241201022,0.0,0.0,5.91811778209,14.0365255879,70.7015831937,59.9363036136,10.7652795801
 01/17  24:00:00,21.6334403808,2.21830608165,0.0,0.0,3.54045821811,10.5176760807,74.4100968141,68.3906042137,6.01949260045
 01/18  01:00:00,18.1834383138,2.47155957046,0.0,0.0,2.55330491699,7.80157382632,78.3519919667,76.4841458672,1.8678460995
 01/18  02:00:00,17.7632072132,2.6400530858,0.0,0.0,2.55330491699,7.21284921042,82.9411861605,81.8646009881,1.07658517236
 01/18  03:00:00,17.6246089562,2.79581713668,0.0,0.0,2.55330491699,6.91848690247,87.2393920299,86.7564830718,0.482908958048
 01/18  04:00:00,17.6243045072,2.94269384168,0.0,0.0,2.55330491699,6.7713057485,91.8590869646,91.3761735583,0.482913406335
 01/18  05:00:00,19.7967861681,3.03868205483,0.0,0.0,3.82705111198,7.57405300124,95.4584904559,94.3817976113,1.07669284458
 01/18  06:00:00,24.3226919401,3.02597536493,0.0,0.0,6.02426329834,9.91545327661,99.548226511,93.9183954185,5.6298310925
 01/18  07:00:00,29.5455099105,2.9305422552,0.0,0.0,6.51253267309,14.7454349813,109.744132072,90.8490829806,18.8950490913
 01/18  08:00:00,29.7451537437,2.88955345309,0.0,0.0,6.01364874671,18.163451543,109.449467117,89.366394077,20.0830730395
 01/18  09:00:00,26.2008301751,2.96948043333,0.0,0.0,4.35151303671,18.8798367041,105.848381397,86.557230951,19.2911504459
 01/18  10:00:00,23.229435327,2.82171742578,0.0,0.0,3.78894180059,16.6187760998,98.1192134078,81.2038317671,16.9153816406
 01/18  11:00:00,20.1076099205,2.61651872243,0.0,0.0,3.78894180059,13.7021493968,89.8453861756,74.5138504055,15.3315357701
 01/18  12:00:00,20.0069541401,2.36868178812,0.0,0.0,3.78894180059,13.8493305508,78.8785593072,66.5167345443,12.3618247628
 01/18  13:00:00,19.4485522128,2.120721079,0.0,0.0,3.69398621738,13.6338449159,69.4905062275,58.7125273352,10.7779788923
 01/18  14:00:00,19.0257388296,1.97619109372,0.0,0.0,3.78894180059,13.2606059349,64.0425009206,54.4524064312,9.5900944894
 01/18  15:00:00,18.769226104,1.86685952207,0.0,0.0,3.78894180059,13.1134247809,59.8578455118,51.4556354253,8.4022100865
 01/18  16:00:00,20.0669930219,1.79961698665,0.0,0.0,4.71240779196,13.5549682428,59.0305485701,49.4404540807,9.5900944894
 01/18  17:00:00,27.496721334,1.77899191146,0.0,0.0,7.18559832057,18.5321311015,59.8236624311,48.6497220711,11.1739403599
 01/18  18:00:00,38.6407076803,1.58822198846,0.0,0.0,8.38069375907,23.3147919321,63.8068824992,49.0692889306,14.7375935686
 01/18  19:00:00,40.6532231206,1.53336729499,0.0,0.0,10.6415932552,23.1212625696,64.4380422723,47.126699164,17.3113431083
 01/18  20:00:00,39.782919254,1.63234140664,0.0,0.0,12.3080778603,20.4854999863,66.6488934584,50.1294732854,16.519420173
 01/18  21:00:00,39.4641957603,1.75373880615,0.0,0.0,12.456681583,19.8967753704,68.9674198162,53.8338647799,15.1335550363
 01/18  22:00:00,34.1490256624,1.90206973022,0.0,0.0,9.18739968257,17.702556249,70.7686389841,58.4068142212,12.3618247628
 01/18  23:00:00,27.446780709,2.13513733845,0.0,0.0,5.91811778209,14.0365255879,76.5276670595,65.7496881672,10.7779788923
 01/18  24:00:00,21.7819492762,2.36681497709,0.0,0.0,3.54045821811,10.5176760807,79.1497193108,73.1232780301,6.02644128069
 01/19  01:00:00,18.3069417028,2.59506295936,0.0,0.0,2.55330491699,7.80157382632,82.2511677545,80.3814450853,1.86972266913
 01/19  02:00:00,17.9106255466,2.78747141919,0.0,0.0,2.55330491699,7.21284921042,87.5076701044,86.430153627,1.07751647737
 01/19  03:00:00,17.7981497738,2.96935795431,0.0,0.0,2.55330491699,6.91848690247,92.6771975383,92.1940563007,0.483141237646
 01/19  04:00:00,17.8182883634,3.13667769788,0.0,0.0,2.55330491699,6.7713057485,97.9993348965,97.5161894028,0.483145493716
 01/19  05:00:00,19.996317797,3.23821368378,0.0,0.0,3.82705111198,7.57405300124,101.782980704,100.705361206,1.07761949758
 01/19  06:00:00,24.5322367147,3.23552013952,0.0,0.0,6.02426329834,9.91545327661,106.191781549,100.555734843,5.63604670578
 01/19  07:00:00,29.7633338895,3.14836623415,0.0,0.0,6.51253267309,14.7454349813,116.658666378,97.7420707078,18.9165956702
 01/19  08:00:00,29.9127667275,3.05716643684,0.0,0.0,6.01364874671,18.163451543,114.69499667,94.5890083744,20.1059882961
 01/19  09:00:00,26.2290077803,2.99765803858,0.0,0.0,4.35151303671,18.8798367041,106.523526145,87.2103770683,19.3131490768
 01/19  10:00:00,23.1323995567,2.72468165544,0.0,0.0,3.78894180059,16.6187760998,94.7027263241,77.7680958814,16.9346304426
 01/19  11:00:00,19.9258937912,2.43480259306,0.0,0.0,3.78894180059,13.7021493968,83.5576328098,68.2086814569,15.3489513529
 01/19  12:00:00,19.7472489517,2.10897659973,0.0,0.0,3.78894180059,13.8493305508,69.904003221,57.5282001614,12.3758030595
 01/19  13:00:00,19.1289019451,1.80107081125,0.0,0.0,3.69398621738,13.6338449159,58.5625372297,47.7724132599,10.7901239698
 01/19  14:00:00,18.6640817113,1.61453397535,0.0,0.0,3.78894180059,13.2606059349,51.6106683918,42.0098037394,9.60086465244
 01/19  15:00:00,18.3770331235,1.47466654159,0.0,0.0,3.78894180059,13.1134247809,46.2858890989,37.8742837638,8.4116053351
 01/19  16:00:00,19.6375202708,1.37014423556,0.0,0.0,4.71240779196,13.5549682428,44.2368532388,34.6359885864,9.60086465244
 01/19  17:00:00,27.0380301401,1.32030071755,0.0,0.0,7.18559832057,18.5321311015,44.2583982022,33.0718544599,11.1865437422
 01/19  18:00:00,38.1386283284,1.08614263653,0.0,0.0,8.38069375907,23.3147919321,47.456326932,32.7020052378,14.7543216942
 01/19  19:00:00,40.1746974103,1.0548415847,0.0,0.0,10.6415932552,23.1212625696,49.0328461026,31.7017958875,17.3310502151
 01/19  20:00:00,39.3005968758,1.15001902837,0.0,0.0,12.3080778603,20.4854999863,51.0599850101,34.5217743399,16.5382106702
 01/19  21:00:00,38.9808020352,1.270345081,0.0,0.0,12.456681583,19.8967753704,53.287883063,38.1371415963,15.1507414667
 01/19  22:00:00,33.6630550034,1.41609907121,0.0,0.0,9.18739968257,17.702556249,54.928595143,42.5527920835,12.3758030595
 01/19  23:00:00,26.9068451864,1.59520181593,0.0,0.0,5.91811778209,14.0365255879,58.7115744038,47.9214504341,10.7901239698
 01/19  24:00:00,21.153615319,1.73848101986,0.0,0.0,3.54045821811,10.5176760807,58.1527957045,52.119709004,6.03308670044
 01/20  01:00:00,17.5599198672,1.84804112385,0.0,0.0,2.55330491699,7.80157382632,57.1513904242,55.2798750645,1.87151535972
 01/20  02:00:00,16.998261678,1.8751075505,0.0,0.0,2.55330491699,7.21284921042,56.9351889659,55.856783182,1.07840578384
 01/20  03:00:00,16.7089499608,1.88015814135,0.0,0.0,2.55330491699,6.91848690247,56.2667990446,55.7834360314,0.483363013189
 01/20  04:00:00,16.5464230925,1.864812427,0.0,0.0,2.55330491699,6.7713057485,55.5824582697,55.0990911941,0.483367075519
 01/20  05:00:00,18.5980459885,1.8399418752,0.0,0.0,3.82705111198,7.57405300124,55.3143795393,54.2358754242,1.07850411509
 01/20  06:00:00,23.0669787496,1.7702621744,0.0,0.0,6.02426329834,9.91545327661,57.731520947,52.0895426479,5.64197829903
 01/20  07:00:00,28.2577194874,1.64275183207,0.0,0.0,6.51253267309,14.7454349813,67.119679136,48.1825262289,18.9371529071
 01/20  08:00:00,28.4390295829,1.58342929223,0.0,0.0,6.01364874671,18.163451543,66.491191606,46.3633405654,20.1278510406
 01/20  09:00:00,25.1000281898,1.86867844805,0.0,0.0,4.35151303671,18.8798367041,68.3760030967,49.0418658006,19.3341372962
 01/20  10:00:00,22.2742369822,1.86651908098,0.0,0.0,3.78894180059,16.6187760998,65.3795266464,48.4265315118,16.9529951346
 01/20  11:00:00,19.2613900787,1.77029888055,0.0,0.0,3.78894180059,13.7021493968,60.6405188043,45.2749517777,15.3655670265
 01/20  12:00:00,19.320092657,1.68182030505,0.0,0.0,3.78894180059,13.8493305508,54.8334806824,42.4443413584,12.3891393239
 01/20  13:00:00,18.9433427071,1.61551157328,0.0,0.0,3.69398621738,13.6338449159,51.2749199862,40.4732087703,10.8017112159
 01/20  14:00:00,18.6179454342,1.56839769824,0.0,0.0,3.78894180059,13.2606059349,48.5656714072,38.9545312724,9.61114013483
 01/20  15:00:00,18.4339914007,1.53162481882,0.0,0.0,3.78894180059,13.1134247809,46.2268099209,37.8062408671,8.42056905379
 01/20  16:00:00,19.7192553446,1.45187930936,0.0,0.0,4.71240779196,13.5549682428,45.0057925403,35.3946524054,9.61114013483
 01/20  17:00:00,27.1073968273,1.38966740468,0.0,0.0,7.18559832057,18.5321311015,44.7500048368,33.5514365939,11.1985682429
 01/20  18:00:00,38.1018414127,1.04935572084,0.0,0.0,8.38069375907,23.3147919321,44.9494851443,30.1792036583,14.770281486
 01/20  19:00:00,40.083641328,0.963785502344,0.0,0.0,10.6415932552,23.1212625696,44.9968398496,27.646987688,17.3498521616
 01/20  20:00:00,39.14579686,0.995219012554,0.0,0.0,12.3080778603,20.4854999863,45.1699603573,28.6138222497,16.5561381076
 01/20  21:00:00,38.7346463903,1.02418943607,0.0,0.0,12.456681583,19.8967753704,44.6230078296,29.4558693166,15.167138513
 01/20  22:00:00,33.3254702321,1.07851429996,0.0,0.0,9.18739968257,17.702556249,43.4516082255,31.0624689015,12.3891393239
 01/20  23:00:00,26.5294803733,1.21783700278,0.0,0.0,5.91811778209,14.0365255879,46.0591852838,35.257474068,10.8017112159
 01/20  24:00:00,20.7831013782,1.3679670791,0.0,0.0,3.54045821811,10.5176760807,45.8196207661,39.7801938744,6.03942689171
 01/21  01:00:00,17.2365245208,1.52464577738,0.0,0.0,2.55330491699,7.80157382632,46.3516131848,44.4783895461,1.8732236387
 01/21  02:00:00,16.7230226416,1.59986851411,0.0,0.0,2.55330491699,7.21284921042,47.785651598,46.7063987699,1.07925282814
 01/21  03:00:00,16.4790661694,1.65027434992,0.0,0.0,2.55330491699,6.91848690247,48.6742659639,48.1906917449,0.483574218966
 01/21  04:00:00,16.3677698243,1.68615915878,0.0,0.0,2.55330491699,6.7713057485,49.7266886435,49.2431105574,0.483578086101
 01/21  05:00:00,18.4486088649,1.6905047516,0.0,0.0,3.82705111198,7.57405300124,50.4239857418,49.3446393067,1.07934643512
 01/21  06:00:00,22.9229660779,1.62624950265,0.0,0.0,6.02426329834,9.91545327661,53.0192685482,47.3716444314,5.64762411677
 01/21  07:00:00,28.1092719211,1.49430426582,0.0,0.0,6.51253267309,14.7454349813,62.3203398206,43.3636251056,18.956714715
 01/21  08:00:00,28.107791068,1.44572013977,0.0,0.0,6.01364874671,17.9699221805,61.9968026724,41.8481478738,20.1486547986
 01/21  09:00:00,23.3321332411,1.54719706805,0.0,0.0,3.66783283761,18.1171033345,64.208378152,44.8542692634,19.3541088886
 01/21  10:00:00,20.5019627055,1.54065837301,0.0,0.0,3.10526160149,15.8560427302,61.5600134864,44.5895432084,16.9704702779
 01/21  11:00:00,17.5092066452,1.46452901578,0.0,0.0,3.10526160149,12.9394160272,57.694392923,42.3130150525,15.3813778705
 01/21  12:00:00,17.5848819308,1.39302314756,0.0,0.0,3.10526160149,13.0865971812,52.660265403,40.2584357964,12.4018296066
 01/21  13:00:00,17.3874816781,1.34280404893,0.0,0.0,3.10526160149,12.9394160272,49.6584959139,38.8457587147,10.8127371992
 01/21  14:00:00,16.8967582336,1.29362406639,0.0,0.0,3.10526160149,12.4978725653,47.0992488702,37.4783309766,9.62091789361
 01/21  15:00:00,16.7430298621,1.28707684892,0.0,0.0,3.10526160149,12.3506914113,45.7706271587,37.3415285706,8.42909858804
 01/21  16:00:00,18.1040750022,1.28311253565,0.0,0.0,4.02872759285,12.7922348732,46.8545588191,37.2336409255,9.62091789361
 01/21  17:00:00,25.4603677053,1.18905185137,0.0,0.0,6.50191812146,17.7693977319,45.6642132657,34.4542029647,11.210010301
 01/21  18:00:00,37.9057567254,1.04680039599,0.0,0.0,8.38069375907,23.1212625696,44.902762491,30.1172942733,14.7854682177
 01/21  19:00:00,40.0787815174,0.958925691729,0.0,0.0,10.6415932552,23.1212625696,44.7894098113,27.4216664315,17.3677433798
 01/21  20:00:00,39.1710817302,1.0205038828,0.0,0.0,12.3080778603,20.4854999863,45.8840741954,29.3108770193,16.5731971761
 01/21  21:00:00,38.8238036267,1.11334667248,0.0,0.0,12.456681583,19.8967753704,47.3869229652,32.2041816456,15.1827413196
 01/21  22:00:00,33.481088562,1.23413262983,0.0,0.0,9.18739968257,17.702556249,48.3653039448,35.9634743382,12.4018296066
 01/21  23:00:00,26.7408412967,1.42919792622,0.0,0.0,5.91811778209,14.0365255879,52.738224786,41.9254875868,10.8127371992
 01/21  24:00:00,21.0281200474,1.61298574832,0.0,0.0,3.54045821811,10.5176760807,53.5326428613,47.4871828844,6.04545997691
 01/22  01:00:00,17.4910456776,1.77916693424,0.0,0.0,2.55330491699,7.80157382632,54.3822484165,52.5074014181,1.87484699847
 01/22  02:00:00,16.9958044488,1.87265032134,0.0,0.0,2.55330491699,7.21284921042,56.4176183811,55.337561022,1.08005735913
 01/22  03:00:00,16.775700792,1.94690897252,0.0,0.0,2.55330491699,6.91848690247,58.0818526262,57.5980778338,0.483774792396
 01/22  04:00:00,16.6894366463,2.00782598082,0.0,0.0,2.55330491699,6.7713057485,59.9509459872,59.4671675242,0.483778462951
 01/22  05:00:00,18.7972037164,2.03909960317,0.0,0.0,3.82705111198,7.57405300124,61.5347522967,60.4546060884,1.08014620825
 01/22  06:00:00,23.2950130619,1.99829648665,0.0,0.0,6.02426329834,9.91545327661,64.8931499881,59.2401674999,5.65298248814
 01/22  07:00:00,28.5043801773,1.88941252199,0.0,0.0,6.51253267309,14.7454349813,74.9151480725,55.9398727707,18.9752753019
 01/22  08:00:00,27.5776415123,1.80840391737,0.0,0.0,6.01364874671,17.9699221805,73.6259834358,53.4575900266,20.1683934093
 01/22  09:00:00,23.5431575073,1.75822133427,0.0,0.0,3.66783283761,18.1171033345,71.3843221083,52.0112641687,19.3730579396
 01/22  10:00:00,20.6206416159,1.65933728332,0.0,0.0,3.10526160149,15.8560427302,66.0549969349,49.0679462373,16.9870506976
 01/22  11:00:00,17.7076824761,1.66300484665,0.0,0.0,3.10526160149,12.9394160272,64.7144017136,49.318022511,15.3963792026
 01/22  12:00:00,17.8623040921,1.6704453088,0.0,0.0,3.10526160149,13.0865971812,62.1864529667,49.7725828172,12.4138701494
 01/22  13:00:00,17.7693448222,1.72466719299,0.0,0.0,3.10526160149,12.9394160272,62.4315885564,51.6083899019,10.8231986544
 01/22  14:00:00,17.3934667127,1.79033254543,0.0,0.0,3.10526160149,12.4978725653,63.3732158638,53.7430208306,9.63019503317
 01/22  15:00:00,17.2116715873,1.75571857414,0.0,0.0,3.10526160149,12.3506914113,61.3296030702,52.8924116583,8.43719141192
 01/22  16:00:00,18.6045859532,1.78362348667,0.0,0.0,4.02872759285,12.7922348732,63.4759969705,53.8458019374,9.63019503317
 01/22  17:00:00,26.0471750963,1.77585924237,0.0,0.0,6.50191812146,17.7693977319,64.8195374325,53.5986709044,11.2208665282
 01/22  18:00:00,38.5622717295,1.70331540011,0.0,0.0,8.38069375907,23.1212625696,66.0638460894,51.2639686975,14.7998773919
 01/22  19:00:00,40.7486559471,1.62880012141,0.0,0.0,10.6415932552,23.1212625696,66.3449056039,48.9601870326,17.3847185713
 01/22  20:00:00,39.8809583779,1.73038053049,0.0,0.0,12.3080778603,20.4854999863,68.7585631492,52.1691803254,16.5893828238
 01/22  21:00:00,39.5695230653,1.85906611112,0.0,0.0,12.456681583,19.8967753704,71.4250424333,56.2274971676,15.1975452657
 01/22  22:00:00,34.2670790444,2.02012311217,0.0,0.0,9.18739968257,17.702556249,73.7313146306,61.3174444812,12.4138701494
 01/22  23:00:00,27.6063139351,2.29467056458,0.0,0.0,5.91811778209,14.0365255879,80.8318216388,70.0086229843,10.8231986544
 01/22  24:00:00,21.9934109926,2.5782766935,0.0,0.0,3.54045821811,10.5176760807,85.0429403889,78.9917562195,6.0511841694
 01/23  01:00:00,18.5631689838,2.85129024041,0.0,0.0,2.55330491699,7.80157382632,89.5233762791,87.6469913226,1.87638495653
 01/23  02:00:00,18.1496542865,3.02650015902,0.0,0.0,2.55330491699,7.21284921042,94.2880444523,93.2072253141,1.08081913827
 01/23  03:00:00,17.9883856041,3.15959378458,0.0,0.0,2.55330491699,6.91848690247,97.9034535825,97.4194889084,0.483964674047
 01/23  04:00:00,17.9617834985,3.28017283303,0.0,0.0,2.55330491699,6.7713057485,101.736507802,101.252539655,0.483968146707
 01/23  05:00:00,20.0891456068,3.33104149353,0.0,0.0,3.82705111198,7.57405300124,103.927211283,102.846308086,1.08090319762
 01/23  06:00:00,24.5616813937,3.26496481853,0.0,0.0,6.02426329834,9.91545327661,106.369501271,100.711449443,5.65805182747
 01/23  07:00:00,29.7275616984,3.11259404309,0.0,0.0,6.51253267309,14.7454349813,114.856438439,95.8636092674,18.992829172
 01/23  08:00:00,29.0549024152,3.09213545789,0.0,0.0,6.01364874671,18.163451543,115.119741583,94.932680556,20.1870610272
 01/23  09:00:00,26.4778952804,3.24654553868,0.0,0.0,4.35151303671,18.8798367041,114.861006879,95.4700280417,19.3909788377
 01/23  10:00:00,23.4670785279,3.05936062665,0.0,0.0,3.78894180059,16.6187760998,105.827649581,88.8249180976,17.0027314834
 01/23  11:00:00,20.2702844165,2.77919321841,0.0,0.0,3.78894180059,13.7021493968,95.1691954798,79.7586288996,15.4105665802
 01/23  12:00:00,20.240299266,2.60202691409,0.0,0.0,3.78894180059,13.8493305508,86.297882718,73.8726253313,12.4252573867
 01/23  13:00:00,19.7688746463,2.44104351247,0.0,0.0,3.69398621738,13.6338449159,79.4522522013,68.6191597177,10.8330924836
 01/23  14:00:00,19.3955335183,2.34598578241,0.0,0.0,3.78894180059,13.2606059349,74.8952876691,65.256318863,9.63896880618
 01/23  15:00:00,19.1728794834,2.2705129015,0.0,0.0,3.78894180059,13.1134247809,71.1955229861,62.7506778573,8.4448451288
 01/23  16:00:00,20.5050737365,2.2376977013,0.0,0.0,4.71240779196,13.5549682428,71.1860529316,61.5470841254,9.63896880618
 01/23  17:00:00,27.8654175699,2.14768814733,0.0,0.0,7.18559832057,18.5321311015,69.9787251474,58.747591438,11.2311337094
 01/23  18:00:00,38.8672943613,1.81480866944,0.0,0.0,8.38069375907,23.3147919321,69.7303279681,54.9168232266,14.8135047415
 01/23  19:00:00,40.8447001238,1.72484429816,0.0,0.0,10.6415932552,23.1212625696,69.4929023056,52.0921295964,17.4007727092
 01/23  20:00:00,39.9545550525,1.80397720511,0.0,0.0,12.3080778603,20.4854999863,71.1504827119,54.5457924543,16.6046902576
 01/23  21:00:00,39.6020667792,1.89160982497,0.0,0.0,12.456681583,19.8967753704,72.4406460759,57.2291001085,15.2115459673
 01/23  22:00:00,34.2564486557,2.00949272351,0.0,0.0,9.18739968257,17.702556249,73.2921649647,60.8669075779,12.4252573867
 01/23  23:00:00,27.5072883963,2.19564502583,0.0,0.0,5.91811778209,14.0365255879,77.4230290504,66.5899365668,10.8330924836
 01/23  24:00:00,21.7754185258,2.36028422664,0.0,0.0,3.54045821811,10.5176760807,77.6433438065,71.5867460325,6.05659777403
 01/24  01:00:00,18.2076111101,2.49573236669,0.0,0.0,2.55330491699,7.80157382632,77.5373576922,75.6595206365,1.87783705569
 01/24  02:00:00,17.6696637851,2.54650965766,0.0,0.0,2.55330491699,7.21284921042,78.1855152592,77.1039773195,1.08153793968
 01/24  03:00:00,17.4125288834,2.58373706391,0.0,0.0,2.55330491699,6.91848690247,78.6654193553,78.1812755476,0.484143807652
 01/24  04:00:00,17.2806507567,2.59904009125,0.0,0.0,2.55330491699,6.7713057485,79.0666168157,78.5824697346,0.484147081173
 01/24  05:00:00,19.3446150166,2.58651090334,0.0,0.0,3.82705111198,7.57405300124,79.2285255355,78.1469083564,1.08161717906
 01/24  06:00:00,23.8016795906,2.50496301539,0.0,0.0,6.02426329834,9.91545327661,81.2548435846,75.59201295,5.66283063466
 01/24  07:00:00,28.9661784275,2.35121077221,0.0,0.0,6.51253267309,14.7454349813,89.8068186673,70.7974475393,19.009371128
 01/24  08:00:00,28.2654299607,2.3026630034,0.0,0.0,6.01364874671,18.163451543,89.3833032669,69.1786511427,20.2046521243
 01/24  09:00:00,25.8446230197,2.61327327798,0.0,0.0,4.35151303671,18.8798367041,93.0729791498,73.6651128741,19.4078662758
 01/24  10:00:00,23.0226894778,2.61497157655,0.0,0.0,3.78894180059,16.6187760998,90.0555705585,73.0380625669,17.0175079916
 01/24  11:00:00,19.9951188416,2.50402764345,0.0,0.0,3.78894180059,13.7021493968,84.6668237228,69.2428879208,15.423935802
 01/24  12:00:00,19.9771361061,2.33886375413,0.0,0.0,3.78894180059,13.8493305508,76.1991589178,63.7631709715,12.4359879463
 01/24  13:00:00,19.5194382351,2.19160710128,0.0,0.0,3.69398621738,13.6338449159,69.924587217,59.0821714604,10.8424157566
 01/24  14:00:00,19.115863849,2.0663161131,0.0,0.0,3.78894180059,13.2606059349,64.5343269367,54.8870903223,9.64723661437
 01/24  15:00:00,18.8691578271,1.96679124525,0.0,0.0,3.78894180059,13.1134247809,60.1759786658,51.7239211937,8.45205747211
 01/24  16:00:00,20.1028244597,1.83544842445,0.0,0.0,4.71240779196,13.5549682428,57.2841641738,47.6369275595,9.64723661437
 01/24  17:00:00,27.4472926915,1.7295632689,0.0,0.0,7.18559832057,18.5321311015,55.7437476364,44.5029388324,11.240808804
 01/24  18:00:00,37.5863938167,1.4267414582,0.0,0.0,8.38069375907,23.3147919321,56.9365390488,42.1101928179,14.8263462308
 01/24  19:00:00,40.4692496884,1.34939386271,0.0,0.0,10.6415932552,23.1212625696,57.239793771,39.8238927319,17.4159010391
 01/24  20:00:00,39.5531996141,1.40262176671,0.0,0.0,12.3080778603,20.4854999863,58.0908427089,41.4717277647,16.6191149442
 01/24  21:00:00,39.1672230076,1.45676605342,0.0,0.0,12.456681583,19.8967753704,58.2993479027,43.0746086244,15.2247392782
 01/24  22:00:00,33.7860917567,1.53913582451,0.0,0.0,9.18739968257,17.702556249,57.9749153178,45.5389273715,12.4359879463
 01/24  23:00:00,27.0755542289,1.76391085844,0.0,0.0,5.91811778209,14.0365255879,63.3666883164,52.5242725598,10.8424157566
 01/24  24:00:00,21.442925107,2.02779080787,0.0,0.0,3.54045821811,10.5176760807,66.8755831556,60.813883968,6.06169918759
 01/25  01:00:00,17.9952788153,2.28340007195,0.0,0.0,2.55330491699,7.80157382632,70.7692371719,68.8900343078,1.87920286411
 01/25  02:00:00,17.561807941,2.43865381357,0.0,0.0,2.55330491699,7.21284921042,74.8965194335,73.8143058833,1.0822135502
 01/25  03:00:00,17.3770608699,2.54826905041,0.0,0.0,2.55330491699,6.91848690247,77.7534295969,77.2691174568,0.484312140128
 01/25  04:00:00,17.3287674357,2.6471567702,0.0,0.0,2.55330491699,6.7713057485,80.8938410521,80.4095258388,0.484315213337
 01/25  05:00:00,19.4624550871,2.7043509738,0.0,0.0,3.82705111198,7.57405300124,83.3097143567,82.2274264156,1.08228794114
 01/25  06:00:00,23.9637946209,2.6670780457,0.0,0.0,6.02426329834,9.91545327661,86.7156150358,81.0482975401,5.6673174957
 01/25  07:00:00,29.1687712082,2.55380355288,0.0,0.0,6.51253267309,14.7454349813,96.5301442308,77.5052479588,19.024896272
 01/25  08:00:00,28.4339575267,2.47119056934,0.0,0.0,6.01364874671,18.163451543,94.8705537019,74.6493922109,20.2211614909
 01/25  09:00:00,25.9375379841,2.70618824231,0.0,0.0,4.35151303671,18.8798367041,95.8092081955,76.3854929429,19.4237152527
 01/25  10:00:00,23.0032127257,2.59549482449,0.0,0.0,3.78894180059,16.6187760998,88.9366592357,71.9052833893,17.0313758464
 01/25  11:00:00,19.9308940268,2.43980282867,0.0,0.0,3.78894180059,13.7021493968,81.9037650229,66.4672821142,15.4364829087
 01/25  12:00:00,19.8463161071,2.20804375517,0.0,0.0,3.78894180059,13.8493305508,71.2024483218,58.7563896714,12.4460586504
 01/25  13:00:00,19.401578699,2.07374756516,0.0,0.0,3.69398621738,13.6338449159,65.124981301,54.2738155883,10.8511657126
 01/25  14:00:00,18.9940588082,1.94451107228,0.0,0.0,3.78894180059,13.2606059349,59.5789731399,49.9239771306,9.6549960093
 01/25  15:00:00,18.7782321436,1.87586556173,0.0,0.0,3.78894180059,13.1134247809,56.1822184865,47.7233921805,8.45882630599
 01/25  16:00:00,20.0729931872,1.80561715197,0.0,0.0,4.71240779196,13.5549682428,55.1439764949,45.4889804856,9.6549960093
 01/25  17:00:00,27.377674889,1.65994546636,0.0,0.0,7.18559832057,18.5321311015,52.369391534,41.119502587,11.2498889471
 01/25  18:00:00,37.3815756819,1.22192332341,0.0,0.0,8.38069375907,23.3147919321,49.6385325504,34.8001344934,14.838398057
 01/25  19:00:00,40.1728569799,1.05300115422,0.0,0.0,10.6415932552,23.1212625696,47.1877213167,29.7576222358,17.4300990809
 01/25  20:00:00,39.1979196586,1.04734181117,0.0,0.0,12.3080778603,20.4854999863,46.2663910598,29.6337384478,16.632652612
 01/25  21:00:00,38.7844425671,1.0739856129,0.0,0.0,12.456681583,19.8967753704,45.7142418597,30.4771205683,15.2371212914
 01/25  22:00:00,33.3755223223,1.12856639008,0.0,0.0,9.18739968257,17.702556249,44.5975072305,32.1514485801,12.4460586504
 01/25  23:00:00,26.5695509857,1.25790761521,0.0,0.0,5.91811778209,14.0365255879,46.850632856,35.9994671434,10.8511657126
 01/25  24:00:00,20.8001775742,1.38504327513,0.0,0.0,3.54045821811,10.5176760807,45.7848275763,39.7183406769,6.06648689936
 01/26  01:00:00,17.2059959751,1.49411723176,0.0,0.0,2.55330491699,7.80157382632,44.7487354061,42.8682534306,1.88048197552
 01/26  02:00:00,16.6515751638,1.52842103639,0.0,0.0,2.55330491699,7.21284921042,44.8748551291,43.7920093596,1.08284576946
 01/26  03:00:00,16.3719512509,1.54315943142,0.0,0.0,2.55330491699,6.91848690247,44.647290673,44.1628210514,0.48446962159
 01/26  04:00:00,16.2259129777,1.54430231218,0.0,0.0,2.55330491699,6.7713057485,44.6192013941,44.1347289007,0.484472493385
 01/26  05:00:00,18.2717142511,1.51361013779,0.0,0.0,3.82705111198,7.57405300124,44.2521796322,43.1692643469,1.08291528523
 01/26  06:00:00,22.7164297622,1.41971318696,0.0,0.0,6.02426329834,9.91545327661,46.0296933356,40.3581822525,5.67151108304
 01/26  07:00:00,27.874585279,1.25961762373,0.0,0.0,6.51253267309,14.7454349813,54.6315852352,35.5921852278,19.0394000074
 01/26  08:00:00,27.1420755574,1.17930860005,0.0,0.0,6.01364874671,18.163451543,53.4230552738,33.1864710356,20.2365842381
 01/26  09:00:00,24.7095847012,1.47823495946,0.0,0.0,4.35151303671,18.8798367041,55.3790164571,35.9404953822,19.4385210749
 01/26  10:00:00,21.8774535686,1.46973566736,0.0,0.0,3.78894180059,16.6187760998,52.1879187876,35.1435878467,17.0443309409
 01/26  11:00:00,18.837472344,1.34638114588,0.0,0.0,3.78894180059,13.7021493968,46.8439654224,31.3957612378,15.4482041846
 01/26  12:00:00,18.9030906459,1.26481829394,0.0,0.0,3.78894180059,13.8493305508,41.5070901602,29.0516236436,12.4554665166
 01/26  13:00:00,18.5583436796,1.23051254579,0.0,0.0,3.69398621738,13.6338449159,38.9330398057,28.0737000454,10.8593397603
 01/26  14:00:00,18.1689314109,1.119383675,0.0,0.0,3.78894180059,13.2606059349,34.5494920631,24.88724737,9.66224469311
 01/26  15:00:00,17.958446846,1.05608026416,0.0,0.0,3.78894180059,13.1134247809,31.5016638502,23.0365142243,8.46514962591
 01/26  16:00:00,19.2765433711,1.00916733588,0.0,0.0,4.71240779196,13.5549682428,31.2748146411,21.612569948,9.66224469311
 01/26  17:00:00,26.5837076187,0.865978196075,0.0,0.0,7.18559832057,18.5321311015,28.7243481765,17.4659767271,11.2583714494
 01/26  18:00:00,36.6353739882,0.475721629703,0.0,0.0,8.38069375907,23.3147919321,27.6444359433,12.7947792923,14.849656651
 01/26  19:00:00,39.4821559788,0.362300153105,0.0,0.0,10.6415932552,23.1212625696,27.1157515594,9.67238892942,17.4433626299
 01/26  20:00:00,38.4888013293,0.338223481889,0.0,0.0,12.3080778603,20.4854999863,25.6347581207,8.98945886891,16.6452992518
 01/26  21:00:00,38.0310811707,0.320624216517,0.0,0.0,12.456681583,19.8967753704,23.7169009493,8.4682126092,15.2486883401
 01/26  22:00:00,32.564220258,0.317264325807,0.0,0.0,9.18739968257,17.702556249,20.7825961133,8.32712959671,12.4554665166
 01/26  23:00:00,25.6917755548,0.380132184297,0.0,0.0,5.91811778209,14.0365255879,20.8124290451,9.95308928482,10.8593397603
 01/26  24:00:00,19.8823820021,0.467247703011,0.0,0.0,3.54045821811,10.5176760807,18.3618372519,12.2908777604,6.07095949149
 01/27  01:00:00,16.2588957084,0.547016965057,0.0,0.0,2.55330491699,7.80157382632,16.3365461878,14.4548721786,1.88167400927
 01/27  02:00:00,15.7052408271,0.58208669966,0.0,0.0,2.55330491699,7.21284921042,16.4926872875,15.4092528776,1.08343440993
 01/27  03:00:00,15.4368339377,0.608042118209,0.0,0.0,2.55330491699,6.91848690247,16.6136952116,16.1290790062,0.484616205365
 01/27  04:00:00,15.3087758504,0.627165184892,0.0,0.0,2.55330491699,6.7713057485,17.1517110305,16.6670921558,0.484618874717
 01/27  05:00:00,17.4003734318,0.642269318502,0.0,0.0,3.82705111198,7.57405300124,18.2163354555,17.1328364299,1.08349902556
 01/27  06:00:00,21.9150234158,0.618306840608,0.0,0.0,6.02426329834,9.91545327661,22.2101082222,16.5346980662,5.67541015598
 01/27  07:00:00,27.1668272294,0.551859574104,0.0,0.0,6.51253267309,14.7454349813,33.8007712511,14.747893211,19.0528780401
 01/27  08:00:00,26.5247439686,0.561977011245,0.0,0.0,6.01364874671,18.163451543,35.3617554518,15.1108396532,20.2509157986
 01/27  09:00:00,24.1531728919,0.921823150111,0.0,0.0,4.35151303671,18.8798367041,38.5304045183,19.0781251604,19.452279358
 01/27  10:00:00,21.4149838827,1.00726598143,0.0,0.0,3.78894180059,16.6187760998,38.5978987503,21.5415293117,17.0563694385
 01/27  11:00:00,18.4778261197,0.986734921572,0.0,0.0,3.78894180059,13.7021493968,36.4931195575,21.0340233988,15.4590961586
 01/27  12:00:00,18.6171210926,0.978848740639,0.0,0.0,3.78894180059,13.8493305508,33.3162657897,20.8520570308,12.4642087589
 01/27  13:00:00,18.3269897895,0.999158655701,0.0,0.0,3.69398621738,13.6338449159,32.3416971145,21.4747616354,10.8669354791
 01/27  14:00:00,18.0361720082,0.986624272241,0.0,0.0,3.78894180059,13.2606059349,30.8528985967,21.1839180776,9.66898051916
 01/27  15:00:00,17.8985431743,0.996176592415,0.0,0.0,3.78894180059,13.1134247809,29.9877240954,21.5166985361,8.47102555927
 01/27  16:00:00,19.2899390568,1.02256302153,0.0,0.0,4.71240779196,13.5549682428,31.9566027885,22.2876222693,9.66898051916
 01/27  17:00:00,26.6845520111,0.966822588484,0.0,0.0,7.18559832057,18.5321311015,31.9420494132,20.6757956141,11.266253799
 01/27  18:00:00,36.8007850933,0.64113273482,0.0,0.0,8.38069375907,23.3147919321,32.6561225788,17.7960039001,14.8601186787
 01/27  19:00:00,39.6952128643,0.57535703865,0.0,0.0,10.6415932552,23.1212625696,33.3212216165,15.865533858,17.4556877585
 01/27  20:00:00,38.7721337428,0.621555895353,0.0,0.0,12.3080778603,20.4854999863,33.870569018,17.2135178995,16.6570511185
 01/27  21:00:00,38.3909218351,0.680464880905,0.0,0.0,12.456681583,19.8967753704,34.2173018176,18.9578648189,15.2594369987
 01/27  22:00:00,33.0053743722,0.758418440024,0.0,0.0,9.18739968257,17.702556249,33.7228630651,21.2586543061,12.4642087589
 01/27  23:00:00,26.210953951,0.899310580471,0.0,0.0,5.91811778209,14.0365255879,36.3075844236,25.4406489445,10.8669354791
 01/27  24:00:00,20.4617317781,1.04659747903,0.0,0.0,3.54045821811,10.5176760807,35.8933063258,29.8181906863,6.07511563948
 01/28  01:00:00,16.9279752976,1.21609655418,0.0,0.0,2.55330491699,7.80157382632,36.761418171,34.8786395605,1.8827786105
 01/28  02:00:00,16.4450326182,1.32187849078,0.0,0.0,2.55330491699,7.21284921042,39.152221242,38.068241945,1.08397929699
 01/28  03:00:00,16.2361244686,1.40733264914,0.0,0.0,2.55330491699,6.91848690247,41.1718558321,40.6871039841,0.484751848009
 01/28  04:00:00,16.1623618509,1.48075118542,0.0,0.0,2.55330491699,6.7713057485,43.4416350226,42.9568807086,0.484754313962
 01/28  05:00:00,18.2954975959,1.53739348259,0.0,0.0,3.82705111198,7.57405300124,45.8187400189,44.7347010296,1.08403898925
 01/28  06:00:00,22.836596937,1.53988036178,0.0,0.0,6.02426329834,9.91545327661,50.5781185467,44.8991049856,5.67901356109
 01/28  07:00:00,28.0898086357,1.47484098042,0.0,0.0,6.51253267309,14.7454349813,62.073862402,43.0085360225,19.0653263795
 01/28  08:00:00,27.261866652,1.49262905715,0.0,0.0,6.01364874671,17.9699221805,63.9769471998,43.7127952716,20.2641519281
 01/28  09:00:00,23.3450047027,1.56006852961,0.0,0.0,3.66783283761,18.1171033345,65.5887695334,46.123783506,19.4649860274
 01/28  10:00:00,20.5004016865,1.53909735401,0.0,0.0,3.10526160149,15.8560427302,62.9222913941,45.8548036199,17.0674877742
 01/28  11:00:00,17.4638701946,1.41919256517,0.0,0.0,3.10526160149,12.9394160272,57.8849470348,42.4157914296,15.4691556052
 01/28  12:00:00,17.4704221029,1.27856331961,0.0,0.0,3.10526160149,13.0865971812,50.6898381664,38.217555378,12.4722827884
 01/28  13:00:00,17.1816198774,1.13694224823,0.0,0.0,3.10526160149,12.9394160272,44.9931448596,34.1191942402,10.8739506194
 01/28  14:00:00,16.6567217992,1.053587632,0.0,0.0,3.10526160149,12.4978725653,41.3485294556,31.6733279629,9.67520149271
 01/28  15:00:00,16.4326742245,0.976721211329,0.0,0.0,3.10526160149,12.3506914113,37.821882124,29.345429758,8.47645236598
 01/28  16:00:00,17.731765973,0.910803506489,0.0,0.0,4.02872759285,12.7922348732,36.9533440673,27.2781425746,9.67520149271
 01/28  17:00:00,25.1468142679,0.875498413993,0.0,0.0,6.50191812146,17.7693977319,37.344128219,26.0705945574,11.2735336617
 01/28  18:00:00,36.7998360753,0.833713079234,0.0,0.0,8.38069375907,23.1212625696,39.4838935292,24.6141124873,14.8697810419
 01/28  19:00:00,39.8976759798,0.777820154143,0.0,0.0,10.6415932552,23.1212625696,40.2666072395,22.7995364231,17.4670708164
 01/28  20:00:00,38.9672897602,0.816711912809,0.0,0.0,12.3080778603,20.4854999863,40.5330821388,23.8651774068,16.667904732
 01/28  21:00:00,38.5775799709,0.86712301674,0.0,0.0,12.456681583,19.8967753704,40.4614934336,25.1921293495,15.2693640841
 01/28  22:00:00,33.1799235419,0.932967609754,0.0,0.0,9.18739968257,17.702556249,39.4765539264,27.004271138,12.4722827884
 01/28  23:00:00,26.4082899119,1.09664654143,0.0,0.0,5.91811778209,14.0365255879,42.7711740541,31.8972234347,10.8739506194
 01/28  24:00:00,20.6915719154,1.27643761625,0.0,0.0,3.54045821811,10.5176760807,43.4264167665,37.347462654,6.07895411252
 01/29  01:00:00,17.1515627384,1.43968399503,0.0,0.0,2.55330491699,7.80157382632,44.2366824459,42.3528869957,1.88379545021
 01/29  02:00:00,16.6371355474,1.51398141991,0.0,0.0,2.55330491699,7.21284921042,45.6631119409,44.578631672,1.08448026897
 01/29  03:00:00,16.384502462,1.55571064252,0.0,0.0,2.55330491699,6.91848690247,46.2497951213,45.764918612,0.484876509317
 01/29  04:00:00,16.2659048786,1.58429421306,0.0,0.0,2.55330491699,6.7713057485,47.0357653649,46.5508865939,0.484878770987
 01/29  05:00:00,18.3319779654,1.57387385218,0.0,0.0,3.82705111198,7.57405300124,47.1897197946,46.1051847782,1.08453501642
 01/29  06:00:00,22.7960969616,1.49938038644,0.0,0.0,6.02426329834,9.91545327661,49.3948440326,43.7125238001,5.68232023247
 01/29  07:00:00,27.9783293523,1.36336169698,0.0,0.0,6.51253267309,14.7454349813,58.552419192,39.4756778517,19.0767413403
 01/29  08:00:00,27.0568707949,1.28763319999,0.0,0.0,6.01364874671,17.9699221805,57.3255293825,37.0492406754,20.276288707
 01/29  09:00:00,23.0898294157,1.30489324261,0.0,0.0,3.66783283761,18.1171033345,56.9255012903,37.4488639701,19.4766373202
 01/29  10:00:00,20.1628901108,1.20158577821,0.0,0.0,3.10526160149,15.8560427302,51.3532517846,34.2755691292,17.0776826554
 01/29  11:00:00,17.1070299703,1.06235234091,0.0,0.0,3.10526160149,12.9394160272,45.4897455014,30.011365956,15.4783795454
 01/29  12:00:00,17.1499323383,0.958073555062,0.0,0.0,3.10526160149,13.0865971812,39.2494794141,26.7697932001,12.479686214
 01/29  13:00:00,16.9048724626,0.860194833363,0.0,0.0,3.10526160149,12.9394160272,34.6565145603,23.7761314563,10.880383104
 01/29  14:00:00,16.3488191899,0.745685022666,0.0,0.0,3.10526160149,12.4978725653,30.2708299157,20.5899241442,9.68090577147
 01/29  15:00:00,16.1611419816,0.705188968371,0.0,0.0,3.10526160149,12.3506914113,28.0656967689,19.5842683299,8.48142843894
 01/29  16:00:00,17.4922003909,0.671237924349,0.0,0.0,4.02872759285,12.7922348732,28.4090271465,18.728121375,9.68090577147
 01/29  17:00:00,24.9325667813,0.661250927443,0.0,0.0,6.50191812146,17.7693977319,29.6698502406,18.3896413591,11.2802088815
 01/29  18:00:00,36.5370978601,0.570974864,0.0,0.0,8.38069375907,23.1212625696,30.6512533773,15.7726124982,14.8786408791
 01/29  19:00:00,39.630546936,0.510691110336,0.0,0.0,10.6415932552,23.1212625696,31.5854553829,14.10794695,17.4775084329
 01/29  20:00:00,38.7151378542,0.564560006789,0.0,0.0,12.3080778603,20.4854999863,32.3495395231,15.6716826452,16.6778568779
 01/29  21:00:00,38.3549297602,0.644472806045,0.0,0.0,12.456681583,19.8967753704,33.2741098347,17.9956431781,15.2784666566
 01/29  22:00:00,32.9929977902,0.746041858038,0.0,0.0,9.18739968257,17.702556249,33.4804790952,21.0007928812,12.479686214
 01/29  23:00:00,26.2320704614,0.920427090859,0.0,0.0,5.91811778209,14.0365255879,37.0984272231,26.2180441191,10.880383104
 01/29  24:00:00,20.544356438,1.12922213885,0.0,0.0,3.54045821811,10.5176760807,38.6610082553,32.5785344814,6.08247377389
 01/30  01:00:00,17.0380730468,1.32619430341,0.0,0.0,2.55330491699,7.80157382632,40.5135912856,38.6288670603,1.88472422539
 01/30  02:00:00,16.5557026267,1.43254849928,0.0,0.0,2.55330491699,7.21284921042,42.9668201426,41.8818829654,1.08493717721
 01/30  03:00:00,16.3389703131,1.51017849366,0.0,0.0,2.55330491699,6.91848690247,44.7081770311,44.2231868788,0.484990152336
 01/30  04:00:00,16.2600874283,1.57847676283,0.0,0.0,2.55330491699,6.7713057485,46.7773660023,46.2923737934,0.484992208911
 01/30  05:00:00,18.372897228,1.61479311475,0.0,0.0,3.82705111198,7.57405300124,48.4861184915,47.4011315313,1.08498696019
 01/30  06:00:00,22.8701301666,1.57341359135,0.0,0.0,6.02426329834,9.91545327661,51.8268639238,46.1415347317,5.68532919214
 01/30  07:00:00,28.0764678247,1.46150016941,0.0,0.0,6.51253267309,14.7454349813,61.8369826751,42.7498631321,19.087119543
 01/30  08:00:00,27.3944156958,1.43164873843,0.0,0.0,6.01364874671,18.163451543,62.1536906175,41.8663680764,20.2873225411
 01/30  09:00:00,24.9950232371,1.7636734954,0.0,0.0,4.35151303671,18.8798367041,65.8630493574,46.3758195715,19.487229786
 01/30  10:00:00,22.193190762,1.7854728608,0.0,0.0,3.78894180059,16.6187760998,63.535465668,46.448514605,17.0869510629
 01/30  11:00:00,19.2354508621,1.74435966402,0.0,0.0,3.78894180059,13.7021493968,60.520659238,45.0338939905,15.4867652474
 01/30  12:00:00,19.3518662917,1.71359393975,0.0,0.0,3.78894180059,13.8493305508,56.4958027496,44.0093859062,12.4864168433
 01/30  13:00:00,18.9823540511,1.65452291728,0.0,0.0,3.69398621738,13.6338449159,53.195687002,42.3094559742,10.8862310278
 01/30  14:00:00,18.6424462474,1.59289851152,0.0,0.0,3.78894180059,13.2606059349,49.8918665603,40.2057748941,9.68609166617
 01/30  15:00:00,18.4805305925,1.57816401058,0.0,0.0,3.78894180059,13.1134247809,48.1431365435,39.657184239,8.48595230453
 01/30  16:00:00,19.7819581246,1.51458208937,0.0,0.0,4.71240779196,13.5549682428,47.3572580405,37.6711663744,9.68609166617
 01/30  17:00:00,27.136320421,1.41859099845,0.0,0.0,7.18559832057,18.5321311015,46.0025365303,34.7162590486,11.2862774817
 01/30  18:00:00,37.1920322586,1.03237990004,0.0,0.0,8.38069375907,23.3147919321,44.7221146997,29.8354191331,14.8866955666
 01/30  19:00:00,40.0409379024,0.921082076749,0.0,0.0,10.6415932552,23.1212625696,43.9031219609,26.4161244441,17.4869975168
 01/30  20:00:00,39.0942169137,0.943639066314,0.0,0.0,12.3080778603,20.4854999863,43.7526066107,27.0657020016,16.6869046091
 01/30  21:00:00,38.6976610496,0.987204095387,0.0,0.0,12.456681583,19.8967753704,43.6124322177,28.3256901972,15.2867420205
 01/30  22:00:00,33.3036408011,1.05668486887,0.0,0.0,9.18739968257,17.702556249,42.8697683698,30.3833515264,12.4864168433
 01/30  23:00:00,26.5301294034,1.21848603287,0.0,0.0,5.91811778209,14.0365255879,46.1813093759,35.2950783481,10.8862310278
 01/30  24:00:00,20.8294222462,1.41428794711,0.0,0.0,3.54045821811,10.5176760807,47.3505839631,41.2649103818,6.08567358126
 01/31  01:00:00,17.3127148784,1.60083613501,0.0,0.0,2.55330491699,7.80157382632,48.8609127424,46.9753480834,1.88556465907
 01/31  02:00:00,16.8515611561,1.72840702868,0.0,0.0,2.55330491699,7.21284921042,52.0323489861,50.9469991,1.08534988609
 01/31  03:00:00,16.6693628648,1.84057104536,0.0,0.0,2.55330491699,6.91848690247,54.9623918525,54.4772991091,0.485092743375
 01/31  04:00:00,16.6243020788,1.94269141326,0.0,0.0,2.55330491699,6.7713057485,58.2108913863,57.7257967922,0.48509459412
 01/31  05:00:00,18.7336169363,1.97551282308,0.0,0.0,3.82705111198,7.57405300124,59.8121625116,58.7267678248,1.08539468671
 01/31  06:00:00,23.1997698476,1.90305327243,0.0,0.0,6.02426329834,9.91545327661,62.0768334041,56.3887938538,5.68803955029
 01/31  07:00:00,28.3691742834,1.75420662807,0.0,0.0,6.51253267309,14.7454349813,70.8330434376,51.7365855224,19.0964579152
 01/31  08:00:00,27.6505343671,1.68776740982,0.0,0.0,6.01364874671,18.163451543,69.9178966877,49.6206465249,20.2972501628
 01/31  09:00:00,25.229060721,1.99771097926,0.0,0.0,4.35151303671,18.8798367041,72.7780847723,53.2813244844,19.4967602879
 01/31  10:00:00,22.3485227104,1.94080480916,0.0,0.0,3.78894180059,16.6187760998,67.915998212,50.8207079599,17.0952902521
 01/31  11:00:00,19.3112573681,1.82016617003,0.0,0.0,3.78894180059,13.7021493968,62.3875278412,46.8932176131,15.4943102281
 01/31  12:00:00,19.3359755548,1.69770320282,0.0,0.0,3.78894180059,13.8493305508,55.546511836,43.0540391529,12.4924726831
 01/31  13:00:00,18.8776336623,1.54980252849,0.0,0.0,3.69398621738,13.6338449159,49.5246159999,38.6331233408,10.8914926591
 01/31  14:00:00,18.5750088914,1.52546115548,0.0,0.0,3.78894180059,13.2606059349,47.4951274161,37.804369775,9.69075764106
 01/31  15:00:00,18.3680302805,1.46566369864,0.0,0.0,3.78894180059,13.1134247809,44.4507336698,35.9607110468,8.49002262306
 01/31  16:00:00,19.6784639849,1.41108794965,0.0,0.0,4.71240779196,13.5549682428,43.9092664064,34.2185087654,9.69075764106
 01/31  17:00:00,27.0183064655,1.30057704286,0.0,0.0,7.18559832057,18.5321311015,42.1117231078,30.8199854427,11.2917376651
 01/31  18:00:00,37.0572244687,0.897572110217,0.0,0.0,8.38069375907,23.3147919321,40.3869720068,25.4930292877,14.8939427191
 01/31  19:00:00,39.8958883903,0.776032564645,0.0,0.0,10.6415932552,23.1212625696,39.318718107,21.8231828489,17.4955352581
 01/31  20:00:00,38.9435890334,0.793011185951,0.0,0.0,12.3080778603,20.4854999863,39.0034957943,22.3084505482,16.6950452461
 01/31  21:00:00,38.5461529065,0.83569595233,0.0,0.0,12.456681583,19.8967753704,38.8503618314,23.5561741063,15.2941877251
 01/31  22:00:00,33.1227428165,0.875786884279,0.0,0.0,9.18739968257,17.702556249,37.1736702311,24.681197548,12.4924726831
 01/31  23:00:00,26.286027931,0.974384560461,0.0,0.0,5.91811778209,14.0365255879,38.4008608728,27.5093682137,10.8914926591
 01/31  24:00:00,20.5048672999,1.08973300082,0.0,0.0,3.54045821811,10.5176760807,36.9158657389,30.8273131519,6.08855258704
 02/01  01:00:00,16.9258239272,1.21394518382,0.0,0.0,2.55330491699,7.80157382632,36.2532604472,34.3669439468,1.88631650044
 02/01  02:00:00,16.3796019842,1.25644785676,0.0,0.0,2.55330491699,7.21284921042,36.5710210753,35.4853028022,1.08571827308
 02/01  03:00:00,16.0860368316,1.25724501213,0.0,0.0,2.55330491699,6.91848690247,35.8616422883,35.3764580363,0.485184252016
 02/01  04:00:00,15.9276424951,1.2460318296,0.0,0.0,2.55330491699,6.7713057485,35.4119674999,34.9267816036,0.485185896269
 02/01  05:00:00,17.9562992137,1.19819510039,0.0,0.0,3.82705111198,7.57405300124,34.5127395942,33.426981519,1.08575807526
 02/01  06:00:00,22.3963290989,1.09961252367,0.0,0.0,6.02426329834,9.91545327661,36.2189938263,30.5285433208,5.69045050553
 02/01  07:00:00,27.576197904,0.961230248689,0.0,0.0,6.51253267309,14.7454349813,45.6287485475,26.523994855,19.1047536925
 02/01  08:00:00,26.9175406399,0.954773682607,0.0,0.0,6.01364874671,18.163451543,46.7918039719,26.4857353398,20.3060686321
 02/01  09:00:00,24.4764557476,1.24510600584,0.0,0.0,4.35151303671,18.8798367041,48.1209393628,28.6157133591,19.5052260036
 02/01  10:00:00,21.5748310531,1.16711315187,0.0,0.0,3.78894180059,16.6187760998,43.0574122072,25.9547144539,17.1026977533
 02/01  11:00:00,18.4592243144,0.968133116279,0.0,0.0,3.78894180059,13.7021493968,35.6190054026,20.1179931496,15.501012253
 02/01  12:00:00,18.4794960347,0.841223682786,0.0,0.0,3.78894180059,13.8493305508,28.8630291612,16.3651772213,12.4978519399
 02/01  13:00:00,18.0163599099,0.688528776099,0.0,0.0,3.69398621738,13.6338449159,23.0820257396,12.1858593,10.8961664396
 02/01  14:00:00,17.5724414084,0.52289367248,0.0,0.0,3.78894180059,13.2606059349,17.4112298381,7.71632752376,9.69490231436
 02/01  15:00:00,17.3186318933,0.4162653114,0.0,0.0,3.78894180059,13.1134247809,13.4053623577,4.91172416855,8.49363818912
 02/01  16:00:00,18.6853333341,0.417957298891,0.0,0.0,4.71240779196,13.5549682428,14.7027077514,5.00780543701,9.69490231436
 02/01  17:00:00,26.1039118953,0.386182472708,0.0,0.0,7.18559832057,18.5321311015,15.4959120872,4.1993242725,11.2965878147
 02/01  18:00:00,36.2707646557,0.111112297195,0.0,0.0,8.38069375907,23.3147919321,17.7940246648,2.89364447445,14.9003801904
 02/01  19:00:00,39.2236484294,0.103792603746,0.0,0.0,10.6415932552,23.1212625696,20.2082342605,2.70511513206,17.5031191284
 02/01  20:00:00,38.2969315884,0.146353741033,0.0,0.0,12.3080778603,20.4854999863,20.5561376452,3.85386126696,16.7022763782
 02/01  21:00:00,37.9048204412,0.194363486962,0.0,0.0,12.456681583,19.8967753704,20.4622456741,5.16144410863,15.3008015655
 02/01  22:00:00,32.5046074107,0.257651478553,0.0,0.0,9.18739968257,17.702556249,19.4118677583,6.91401581842,12.4978519399
 02/01  23:00:00,25.5312149024,0.219571531908,0.0,0.0,5.91811778209,14.0365255879,16.619795795,5.72362935541,10.8961664396
 02/01  24:00:00,19.5822035401,0.167069240965,0.0,0.0,3.54045821811,10.5176760807,10.2645496871,4.17343974842,6.09110993865
 02/02  01:00:00,15.9164796026,0.204600859256,0.0,0.0,2.55330491699,7.80157382632,6.98220639752,5.09522687261,1.88697952491
 02/02  02:00:00,15.3536111234,0.230456995982,0.0,0.0,2.55330491699,7.21284921042,6.84037419293,5.75433196417,1.08604222877
 02/02  03:00:00,15.0836796771,0.254887857622,0.0,0.0,2.55330491699,6.91848690247,6.91173570108,6.42647104995,0.485264651125
 02/02  04:00:00,14.9984982828,0.316887617261,0.0,0.0,2.55330491699,6.7713057485,8.65236303727,8.16709694897,0.485266088296
 02/02  05:00:00,17.1114541756,0.353350062301,0.0,0.0,3.82705111198,7.57405300124,10.3072219195,9.22114490126,1.08607701824
 02/02  06:00:00,21.5938564989,0.297139923683,0.0,0.0,6.02426329834,9.91545327661,13.3675413508,7.67498000563,5.69256134517
 02/02  07:00:00,26.8743357635,0.259368108142,0.0,0.0,6.51253267309,14.7454349813,25.7984242446,6.68641982555,19.112004419
 02/02  08:00:00,26.2193165569,0.256549599571,0.0,0.0,6.01364874671,18.163451543,26.9495980679,6.63582273027,20.3137753376
