Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  09:00:00,23.7812191515,0.549869409779,0.0,0.0,4.35151303671,18.8798367041,27.9688688366,8.45624441061,19.512624426
 02/02  10:00:00,20.9747535451,0.567035643879,0.0,0.0,3.78894180059,16.6187760998,26.0290959424,8.91992456946,17.1091713729
 02/02  11:00:00,18.0172740944,0.526182896247,0.0,0.0,3.78894180059,13.7021493968,23.2718205984,7.764951261,15.5068693374
 02/02  12:00:00,18.1368094696,0.498537117687,0.0,0.0,3.78894180059,13.8493305508,19.5234645794,7.02091155857,12.5025530208
 02/02  13:00:00,17.7972094128,0.469378278956,0.0,0.0,3.69398621738,13.6338449159,17.1671609293,6.26690994397,10.9002509853
 02/02  14:00:00,17.5685144764,0.518966740535,0.0,0.0,3.78894180059,13.2606059349,17.4043819773,7.70585751864,9.69852445866
 02/02  15:00:00,17.5038610358,0.60149445391,0.0,0.0,3.78894180059,13.1134247809,18.6629961636,10.1661982315,8.49679793202
 02/02  16:00:00,18.9457467575,0.678370722238,0.0,0.0,4.71240779196,13.5549682428,22.2090836724,12.5105592138,9.69852445866
 02/02  17:00:00,26.4182393936,0.700509971018,0.0,0.0,7.18559832057,18.5321311015,24.5094502582,13.2086237641,11.3008264942
 02/02  18:00:00,35.6683933395,0.401574314314,0.0,0.0,8.38069375907,23.3147919321,25.971544231,11.065538157,14.9060060741
 02/02  19:00:00,39.5046700001,0.384814174449,0.0,0.0,10.6415932552,23.1212625696,28.089926339,10.5801794572,17.5097468818
 02/02  20:00:00,38.5980614811,0.447483633682,0.0,0.0,12.3080778603,20.4854999863,29.1195564538,12.4109605898,16.708595864
 02/02  21:00:00,38.2245721539,0.514115199749,0.0,0.0,12.456681583,19.8967753704,29.6675477413,14.3609661584,15.306581583
 02/02  22:00:00,32.8582401906,0.611284258447,0.0,0.0,9.18739968257,17.702556249,29.6877538745,17.1852008537,12.5025530208
 02/02  23:00:00,26.0742243382,0.762580967732,0.0,0.0,5.91811778209,14.0365255879,32.5160353408,21.6157843555,10.9002509853
 02/02  24:00:00,20.3332223722,0.918088073091,0.0,0.0,3.54045821811,10.5176760807,32.3007695826,26.2074247038,6.09334487875
 02/03  01:00:00,16.7888412863,1.07696254293,0.0,0.0,2.55330491699,7.80157382632,32.874137121,30.9865835868,1.88755353418
 02/03  02:00:00,16.3087904335,1.18563630607,0.0,0.0,2.55330491699,7.21284921042,35.3928160262,34.3064943693,1.08632165691
 02/03  03:00:00,16.1104824148,1.28169059537,0.0,0.0,2.55330491699,6.91848690247,37.7552479072,37.2699139903,0.485333916855
 02/03  04:00:00,16.0334458248,1.35183515926,0.0,0.0,2.55330491699,6.7713057485,39.8844737439,39.3991385975,0.485335146431
 02/03  05:00:00,18.1615632686,1.40345915534,0.0,0.0,3.82705111198,7.57405300124,42.0956101058,41.0092586846,1.0863514212
 02/03  06:00:00,22.6871554943,1.3904389191,0.0,0.0,6.02426329834,9.91545327661,46.3153103251,40.6209388798,5.69437144539
 02/03  07:00:00,27.9616720807,1.34670442533,0.0,0.0,6.51253267309,14.7454349813,58.5117024885,39.3934945399,19.1182079487
 02/03  08:00:00,27.3064646816,1.34369772425,0.0,0.0,6.01364874671,18.163451543,59.7155780408,39.3952100439,20.320367997
 02/03  09:00:00,24.7265061734,1.4951564317,0.0,0.0,4.35151303671,18.8798367041,56.7202365763,37.2012832121,19.5189533642
 02/03  10:00:00,21.7481400159,1.34042211468,0.0,0.0,3.78894180059,16.6187760998,49.2294494427,32.1147402489,17.1147091938
 02/03  11:00:00,18.631097368,1.14000616993,0.0,0.0,3.78894180059,13.7021493968,41.7628618361,26.2509820894,15.5118797468
 02/03  12:00:00,18.6256542661,0.987381914163,0.0,0.0,3.78894180059,13.8493305508,34.2150754379,21.7085009043,12.5065745336
 02/03  13:00:00,18.2659565456,0.938125411749,0.0,0.0,3.69398621738,13.6338449159,31.0461633633,20.1424182767,10.9037450866
 02/03  14:00:00,17.9460644549,0.896516719005,0.0,0.0,3.78894180059,13.2606059349,28.7171389289,19.0155159276,9.70162300129
 02/03  15:00:00,17.863129948,0.960763366089,0.0,0.0,3.78894180059,13.1134247809,29.4136794721,20.9141785561,8.49950091602
 02/03  16:00:00,19.2696009804,1.00222494522,0.0,0.0,4.71240779196,13.5549682428,31.8718837764,22.1702607751,9.70162300129
 02/03  17:00:00,26.6630244847,0.945295062078,0.0,0.0,7.18559832057,18.5321311015,31.7179857171,20.4135332688,11.3044524483
 02/03  18:00:00,35.8912168689,0.624397843741,0.0,0.0,8.38069375907,23.3147919321,32.4955184567,17.5846997526,14.9108187041
 02/03  19:00:00,39.7109754258,0.591119600169,0.0,0.0,10.6415932552,23.1212625696,34.1540462971,16.6386297415,17.5154165556
 02/03  20:00:00,38.8067024172,0.656124569784,0.0,0.0,12.3080778603,20.4854999863,35.2478716965,18.5338698644,16.714001832
 02/03  21:00:00,38.4217566867,0.711299732461,0.0,0.0,12.456681583,19.8967753704,35.4209530972,20.1094270313,15.3115260659
 02/03  22:00:00,33.0184141091,0.771458176958,0.0,0.0,9.18739968257,17.702556249,34.3585762947,21.8520017611,12.5065745336
 02/03  23:00:00,26.2047249798,0.893081609272,0.0,0.0,5.91811778209,14.0365255879,36.3352161449,25.4314710583,10.9037450866
 02/03  24:00:00,20.4275198394,1.01238554027,0.0,0.0,3.54045821811,10.5176760807,34.9776623262,28.8824055807,6.09525674548
 02/04  01:00:00,16.8496069813,1.13772823793,0.0,0.0,2.55330491699,7.80157382632,34.4357286715,32.5476903152,1.8880383563
 02/04  02:00:00,16.3310692793,1.20791515184,0.0,0.0,2.55330491699,7.21284921042,35.6885371364,34.601980662,1.08655647444
 02/04  03:00:00,16.0720501315,1.24325831203,0.0,0.0,2.55330491699,6.91848690247,36.1195825234,35.6341904948,0.485392028657
 02/04  04:00:00,15.950334276,1.2687236105,0.0,0.0,2.55330491699,6.7713057485,36.8613862406,36.3759931904,0.485393050199
 02/04  05:00:00,18.0419384317,1.28383431845,0.0,0.0,3.82705111198,7.57405300124,37.8829993974,36.7964181945,1.0865812029
 02/04  06:00:00,22.522352569,1.2256359938,0.0,0.0,6.02426329834,9.91545327661,40.7362254956,35.0403452242,5.69588027143
 02/04  07:00:00,27.7277609843,1.11279332903,0.0,0.0,6.51253267309,14.7454349813,50.7830808414,31.659718396,19.1233624454
 02/04  08:00:00,25.9615712685,1.08516700695,0.0,0.0,6.01364874671,17.9699221805,51.176945522,30.8511008641,20.3258446579
 02/04  09:00:00,22.952999248,1.16806307499,0.0,0.0,3.66783283761,18.1171033345,52.8257656112,33.3015546673,19.5242109439
 02/04  10:00:00,20.1386842178,1.17737988523,0.0,0.0,3.10526160149,15.8560427302,50.6698252665,33.5505156905,17.119309576
 02/04  11:00:00,17.1732560423,1.12857841292,0.0,0.0,3.10526160149,12.9394160272,47.5861423624,32.0701003651,15.5160419973
 02/04  12:00:00,17.2212016581,1.0293428748,0.0,0.0,3.10526160149,13.0865971812,41.5916741657,29.0817588784,12.5099152873
 02/04  13:00:00,17.0131408011,0.968463171871,0.0,0.0,3.10526160149,12.9394160272,38.2139525569,27.3073048483,10.9066477087
 02/04  14:00:00,16.5953651299,0.992230962677,0.0,0.0,3.10526160149,12.4978725653,37.9116079128,28.2074108881,9.70419702466
 02/04  15:00:00,16.5255971813,1.06964416809,0.0,0.0,3.10526160149,12.3506914113,39.2406411668,30.7388948261,8.50174634066
 02/04  16:00:00,17.9493267417,1.12836427513,0.0,0.0,4.02872759285,12.7922348732,42.3315635092,32.6273664845,9.70419702466
 02/04  17:00:00,25.3856331039,1.11431724997,0.0,0.0,6.50191812146,17.7693977319,43.576374647,32.2689100436,11.3074646033
 02/04  18:00:00,36.0825570111,1.0092673483,0.0,0.0,8.38069375907,23.1212625696,44.019773542,29.1049568867,14.9148166553
 02/04  19:00:00,40.0786867949,0.958830969281,0.0,0.0,10.6415932552,23.1212625696,45.1113733977,27.591246927,17.5201264707
 02/04  20:00:00,39.1761928955,1.0256150481,0.0,0.0,12.3080778603,20.4854999863,46.3684857723,29.649993091,16.7184926813
 02/04  21:00:00,38.794977261,1.08452030682,0.0,0.0,12.456681583,19.8967753704,46.7372624357,31.4216288857,15.31563355
 02/04  22:00:00,33.429573824,1.18261789184,0.0,0.0,9.18739968257,17.702556249,46.9332936704,34.4233783831,12.5099152873
 02/04  23:00:00,26.6995900692,1.38794669874,0.0,0.0,5.91811778209,14.0365255879,51.6913297829,40.7846820742,10.9066477087
 02/04  24:00:00,21.0192578805,1.60412358139,0.0,0.0,3.54045821811,10.5176760807,53.6253206729,47.5284757002,6.09684497266
 02/05  01:00:00,17.5022616473,1.79038290391,0.0,0.0,2.55330491699,7.80157382632,55.1600561099,53.2716222642,1.88843384573
 02/05  02:00:00,17.0470736227,1.92391949525,0.0,0.0,2.55330491699,7.21284921042,58.4696591859,57.3829125744,1.08674661151
 02/05  03:00:00,16.9401686863,2.11137686687,0.0,0.0,2.55330491699,6.91848690247,63.9425292809,63.4570903116,0.485438969286
 02/05  04:00:00,16.8875676768,2.20595701131,0.0,0.0,2.55330491699,6.7713057485,66.9468083678,66.4613685854,0.48543978243
 02/05  05:00:00,18.994615372,2.23651125876,0.0,0.0,3.82705111198,7.57405300124,68.4747116856,67.3879453903,1.0867662953
 02/05  06:00:00,23.5026358115,2.20591923632,0.0,0.0,6.02426329834,9.91545327661,72.1463491657,66.4492617879,5.69708737779
 02/05  07:00:00,28.7052430631,2.0902754078,0.0,0.0,6.51253267309,14.7454349813,82.0710191341,62.9435527504,19.1274663837
 02/05  08:00:00,26.877877523,2.00147326144,0.0,0.0,6.01364874671,17.9699221805,80.5901740571,60.2599703586,20.3302036985
 02/05  09:00:00,23.6920398235,1.90710365045,0.0,0.0,3.66783283761,18.1171033345,76.7148085779,57.1864129698,19.528395608
 02/05  10:00:00,20.7475823697,1.78627803713,0.0,0.0,3.10526160149,15.8560427302,70.1595104679,53.0365393108,17.1229711571
 02/05  11:00:00,17.7063168662,1.66163923681,0.0,0.0,3.10526160149,12.9394160272,64.5250376956,49.0056828391,15.5193548564
 02/05  12:00:00,17.7273522565,1.53549347327,0.0,0.0,3.10526160149,13.0865971812,57.7794565487,45.266882256,12.5125742927
 02/05  13:00:00,17.453195983,1.4085183538,0.0,0.0,3.10526160149,12.9394160272,52.3111679133,41.4022099213,10.908957992
 02/05  14:00:00,16.8921126002,1.28897843299,0.0,0.0,3.10526160149,12.4978725653,47.8401579151,38.1339121486,9.70624576649
 02/05  15:00:00,16.6134955713,1.15754255813,0.0,0.0,3.10526160149,12.3506914113,42.9631352114,34.4596016705,8.50353354098
 02/05  16:00:00,17.9612518896,1.14028942303,0.0,0.0,4.02872759285,12.7922348732,43.5797704272,33.8735246607,9.70624576649
 02/05  17:00:00,25.4436977616,1.17238190768,0.0,0.0,6.50191812146,17.7693977319,46.3255937317,35.0157316646,11.3098620672
 02/05  18:00:00,36.2409387013,1.16764903857,0.0,0.0,8.38069375907,23.1212625696,49.6987624007,34.780763657,14.9179987437
 02/05  19:00:00,40.2783800871,1.15852426143,0.0,0.0,10.6415932552,23.1212625696,51.9812486282,34.4573733959,17.5238752323
 02/05  20:00:00,39.4334995486,1.2829217012,0.0,0.0,12.3080778603,20.4854999863,55.062233816,38.3401667341,16.722067082
 02/05  21:00:00,39.1527964612,1.44233950698,0.0,0.0,12.456681583,19.8967753704,58.6674620215,43.3485592026,15.3189028189
 02/05  22:00:00,33.8586578999,1.61170196768,0.0,0.0,9.18739968257,17.702556249,61.194205631,48.6816313383,12.5125742927
 02/05  23:00:00,27.1509119622,1.83926859166,0.0,0.0,5.91811778209,14.0365255879,66.6610523454,55.7520943534,10.908957992
 02/05  24:00:00,21.5743320898,2.15919779068,0.0,0.0,3.54045821811,10.5176760807,72.0228350536,65.9247259637,6.09810908996
 02/06  01:00:00,18.2440438902,2.53216514678,0.0,0.0,2.55330491699,7.80157382632,79.7750496836,77.8863098003,1.88873988337
 02/06  02:00:00,17.8775311546,2.75437702717,0.0,0.0,2.55330491699,7.21284921042,86.0702063438,84.9833143323,1.08689201148
 02/06  03:00:00,17.7924993718,2.96370755232,0.0,0.0,2.55330491699,6.91848690247,92.1932440798,91.707769355,0.485474724804
 02/06  04:00:00,17.8463812134,3.16477054793,0.0,0.0,2.55330491699,6.7713057485,98.6335155954,98.1480402662,0.485475329261
 02/06  05:00:00,20.0488104415,3.29070632826,0.0,0.0,3.82705111198,7.57405300124,103.284870696,102.197964052,1.0869066436
 02/06  06:00:00,24.5825770434,3.28586046817,0.0,0.0,6.02426329834,9.91545327661,107.722310591,102.024318182,5.69799240829
 02/06  07:00:00,29.8210098128,3.20604215743,0.0,0.0,6.51253267309,14.7454349813,118.616763174,99.4862446253,19.1305185492
 02/06  08:00:00,28.2637828252,3.19384920118,0.0,0.0,6.01364874671,18.163451543,119.179340873,98.8458970451,20.3334438279
 02/06  09:00:00,26.4423009608,3.21095121911,0.0,0.0,4.35151303671,18.8798367041,113.999645872,94.4681397548,19.5315061175
 02/06  10:00:00,23.3581212252,2.95040332394,0.0,0.0,3.78894180059,16.6187760998,102.37883496,85.2531421072,17.1256928529
 02/06  11:00:00,20.1491762776,2.65808507948,0.0,0.0,3.78894180059,13.7021493968,91.3340181329,75.8122007898,15.5218173431
 02/06  12:00:00,20.0472610754,2.40898872346,0.0,0.0,3.78894180059,13.8493305508,80.3727237844,67.8581730222,12.5145507622
 02/06  13:00:00,19.5002583601,2.17242722625,0.0,0.0,3.69398621738,13.6338449159,71.1725813029,60.2619060505,10.9106752524
 02/06  14:00:00,19.0065715242,1.95702378831,0.0,0.0,3.78894180059,13.2606059349,62.8708682113,53.1630995913,9.70776862006
 02/06  15:00:00,18.7530993035,1.85073272163,0.0,0.0,3.78894180059,13.1134247809,58.6161686725,50.1113066848,8.50486198771
 02/06  16:00:00,20.1104325758,1.84305654058,0.0,0.0,4.71240779196,13.5549682428,59.6594604527,49.9516918326,9.70776862006
 02/06  17:00:00,27.5796352109,1.86190578826,0.0,0.0,7.18559832057,18.5321311015,61.7282909897,50.4166468599,11.3116441299
 02/06  18:00:00,36.9071036923,1.64028466709,0.0,0.0,8.38069375907,23.3147919321,65.191005144,50.2706411171,14.9203640269
 02/06  19:00:00,40.7755952322,1.65573940654,0.0,0.0,10.6415932552,23.1212625696,68.2049025471,50.6782408168,17.5266617303
 02/06  20:00:00,39.9590028877,1.80842504029,0.0,0.0,12.3080778603,20.4854999863,72.251554674,55.5268306985,16.7247239754
 02/06  21:00:00,39.6845487956,1.97409184138,0.0,0.0,12.456681583,19.8967753704,76.0996889198,60.7783560154,15.3213329043
 02/06  22:00:00,34.40930693,2.16235099779,0.0,0.0,9.18739968257,17.702556249,79.2024385635,66.6878878013,12.5145507622
 02/06  23:00:00,27.8056037156,2.49396034513,0.0,0.0,5.91811778209,14.0365255879,88.0482087856,77.1375335332,10.9106752524
 02/06  24:00:00,22.242454876,2.8273205769,0.0,0.0,3.54045821811,10.5176760807,93.7877091352,87.6886604122,6.09904872301
 02/07  01:00:00,18.8398411965,3.12796245312,0.0,0.0,2.55330491699,7.80157382632,99.1357962049,97.2468398283,1.88895637661
 02/07  02:00:00,18.4500798484,3.32692572094,0.0,0.0,2.55330491699,7.21284921042,104.684993343,103.598000712,1.08699263099
 02/07  03:00:00,18.3399697253,3.51117790587,0.0,0.0,2.55330491699,6.91848690247,109.978263518,109.492764234,0.485499284586
 02/07  04:00:00,18.3098052032,3.62819453775,0.0,0.0,2.55330491699,6.7713057485,113.681413711,113.195914031,0.485499680142
 02/07  05:00:00,20.4369946475,3.67889053425,0.0,0.0,3.82705111198,7.57405300124,115.800391787,114.713389581,1.08700220625
 02/07  06:00:00,24.9633814939,3.6666649187,0.0,0.0,6.02426329834,9.91545327661,120.02652916,114.327934064,5.69859509622
 02/07  07:00:00,30.2212995015,3.60633184618,0.0,0.0,6.51253267309,14.7454349813,131.638777788,112.506259749,19.1325180392
 02/07  08:00:00,28.5562058883,3.48627226433,0.0,0.0,6.01364874671,18.163451543,128.655938055,108.320373968,20.3355640866
 02/07  09:00:00,26.6439987034,3.41264896164,0.0,0.0,4.35151303671,18.8798367041,120.235203952,100.701662401,19.5335415511
 02/07  10:00:00,23.4375963905,3.02987848928,0.0,0.0,3.78894180059,16.6187760998,104.587407476,87.4599336189,17.1274738572
 02/07  11:00:00,20.0913061921,2.60021499398,0.0,0.0,3.78894180059,13.7021493968,88.8866421962,73.3632134683,15.523428728
 02/07  12:00:00,19.8996463032,2.26137395127,0.0,0.0,3.78894180059,13.8493305508,74.8012034642,62.2853593536,12.5158441106
 02/07  13:00:00,19.2994048715,1.97157373768,0.0,0.0,3.69398621738,13.6338449159,64.0053284872,53.0935295059,10.9117989813
 02/07  14:00:00,18.8424371572,1.79288942127,0.0,0.0,3.78894180059,13.2606059349,57.3233737397,47.6146086053,9.70876513439
 02/07  15:00:00,18.5074580354,1.60509145349,0.0,0.0,3.78894180059,13.1134247809,50.6354916714,42.129760384,8.50573128745
 02/07  16:00:00,19.748791593,1.4814155578,0.0,0.0,4.71240779196,13.5549682428,47.8992343539,38.1904692195,9.70876513439
 02/07  17:00:00,27.2332940225,1.51556459986,0.0,0.0,7.18559832057,18.5321311015,50.2182433227,38.9054330591,11.3128102636
 02/07  18:00:00,36.4991687316,1.23234970642,0.0,0.0,8.38069375907,23.3147919321,51.8916762705,36.969764466,14.9219118045
 02/07  19:00:00,40.2802023287,1.16034650306,0.0,0.0,10.6415932552,23.1212625696,52.1621070446,34.6336219051,17.5284851395
 02/07  20:00:00,39.3495277967,1.19894994933,0.0,0.0,12.3080778603,20.4854999863,52.4057941827,35.6793316078,16.7264625749
 02/07  21:00:00,38.982457941,1.27200098679,0.0,0.0,12.456681583,19.8967753704,53.1368755403,37.8139524535,15.3229230868
 02/07  22:00:00,33.6237604864,1.37680455425,0.0,0.0,9.18739968257,17.702556249,53.4778554512,40.9620113406,12.5158441106
 02/07  23:00:00,26.8116595099,1.50001613936,0.0,0.0,5.91811778209,14.0365255879,55.4424336172,44.5306346358,10.9117989813
 02/07  24:00:00,21.0478020074,1.63266770832,0.0,0.0,3.54045821811,10.5176760807,54.5287267234,48.4290631298,6.09966359356
 02/08  01:00:00,17.4798368872,1.76795814378,0.0,0.0,2.55330491699,7.80157382632,54.3154775699,52.4263943106,1.88908325934
 02/08  02:00:00,16.9256272763,1.80247314884,0.0,0.0,2.55330491699,7.21284921042,54.3283168997,53.2412684598,1.08704843992
 02/08  03:00:00,16.679788736,1.85099691654,0.0,0.0,2.55330491699,6.91848690247,55.1997085152,54.7141958739,0.485512641321
 02/08  04:00:00,16.5545389647,1.87292829925,0.0,0.0,2.55330491699,6.7713057485,55.8020312858,55.3165184579,0.485512827839
 02/08  05:00:00,18.6140965199,1.85599240663,0.0,0.0,3.82705111198,7.57405300124,55.7678086189,54.6807556639,1.08705295496
 02/08  06:00:00,23.1152803606,1.81856378537,0.0,0.0,6.02426329834,9.91545327661,59.3172954955,53.618400231,5.69889526442
 02/08  07:00:00,28.3252150318,1.71024737649,0.0,0.0,6.51253267309,14.7454349813,69.4948602006,50.3613959381,19.1334642625
 02/08  08:00:00,26.6761944954,1.60626087142,0.0,0.0,6.01364874671,18.163451543,67.418229322,47.0816654754,20.3365638466
 02/08  09:00:00,24.9484433086,1.71709356688,0.0,0.0,4.35151303671,18.8798367041,63.4360716779,43.901570372,19.534501306
 02/08  10:00:00,22.0321268945,1.62440899329,0.0,0.0,3.78894180059,16.6187760998,57.4799985697,40.3516849269,17.1283136427
 02/08  11:00:00,18.926410175,1.4353189769,0.0,0.0,3.78894180059,13.7021493968,50.2319476455,34.7077591116,15.5241885339
 02/08  12:00:00,18.9387478789,1.30047552695,0.0,0.0,3.78894180059,13.8493305508,43.2107477993,30.6942938445,12.5164539548
 02/08  13:00:00,18.6669278272,1.33909669333,0.0,0.0,3.69398621738,13.6338449159,42.7190353948,31.8067065487,10.912328846
 02/08  14:00:00,18.3059651241,1.25641738823,0.0,0.0,3.78894180059,13.2606059349,39.3327289661,29.6234939517,9.70923501438
 02/08  15:00:00,18.0106411827,1.10827460081,0.0,0.0,3.78894180059,13.1134247809,34.1663691355,25.6602279527,8.50614118276
 02/08  16:00:00,19.3615368367,1.09416080148,0.0,0.0,4.71240779196,13.5549682428,35.0888914366,25.3796564223,9.70923501438
 02/08  17:00:00,26.8532757034,1.13554628084,0.0,0.0,7.18559832057,18.5321311015,37.7877441518,26.4743840286,11.3133601232
 02/08  18:00:00,36.0945013771,0.827682351933,0.0,0.0,8.38069375907,23.3147919321,38.8919192856,23.9692776675,14.9226416181
 02/08  19:00:00,39.8877540776,0.767898251993,0.0,0.0,10.6415932552,23.1212625696,39.6874347754,22.1580898555,17.5293449199
 02/08  20:00:00,39.0116097043,0.8610318569,0.0,0.0,12.3080778603,20.4854999863,41.7112598187,24.9839774532,16.7272823655
 02/08  21:00:00,38.6644365056,0.953979551426,0.0,0.0,12.456681583,19.8967753704,43.1110646421,27.7873917468,15.3236728953
 02/08  22:00:00,33.2840764258,1.03712049359,0.0,0.0,9.18739968257,17.702556249,42.7261620783,30.2097081235,12.5164539548
 02/08  23:00:00,26.5062013316,1.19455796105,0.0,0.0,5.91811778209,14.0365255879,45.8566909431,34.9443620971,10.912328846
 02/08  24:00:00,20.8059604694,1.39082617023,0.0,0.0,3.54045821811,10.5176760807,47.0669088186,40.9669552991,6.09995351951
 02/09  01:00:00,17.353473498,1.64159475466,0.0,0.0,2.55330491699,7.80157382632,50.8044516335,48.9153311415,1.889120492
 02/09  02:00:00,16.9618133252,1.8386591978,0.0,0.0,2.55330491699,7.21284921042,56.2628262078,55.1757667864,1.08705942141
 02/09  03:00:00,16.8724256279,2.04363380845,0.0,0.0,2.55330491699,6.91848690247,62.2725731092,61.7870583182,0.485514791018
 02/09  04:00:00,16.9023604527,2.22074978724,0.0,0.0,2.55330491699,6.7713057485,67.9771850424,67.491670274,0.485514768434
 02/09  05:00:00,19.0847928142,2.32668870098,0.0,0.0,3.82705111198,7.57405300124,71.9572999044,70.8702410296,1.08705887473
 02/09  06:00:00,23.6508591607,2.35414258548,0.0,0.0,6.02426329834,9.91545327661,77.4991467388,71.8002539135,5.69889282532
 02/09  07:00:00,28.9212900102,2.3063223549,0.0,0.0,6.51253267309,14.7454349813,89.5157183553,70.3823614153,19.13335694
 02/09  08:00:00,27.2483250939,2.17839146992,0.0,0.0,6.01364874671,18.163451543,86.4540182429,66.1175754308,20.3364428121
 02/09  09:00:00,25.4622730393,2.23092329758,0.0,0.0,4.35151303671,18.8798367041,80.8099191486,61.2755340506,19.534385098
 02/09  10:00:00,22.3301221971,1.92240429583,0.0,0.0,3.78894180059,16.6187760998,67.5170923743,50.3888804136,17.1282119607
 02/09  11:00:00,19.1374470061,1.64635580795,0.0,0.0,3.78894180059,13.7021493968,57.0257123979,41.501615862,15.5240965359
 02/09  12:00:00,19.0898080847,1.45153573279,0.0,0.0,3.78894180059,13.8493305508,48.0571180966,35.5407379823,12.5163801143
 02/09  13:00:00,18.7189087695,1.39107763571,0.0,0.0,3.69398621738,13.6338449159,44.4808656274,33.5686009379,10.9122646895
 02/09  14:00:00,18.3542583002,1.3047105643,0.0,0.0,3.78894180059,13.2606059349,40.5161241022,30.8069459814,9.70917812088
 02/09  15:00:00,18.0985172786,1.19615069672,0.0,0.0,3.78894180059,13.1134247809,35.9968228213,27.4907312691,8.50609155226
 02/09  16:00:00,19.4303957787,1.16301974346,0.0,0.0,4.71240779196,13.5549682428,36.1165895593,26.4074114384,9.70917812088
 02/09  17:00:00,26.7958858804,1.0781564578,0.0,0.0,7.18559832057,18.5321311015,35.1763527555,23.8630592098,11.3132935457
 02/09  18:00:00,35.9760110414,0.709192016205,0.0,0.0,8.38069375907,23.3147919321,34.6192434249,19.6966901733,14.9225532516
 02/09  19:00:00,39.7986310147,0.678775189018,0.0,0.0,10.6415932552,23.1212625696,36.4851405533,18.9558997363,17.5292408169
 02/09  20:00:00,38.8973222525,0.746744405105,0.0,0.0,12.3080778603,20.4854999863,37.7419767692,21.0147936647,16.7271831045
 02/09  21:00:00,38.5001906901,0.789733735957,0.0,0.0,12.456681583,19.8967753704,37.626692194,22.3031100862,15.3235821078
 02/09  22:00:00,33.0790499908,0.832094058581,0.0,0.0,9.18739968257,17.702556249,35.9885754238,23.4721953095,12.5163801143
 02/09  23:00:00,26.2871542244,0.975510853859,0.0,0.0,5.91811778209,14.0365255879,38.6367135144,27.7244488249,10.9122646895
 02/09  24:00:00,20.5437330721,1.12859877297,0.0,0.0,3.54045821811,10.5176760807,38.3375221571,32.237603742,6.09991841501
 02/10  01:00:00,16.9667632808,1.25488453739,0.0,0.0,2.55330491699,7.80157382632,37.8083048253,35.9192367637,1.88906806158
 02/10  02:00:00,16.4596733712,1.33651924372,0.0,0.0,2.55330491699,7.21284921042,39.4752831748,38.3882576029,1.08702557191
 02/10  03:00:00,16.2539900257,1.42519820623,0.0,0.0,2.55330491699,6.91848690247,41.6369318715,41.1514261385,0.485505733002
 02/10  04:00:00,16.2096607153,1.52805004978,0.0,0.0,2.55330491699,6.7713057485,44.9568907458,44.4713852444,0.48550550133
 02/10  05:00:00,18.4685852673,1.71048115402,0.0,0.0,3.82705111198,7.57405300124,51.6600510542,50.5730310904,1.0870199638
 02/10  06:00:00,22.9137176018,1.61700102656,0.0,0.0,6.02426329834,9.91545327661,53.1349319135,47.4363441325,5.69858778095
 02/10  07:00:00,28.0358881602,1.42092050491,0.0,0.0,6.51253267309,14.7454349813,60.2800041746,41.1478080702,19.1321961044
 02/10  08:00:00,26.3670166221,1.29708299814,0.0,0.0,6.01364874671,18.163451543,57.4860241061,37.1508230875,20.3352010187
 02/10  09:00:00,24.6974399881,1.46609024633,0.0,0.0,4.35151303671,18.8798367041,55.0276842144,35.4944912529,19.5331929615
 02/10  10:00:00,21.8649902137,1.45727231244,0.0,0.0,3.78894180059,16.6187760998,51.9525617444,34.8253929031,17.1271688413
 02/10  11:00:00,18.8611772052,1.37008600703,0.0,0.0,3.78894180059,13.7021493968,47.8882779023,32.3651251411,15.5231527612
 02/10  12:00:00,18.8594493848,1.22117703287,0.0,0.0,3.78894180059,13.8493305508,40.5969444628,28.0813218518,12.515622611
 02/10  13:00:00,18.3823075821,1.05447644828,0.0,0.0,3.69398621738,13.6338449159,34.2256997892,23.3140932584,10.9116065308
 02/10  14:00:00,17.9911843545,0.941636618555,0.0,0.0,3.78894180059,13.2606059349,29.9069372988,20.1983428281,9.70859447074
 02/10  15:00:00,17.734795603,0.832429021149,0.0,0.0,3.78894180059,13.1134247809,25.6456016744,17.1400192637,8.50558241064
 02/10  16:00:00,19.0446450124,0.777268977147,0.0,0.0,4.71240779196,13.5549682428,25.3294831073,15.6208886365,9.70859447074
 02/10  17:00:00,26.4441796663,0.726450243707,0.0,0.0,7.18559832057,18.5321311015,25.4442651786,14.1316546277,11.3126105509
 02/10  18:00:00,34.8501038059,0.4761181141,0.0,0.0,8.38069375907,23.3147919321,28.3536216944,13.4319749632,14.9216467311
 02/10  19:00:00,39.634744127,0.514888301359,0.0,0.0,10.6415932552,23.1212625696,32.2171861997,14.6890133383,17.5281728613
 02/10  20:00:00,38.7905899585,0.640012111077,0.0,0.0,12.3080778603,20.4854999863,35.3434745862,18.617309765,16.7261648213
 02/10  21:00:00,38.4757898729,0.765332918753,0.0,0.0,12.456681583,19.8967753704,37.7332697879,22.4106190367,15.3226507512
 02/10  22:00:00,33.0932168516,0.84626091941,0.0,0.0,9.18739968257,17.702556249,37.1619559674,24.6463333564,12.515622611
 02/10  23:00:00,26.3166461706,1.00500280014,0.0,0.0,5.91811778209,14.0365255879,40.1498136839,29.2382071531,10.9116065308
 02/10  24:00:00,20.676326307,1.26119200787,0.0,0.0,3.54045821811,10.5176760807,43.1955022962,37.0959440058,6.09955829045
 02/11  01:00:00,17.1953859867,1.48350724327,0.0,0.0,2.55330491699,7.80157382632,45.8293644156,43.940438434,1.88892598161
 02/11  02:00:00,16.7054282654,1.58227413794,0.0,0.0,2.55330491699,7.21284921042,47.9440056426,46.8570587415,1.08694690111
 02/11  03:00:00,16.5062698155,1.67747799604,0.0,0.0,2.55330491699,6.91848690247,50.2682765587,49.7827910888,0.485485469921
 02/11  04:00:00,16.4736778711,1.79206720565,0.0,0.0,2.55330491699,6.7713057485,53.87879169,53.3933066607,0.485485029248
 02/11  05:00:00,18.6050009563,1.84689684309,0.0,0.0,3.82705111198,7.57405300124,56.1710574864,55.0841212527,1.08693623372
 02/11  06:00:00,23.1050939343,1.80837735909,0.0,0.0,6.02426329834,9.91545327661,59.5372039826,53.8392237597,5.69798022296
 02/11  07:00:00,28.3349664043,1.71999874902,0.0,0.0,6.51253267309,14.7454349813,70.279401849,51.1494197485,19.1299821005
 02/11  08:00:00,26.5928124257,1.71640816417,0.0,0.0,6.01364874671,17.9699221805,71.4951114271,51.1622725929,20.3328388342
 02/11  09:00:00,23.4784915587,1.69355538564,0.0,0.0,3.66783283761,18.1171033345,69.7669886237,50.236063374,19.5309252497
 02/11  10:00:00,20.4425388342,1.48123450168,0.0,0.0,3.10526160149,15.8560427302,60.4389885319,43.3138039385,17.1251845934
 02/11  11:00:00,17.3062624516,1.26158482222,0.0,0.0,3.10526160149,12.9394160272,51.9336226481,36.4122651588,15.5213574893
 02/11  12:00:00,17.2562753051,1.06441652187,0.0,0.0,3.10526160149,13.0865971812,42.9785774378,30.4643957688,12.514181669
 02/11  13:00:00,16.9231497066,0.878472077374,0.0,0.0,3.10526160149,12.9394160272,35.9577285061,25.0473739412,10.9103545649
 02/11  14:00:00,16.376487732,0.773353564778,0.0,0.0,3.10526160149,12.4978725653,31.6997693544,21.9922851176,9.70748423679
 02/11  15:00:00,16.1175092077,0.661556194496,0.0,0.0,3.10526160149,12.3506914113,27.30778515,18.8031712413,8.50461390869
 02/11  16:00:00,17.4602494158,0.639286949281,0.0,0.0,4.02872759285,12.7922348732,27.9083997863,18.2009155495,9.70748423679
 02/11  17:00:00,24.9031977067,0.631881852836,0.0,0.0,6.50191812146,17.7693977319,29.2982249746,17.9869136337,11.3113113409
 02/11  18:00:00,34.7209563753,0.540500045867,0.0,0.0,8.38069375907,23.1212625696,30.159587962,15.2396656368,14.9199223252
 02/11  19:00:00,39.61598069,0.496124864333,0.0,0.0,10.6415932552,23.1212625696,31.4354471311,13.9093057616,17.5261413694
 02/11  20:00:00,38.6823208414,0.531742993948,0.0,0.0,12.3080778603,20.4854999863,31.6651730167,14.9409451994,16.7242278174
 02/11  21:00:00,38.3213824166,0.610925462373,0.0,0.0,12.456681583,19.8967753704,32.6699174647,17.3490383635,15.3208791013
 02/11  22:00:00,32.9690520372,0.722096104966,0.0,0.0,9.18739968257,17.702556249,33.1896888755,20.6755072065,12.514181669
 02/11  23:00:00,26.1956147481,0.883971377617,0.0,0.0,5.91811778209,14.0365255879,36.381000709,25.4706461441,10.9103545649
 02/11  24:00:00,20.4446574109,1.02952311182,0.0,0.0,3.54045821811,10.5176760807,35.8032979914,29.7044247389,6.09887325249
 02/12  01:00:00,16.8492165707,1.13733782728,0.0,0.0,2.55330491699,7.80157382632,34.6436954974,32.7550012052,1.88869429218
 02/12  02:00:00,16.3330799763,1.20992584885,0.0,0.0,2.55330491699,7.21284921042,35.9693346161,34.8825111841,1.086823432
 02/12  03:00:00,16.0800922741,1.25130045466,0.0,0.0,2.55330491699,6.91848690247,36.5379078501,36.0524538423,0.485454007737
 02/12  04:00:00,15.9545192438,1.27290857828,0.0,0.0,2.55330491699,6.7713057485,37.102256627,36.6168032688,0.485453358227
 02/12  05:00:00,18.0391339497,1.28102983648,0.0,0.0,3.82705111198,7.57405300124,37.9130972215,36.8262895122,1.08680770929
 02/12  06:00:00,22.5243309492,1.22761437395,0.0,0.0,6.02426329834,9.91545327661,40.8973297071,35.2002593745,5.6970703326
 02/12  07:00:00,27.7328748738,1.11790721848,0.0,0.0,6.51253267309,14.7454349813,51.0329044069,31.9061888218,19.1267155852
 02/12  08:00:00,25.9564637363,1.08005947475,0.0,0.0,6.01364874671,17.9699221805,51.1157798844,30.7864229262,20.3293569582
 02/12  09:00:00,22.9430073533,1.15807118029,0.0,0.0,3.66783283761,18.1171033345,52.6927921954,33.1652095614,19.5275826339
 02/12  10:00:00,20.1081130899,1.14680875735,0.0,0.0,3.10526160149,15.8560427302,49.9043650801,32.7821052755,17.1222598046
 02/12  11:00:00,17.0861959677,1.0415183383,0.0,0.0,3.10526160149,12.9394160272,45.1204252661,29.6017140143,15.5187112518
 02/12  12:00:00,17.1624466738,0.970587890568,0.0,0.0,3.10526160149,13.0865971812,40.0439301189,27.5318724036,12.5120577153
 02/12  13:00:00,17.0422605393,0.997582910146,0.0,0.0,3.10526160149,12.9394160272,39.3373051425,28.4287959801,10.9085091624
 02/12  14:00:00,16.5966423949,0.993508227728,0.0,0.0,3.10526160149,12.4978725653,38.1190022784,28.4131545306,9.70584774782
 02/12  15:00:00,16.4074744843,0.951521471103,0.0,0.0,3.10526160149,12.3506914113,35.7405590038,27.2373726706,8.50318633321
 02/12  16:00:00,17.8077156714,0.986753204879,0.0,0.0,4.02872759285,12.7922348732,38.1036902436,28.3978424958,9.70584774782
 02/12  17:00:00,25.2644872716,0.993171417707,0.0,0.0,6.50191812146,17.7693977319,40.0769729105,28.7675766098,11.3093963006
 02/12  18:00:00,35.1244447427,0.943988413249,0.0,0.0,8.38069375907,23.1212625696,42.2858868653,27.3685063208,14.9173805445
 02/12  19:00:00,40.0356446559,0.915788830252,0.0,0.0,10.6415932552,23.1212625696,44.0265755824,26.5034286396,17.5231469428
 02/12  20:00:00,39.1625748799,1.01199703247,0.0,0.0,12.3080778603,20.4854999863,46.230344953,29.5089722865,16.7213726664
 02/12  21:00:00,38.8403998383,1.12994288407,0.0,0.0,12.456681583,19.8967753704,48.516392119,33.1981244363,15.3182676827
 02/12  22:00:00,33.5226661934,1.27571026126,0.0,0.0,9.18739968257,17.702556249,50.2985205622,37.7864628469,12.5120577153
 02/12  23:00:00,26.8238436666,1.51220029612,0.0,0.0,5.91811778209,14.0365255879,56.1470288218,45.2385196594,10.9085091624
 02/12  24:00:00,21.2198878157,1.80475351655,0.0,0.0,3.54045821811,10.5176760807,60.5590926321,54.4612291281,6.09786350398
 02/13  01:00:00,17.791401115,2.07952237161,0.0,0.0,2.55330491699,7.80157382632,65.0086219939,63.120248934,1.88837305991
 02/13  02:00:00,17.3335703919,2.21041626449,0.0,0.0,2.55330491699,7.21284921042,68.2585506437,67.1718954429,1.08665520082
 02/13  03:00:00,17.1234238992,2.29463207975,0.0,0.0,2.55330491699,6.91848690247,70.2049574745,69.7195461188,0.485411355732
 02/13  04:00:00,17.0472987076,2.36568804212,0.0,0.0,2.55330491699,6.7713057485,72.3527995274,71.8673890297,0.485410497623
 02/13  05:00:00,19.164996576,2.40689246276,0.0,0.0,3.82705111198,7.57405300124,74.1693067445,73.0826723159,1.08663442859
 02/13  06:00:00,23.6690730741,2.37235649887,0.0,0.0,6.02426329834,9.91545327661,77.6292883175,71.9334299369,5.69585838062
 02/13  07:00:00,28.878549802,2.26358214667,0.0,0.0,6.51253267309,14.7454349813,87.60446367,68.4820661434,19.1223975266
 02/13  08:00:00,26.3831131635,2.20601287288,0.0,0.0,6.01364874671,18.163451543,86.9594512748,66.6346948529,20.3247564218
 02/13  09:00:00,25.5797252197,2.34837547796,0.0,0.0,4.35151303671,18.8798367041,85.2639190685,65.7407529643,19.5231661042
 02/13  10:00:00,22.683693452,2.27597555072,0.0,0.0,3.78894180059,16.6187760998,79.8519112202,62.7335158791,17.1183953411
 02/13  11:00:00,19.6273096884,2.13621849031,0.0,0.0,3.78894180059,13.7021493968,73.6390307071,58.1238158747,15.5152148324
 02/13  12:00:00,19.7051328789,2.066860527,0.0,0.0,3.78894180059,13.8493305508,68.406903787,55.8976524083,12.5092513787
 02/13  13:00:00,19.2420258473,1.91419471346,0.0,0.0,3.69398621738,13.6338449159,62.2425278663,51.3364569963,10.90607087
 02/13  14:00:00,18.9372023835,1.88765464762,0.0,0.0,3.78894180059,13.2606059349,60.0229396017,50.3192541133,9.70368548847
 02/13  15:00:00,18.7393072285,1.83694064665,0.0,0.0,3.78894180059,13.1134247809,57.3218208522,48.8205207452,8.50130010696
 02/13  16:00:00,20.0862903723,1.81891433707,0.0,0.0,4.71240779196,13.5549682428,58.116183144,48.4124976555,9.70368548847
 02/13  17:00:00,27.5319915427,1.8142621201,0.0,0.0,7.18559832057,18.5321311015,59.4332708983,48.1264049012,11.3068659971
 02/13  18:00:00,35.8609982063,1.48701251449,0.0,0.0,8.38069375907,23.3147919321,59.5718118627,44.657789721,14.9140221417
 02/13  19:00:00,40.5518302618,1.43197443616,0.0,0.0,10.6415932552,23.1212625696,60.3709596287,42.8517691604,17.5191904683
 02/13  20:00:00,39.647172373,1.49659452562,0.0,0.0,12.3080778603,20.4854999863,61.5461498943,44.8285496804,16.7176002139
 02/13  21:00:00,39.2728655788,1.5624086246,0.0,0.0,12.456681583,19.8967753704,62.1173863954,46.8025691266,15.3148172688
 02/13  22:00:00,33.897003282,1.65004734981,0.0,0.0,9.18739968257,17.702556249,61.9698696248,49.4606182462,12.5092513787
 02/13  23:00:00,27.1559697388,1.84432636834,0.0,0.0,5.91811778209,14.0365255879,66.3350081197,55.4289372497,10.90607087
 02/13  24:00:00,21.4565359239,2.04140162482,0.0,0.0,3.54045821811,10.5176760807,67.5885528202,61.4920234762,6.09652934395
 02/14  01:00:00,17.9647482674,2.25286952402,0.0,0.0,2.55330491699,7.80157382632,69.9936516318,68.1056892539,1.88796237796
 02/14  02:00:00,17.5261604516,2.40300632415,0.0,0.0,2.55330491699,7.21284921042,73.9627167969,72.8762745398,1.08644225707
 02/14  03:00:00,17.3171199453,2.48832812579,0.0,0.0,2.55330491699,6.91848690247,76.0341256756,75.5487681491,0.485357526499
 02/14  04:00:00,17.2500936532,2.56848298766,0.0,0.0,2.55330491699,6.7713057485,78.6051668786,78.1198104185,0.485356460106
 02/14  05:00:00,19.3715693505,2.61346523722,0.0,0.0,3.82705111198,7.57405300124,80.6416335414,79.5552170985,1.08641644295
 02/14  06:00:00,23.849010031,2.55229345577,0.0,0.0,6.02426329834,9.91545327661,83.2945410907,77.6001963635,5.69434472725
 02/14  07:00:00,29.0788262232,2.4638585679,0.0,0.0,6.51253267309,14.7454349813,93.986646788,74.8696175833,19.1170292046
 02/14  08:00:00,26.5482676693,2.37116737861,0.0,0.0,6.01364874671,18.163451543,92.2289991506,71.9099605631,20.3190385875
 02/14  09:00:00,25.6886323448,2.45728260302,0.0,0.0,4.35151303671,18.8798367041,88.3260383471,68.8083613787,19.5176769684
 02/14  10:00:00,22.6408426118,2.23312471058,0.0,0.0,3.78894180059,16.6187760998,77.9590724887,60.8454801414,17.1135923473
 02/14  11:00:00,19.4741685731,1.98307737496,0.0,0.0,3.78894180059,13.7021493968,68.3132015916,52.802332325,15.5108692666
 02/14  12:00:00,19.3909071803,1.75263482839,0.0,0.0,3.78894180059,13.8493305508,58.1621283473,45.656364857,12.5057634903
 02/14  13:00:00,18.8324353318,1.50460419801,0.0,0.0,3.69398621738,13.6338449159,49.0377144131,38.1346740035,10.9030404096
 02/14  14:00:00,18.3824034566,1.33285572069,0.0,0.0,3.78894180059,13.2606059349,42.790189969,33.08919187,9.70099809906
 02/14  15:00:00,18.0543610076,1.15199442576,0.0,0.0,3.78894180059,13.1134247809,35.9898010599,27.4908452713,8.49895578855
 02/14  16:00:00,19.2966619075,1.02928587224,0.0,0.0,4.71240779196,13.5549682428,33.3838903133,23.6828922143,9.70099809906
 02/14  17:00:00,26.6598064931,0.942077070471,0.0,0.0,7.18559832057,18.5321311015,32.3143374816,21.0106163019,11.3037211798
 02/14  18:00:00,35.0433106259,0.669324934068,0.0,0.0,8.38069375907,23.3147919321,34.5231326936,19.6132845823,14.9098481113
 02/14  19:00:00,39.780358716,0.660502890391,0.0,0.0,10.6415932552,23.1212625696,36.8655710375,19.3512979201,17.5142731174
 02/14  20:00:00,38.8807881641,0.730210316697,0.0,0.0,12.3080778603,20.4854999863,38.1994214477,21.4865098706,16.7129115771
 02/14  21:00:00,38.5574687131,0.847011758887,0.0,0.0,12.456681583,19.8967753704,40.3075430653,24.9970141838,15.3105288815
 02/14  22:00:00,33.2210412692,0.974085337055,0.0,0.0,9.18739968257,17.702556249,41.2863052198,28.7805417295,12.5057634903
 02/14  23:00:00,26.4375990841,1.12595571365,0.0,0.0,5.91811778209,14.0365255879,44.0357087227,33.1326683131,10.9030404096
 02/14  24:00:00,20.7468917889,1.3317574898,0.0,0.0,3.54045821811,10.5176760807,45.4067424056,39.3118712381,6.09487116751
 02/15  01:00:00,17.2963725672,1.58449382384,0.0,0.0,2.55330491699,7.80157382632,49.1143623923,47.2269000263,1.88746236598
 02/15  02:00:00,16.8698192688,1.74666514137,0.0,0.0,2.55330491699,7.21284921042,53.4134582983,52.3272736348,1.0861846635
 02/15  03:00:00,16.6793708762,1.85057905675,0.0,0.0,2.55330491699,6.91848690247,55.9822641389,55.496971603,0.485292535943
 02/15  04:00:00,16.6246673972,1.94305673172,0.0,0.0,2.55330491699,6.7713057485,58.863041828,58.3777505664,0.485291261655
 02/15  05:00:00,18.704983277,1.94687916369,0.0,0.0,3.82705111198,7.57405300124,59.3877794631,58.3016256462,1.08615381693
 02/15  06:00:00,23.1693248641,1.87260828888,0.0,0.0,6.02426329834,9.91545327661,61.4978712526,55.8053414305,5.69252982205
 02/15  07:00:00,28.3833926377,1.76842498238,0.0,0.0,6.51253267309,14.7454349813,71.7506085133,52.6399963032,19.1106122101
 02/15  08:00:00,25.8772262206,1.70012592992,0.0,0.0,6.01364874671,18.163451543,70.8243618864,50.5121567379,20.3122051485
 02/15  09:00:00,25.0178936407,1.78654389891,0.0,0.0,4.35151303671,18.8798367041,65.5009174253,45.9898005732,19.5111168521
 02/15  10:00:00,21.9210609518,1.51334305057,0.0,0.0,3.78894180059,16.6187760998,53.2612556425,36.153403397,17.1078522455
 02/15  11:00:00,18.8301795551,1.33908835699,0.0,0.0,3.78894180059,13.7021493968,46.1480376516,30.6423618104,15.5056758412
 02/15  12:00:00,18.8158575061,1.17758515419,0.0,0.0,3.78894180059,13.8493305508,38.3071773669,25.8055822839,12.501595083
 02/15  13:00:00,18.4041775176,1.07634638375,0.0,0.0,3.69398621738,13.6338449159,33.8022270713,22.9028083926,10.8994186787
 02/15  14:00:00,18.0922542644,1.04270652852,0.0,0.0,3.78894180059,13.2606059349,31.7632663484,22.0654799729,9.69778637545
 02/15  15:00:00,17.9333803008,1.03101371895,0.0,0.0,3.78894180059,13.1134247809,30.3975809826,21.9014269104,8.4961540722
 02/15  16:00:00,19.2663176279,0.998941592705,0.0,0.0,4.71240779196,13.5549682428,30.7569255248,21.0591391493,9.69778637545
 02/15  17:00:00,26.6124796521,0.894750229553,0.0,0.0,7.18559832057,18.5321311015,29.4149634958,18.1150007161,11.2999627798
 02/15  18:00:00,34.9027771858,0.528791493964,0.0,0.0,8.38069375907,23.3147919321,29.1491145372,14.2442548477,14.9048596895
 02/15  19:00:00,39.5830914624,0.463235636789,0.0,0.0,10.6415932552,23.1212625696,30.0185058721,12.5101095256,17.5083963466
 02/15  20:00:00,38.6472178506,0.496640003144,0.0,0.0,12.3080778603,20.4854999863,30.200784933,13.4934767886,16.7073081444
 02/15  21:00:00,38.2337173184,0.523260364223,0.0,0.0,12.456681583,19.8967753704,29.5492550648,14.2438512742,15.3054037906
 02/15  22:00:00,32.8196415053,0.572685573118,0.0,0.0,9.18739968257,17.702556249,28.1668922303,15.6652971472,12.501595083
 02/15  23:00:00,26.008504048,0.696860677467,0.0,0.0,5.91811778209,14.0365255879,30.1469012532,19.2474825745,10.8994186787
 02/15  24:00:00,20.2363360147,0.821201715543,0.0,0.0,3.54045821811,10.5176760807,28.9099167688,22.8170273031,6.0928894657
 02/16  01:00:00,16.6998052945,0.987926551087,0.0,0.0,2.55330491699,7.80157382632,29.6632460109,27.7763728408,1.88687317007
 02/16  02:00:00,16.1837869955,1.06063286801,0.0,0.0,2.55330491699,7.21284921042,30.9797151122,29.8938326161,1.08588249608
 02/16  03:00:00,15.9032159759,1.07442415645,0.0,0.0,2.55330491699,6.91848690247,30.6142328079,30.1290164046,0.485216403274
 02/16  04:00:00,15.7990233316,1.11741266611,0.0,0.0,2.55330491699,6.7713057485,31.8417148594,31.3564999378,0.485214921554
 02/16  05:00:00,17.9879194109,1.22981529765,0.0,0.0,3.82705111198,7.57405300124,36.0750715053,34.989224877,1.08584662832
 02/16  06:00:00,22.4616733619,1.16495678671,0.0,0.0,6.02426329834,9.91545327661,38.7084464153,33.0180322115,5.69041420378
 02/16  07:00:00,27.6495601521,1.03459249674,0.0,0.0,6.51253267309,14.7454349813,48.1689007018,29.0657522575,19.1031484443
 02/16  08:00:00,25.1897321514,1.0126318607,0.0,0.0,6.01364874671,18.163451543,48.7700044508,28.4657463224,20.3042581284
 02/16  09:00:00,24.5650564323,1.33370669053,0.0,0.0,4.35151303671,18.8798367041,51.0717122272,31.5682245291,19.503487698
 02/16  10:00:00,21.7337623876,1.32604448641,0.0,0.0,3.78894180059,16.6187760998,48.0940697355,30.9928929999,17.1011767356
 02/16  11:00:00,18.7179321175,1.2268409194,0.0,0.0,3.78894180059,13.7021493968,43.6233824253,28.1237463312,15.4996360941
 02/16  12:00:00,18.6698643976,1.03159204561,0.0,0.0,3.78894180059,13.8493305508,35.2562825807,22.7595351894,12.4967473914
 02/16  13:00:00,18.2477831961,0.91995206223,0.0,0.0,3.69398621738,13.6338449159,30.5356154556,19.6404087057,10.8952067499
 02/16  14:00:00,17.8963688059,0.846821070003,0.0,0.0,3.78894180059,13.2606059349,27.2500218481,17.5559705793,9.69405126875
 02/16  15:00:00,17.6876759639,0.785309381994,0.0,0.0,3.78894180059,13.1134247809,24.4250685894,15.9321728018,8.49289578763
 02/16  16:00:00,19.0029081441,0.735532108853,0.0,0.0,4.71240779196,13.5549682428,24.2963878798,14.6023366111,9.69405126875
 02/16  17:00:00,26.409639817,0.69191039441,0.0,0.0,7.18559832057,18.5321311015,24.6138034168,13.3182115066,11.2955919102
 02/16  18:00:00,34.8222097399,0.448224048027,0.0,0.0,8.38069375907,23.3147919321,27.6416103862,12.7425520326,14.8990583536
 02/16  19:00:00,39.5919889154,0.472133089777,0.0,0.0,10.6415932552,23.1212625696,30.9197984342,13.4182365381,17.501561896
 02/16  20:00:00,38.6898921223,0.539314274888,0.0,0.0,12.3080778603,20.4854999863,32.1246845004,15.4238929251,16.7007915753
 02/16  21:00:00,38.3204292999,0.609972345714,0.0,0.0,12.456681583,19.8967753704,32.8333854482,17.5339419342,15.299443514
 02/16  22:00:00,32.958537658,0.711581725859,0.0,0.0,9.18739968257,17.702556249,33.102702971,20.6059555797,12.4967473914
 02/16  23:00:00,26.1933183525,0.881674982032,0.0,0.0,5.91811778209,14.0365255879,36.5919165667,25.6967098169,10.8952067499
 02/16  24:00:00,20.5439276333,1.12879333415,0.0,0.0,3.54045821811,10.5176760807,39.2950177841,33.2044329587,6.0905848254
 02/17  01:00:00,17.0454330495,1.33355430614,0.0,0.0,2.55330491699,7.80157382632,41.2467565579,39.3605615951,1.88619496276
 02/17  02:00:00,16.5649500858,1.44179595837,0.0,0.0,2.55330491699,7.21284921042,43.6312079854,42.5456721414,1.08553584398
 02/17  03:00:00,16.4048723438,1.57608052436,0.0,0.0,2.55330491699,6.91848690247,47.2668312826,46.7817021316,0.485129151001
 02/17  04:00:00,16.3558474628,1.67423679727,0.0,0.0,2.55330491699,6.7713057485,50.3208411491,49.8357136867,0.485127462389
 02/17  05:00:00,18.4957640374,1.73765992411,0.0,0.0,3.82705111198,7.57405300124,52.8984288895,51.8129339214,1.08549496811
 02/17  06:00:00,23.025835156,1.72911858079,0.0,0.0,6.02426329834,9.91545327661,57.2291937787,51.5411952785,5.68799850025
 02/17  07:00:00,28.2552432356,1.64027558025,0.0,0.0,6.51253267309,14.7454349813,67.8169703223,48.7223302036,19.0946401186
 02/17  08:00:00,25.7055311378,1.52843084712,0.0,0.0,6.01364874671,18.163451543,65.4191723468,45.123972466,20.2951998808
 02/17  09:00:00,24.8175279868,1.58617824501,0.0,0.0,4.35151303671,18.8798367041,59.2723647242,39.7775729588,19.4947917655
 02/17  10:00:00,21.7200515167,1.31233361551,0.0,0.0,3.78894180059,16.6187760998,48.0164103658,30.9228425712,17.0935677946
 02/17  11:00:00,18.5711114735,1.08002027535,0.0,0.0,3.78894180059,13.7021493968,39.5701388228,24.0773870087,15.4927518142
 02/17  12:00:00,18.5236243894,0.885352037423,0.0,0.0,3.78894180059,13.8493305508,30.8190318239,18.3278099731,12.4912218508
 02/17  13:00:00,18.0328094881,0.704978354237,0.0,0.0,3.69398621738,13.6338449159,24.0715007602,13.1810948898,10.8904058704
 02/17  14:00:00,17.580342137,0.530794401068,0.0,0.0,3.78894180059,13.2606059349,17.9605818058,8.27078792073,9.68979388507
 02/17  15:00:00,17.3266041051,0.419399260643,0.00483826259675,0.0,3.78894180059,13.1134247809,13.6761125869,5.1869306872,8.48918189974
 02/17  16:00:00,18.6511156943,0.383319900094,0.000419759021821,0.0,4.71240779196,13.5549682428,13.9166520499,4.22685816485,9.68979388507
 02/17  17:00:00,26.0570679379,0.339338515289,0.0,0.0,7.18559832057,18.5321311015,14.3140435934,3.02343372788,11.2906098655
 02/17  18:00:00,34.4583738082,0.0843881163323,0.0,0.0,8.38069375907,23.3147919321,17.1494400785,2.256994257,14.8924458215
 02/17  19:00:00,39.2250211702,0.105165344525,0.0,0.0,10.6415932552,23.1212625696,20.3593383567,2.86556656699,17.4937717897
 02/17  20:00:00,38.3520493643,0.201471516914,0.0,0.0,12.3080778603,20.4854999863,22.2663528291,5.57298902962,16.6933637995
 02/17  21:00:00,38.0524996002,0.342042645978,0.0,0.0,12.456681583,19.8967753704,24.9517356225,9.65908580593,15.2926498166
 02/17  22:00:00,32.7100152667,0.463059334483,0.0,0.0,9.18739968257,17.702556249,25.7310800162,13.2398581653,12.4912218508
 02/17  23:00:00,25.9148993643,0.603255993833,0.0,0.0,5.91811778209,14.0365255879,28.2659495951,17.3755437247,10.8904058704
 02/17  24:00:00,20.2059585049,0.790824205783,0.0,0.0,3.54045821811,10.5176760807,29.2160395324,23.1280816033,6.08795792909
 02/18  01:00:00,16.6989694892,0.987090745826,0.0,0.0,2.55330491699,7.80157382632,31.1446506665,29.2592227235,1.88542794295
 02/18  02:00:00,16.2097414189,1.08658729144,0.0,0.0,2.55330491699,7.21284921042,33.1255857174,32.0404409079,1.08514480954
 02/18  03:00:00,15.9529128667,1.12412104727,0.0,0.0,2.55330491699,6.91848690247,33.2814396422,32.7964088373,0.485030804927
 02/18  04:00:00,15.8442642893,1.16265362382,0.0,0.0,2.55330491699,6.7713057485,34.1890516965,33.7040227865,0.485028910036
 02/18  05:00:00,17.9330325234,1.17492841015,0.0,0.0,3.82705111198,7.57405300124,34.9994428137,33.9143438732,1.08509894044
 02/18  06:00:00,22.4373832048,1.14066662964,0.0,0.0,6.02426329834,9.91545327661,38.5324837847,32.8472003566,5.68528342814
 02/18  07:00:00,27.6737071527,1.0587394974,0.0,0.0,6.51253267309,14.7454349813,49.4778781759,30.3927884221,19.0850897537
 02/18  08:00:00,24.9889429759,1.00537204765,0.0,0.0,6.01364874671,17.9699221805,49.0618423088,28.7768092207,20.2850330882
 02/18  09:00:00,22.6680614403,0.883125267261,0.0,0.0,3.66783283761,18.1171033345,44.5070694891,25.0220378595,19.4850316296
 02/18  10:00:00,19.6508057573,0.689501424728,0.0,0.0,3.10526160149,15.8560427302,36.0605165853,18.9754889096,17.0850276757
 02/18  11:00:00,16.5784863304,0.533808700964,0.0,0.0,3.10526160149,12.9394160272,29.970123093,14.4850980531,15.4850250399
