Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  12:00:00,16.6384383373,0.446579554052,0.0,0.0,3.10526160149,13.0865971812,24.6558637783,12.1708436805,12.4850200978
 02/18  13:00:00,16.4212259236,0.343126838567,0.0334214557985,0.0,3.10526160149,12.9394160272,19.9298345082,9.04481704619,10.885017462
 02/18  14:00:00,16.0212271788,0.287759914347,0.130333097244,0.0,3.10526160149,12.4978725653,16.4111564094,6.72614092422,9.68501548521
 02/18  15:00:00,15.8665924847,0.238850342153,0.171789129393,0.0,3.10526160149,12.3506914113,13.5199296351,5.03491612668,8.48501350838
 02/18  16:00:00,17.1851059009,0.188677824816,0.17546560952,0.0,4.02872759285,12.7922348732,13.2985017288,3.61348624359,9.68501548521
 02/18  17:00:00,24.5717094716,0.154610067283,0.145783550404,0.0,6.50191812146,17.7693977319,14.2048587659,2.91984064487,11.285018121
 02/18  18:00:00,33.5476166352,0.141661193229,0.118332445857,0.0,8.38069375907,23.1212625696,17.6540276549,2.76900360338,14.8850240515
 02/18  19:00:00,39.3798451056,0.174569230467,0.085420049473,0.0,10.6415932552,23.1212625696,21.546628675,4.06160034033,17.4850283346
 02/18  20:00:00,38.4383654952,0.249488892824,0.0382987550155,0.0,12.3080778603,20.4854999863,23.4193326914,6.73430567461,16.6850270168
 02/18  21:00:00,38.0665240892,0.349904446991,0.00616268803608,0.0,12.456681583,19.8967753704,25.2956929274,10.010668217,15.2850247104
 02/18  22:00:00,32.7220111593,0.475055227127,0.0,0.0,9.18739968257,17.702556249,26.2484940672,13.7634739694,12.4850200978
 02/18  23:00:00,25.9697862701,0.65814289963,0.0,0.0,5.91811778209,14.0365255879,30.1931498386,19.3081323766,10.885017462
 02/18  24:00:00,20.2532049728,0.838070673707,0.0,0.0,3.54045821811,10.5176760807,30.9181079127,24.833098358,6.08500955471
 02/19  01:00:00,16.7241155943,1.01223685091,0.0,0.0,2.55330491699,7.80157382632,32.1402303856,30.2556580498,1.88457233585
 02/19  02:00:00,16.2800175653,1.1568634378,0.0,0.0,2.55330491699,7.21284921042,35.926827167,34.8421176588,1.08470950825
 02/19  03:00:00,16.0841175295,1.25532571006,0.0,0.0,2.55330491699,6.91848690247,38.3620044399,37.8770830458,0.48492139414
 02/19  04:00:00,15.9876685406,1.30605787513,0.0,0.0,2.55330491699,6.7713057485,39.657724677,39.1728053833,0.484919293657
 02/19  05:00:00,18.0855071536,1.32740304037,0.0,0.0,3.82705111198,7.57405300124,40.5739345323,39.4892758697,1.08465866261
 02/19  06:00:00,22.5596920355,1.26297546027,0.0,0.0,6.02426329834,9.91545327661,42.8438289898,37.1615591971,5.68226979275
 02/19  07:00:00,27.7541918106,1.13922415525,0.0,0.0,6.51253267309,14.7454349813,52.1846411002,33.1101409213,19.0745001789
 02/19  08:00:00,25.0538253909,1.07025446264,0.0,0.0,6.01364874671,17.9699221805,51.1377776162,30.864016855,20.2737607613
 02/19  09:00:00,22.9184672669,1.13353109382,0.0,0.0,3.66783283761,18.1171033345,52.1323092455,32.6580990646,19.4742101808
 02/19  10:00:00,20.0628657608,1.10156142823,0.0,0.0,3.10526160149,15.8560427302,48.7863248097,31.7107659016,17.075558908
 02/19  11:00:00,17.0487235244,1.00404589497,0.0,0.0,3.10526160149,12.9394160272,44.2098239851,28.7333659255,15.4764580596
 02/19  12:00:00,17.0240103296,0.832151546372,0.0,0.0,3.10526160149,13.0865971812,35.8561599551,23.3780159861,12.4781439689
 02/19  13:00:00,16.7952331135,0.750555484262,0.0,0.0,3.10526160149,12.9394160272,31.7178896191,20.8388464986,10.8790431205
 02/19  14:00:00,16.3141535759,0.711019408703,0.0,0.0,3.10526160149,12.4978725653,29.4645669683,19.784849484,9.67971748424
 02/19  15:00:00,16.228213848,0.772260834769,0.0,0.0,3.10526160149,12.3506914113,30.538999134,22.058607286,8.48039184796
 02/19  16:00:00,17.6837973233,0.862834856767,0.0,0.0,4.02872759285,12.7922348732,34.6643530405,24.9846355562,9.67971748424
 02/19  17:00:00,25.064347174,0.793031320065,0.0,0.0,6.50191812146,17.7693977319,34.1397846086,22.8609662759,11.2788183326
 02/19  18:00:00,33.9649895399,0.677366543793,0.0,0.0,8.38069375907,23.1212625696,34.2208965095,19.344101268,14.8767952415
 02/19  19:00:00,39.7184940632,0.59863823753,0.0,0.0,10.6415932552,23.1212625696,34.332151165,16.8568170449,17.4753341201
 02/19  20:00:00,38.7435748493,0.592997001928,0.0,0.0,12.3080778603,20.4854999863,33.2885250893,16.6127413934,16.6757836959
 02/19  21:00:00,38.3028394548,0.592382500576,0.0,0.0,12.456681583,19.8967753704,31.7908816834,16.5143112298,15.2765704536
 02/19  22:00:00,32.9000245116,0.653068579392,0.0,0.0,9.18739968257,17.702556249,30.8233045561,18.3451605872,12.4781439689
 02/19  23:00:00,26.0972381538,0.785594783307,0.0,0.0,5.91811778209,14.0365255879,33.206957697,22.3279145764,10.8790431205
 02/19  24:00:00,20.3218419792,0.90670768012,0.0,0.0,3.54045821811,10.5176760807,31.9388504788,25.8571099034,6.08174057538
 02/20  01:00:00,16.732003948,1.0201252046,0.0,0.0,2.55330491699,7.80157382632,31.0530611044,29.1694327115,1.88362839293
 02/20  02:00:00,16.2116654494,1.08851132194,0.0,0.0,2.55330491699,7.21284921042,32.2356328907,31.151402822,1.08423006871
 02/20  03:00:00,15.9694245713,1.14063275185,0.0,0.0,2.55330491699,6.91848690247,33.1387392923,32.6539383413,0.484800951004
 02/20  04:00:00,15.8873840517,1.20577338621,0.0,0.0,2.55330491699,6.7713057485,35.1181122102,34.6333135645,0.48479864569
 02/20  05:00:00,17.9869851286,1.22888101536,0.0,0.0,3.82705111198,7.57405300124,36.4376517704,35.3534775054,1.08417426501
 02/20  06:00:00,22.4429418822,1.146225307,0.0,0.0,6.02426329834,9.91545327661,38.4631960933,32.7842376055,5.67895848782
 02/20  07:00:00,26.742874572,1.02074025005,0.0,0.0,6.51253267309,14.7454349813,48.0467841978,28.9839096667,19.0628745311
 02/20  08:00:00,24.9615494892,0.977978560941,0.0,0.0,6.01364874671,17.9699221805,47.9979489942,27.7365627559,20.2613862383
 02/20  09:00:00,22.8539367223,1.06900054928,0.0,0.0,3.66783283761,18.1171033345,49.9286964795,30.4663658556,19.4623306238
 02/20  10:00:00,20.0169777228,1.05567339023,0.0,0.0,3.10526160149,15.8560427302,47.1168207041,30.0516564085,17.0651642956
 02/20  11:00:00,16.9439618231,0.899284193697,0.0,0.0,3.10526160149,12.9394160272,40.7690554058,25.3020019955,15.4670534103
 02/20  12:00:00,16.8799405658,0.688081782511,0.0,0.0,3.10526160149,13.0865971812,31.4979911183,19.0273956179,12.4705955004
 02/20  13:00:00,16.6001231921,0.555445562854,0.0,0.0,3.10526160149,12.9394160272,26.0124273765,15.1399427614,10.8724846151
 02/20  14:00:00,16.0500558387,0.446921671513,0.0,0.0,3.10526160149,12.4978725653,21.7231134114,12.0492119602,9.67390145112
 02/20  15:00:00,15.7584078294,0.302454816257,0.0,0.0,3.10526160149,12.3506914113,16.5912943652,8.11597607802,8.47531828714
 02/20  16:00:00,17.0500042612,0.229041794624,0.0,0.0,4.02872759285,12.7922348732,15.7696310752,6.09572962404,9.67390145112
 02/20  17:00:00,24.4504517819,0.179135927962,0.0,0.0,6.50191812146,17.7693977319,16.0066592371,4.73464690072,11.2720123364
 02/20  18:00:00,33.4445055943,0.156882598205,0.0,0.0,8.38069375907,23.1212625696,18.9984202182,4.1306583899,14.8677618283
 02/20  19:00:00,39.2778803761,0.15802455044,0.0,0.0,10.6415932552,23.1212625696,21.636942307,4.17225029005,17.4646920169
 02/20  20:00:00,38.3621700414,0.211592193972,0.0,0.0,12.3080778603,20.4854999863,22.3177083582,5.65207178396,16.6656365743
 02/20  21:00:00,37.9992491286,0.288792174432,0.0,0.0,12.456681583,19.8967753704,23.103709004,7.83641945439,15.2672895497
 02/20  22:00:00,32.6003546643,0.353398732153,0.0,0.0,9.18739968257,17.702556249,22.1265122992,9.65591679878,12.4705955004
 02/20  23:00:00,25.8128426748,0.501199304338,0.0,0.0,5.91811778209,14.0365255879,24.860915161,13.9884305459,10.8724846151
 02/20  24:00:00,20.0780501028,0.662915803665,0.0,0.0,3.54045821811,10.5176760807,24.9140082039,18.8358562447,6.0781519592
 02/21  01:00:00,16.5317787281,0.819899984702,0.0,0.0,2.55330491699,7.80157382632,25.3349467284,23.4523503365,1.88259639183
 02/21  02:00:00,16.1035805973,0.9804264699,0.0,0.0,2.55330491699,7.21284921042,29.3559006035,28.2721939709,1.0837066326
 02/21  03:00:00,15.9556360122,1.12684419272,0.0,0.0,2.55330491699,6.91848690247,33.2345470304,32.7498775193,0.484669511152
 02/21  04:00:00,15.9572076587,1.27559699316,0.0,0.0,2.55330491699,6.7713057485,37.9183106581,37.4336436563,0.484667001843
 02/21  05:00:00,18.1409553638,1.38285125058,0.0,0.0,3.82705111198,7.57405300124,41.9259517706,40.8423058795,1.08364589111
 02/21  06:00:00,22.7238582181,1.42714164286,0.0,0.0,6.02426329834,9.91545327661,47.9957728504,42.3204223551,5.67535049521
 02/21  07:00:00,27.2192320799,1.49709775787,0.0,0.0,6.51253267309,14.7454349813,63.865561685,44.8153454309,19.0502162541
 02/21  08:00:00,25.679858239,1.5027579483,0.0,0.0,6.01364874671,18.163451543,65.3829289752,45.1350157912,20.2479131839
 02/21  09:00:00,24.9740466915,1.74269694974,0.0,0.0,4.35151303671,18.8798367041,65.9216071912,46.4722107146,19.4493964766
 02/21  10:00:00,22.0692117924,1.66149389118,0.0,0.0,3.78894180059,16.6187760998,60.4859028314,43.4320559146,17.0538469168
 02/21  11:00:00,19.0386394257,1.54754822762,0.0,0.0,3.78894180059,13.7021493968,55.5449181524,40.0881042753,15.4568138771
 02/21  12:00:00,19.0824654096,1.44419305762,0.0,0.0,3.78894180059,13.8493305508,49.5740585914,37.1116816637,12.4623769277
 02/21  13:00:00,18.689788719,1.36195758513,0.0,0.0,3.69398621738,13.6338449159,45.4482063009,34.5828624129,10.865343888
 02/21  14:00:00,18.341072482,1.29152474604,0.0,0.0,3.78894180059,13.2606059349,42.1007329852,32.433163877,9.6675691082
 02/21  15:00:00,18.1198763022,1.21750972032,0.0,0.0,3.78894180059,13.1134247809,38.7596588097,30.2898644813,8.46979432843
 02/21  16:00:00,19.412835347,1.14545931178,0.0,0.0,4.71240779196,13.5549682428,37.7649571406,28.0973880324,9.6675691082
 02/21  17:00:00,26.8206446974,1.10291527477,0.0,0.0,7.18559832057,18.5321311015,38.0134655361,26.7488633882,11.2646021479
 02/21  18:00:00,34.3319983016,0.850845943105,0.0,0.0,8.38069375907,23.3147919321,40.689928736,25.8320022488,14.8579264872
 02/21  19:00:00,40.0024086329,0.882552807226,0.0,0.0,10.6415932552,23.1212625696,44.2014239761,26.7483187994,17.4531051767
 02/21  20:00:00,39.1321072822,0.981529434814,0.0,0.0,12.3080778603,20.4854999863,46.5611162116,29.9065275547,16.6545886569
 02/21  21:00:00,38.8010121463,1.09055519213,0.0,0.0,12.456681583,19.8967753704,48.6961974426,33.4390126955,15.2571847471
 02/21  22:00:00,33.4845543779,1.2375984457,0.0,0.0,9.18739968257,17.702556249,50.4841090935,38.0217321659,12.4623769277
 02/21  23:00:00,26.8311598413,1.5195164708,0.0,0.0,5.91811778209,14.0365255879,57.6866394174,46.8212955295,10.865343888
 02/21  24:00:00,21.2567816058,1.84164730667,0.0,0.0,3.54045821811,10.5176760807,63.0988053041,57.0245605352,6.07424476889
 02/22  01:00:00,17.80991354,2.09803479662,0.0,0.0,2.55330491699,7.80157382632,66.9426431096,65.0611664733,1.88147663626
 02/22  02:00:00,17.3566189049,2.23346477749,0.0,0.0,2.55330491699,7.21284921042,70.2541240876,69.170984733,1.08313935462
 02/22  03:00:00,17.1669750096,2.33818319017,0.0,0.0,2.55330491699,6.91848690247,72.8218761416,72.3373490281,0.484527113472
 02/22  04:00:00,17.1039698843,2.42235921884,0.0,0.0,2.55330491699,6.7713057485,75.3713688121,74.886844411,0.484524401075
 02/22  05:00:00,19.2620940625,2.5039899492,0.0,0.0,3.82705111198,7.57405300124,78.564848535,77.4817748377,1.08307369737
 02/22  06:00:00,23.6217397912,2.32502321602,0.0,0.0,6.02426329834,9.91545327661,76.8584183897,71.1869715051,5.67144688463
 02/22  07:00:00,27.7364041535,2.01426983148,0.0,0.0,6.51253267309,14.7454349813,79.4856414527,60.449112355,19.0365290977
 02/22  08:00:00,25.9805787541,1.80347846342,0.0,0.0,6.01364874671,18.163451543,73.6621009043,53.4287553163,20.233345588
 02/22  09:00:00,25.1818224135,1.95047267175,0.0,0.0,4.35151303671,18.8798367041,70.8201778943,51.3847663248,19.4354115695
 02/22  10:00:00,22.0395351385,1.63181723722,0.0,0.0,3.78894180059,16.6187760998,57.6072710251,40.5656609021,17.041610123
 02/22  11:00:00,18.8145793663,1.32348816813,0.0,0.0,3.78894180059,13.7021493968,46.5916209518,31.1458784596,15.4457424923
 02/22  12:00:00,18.7409746408,1.10270228884,0.0,0.0,3.78894180059,13.8493305508,36.9391176759,24.4856269914,12.4534906846
 02/22  13:00:00,18.2429148103,0.915083676506,0.0,0.0,3.69398621738,13.6338449159,29.8310301297,18.9734070758,10.8576230538
 02/22  14:00:00,17.8463168491,0.796769113176,0.0,0.0,3.78894180059,13.2606059349,25.1486088091,15.4878864784,9.66072233075
 02/22  15:00:00,17.5932011984,0.690834616506,0.0,0.0,3.78894180059,13.1134247809,20.9976967435,12.5338751358,8.46382160767
 02/22  16:00:00,18.8426508573,0.575274822023,0.0,0.0,4.71240779196,13.5549682428,19.0144758346,9.35375350387,9.66072233075
 02/22  17:00:00,26.2244588228,0.506729400229,0.0,0.0,7.18559832057,18.5321311015,18.7064773827,7.44988742118,11.2565899615
 02/22  18:00:00,33.7062681826,0.225115824118,0.0,0.0,8.38069375907,23.3147919321,20.769726881,5.9224347503,14.8472921307
 02/22  19:00:00,39.3256567763,0.205800950608,0.0,0.0,10.6415932552,23.1212625696,22.848646398,5.40806936722,17.4405770307
 02/22  20:00:00,38.3835420753,0.232964227865,0.0,0.0,12.3080778603,20.4854999863,22.7916681499,6.14902493451,16.6426432153
 02/22  21:00:00,37.97268381,0.262226855858,0.0,0.0,12.456681583,19.8967753704,22.1799306762,6.93367163775,15.2462590384
 02/22  22:00:00,32.5229048354,0.275948903173,0.0,0.0,9.18739968257,17.702556249,19.7064637507,7.25297306613,12.4534906846
 02/22  23:00:00,25.6510134832,0.339370112711,0.0,0.0,5.91811778209,14.0365255879,19.7902506135,8.93262755971,10.8576230538
 02/22  24:00:00,19.8491669831,0.434032683952,0.0,0.0,3.54045821811,10.5176760807,17.6050122441,11.5349920826,6.07002016153
 02/23  01:00:00,16.2282847736,0.516406030168,0.0,0.0,2.55330491699,7.80157382632,15.6744008049,13.7941313489,1.88026945598
 02/23  02:00:00,15.6943580574,0.571203929945,0.0,0.0,2.55330491699,7.21284921042,16.4205687291,15.3380403266,1.08252840246
 02/23  03:00:00,15.4538201485,0.625028329027,0.0,0.0,2.55330491699,6.91848690247,17.4026240045,16.9182502044,0.484373800099
 02/23  04:00:00,15.3427792582,0.661168592687,0.0,0.0,2.55330491699,6.7713057485,18.4497593511,17.9653884656,0.484370885596
 02/23  05:00:00,17.4283640665,0.670259953192,0.0,0.0,3.82705111198,7.57405300124,19.2911807736,18.2087229203,1.08245785326
 02/23  06:00:00,21.9360361379,0.639319562656,0.0,0.0,6.02426329834,9.91545327661,22.9720072176,17.3047584043,5.66724881333
 02/23  07:00:00,26.3015580571,0.579423735097,0.0,0.0,6.51253267309,14.7454349813,34.6232171567,15.6014000406,19.0218171161
 02/23  08:00:00,24.6965715226,0.51947123198,0.0,0.0,6.01364874671,18.163451543,34.1277618732,13.9100741085,20.2176877647
 02/23  09:00:00,23.951081335,0.719731593301,0.0,0.0,4.35151303671,18.8798367041,32.5722768926,13.1518968486,19.420380044
 02/23  10:00:00,21.0937756126,0.686057711379,0.0,0.0,3.78894180059,16.6187760998,29.1531251826,12.1246676444,17.0284575382
 02/23  11:00:00,18.1087350959,0.617643897748,0.0,0.0,3.78894180059,13.7021493968,25.6435964179,10.2097538833,15.4338425346
 02/23  12:00:00,18.2682849573,0.630012605394,0.0,0.0,3.78894180059,13.8493305508,23.080804471,10.6368650682,12.4439394027
 02/23  13:00:00,18.0315871769,0.703756043096,0.0,0.0,3.69398621738,13.6338449159,23.750018462,12.9006940629,10.8493243991
 02/23  14:00:00,17.8362493964,0.786701660444,0.0,0.0,3.78894180059,13.2606059349,25.1817230542,15.5283599078,9.65336314638
 02/23  15:00:00,17.7076521162,0.805285534292,0.0,0.0,3.78894180059,13.1134247809,24.6321516719,16.1747497782,8.45740189365
 02/23  16:00:00,19.0641257981,0.796749762899,0.0,0.0,4.71240779196,13.5549682428,25.5734794019,15.9201162555,9.65336314638
 02/23  17:00:00,26.4685312596,0.750801836959,0.0,0.0,7.18559832057,18.5321311015,25.7761405858,14.5281624358,11.24797815
 02/23  18:00:00,33.9168147521,0.435662393601,0.0,0.0,8.38069375907,23.3147919321,26.7621739156,11.9263120074,14.8358619082
 02/23  19:00:00,39.5091057202,0.38924989456,0.0,0.0,10.6415932552,23.1212625696,28.0182004578,10.5910891687,17.4271112891
 02/23  20:00:00,38.5509726775,0.400394830104,0.0,0.0,12.3080778603,20.4854999863,27.5216464762,10.891842689,16.6298037873
 02/23  21:00:00,38.1473808296,0.436923875372,0.0,0.0,12.456681583,19.8967753704,27.1416723656,11.9071567065,15.2345156591
 02/23  22:00:00,32.7541980881,0.507242155869,0.0,0.0,9.18739968257,17.702556249,26.3882214623,13.9442820595,12.4439394027
 02/23  23:00:00,25.9342178092,0.622574438687,0.0,0.0,5.91811778209,14.0365255879,28.2244231595,17.3750987604,10.8493243991
 02/23  24:00:00,20.1596539623,0.744519663199,0.0,0.0,3.54045821811,10.5176760807,27.0393406063,20.9738612181,6.06547938819
 02/24  01:00:00,16.5855039198,0.873625176372,0.0,0.0,2.55330491699,7.80157382632,26.5359340025,24.6569587959,1.87897520664
 02/24  02:00:00,16.0868852431,0.963731115651,0.0,0.0,2.55330491699,7.21284921042,28.3681514383,27.2862774816,1.08187395675
 02/24  03:00:00,15.9227343508,1.09394253131,0.0,0.0,2.55330491699,6.91848690247,31.8019471319,31.3177375155,0.484209616399
 02/24  04:00:00,15.9090250817,1.22741441623,0.0,0.0,2.55330491699,6.7713057485,35.9440246226,35.4598181218,0.484206500843
 02/24  05:00:00,18.0567378436,1.2986337303,0.0,0.0,3.82705111198,7.57405300124,38.7579685081,37.6761699669,1.08179854117
 02/24  06:00:00,22.59001586,1.29329928476,0.0,0.0,6.02426329834,9.91545327661,43.2584600671,37.5957025413,5.66275752574
 02/24  07:00:00,26.9664198029,1.24428548096,0.0,0.0,6.51253267309,14.7454349813,55.1766752962,36.1705906292,19.006084667
 02/24  08:00:00,25.3590369185,1.18193662785,0.0,0.0,6.01364874671,18.163451543,54.4978322355,34.2968878847,20.2009443508
 02/24  09:00:00,24.6206479397,1.38929819799,0.0,0.0,4.35151303671,18.8798367041,53.3371944585,33.932888107,19.4043063516
 02/24  10:00:00,21.6629133549,1.25519545366,0.0,0.0,3.78894180059,16.6187760998,46.7796298746,29.7652368173,17.0143930573
 02/24  11:00:00,18.6190836856,1.12799248745,0.0,0.0,3.78894180059,13.7021493968,41.3791532689,25.9580357409,15.421117528
 02/24  12:00:00,18.664003384,1.02573103203,0.0,0.0,3.78894180059,13.8493305508,35.3270444891,22.8933185785,12.4337259107
 02/24  13:00:00,18.323561188,0.99573005417,0.0,0.0,3.69398621738,13.6338449159,32.9620694669,22.1216190855,10.8404503814
 02/24  14:00:00,18.0114036067,0.961855870801,0.0,0.0,3.78894180059,13.2606059349,30.7240778896,21.0785841551,9.64549373444
 02/24  15:00:00,17.8066438346,0.904277252752,0.0,0.0,3.78894180059,13.1134247809,27.844034794,19.3934977065,8.45053708749
 02/24  16:00:00,19.1978407357,0.930464700427,0.0,0.0,4.71240779196,13.5549682428,29.9247382405,20.279244506,9.64549373444
 02/24  17:00:00,26.600664988,0.882935565376,0.0,0.0,7.18559832057,18.5321311015,30.167897831,18.9291285673,11.2387692637
 02/24  18:00:00,34.087045124,0.605892765534,0.0,0.0,8.38069375907,23.3147919321,32.1765931156,17.352953911,14.8236392046
 02/24  19:00:00,39.727149809,0.607293983392,0.0,0.0,10.6415932552,23.1212625696,34.781196792,17.3684848524,17.4127119396
 02/24  20:00:00,38.823473345,0.672895497562,0.0,0.0,12.3080778603,20.4854999863,36.0103758255,19.3943016505,16.616074175
 02/24  21:00:00,38.4774719106,0.767014956391,0.0,0.0,12.456681583,19.8967753704,37.5295296734,22.3075715866,15.2219580869
 02/24  22:00:00,33.1281144424,0.881158510217,0.0,0.0,9.18739968257,17.702556249,38.1457925322,25.7120666215,12.4337259107
 02/24  23:00:00,26.3930737302,1.08143035971,0.0,0.0,5.91811778209,14.0365255879,42.6530512169,31.8126008355,10.8404503814
 02/24  24:00:00,20.6822997951,1.26716549598,0.0,0.0,3.54045821811,10.5176760807,43.4016879408,37.3410641472,6.06062379359
 02/25  01:00:00,17.1449065884,1.43302784498,0.0,0.0,2.55330491699,7.80157382632,44.1759298084,42.2983355388,1.87759426967
 02/25  02:00:00,16.7343337234,1.6111795959,0.0,0.0,2.55330491699,7.21284921042,49.102533033,48.021356822,1.081176211
 02/25  03:00:00,16.5651710248,1.73637920536,0.0,0.0,2.55330491699,6.91848690247,52.4837863031,51.9997516921,0.484034610959
 02/25  04:00:00,16.4778988389,1.79628817338,0.0,0.0,2.55330491699,6.7713057485,54.2800901663,53.7960588709,0.484031295475
 02/25  05:00:00,18.5619941729,1.80389005967,0.0,0.0,3.82705111198,7.57405300124,54.9585065481,53.8774105917,1.08109595634
 02/25  06:00:00,23.073014121,1.77629754577,0.0,0.0,6.02426329834,9.91545327661,58.6405748267,52.9826004736,5.65797435311
 02/25  07:00:00,27.4009449144,1.67881059239,0.0,0.0,6.51253267309,14.7454349813,68.9771420476,49.9878056371,18.9893364105
 02/25  08:00:00,25.5592800126,1.57570908443,0.0,0.0,6.01364874671,17.9699221805,66.7870078997,46.6038875949,20.1831203048
 02/25  09:00:00,23.2614546132,1.47651844014,0.0,0.0,3.66783283761,18.1171033345,62.7036666273,43.316471375,19.3871952523
 02/25  10:00:00,20.4028145734,1.44151024081,0.0,0.0,3.10526160149,15.8560427302,59.121243788,42.1218229426,16.9994208454
 02/25  11:00:00,17.399857808,1.35518017853,0.0,0.0,3.10526160149,12.9394160272,54.9674788253,39.5599075843,15.407571241
 02/25  12:00:00,17.3773795043,1.18552072105,0.0,0.0,3.10526160149,13.0865971812,47.1819984345,34.7591452015,12.4228532329
 02/25  13:00:00,17.2197881852,1.17511055596,0.0,0.0,3.10526160149,12.9394160272,45.2103551087,34.3793514801,10.8310036286
 02/25  14:00:00,16.6405830869,1.03744891965,0.0,0.0,3.10526160149,12.4978725653,39.8849749619,30.2478585365,9.63711642538
 02/25  15:00:00,16.3945567985,0.938603785355,0.0,0.0,3.10526160149,12.3506914113,35.9004706527,27.4572414306,8.44322922214
 02/25  16:00:00,17.8135813232,0.992618856657,0.0,0.0,4.02872759285,12.7922348732,38.6886866094,29.0515701841,9.63711642538
 02/25  17:00:00,25.2287119592,0.957396105263,0.0,0.0,6.50191812146,17.7693977319,39.3327081958,28.1037421661,11.2289660297
 02/25  18:00:00,34.1613843423,0.873761346247,0.0,0.0,8.38069375907,23.1212625696,40.3295993263,25.5189716868,14.8106276394
 02/25  19:00:00,39.9603266392,0.840470813519,0.0,0.0,10.6415932552,23.1212625696,41.821966263,24.4245830166,17.3973832464
 02/25  20:00:00,39.0840607204,0.933482872997,0.0,0.0,12.3080778603,20.4854999863,43.9177660875,27.3163076433,16.6014584443
 02/25  21:00:00,38.7431502067,1.03269325252,0.0,0.0,12.456681583,19.8967753704,45.5483008462,30.3397108057,15.2085900405
 02/25  22:00:00,33.4203672717,1.17341133951,0.0,0.0,9.18739968257,17.702556249,47.1012444282,34.6783911952,12.4228532329
 02/25  23:00:00,26.7303466667,1.41870329623,0.0,0.0,5.91811778209,14.0365255879,53.1602725015,42.3292688729,10.8310036286
 02/25  24:00:00,21.0144168712,1.59928257208,0.0,0.0,3.54045821811,10.5176760807,53.8902760632,47.8348212475,6.05545481566
 02/26  01:00:00,17.4005916117,1.68871286833,0.0,0.0,2.55330491699,7.80157382632,52.1834986552,50.3073716029,1.87612705224
 02/26  02:00:00,16.8654071777,1.74225305023,0.0,0.0,2.55330491699,7.21284921042,52.8246593314,51.7442239598,1.08043537154
 02/26  03:00:00,16.6353632602,1.80657144069,0.0,0.0,2.55330491699,6.91848690247,54.1421551477,53.6583063122,0.483848835569
 02/26  04:00:00,16.5590528311,1.87744216559,0.0,0.0,2.55330491699,6.7713057485,56.3940399685,55.9101946471,0.483845321353
 02/26  05:00:00,18.6702203269,1.91211621366,0.0,0.0,3.82705111198,7.57405300124,58.0995707877,57.0192204808,1.08035030685
 02/26  06:00:00,23.1449646859,1.84824811072,0.0,0.0,6.02426329834,9.91545327661,60.6709800321,55.018079319,5.65290071311
 02/26  07:00:00,27.4929980416,1.77086371958,0.0,0.0,6.51253267309,14.7454349813,71.7623975816,52.7908202742,18.9715773074
 02/26  08:00:00,25.657900315,1.67432938681,0.0,0.0,6.01364874671,17.9699221805,69.916754567,49.7525336619,20.1642209051
 02/26  09:00:00,23.4678725605,1.68293638745,0.0,0.0,3.66783283761,18.1171033345,69.1356230975,49.7665712841,19.3690518133
 02/26  10:00:00,20.5940848283,1.63278049579,0.0,0.0,3.10526160149,15.8560427302,65.0191044701,48.0355591338,16.9835453363
 02/26  11:00:00,17.4894846655,1.44480703605,0.0,0.0,3.10526160149,12.9394160272,57.8085503883,42.4153427031,15.3932076852
 02/26  12:00:00,17.4768036658,1.28494488251,0.0,0.0,3.10526160149,13.0865971812,49.927998601,37.5166740116,12.4113245894
 02/26  13:00:00,17.0497632636,1.00508563442,0.0,0.0,3.10526160149,12.9394160272,39.9956975552,29.1747106169,10.8209869384
 02/26  14:00:00,16.4416483134,0.838514146155,0.0,0.0,3.10526160149,12.4978725653,33.831533092,24.2032993919,9.62823370007
 02/26  15:00:00,16.2339782917,0.778025278564,0.0,0.0,3.10526160149,12.3506914113,30.9584789467,22.5229984849,8.43548046176
 02/26  16:00:00,17.635656067,0.81469360049,0.0,0.0,4.02872759285,12.7922348732,33.3494010502,23.7211673501,9.62823370007
 02/26  17:00:00,24.971935321,0.700619467076,0.0,0.0,6.50191812146,17.7693977319,31.5955139498,20.3769425987,11.2185713511
 02/26  18:00:00,33.9081398183,0.620516822219,0.0,0.0,8.38069375907,23.1212625696,32.6548567632,17.8580256971,14.7968310661
 02/26  19:00:00,39.71126774,0.591411914372,0.0,0.0,10.6415932552,23.1212625696,34.3315364729,16.9504067239,17.3811297491
 02/26  20:00:00,38.7799313739,0.629353526481,0.0,0.0,12.3080778603,20.4854999863,34.5697327722,17.9837718487,16.5859609235
 02/26  21:00:00,38.398903449,0.688446494799,0.0,0.0,12.456681583,19.8967753704,34.8208723917,19.6264569128,15.1944154788
 02/26  22:00:00,33.0305449425,0.783589010337,0.0,0.0,9.18739968257,17.702556249,34.8158469263,22.4045223369,12.4113245894
 02/26  23:00:00,26.2564165957,0.944773225226,0.0,0.0,5.91811778209,14.0365255879,38.0144919856,27.1935050472,10.8209869384
 02/26  24:00:00,20.5406920269,1.12555772782,0.0,0.0,3.54045821811,10.5176760807,38.6890167387,32.6390427536,6.04997398515
 02/27  01:00:00,16.9987035199,1.28682477651,0.0,0.0,2.55330491699,7.80157382632,39.3736130143,37.4990390272,1.87457398707
 02/27  02:00:00,16.4660964884,1.34294236092,0.0,0.0,2.55330491699,7.21284921042,40.1175671782,39.0379155208,1.07965165748
 02/27  03:00:00,16.2384721682,1.40968034872,0.0,0.0,2.55330491699,6.91848690247,41.5039714404,41.0203190952,0.483652345211
 02/27  04:00:00,16.1489733068,1.46736264131,0.0,0.0,2.55330491699,6.7713057485,43.2712962055,42.787647572,0.483648633531
 02/27  05:00:00,18.230621336,1.47251722274,0.0,0.0,3.82705111198,7.57405300124,43.9933890016,42.9138271881,1.07956181352
 02/27  06:00:00,22.7164052356,1.41968866038,0.0,0.0,6.02426329834,9.91545327661,46.9322255013,41.2846873919,5.64753810942
 02/27  07:00:00,26.1419146319,1.31261364324,0.0,0.0,6.51253267309,14.7454349813,56.9691213628,38.0163087449,18.9528126179
 02/27  08:00:00,25.4475617215,1.27046143088,0.0,0.0,6.01364874671,18.163451543,56.8951623821,36.7509106335,20.1442517486
 02/27  09:00:00,24.7856353107,1.55428556894,0.0,0.0,4.35151303671,18.8798367041,58.9251343111,39.5752529033,19.3498814078
 02/27  10:00:00,21.9239091246,1.51619122332,0.0,0.0,3.78894180059,16.6187760998,54.6339555584,37.6671843269,16.9667712315
 02/27  11:00:00,18.9235914218,1.43250022365,0.0,0.0,3.78894180059,13.7021493968,50.225167131,34.8471360168,15.3780311142
 02/27  12:00:00,18.9680860513,1.32981369939,0.0,0.0,3.78894180059,13.8493305508,43.9385598039,31.5394164096,12.3991433943
 02/27  13:00:00,18.5874553539,1.25962422007,0.0,0.0,3.69398621738,13.6338449159,40.3881864557,29.5777831787,10.810403277
 02/27  14:00:00,18.3109878019,1.26144006596,0.0,0.0,3.78894180059,13.2606059349,39.3482661206,29.7294179315,9.61884818903
 02/27  15:00:00,18.1501716533,1.24780507145,0.0,0.0,3.78894180059,13.1134247809,37.8695389559,29.4422458548,8.42729310107
 02/27  16:00:00,19.4734284671,1.20605243185,0.0,0.0,4.71240779196,13.5549682428,37.8693858684,28.2505376794,9.61884818903
 02/27  17:00:00,26.8486306275,1.13090120494,0.0,0.0,7.18559832057,18.5321311015,37.2036180116,25.9960297053,11.2075883063
 02/27  18:00:00,33.351770365,0.763451339867,0.0,0.0,8.38069375907,23.3147919321,36.535500223,21.7532466528,14.7822535702
 02/27  19:00:00,39.8050242746,0.685168448968,0.0,0.0,10.6415932552,23.1212625696,36.7363809769,19.3724247161,17.3639562608
 02/27  20:00:00,38.8618433006,0.711265453147,0.0,0.0,12.3080778603,20.4854999863,36.6888869364,20.1193007342,16.5695862021
 02/27  21:00:00,38.4464776623,0.7360207081,0.0,0.0,12.456681583,19.8967753704,35.9589239124,20.7794853129,15.1794385995
 02/27  22:00:00,33.0280524149,0.781096482721,0.0,0.0,9.18739968257,17.702556249,34.4460534966,22.0469101024,12.3991433943
 02/27  23:00:00,26.222375908,0.910732537533,0.0,0.0,5.91811778209,14.0365255879,36.6587928541,25.8483895771,10.810403277
 02/27  24:00:00,20.4984672335,1.08333293436,0.0,0.0,3.54045821811,10.5176760807,37.0609643437,31.0167814185,6.04418292515
 02/28  01:00:00,16.9657341612,1.25385541786,0.0,0.0,2.55330491699,7.80157382632,38.0784696972,36.2055341649,1.87293553234
 02/28  02:00:00,16.469801323,1.34664719552,0.0,0.0,2.55330491699,7.21284921042,40.0788405142,39.0000152135,1.07882530061
 02/28  03:00:00,16.2688773588,1.44008553937,0.0,0.0,2.55330491699,6.91848690247,42.3244115773,41.8409663793,0.483445198037
 02/28  04:00:00,16.187756532,1.50614586645,0.0,0.0,2.55330491699,6.7713057485,44.3302596384,43.8468183482,0.483441290233
 02/28  05:00:00,18.277725915,1.51962180176,0.0,0.0,3.82705111198,7.57405300124,45.2875355862,44.2088048764,1.07873070986
 02/28  06:00:00,22.7865462386,1.48982966341,0.0,0.0,6.02426329834,9.91545327661,48.9870171633,43.3451290321,5.64188813126
 02/28  07:00:00,26.209493124,1.38019213539,0.0,0.0,6.51253267309,14.7454349813,58.9860012248,40.0529533251,18.9330478998
 02/28  08:00:00,25.5158270626,1.33872677199,0.0,0.0,6.01364874671,18.163451543,58.9957296531,38.8725109041,20.123218749
 02/28  09:00:00,24.7423435326,1.51099379083,0.0,0.0,4.35151303671,18.8798367041,57.0295295446,37.6998398316,19.3296897129
 02/28  10:00:00,21.7604105281,1.35269262686,0.0,0.0,3.78894180059,16.6187760998,49.3578178231,32.4087143247,16.9491034984
 02/28  11:00:00,18.670896443,1.17980524492,0.0,0.0,3.78894180059,13.7021493968,42.7566312461,27.3945852238,15.3620460223
 02/28  12:00:00,18.6637144696,1.02544211763,0.0,0.0,3.78894180059,13.8493305508,35.4356036684,23.0492904137,12.3863132548
 02/28  13:00:00,18.2076502039,0.879819070044,0.0,0.0,3.69398621738,13.6338449159,29.5733855589,18.7741297802,10.7992557787
 02/28  14:00:00,17.8250822153,0.775534479395,0.0,0.0,3.78894180059,13.2606059349,25.3649456419,15.7559829702,9.6089626717
 02/28  15:00:00,17.6040005225,0.701633940613,0.0,0.0,3.78894180059,13.1134247809,22.1951923337,13.776522769,8.41866956468
 02/28  16:00:00,18.8651148098,0.597738774576,0.0,0.0,4.71240779196,13.5549682428,20.4147865336,10.8058238619,9.6089626717
 02/28  17:00:00,26.2242262435,0.506496820864,0.0,0.0,7.18559832057,18.5321311015,19.3092804452,8.11326029746,11.1960201477
 02/28  18:00:00,32.8463768897,0.258057864531,0.0,0.0,8.38069375907,23.3147919321,22.1890409021,7.42214143327,14.7668994688
 02/28  19:00:00,39.4199968592,0.300141033566,0.0,0.0,10.6415932552,23.1212625696,25.930105947,8.58423807965,17.3458678674
 02/28  20:00:00,38.539804126,0.38922627863,0.0,0.0,12.3080778603,20.4854999863,27.7608454399,11.2085063105,16.5523391294
 02/28  21:00:00,38.1746657569,0.464208802743,0.0,0.0,12.456681583,19.8967753704,28.5307980248,13.367134187,15.1636638378
 02/28  22:00:00,32.8033066491,0.556350716929,0.0,0.0,9.18739968257,17.702556249,28.4334955255,16.0471822708,12.3863132548
 02/28  23:00:00,26.0151576737,0.703514303243,0.0,0.0,5.91811778209,14.0365255879,31.2642411063,20.4649853276,10.7992557787
 02/28  24:00:00,20.3266205498,0.911486250698,0.0,0.0,3.54045821811,10.5176760807,32.8710692986,26.8329859479,6.03808335063
 03/01  01:00:00,16.8415943989,1.1297156555,0.0,0.0,2.55330491699,7.80157382632,35.1883077541,33.3170955826,1.87121217152
 03/01  02:00:00,16.3976865476,1.27453242012,0.0,0.0,2.55330491699,7.21284921042,38.7033726562,37.6254161108,1.07795654536
 03/01  03:00:00,16.2218232557,1.39303143621,0.0,0.0,2.55330491699,6.91848690247,41.685709409,41.2024819537,0.48322745536
 03/01  04:00:00,16.1865809564,1.50497029093,0.0,0.0,2.55330491699,6.7713057485,45.1196715236,44.6364481708,0.483223352838
 03/01  05:00:00,18.3264574161,1.5683533028,0.0,0.0,3.82705111198,7.57405300124,47.6049985323,46.5271412903,1.07785724199
 03/01  06:00:00,22.9156292373,1.61891266211,0.0,0.0,6.02426329834,9.91545327661,53.8754738186,48.2395213657,5.63595245295
 03/01  07:00:00,26.4107976219,1.58149663324,0.0,0.0,6.51253267309,14.7454349813,66.062667763,47.1503787559,18.9122890071
 03/01  08:00:00,25.602721602,1.42562131138,0.0,0.0,6.01364874671,18.163451543,62.0650893349,41.9639611998,20.101128135
 03/01  09:00:00,24.7313404717,1.49999072992,0.0,0.0,4.35151303671,18.8798367041,56.2765077018,36.9680249936,19.3084827081
 03/01  10:00:00,21.6834975451,1.27577964383,0.0,0.0,3.78894180059,16.6187760998,46.5587548158,29.6282074467,16.9305473691
 03/01  11:00:00,18.5277487336,1.03665753551,0.0,0.0,3.78894180059,13.7021493968,37.8728933827,22.5276362391,15.3452571435
 03/01  12:00:00,18.416913911,0.77864155907,0.0,0.0,3.78894180059,13.8493305508,27.2232583529,14.8504203825,12.3728379704
 03/01  13:00:00,17.9530126489,0.625181515094,0.0,0.0,3.69398621738,13.6338449159,21.2535141028,10.465966358,10.7875477448
 03/01  14:00:00,17.596821346,0.547273610076,0.0,0.0,3.78894180059,13.2606059349,17.9217620122,8.32318193658,9.59858007559
 03/01  15:00:00,17.3711329059,0.468766324002,0.0,0.0,3.78894180059,13.1134247809,14.6380035032,6.22839109679,8.40961240637
 03/01  16:00:00,18.6986413586,0.431265323377,0.0,0.0,4.71240779196,13.5549682428,14.844143802,5.2455637264,9.59858007559
 03/01  17:00:00,26.0990594579,0.381330035316,0.0,0.0,7.18559832057,18.5321311015,15.1077635901,3.92389328893,11.1838703012
 03/01  18:00:00,32.7053427921,0.117023766971,0.0,0.0,8.38069375907,23.3147919321,17.7227715613,2.97199825239,14.7507733089
 03/01  19:00:00,39.2660081683,0.146152342689,0.0,0.0,10.6415932552,23.1212625696,21.1112375406,3.78436761504,17.3268699255
 03/01  20:00:00,38.335540995,0.184963147599,0.0,0.0,12.3080778603,20.4854999863,21.3749073767,4.84068256395,16.5342248127
 03/01  21:00:00,37.9077711384,0.197314184256,0.0,0.0,12.456681583,19.8967753704,20.3006607338,5.15356486852,15.1470958653
 03/01  22:00:00,32.4878459139,0.240889981676,0.0,0.0,9.18739968257,17.702556249,18.7023760314,6.32953806092,12.3728379704
 03/01  23:00:00,25.6629347026,0.351291332112,0.0,0.0,5.91811778209,14.0365255879,20.1835993744,9.39605162954,10.7875477448
 03/01  24:00:00,19.8910180179,0.475883718747,0.0,0.0,3.54045821811,10.5176760807,18.9867273566,12.9550502887,6.03167706792
 03/02  01:00:00,16.3457636832,0.633884939777,0.0,0.0,2.55330491699,7.80157382632,19.5529111196,17.6835067063,1.86940441329
 03/02  02:00:00,15.9149584465,0.791804319056,0.0,0.0,2.55330491699,7.21284921042,23.498456007,22.4214103583,1.07704564874
 03/02  03:00:00,15.7719125588,0.943120739359,0.0,0.0,2.55330491699,6.91848690247,27.5016104557,27.018611274,0.482999181627
 03/02  04:00:00,15.7267408635,1.04513019798,0.0,0.0,2.55330491699,6.7713057485,30.5058883729,30.022893487,0.482994885864
 03/02  05:00:00,17.8338201341,1.07571602081,0.0,0.0,3.82705111198,7.57405300124,31.8779850242,30.8010433556,1.07694166858
 03/02  06:00:00,22.4159408458,1.11922427059,0.0,0.0,6.02426329834,9.91545327661,37.8722632323,32.2425303989,5.62973283339
 03/02  07:00:00,25.89594488,1.06664389133,0.0,0.0,6.51253267309,14.7454349813,49.5471945483,30.6566524598,18.8905420885
 03/02  08:00:00,25.1234192449,0.946318954289,0.0,0.0,6.01364874671,18.163451543,46.8424234217,26.7644369731,20.0779864486
 03/02  09:00:00,24.2520217549,1.02067201316,0.0,0.0,4.35151303671,18.8798367041,41.3576629731,22.0713962995,19.2862666737
 03/02  10:00:00,21.1655554119,0.757837510636,0.0,0.0,3.78894180059,16.6187760998,30.9787812441,14.0676729051,16.911108339
 03/02  11:00:00,18.0537230717,0.5626318736,0.0,0.0,3.78894180059,13.7021493968,23.9538788332,8.62620938364,15.3276694496
 03/02  12:00:00,18.0907671117,0.451399781917,0.00109497787263,0.0,3.78894180059,13.8493305508,18.1359081144,5.77718658249,12.3587215319
 03/02  13:00:00,17.763964242,0.393652671048,0.0424804370856,0.0,3.69398621738,13.6338449159,14.8648043794,4.08952173698,10.7752826425
 03/02  14:00:00,17.6070339503,0.384713820162,0.172772394251,0.0,3.78894180059,13.2606059349,12.8121072152,3.22440373981,9.58770347539
 03/02  15:00:00,17.4761695541,0.360869096086,0.212933876159,0.0,3.78894180059,13.1134247809,10.7953535775,2.39522926918,8.40012430832
 03/02  16:00:00,18.798670126,0.334478826707,0.19681526408,0.0,4.71240779196,13.5549682428,11.3768783044,1.78917482903,9.58770347539
 03/02  17:00:00,26.1824503739,0.31100861103,0.153712340241,0.0,7.18559832057,18.5321311015,12.5420414446,1.3708990798,11.1711423648
 03/02  18:00:00,32.7828238652,0.0775810280041,0.116923811983,0.0,8.38069375907,23.3147919321,15.8114463914,1.07756652534,14.733879866
 03/02  19:00:00,39.3239263913,0.0876407221784,0.116429843518,0.0,10.6415932552,23.1212625696,18.634726298,1.32775823668,17.3069680614
 03/02  20:00:00,38.3314560913,0.0994273188725,0.0814509250039,0.0,12.3080778603,20.4854999863,18.4665270434,1.95127842676,16.5152486166
 03/02  21:00:00,37.882336864,0.123501547655,0.0483783621767,0.0,12.456681583,19.8967753704,18.0484876871,2.91874809868,15.1297395884
 03/02  22:00:00,32.4367341824,0.178146935543,0.0116313147211,0.0,9.18739968257,17.702556249,17.0981193276,4.73939779566,12.3587215319
 03/02  23:00:00,25.6129249379,0.301281567446,0.0,0.0,5.91811778209,14.0365255879,19.0512860075,8.27600336507,10.7752826425
 03/02  24:00:00,19.8720474956,0.456913196478,0.0,0.0,3.54045821811,10.5176760807,18.8192056541,12.79423968,6.02496597418
 03/03  01:00:00,16.3268654384,0.614986695041,0.0,0.0,2.55330491699,7.80157382632,19.3083495769,17.4408367856,1.86751279132
 03/03  02:00:00,15.8503908154,0.727236687933,0.0,0.0,2.55330491699,7.21284921042,21.8906443838,20.8145515036,1.07609288022
 03/03  03:00:00,15.6788261214,0.850034301905,0.0,0.0,2.55330491699,6.91848690247,25.1592612536,24.6765008092,0.482760444405
 03/03  04:00:00,15.6258874916,0.944276826075,0.0,0.0,2.55330491699,6.7713057485,28.0941036025,27.6113476456,0.482755956947
 03/03  05:00:00,17.7445984569,0.986494343606,0.0,0.0,3.82705111198,7.57405300124,29.8935370817,28.8175528209,1.07598426078
 03/03  06:00:00,22.3041176229,1.0074010477,0.0,0.0,6.02426329834,9.91545327661,35.0571121628,29.4338810473,5.62323111554
 03/03  07:00:00,25.7980530968,0.96875210816,0.0,0.0,6.51253267309,14.7454349813,47.0395447428,28.1717311579,18.8678135849
 03/03  08:00:00,25.0614174836,0.884317192988,0.0,0.0,6.01364874671,18.163451543,45.4978826126,25.4440820697,20.0538005429
 03/03  09:00:00,24.3061343074,1.0747845657,0.0,0.0,4.35151303671,18.8798367041,43.4607619995,24.1977138108,19.2630481887
 03/03  10:00:00,21.394323813,0.986605911721,0.0,0.0,3.78894180059,16.6187760998,38.3296879166,21.4388957519,16.8907921646
 03/03  11:00:00,18.3868615182,0.895770320089,0.0,0.0,3.78894180059,13.7021493968,34.1419676947,18.8326795458,15.309288149
 03/03  12:00:00,18.4490722288,0.796124829535,0.0146750473163,0.0,3.78894180059,13.8493305508,28.1747314236,15.8307633041,12.3439681196
 03/03  13:00:00,18.1209930602,0.707684179804,0.0854777465763,0.0,3.69398621738,13.6338449159,23.3510122562,12.5885481523,10.7624641039
 03/03  14:00:00,17.8350771014,0.609805916231,0.175723449262,0.0,3.78894180059,13.2606059349,18.7487033872,9.17236729511,9.57633609212
 03/03  15:00:00,17.6334171436,0.508399738253,0.222650823456,0.0,3.78894180059,13.1134247809,14.5143722727,6.12416419237,8.39020808036
 03/03  16:00:00,18.9141178659,0.452753073642,0.19398875703,0.0,4.71240779196,13.5549682428,14.3786187436,4.80228265151,9.57633609212
 03/03  17:00:00,26.299747933,0.403379693271,0.178638817121,0.0,7.18559832057,18.5321311015,14.6250297502,3.46718964235,11.1578401078
 03/03  18:00:00,32.8942186447,0.162407011364,0.143492608127,0.0,8.38069375907,23.3147919321,17.7938340308,3.07760988775,14.7162241431
 03/03  19:00:00,39.4346046411,0.191443089245,0.123305726203,0.0,10.6415932552,23.1212625696,21.3710647174,4.08489654885,17.2861681686
 03/03  20:00:00,38.4796642679,0.240790694574,0.0882957259633,0.0,12.3080778603,20.4854999863,22.2876265631,5.7922104024,16.4954161607
 03/03  21:00:00,38.0767528553,0.309903914845,0.0563919862573,0.0,12.456681583,19.8967753704,23.1584153812,8.04681523416,15.111600147
 03/03  22:00:00,32.6665262845,0.396683307509,0.0228870448316,0.0,9.18739968257,17.702556249,23.2498402179,10.9058720983,12.3439681196
 03/03  23:00:00,25.8637207978,0.5520774273,0.0,0.0,5.91811778209,14.0365255879,26.531894438,15.7694303341,10.7624641039
 03/03  24:00:00,20.1237137536,0.708579454454,0.0,0.0,3.54045821811,10.5176760807,26.4322514225,20.4142993656,6.01795205684
 03/04  01:00:00,16.5473626635,0.835483920112,0.0,0.0,2.55330491699,7.80157382632,26.0204532416,24.1549153774,1.86553786418
 03/04  02:00:00,16.0424871952,0.91933306771,0.0,0.0,2.55330491699,7.21284921042,27.7043709742,26.6292724526,1.07509852166
 03/04  03:00:00,15.811415583,0.982623763527,0.0,0.0,2.55330491699,6.91848690247,28.9601921045,28.4776807902,0.48251131436
 03/04  04:00:00,15.7125766262,1.03096596066,0.0,0.0,2.55330491699,6.7713057485,30.3665424971,29.8840358602,0.482506636821
 03/04  05:00:00,17.8164927957,1.05838868245,0.0,0.0,3.82705111198,7.57405300124,31.7392759418,30.6642906397,1.0749853021
 03/04  06:00:00,22.3295919139,1.03287533869,0.0,0.0,6.02426329834,9.91545327661,35.4378002238,29.821350998,5.61644922588
 03/04  07:00:00,25.7947021716,0.965401182997,0.0,0.0,6.51253267309,14.7454349813,46.5476792226,27.7035689945,18.8441102281
 03/04  08:00:00,24.9252244743,0.941653546037,0.0,0.0,6.01364874671,17.9699221805,47.012064089,26.9834865086,20.0285775804
 03/04  09:00:00,22.7897133175,1.00477714444,0.0,0.0,3.66783283761,18.1171033345,48.2239613771,28.9851272479,19.2388341292
 03/04  10:00:00,19.983850339,1.02254600651,0.0,0.0,3.10526160149,15.8560427302,46.432615118,29.5630102555,16.8696048625
 03/04  11:00:00,17.0170166115,0.972338982061,0.0,0.0,3.10526160149,12.9394160272,43.2874328221,27.997314137,15.2901186851
 03/04  12:00:00,17.1139857542,0.922126970977,0.0,0.0,3.10526160149,13.0865971812,38.8148982517,26.4863161492,12.3285821025
 03/04  13:00:00,17.0154118309,0.970734201689,0.0,0.0,3.10526160149,12.9394160272,38.9238716939,28.1747757687,10.7490959251
 03/04  14:00:00,16.6066183004,1.00348413318,0.0,0.0,3.10526160149,12.4978725653,38.8631670151,29.298685723,9.56448129211
 03/04  15:00:00,16.4502368613,0.994283848085,0.0,0.0,3.10526160149,12.3506914113,37.3263817839,28.9465151249,8.37986665907
 03/04  16:00:00,17.7728497661,0.951887299573,0.0,0.0,4.02872759285,12.7922348732,37.1121546437,27.5476733516,9.56448129211
 03/04  17:00:00,25.1406662997,0.869350445772,0.0,0.0,6.50191812146,17.7693977319,36.1647807123,25.0208132428,11.1439674695
 03/04  18:00:00,33.1297028063,0.734913143554,0.0,0.0,8.38069375907,23.1212625696,35.5577615982,20.8599502296,14.6978113686
 03/04  19:00:00,39.7542507576,0.634394931986,0.0,0.0,10.6415932552,23.1212625696,34.9868039599,17.7223275531,17.2644764068
 03/04  20:00:00,38.7788745884,0.628296740998,0.0,0.0,12.3080778603,20.4854999863,33.9987269117,17.5239935936,16.4747333181
 03/04  21:00:00,38.3528860141,0.642429059954,0.0,0.0,12.456681583,19.8967753704,33.0313284804,17.9386455674,15.0926829129
 03/04  22:00:00,32.9188783225,0.671922390303,0.0,0.0,9.18739968257,17.702556249,31.1336167138,18.8050346113,12.3285821025
 03/04  23:00:00,26.0552938568,0.74365048632,0.0,0.0,5.91811778209,14.0365255879,31.697150367,20.9480544418,10.7490959251
 03/04  24:00:00,20.1711383519,0.756004052827,0.0,0.0,3.54045821811,10.5176760807,26.9810962058,20.9704588128,6.010637393
 03/05  01:00:00,16.4859329028,0.774054159437,0.0,0.0,2.55330491699,7.80157382632,23.0320610249,21.1685808098,1.86348021511
 03/05  02:00:00,15.9173106259,0.794156498444,0.0,0.0,2.55330491699,7.21284921042,22.7522304584,21.6781675912,1.07406286729
 03/05  03:00:00,15.6661513798,0.837359560291,0.0,0.0,2.55330491699,6.91848690247,23.4916549897,23.0094031244,0.482251865238
 03/05  04:00:00,15.5703864315,0.888775765983,0.0,0.0,2.55330491699,6.7713057485,25.0941524973,24.611905498,0.482246999298
 03/05  05:00:00,17.6683581267,0.910254013468,0.0,0.0,3.82705111198,7.57405300124,26.4075962429,25.3336511546,1.07394508838
 03/05  06:00:00,22.1265167223,0.829800147049,0.0,0.0,6.02426329834,9.91545327661,28.5579352801,22.9485461062,5.60938917385
 03/05  07:00:00,25.4128421257,0.583541137022,0.0,0.0,6.51253267309,14.7454349813,34.3984310941,15.5789920557,18.8194390384
 03/05  08:00:00,24.507055546,0.523484617812,0.0,0.0,6.01364874671,17.9699221805,33.8757221676,13.8733971369,20.0023250307
 03/05  09:00:00,22.2442874024,0.459351229381,0.0,0.0,3.66783283761,18.1171033345,31.2671660429,12.0535343771,19.2136316658
 03/05  10:00:00,19.2773922973,0.31608796476,0.0,0.0,3.10526160149,15.8560427302,24.9219316484,8.07437894138,16.847552707
 03/05  11:00:00,16.2731175372,0.228439907822,0.0,0.0,3.10526160149,12.9394160272,21.0943006144,5.82413387957,15.2701667349
 03/05  12:00:00,16.3692065355,0.162497009748,0.0148507425054,0.0,3.10526160149,13.0865971812,16.3727098244,4.06014178718,12.3125680372
 03/05  13:00:00,16.3150834173,0.157324961513,0.113080826553,0.0,3.10526160149,12.9394160272,13.9586868284,3.22350476327,10.7351820651
 03/05  14:00:00,15.9069618865,0.159730359623,0.144097359683,0.0,3.10526160149,12.4978725653,12.6207027337,3.06856014765,9.55214258605
 03/05  15:00:00,15.7136433327,0.187073291372,0.0706170281454,0.0,3.10526160149,12.3506914113,12.9599815863,4.59087847931,8.36910310698
 03/05  16:00:00,17.0335857575,0.173138536812,0.0394847541758,0.0,4.02872759285,12.7922348732,14.0516233014,4.49948071531,9.55214258605
 03/05  17:00:00,24.4480500746,0.144876668717,0.0318575519607,0.0,6.50191812146,17.7693977319,14.857952938,3.72842437983,11.1295285581
 03/05  18:00:00,32.5999326785,0.172950673385,0.0321923423741,0.0,8.38069375907,23.1212625696,19.1453269418,4.46667994647,14.6786469953
 03/05  19:00:00,39.3702166276,0.219503245799,0.0308575561434,0.0,10.6415932552,23.1212625696,22.9945751865,5.7526759865,17.2418992
 03/05  20:00:00,38.4373873469,0.28149415572,0.00531534374654,0.0,12.3080778603,20.4854999863,24.2062472925,7.75304107853,16.453206214
 03/05  21:00:00,38.069402714,0.358945759808,0.0,0.0,12.456681583,19.8967753704,25.1172944327,10.0443009443,15.0729934884
 03/05  22:00:00,32.6870039261,0.440047993898,0.0,0.0,9.18739968257,17.702556249,24.6866913697,12.3741233325,12.3125680372
 03/05  23:00:00,25.887937352,0.576293981466,0.0,0.0,5.91811778209,14.0365255879,27.1219631388,16.3867810736,10.7351820651
 03/05  24:00:00,20.149624951,0.734490651906,0.0,0.0,3.54045821811,10.5176760807,27.1710717273,21.1680475785,6.00302414884
 03/06  01:00:00,16.5975172682,0.885638524783,0.0,0.0,2.55330491699,7.80157382632,27.6945154132,25.8331749612,1.86134045191
 03/06  02:00:00,16.1137942298,0.9906401024,0.0,0.0,2.55330491699,7.21284921042,30.1761511409,29.1031649173,1.07298622352
 03/06  03:00:00,15.9320170012,1.10322518177,0.0,0.0,2.55330491699,6.91848690247,33.0021834267,32.5202012529,0.481982173839
 03/06  04:00:00,15.9026454155,1.22103475001,0.0,0.0,2.55330491699,6.7713057485,36.5537853721,36.0718082509,0.481977121245
 03/06  05:00:00,18.0603015371,1.30219742386,0.0,0.0,3.82705111198,7.57405300124,39.6276348182,38.5547708906,1.07286392766
 03/06  06:00:00,22.6484489307,1.35173235547,0.0,0.0,6.02426329834,9.91545327661,45.7737258116,40.1716727604,5.60205305122
 03/06  07:00:00,25.2588431986,1.32237554331,0.0,0.0,6.51253267309,14.7454349813,58.1197029216,39.3258955986,18.793807323
 03/06  08:00:00,25.3833697237,1.2062694331,0.0,0.0,6.01364874671,18.163451543,55.5559359209,35.5808852528,19.9750506681
 03/06  09:00:00,24.6549298512,1.42358010951,0.0,0.0,4.35151303671,18.8798367041,54.7731310489,35.585682787,19.187448262
 03/06  10:00:00,21.7327615533,1.32504365206,0.0,0.0,3.78894180059,16.6187760998,49.2527956525,32.4281534239,16.8246422286
