Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  11:00:00,18.6912423902,1.20015119212,0.0,0.0,3.78894180059,13.7021493968,43.8142588458,28.564820639,15.2494382069
 03/06  12:00:00,18.7250905808,1.08681822883,0.0,0.0,3.78894180059,13.8493305508,37.41656656,25.120635894,12.295930666
 03/06  13:00:00,18.3001791739,0.969969699558,0.00237834056324,0.0,3.69398621738,13.6338449159,32.2728357708,21.5521091265,10.7207266443
 03/06  14:00:00,17.9633545278,0.878793561973,0.035013229891,0.0,3.78894180059,13.2606059349,28.0347146707,18.4953910428,9.53932362792
 03/06  15:00:00,17.7401767018,0.787546994985,0.0502631249835,0.0,3.78894180059,13.1134247809,24.0951751245,15.7372545129,8.35792061159
 03/06  16:00:00,19.0084560993,0.707013464305,0.0340665997225,0.0,4.71240779196,13.5549682428,23.1724163242,13.6330926963,9.53932362792
 03/06  17:00:00,26.3726153145,0.645474258392,0.00941163347743,0.0,7.18559832057,18.5321311015,23.2449267956,12.1303991459,11.1145276497
 03/06  18:00:00,33.0027568192,0.399149522824,0.0152882711955,0.0,8.38069375907,23.3147919321,26.095928447,11.4371917483,14.6587366987
 03/06  19:00:00,39.5818910834,0.444020271899,0.0180149858879,0.0,10.6415932552,23.1212625696,29.8747524944,12.6563092603,17.2184432341
 03/06  20:00:00,38.6714616556,0.520883808159,0.0,0.0,12.3080778603,20.4854999863,31.602486447,15.1716452238,16.4308412232
 03/06  21:00:00,38.318688944,0.608231989819,0.0,0.0,12.456681583,19.8967753704,32.8354005316,17.7828628275,15.0525377041
 03/06  22:00:00,32.9761367822,0.729180850039,0.0,0.0,9.18739968257,17.702556249,33.783930614,21.487999948,12.295930666
 03/06  23:00:00,26.1851434019,0.873500031447,0.0,0.0,5.91811778209,14.0365255879,36.5892596138,25.8685329695,10.7207266443
 03/06  24:00:00,20.4800180604,1.06488376128,0.0,0.0,3.54045821811,10.5176760807,37.8850127257,31.8898981467,5.99511457893
 03/07  01:00:00,17.0464845865,1.33460584309,0.0,0.0,2.55330491699,7.80157382632,42.5025274776,40.6434082709,1.85911920671
 03/07  02:00:00,16.7247809598,1.60162683232,0.0,0.0,2.55330491699,7.21284921042,50.2026488353,49.1307799263,1.07186890894
 03/07  03:00:00,16.6033013081,1.77450948865,0.0,0.0,2.55330491699,6.91848690247,54.9691639556,54.4874616356,0.481702319997
 03/07  04:00:00,16.5808927623,1.89928209683,0.0,0.0,2.55330491699,6.7713057485,58.7623701381,58.2806730555,0.481697082561
 03/07  05:00:00,18.6890488546,1.93094474137,0.0,0.0,3.82705111198,7.57405300124,60.038083585,58.9663414449,1.07174214012
 03/07  06:00:00,23.1391247007,1.8424081255,0.0,0.0,6.02426329834,9.91545327661,61.297149008,55.7027059765,5.5944430315
 03/07  07:00:00,25.6778367906,1.74136913533,0.0,0.0,6.51253267309,14.7454349813,71.1484784827,52.3812558095,18.7672226731
 03/07  08:00:00,25.7669869304,1.58988663977,0.0,0.0,6.01364874671,18.163451543,67.321199796,47.3744372263,19.9467625697
 03/07  09:00:00,24.9536743411,1.72232459937,0.0,0.0,4.35151303671,18.8798367041,63.5772014345,44.4169097627,19.1602916718
 03/07  10:00:00,21.912734575,1.50501667378,0.0,0.0,3.78894180059,16.6187760998,53.8824474538,37.0815672416,16.8008802122
 03/07  11:00:00,18.753672274,1.26258107585,0.0,0.0,3.78894180059,13.7021493968,44.8179508129,29.5900115733,15.2279392396
 03/07  12:00:00,18.7438814656,1.10560911362,0.0,0.0,3.78894180059,13.8493305508,37.0675538657,24.7888789497,12.278674916
 03/07  13:00:00,18.3354352971,1.00760416326,0.0,0.0,3.69398621738,13.6338449159,32.576198346,21.8704644026,10.7057339434
 03/07  14:00:00,17.9669722895,0.917424553615,0.0,0.0,3.78894180059,13.2606059349,28.7644743881,19.2384461741,9.52602821396
 03/07  15:00:00,17.7072747193,0.804908137436,0.0,0.0,3.78894180059,13.1134247809,24.2600124658,15.9136899813,8.34632248452
 03/07  16:00:00,19.0145722329,0.74719619768,0.0,0.0,4.71240779196,13.5549682428,23.7870520646,14.2610238507,9.52602821396
 03/07  17:00:00,26.4222341239,0.704504701284,0.0,0.0,7.18559832057,18.5321311015,24.1698281344,13.0708589478,11.0989691865
 03/07  18:00:00,33.016723191,0.428404165797,0.0,0.0,8.38069375907,23.3147919321,26.3260747405,11.6879883657,14.6380863749
 03/07  19:00:00,39.493251227,0.373395401328,0.0,0.0,10.6415932552,23.1212625696,27.2837209533,10.089605498,17.1941154553
 03/07  20:00:00,38.5549378158,0.404359968444,0.0,0.0,12.3080778603,20.4854999863,27.3848543074,10.9772093384,16.407644969
 03/07  21:00:00,38.1827170653,0.472260111108,0.0,0.0,12.456681583,19.8967753704,27.9907649762,12.9594433582,15.031321618
 03/07  22:00:00,32.79975028,0.552794347857,0.0,0.0,9.18739968257,17.702556249,27.6412022351,15.3625273191,12.278674916
 03/07  23:00:00,25.9905426591,0.678899288571,0.0,0.0,5.91811778209,14.0365255879,29.8811186864,19.175384743,10.7057339434
 03/07  24:00:00,20.2181181056,0.80298380646,0.0,0.0,3.54045821811,10.5176760807,28.9163147409,22.9294037153,5.98691102563
 03/08  01:00:00,16.6314653893,0.919586645885,0.0,0.0,2.55330491699,7.80157382632,28.0757376486,26.2189205127,1.85681713583
 03/08  02:00:00,16.1093390148,0.986184887363,0.0,0.0,2.55330491699,7.21284921042,29.1429436948,28.0722324406,1.07071125418
 03/08  03:00:00,15.870210123,1.04141830355,0.0,0.0,2.55330491699,6.91848690247,30.1293073561,29.6478949696,0.481412386555
 03/08  04:00:00,15.7422479049,1.06063723936,0.0,0.0,2.55330491699,6.7713057485,30.5736807893,30.0922738231,0.481406966156
 03/08  05:00:00,17.8085704152,1.05046630196,0.0,0.0,3.82705111198,7.57405300124,30.7792235666,29.7086435086,1.07058005794
 03/08  06:00:00,22.3148111669,1.01809459171,0.0,0.0,6.02426329834,9.91545327661,34.3965999958,28.8100386265,5.58656136928
 03/08  07:00:00,24.8482290722,0.911761416882,0.0,0.0,6.51253267309,14.7454349813,44.391247018,25.6515540555,18.7396929625
 03/08  08:00:00,25.0267834444,0.849683153759,0.0,0.0,6.01364874671,18.163451543,43.6757086145,23.7582395016,19.9174691129
 03/08  09:00:00,24.3388576798,1.10750793801,0.0,0.0,4.35151303671,18.8798367041,43.8600992491,24.7279293118,19.1321699373
 03/08  10:00:00,21.4423412154,1.03462331419,0.0,0.0,3.78894180059,16.6187760998,39.1001509669,22.3238772723,16.7762736945
 03/08  11:00:00,18.3900929348,0.899001736655,0.0,0.0,3.78894180059,13.7021493968,33.5951152792,18.3894390794,15.2056761998
 03/08  12:00:00,18.361314803,0.723042451064,0.0,0.0,3.78894180059,13.8493305508,25.6244653803,13.3636594831,12.2608058972
 03/08  13:00:00,17.8693778554,0.541546721575,0.0,0.0,3.69398621738,13.6338449159,18.8602304065,8.17002200404,10.6902084025
 03/08  14:00:00,17.4018157279,0.352267991959,0.0,0.0,3.78894180059,13.2606059349,12.643483754,3.13122347257,9.51226028146
 03/08  15:00:00,17.1830833519,0.280716770054,0.0,0.0,3.78894180059,13.1134247809,9.65055508544,1.31624292502,8.33431216042
 03/08  16:00:00,18.5191413068,0.251765271604,0.0,0.0,4.71240779196,13.5549682428,10.1192690924,0.607008810938,9.51226028146
 03/08  17:00:00,25.9552073749,0.237477952265,0.0,0.0,7.18559832057,18.5321311015,11.3398390667,0.256981290544,11.0828577762
 03/08  18:00:00,31.6962085582,0.000722866375425,0.0,0.0,8.38069375907,23.3147919321,14.6339326922,0.017230552864,14.6167021393
 03/08  19:00:00,39.1378203742,0.00479716926526,0.0131673793052,0.0,10.6415932552,23.1212625696,17.1967299626,0.0278068944373,17.1689230682
 03/08  20:00:00,38.1726938987,0.0124314806885,0.00968457057819,0.0,12.3080778603,20.4854999863,16.6290855425,0.245461221634,16.3836243208
 03/08  21:00:00,37.7432267667,0.0327698125319,0.0,0.0,12.456681583,19.8967753704,15.8324792658,0.82312775286,15.009351513
 03/08  22:00:00,32.321377389,0.0744214567929,0.0,0.0,9.18739968257,17.702556249,14.1469907558,1.88618485861,12.2608058972
 03/08  23:00:00,25.485244849,0.173601478485,0.0,0.0,5.91811778209,14.0365255879,15.2239612678,4.5337528653,10.6902084025
 03/08  24:00:00,19.6846791456,0.269544846439,0.0,0.0,3.54045821811,10.5176760807,13.1088299206,7.13041400227,5.97841591835
 03/09  01:00:00,16.0310607955,0.319182052104,0.0,0.0,2.55330491699,7.80157382632,10.2731166751,8.41868175558,1.85443491954
 03/09  02:00:00,15.4986803156,0.375526188184,0.0,0.0,2.55330491699,7.21284921042,11.0062689635,9.93675536164,1.06951360181
 03/09  03:00:00,15.2880827491,0.459290929613,0.0,0.0,2.55330491699,6.91848690247,12.7779464165,12.2968339572,0.481112459344
 03/09  04:00:00,15.2342665814,0.552655915877,0.0,0.0,2.55330491699,6.7713057485,15.5103597443,15.0292528863,0.481106857923
 03/09  05:00:00,17.3677207064,0.609616593131,0.0,0.0,3.82705111198,7.57405300124,17.7706393549,16.7012613296,1.06937802527
 03/09  06:00:00,21.937636649,0.640920073792,0.0,0.0,6.02426329834,9.91545327661,23.2687468783,17.6903364787,5.57841039958
 03/09  07:00:00,24.5718941774,0.635426522103,0.0,0.0,6.51253267309,14.7454349813,36.3410076446,17.6297812999,18.7112263447
 03/09  08:00:00,24.7143248468,0.537224556155,0.0,0.0,6.01364874671,18.163451543,34.5229593696,14.6357803971,19.8871789725
 03/09  09:00:00,23.9437426838,0.712392942074,0.0,0.0,4.35151303671,18.8798367041,32.1567335343,13.0536421477,19.1030913866
 03/09  10:00:00,21.0510868257,0.643368924419,0.0,0.0,3.78894180059,16.6187760998,27.8827651932,11.1319352305,16.7508299626
 03/09  11:00:00,18.0224658624,0.528841937292,0.00253272700236,0.0,3.78894180059,13.7021493968,23.151392906,7.96873722549,15.1826556805
 03/09  12:00:00,18.1911595428,0.446085374216,0.106801816597,0.0,3.78894180059,13.8493305508,17.2154273504,4.97309844898,12.2423289014
 03/09  13:00:00,17.9717140589,0.405327082098,0.238555842999,0.0,3.69398621738,13.6338449159,13.6960734432,3.02191882391,10.6741546193
 03/09  14:00:00,17.7884145434,0.384081672392,0.354785135102,0.0,3.78894180059,13.2606059349,11.4320708218,1.93404691411,9.49802390767
 03/09  15:00:00,17.6418297657,0.355914394572,0.383548789201,0.0,3.78894180059,13.1134247809,9.4163448569,1.09445166085,8.32189319605
 03/09  16:00:00,18.9589996363,0.322853854394,0.368769746692,0.0,4.71240779196,13.5549682428,9.86915263445,0.371128726781,9.49802390767
 03/09  17:00:00,26.3423292853,0.299809979469,0.324789883268,0.0,7.18559832057,18.5321311015,11.0774126816,0.0112144917566,11.0661981898
 03/09  18:00:00,32.0214229478,0.0760339845309,0.249903271397,0.0,8.38069375907,23.3147919321,14.599751933,0.00516160830975,14.5945903247
 03/09  19:00:00,39.4201883868,0.0746222531051,0.225710308066,0.0,10.6415932552,23.1212625696,17.2203091121,0.0774355788884,17.1428735332
 03/09  20:00:00,38.3996474585,0.0811417670826,0.167927843978,0.0,12.3080778603,20.4854999863,17.0302577457,0.671471353649,16.3587863921
 03/09  21:00:00,37.9369994498,0.116493354692,0.110049140934,0.0,12.456681583,19.8967753704,17.147341404,2.16070750875,14.9866338952
 03/09  22:00:00,32.4796996855,0.175441831194,0.0573019221141,0.0,9.18739968257,17.702556249,16.5658362456,4.32350734421,12.2423289014
 03/09  23:00:00,25.5897737267,0.275065593952,0.00306476226982,0.0,5.91811778209,14.0365255879,18.3036898162,7.62953519696,10.6741546193
 03/09  24:00:00,19.8394360278,0.424301728718,0.0,0.0,3.54045821811,10.5176760807,17.9680494401,11.9984176673,5.96963177282
 03/10  01:00:00,16.2891128093,0.577234065869,0.0,0.0,2.55330491699,7.80157382632,18.3193762628,16.4674030008,1.85197326192
 03/10  02:00:00,15.8152962152,0.692142087734,0.0,0.0,2.55330491699,7.21284921042,20.9425638836,19.8742875773,1.06827630626
 03/10  03:00:00,15.5934833894,0.764691569939,0.0,0.0,2.55330491699,6.91848690247,22.4497023639,21.9688997367,0.480802627153
 03/10  04:00:00,15.4840523279,0.802441662399,0.0,0.0,2.55330491699,6.7713057485,23.4145006478,22.933703801,0.480796846715
 03/10  05:00:00,17.5927620733,0.834657960021,0.0,0.0,3.82705111198,7.57405300124,24.8587398334,23.7906034353,1.06813639807
 03/10  06:00:00,22.1685371747,0.871820599478,0.0,0.0,6.02426329834,9.91545327661,30.583599793,25.0136072559,5.56999253714
 03/10  07:00:00,24.7930217066,0.856554051277,0.0,0.0,6.51253267309,14.7454349813,43.312221276,24.6303900255,18.6818312505
 03/10  08:00:00,24.8612716557,0.684171365082,0.0,0.0,6.01364874671,18.163451543,38.9156661579,19.0597650391,19.8559011188
 03/10  09:00:00,24.0158270077,0.784477266008,0.0,0.0,4.35151303671,18.8798367041,34.1117891718,15.0387245408,19.073064631
 03/10  10:00:00,21.0710770134,0.648417437948,0.0149416742572,0.0,3.78894180059,16.6187760998,27.7066216517,10.9820651003,16.7245565515
 03/10  11:00:00,18.2061758479,0.555447816082,0.159636833739,0.0,3.78894180059,13.7021493968,22.50114907,7.34226457111,15.1588844989
 03/10  12:00:00,18.4773562302,0.487473862136,0.351610016112,0.0,3.78894180059,13.8493305508,16.6306277969,4.40737839648,12.2232494005
 03/10  13:00:00,18.2742804959,0.459946615236,0.486502746836,0.0,3.69398621738,13.6338449159,13.4373167185,2.77973937059,10.6575773479
 03/10  14:00:00,18.1702502546,0.457828108914,0.662874409752,0.0,3.78894180059,13.2606059349,11.2208601511,1.73753684259,9.48332330855
 03/10  15:00:00,18.1957785706,0.466798777362,0.826613211327,0.0,3.78894180059,13.1134247809,9.19949680813,0.890427538973,8.30906926916
 03/10  16:00:00,19.5459080851,0.44240665579,0.836125394046,0.0,4.71240779196,13.5549682428,9.71269025872,0.229366950169,9.48332330855
 03/10  17:00:00,26.9434951106,0.425461696928,0.800303991097,0.0,7.18559832057,18.5321311015,11.0489953611,0.0,11.0489953611
 03/10  18:00:00,32.5558296493,0.196008954525,0.664335002883,0.0,8.38069375907,23.3147919321,14.5717574792,0.0,14.5717574792
 03/10  19:00:00,39.8458219521,0.170912750804,0.555053375659,0.0,10.6415932552,23.1212625696,17.1159745646,0.0,17.1159745646
 03/10  20:00:00,38.6191654772,0.120700523851,0.347887105957,0.0,12.3080778603,20.4854999863,16.4955914882,0.162452949858,16.3331385383
 03/10  21:00:00,38.0332687829,0.11428677984,0.208525048894,0.0,12.456681583,19.8967753704,16.1062601206,1.14308462827,14.9631754924
 03/10  22:00:00,32.5404613356,0.146593519472,0.146911883931,0.0,9.18739968257,17.702556249,14.8529753085,2.62972590807,12.2232494005
 03/10  23:00:00,25.5987767887,0.216675998591,0.0704574195642,0.0,5.91811778209,14.0365255879,16.02031586,5.36273851204,10.6575773479
 03/10  24:00:00,19.7759882187,0.353946190172,0.00690772939844,0.0,3.54045821811,10.5176760807,15.9345471024,9.97398591203,5.96056119038
 03/11  01:00:00,16.2179011779,0.506022434485,0.0,0.0,2.55330491699,7.80157382632,16.3475795647,14.4981466741,1.84943289057
 03/11  02:00:00,15.7370246424,0.613870514997,0.0,0.0,2.55330491699,7.21284921042,18.68671078,17.6197110463,1.06699973371
 03/11  03:00:00,15.5808587207,0.752066901228,0.0,0.0,2.55330491699,6.91848690247,22.3150386811,21.8345556994,0.480482981706
 03/11  04:00:00,15.5325422096,0.850931544112,0.0,0.0,2.55330491699,6.7713057485,25.3049273223,24.8244502979,0.480477024317
 03/11  05:00:00,17.672979753,0.914875639764,0.0,0.0,3.82705111198,7.57405300124,27.7652893705,26.6984338265,1.06685554402
 03/11  06:00:00,22.2385444407,0.941827865526,0.0,0.0,6.02426329834,9.91545327661,33.0104219628,27.4491116871,5.56131027569
 03/11  07:00:00,24.8303993016,0.893931646298,0.0,0.0,6.51253267309,14.7454349813,44.4831422247,25.8316258388,18.6515163859
 03/11  08:00:00,24.7613014364,0.777730508204,0.0,0.0,6.01364874671,17.9699221805,41.8277736749,22.0041288606,19.8236448143
 03/11  09:00:00,22.5094193443,0.724483171293,0.0,0.0,3.66783283761,18.1171033345,39.1824492356,20.1403506729,19.0420985626
 03/11  10:00:00,19.5800013621,0.618697029583,0.0,0.0,3.10526160149,15.8560427302,33.6044662357,16.9070049941,16.6974612416
 03/11  11:00:00,16.5931981808,0.548520551361,0.0,0.0,3.10526160149,12.9394160272,29.8849939533,14.7506242586,15.1343696948
 03/11  12:00:00,16.6415919791,0.449733195834,0.0,0.0,3.10526160149,13.0865971812,24.1309161611,11.9273431166,12.2035730445
 03/11  13:00:00,16.3716746206,0.324499544276,0.00249744709436,0.0,3.10526160149,12.9394160272,19.0104109029,8.36992940524,10.6404814977
 03/11  14:00:00,15.8561873249,0.221216000037,0.0318371576964,0.0,3.10526160149,12.4978725653,14.7957131688,5.3275503313,9.46816283755
 03/11  15:00:00,15.7081297029,0.246484683203,0.00569200648993,0.0,3.10526160149,12.3506914113,14.561376036,6.26553185855,8.29584417744
 03/11  16:00:00,17.131193734,0.310231267441,0.0,0.0,4.02872759285,12.7922348732,17.6509832121,8.18282037452,9.46816283755
 03/11  17:00:00,24.567289905,0.295974051083,0.0,0.0,6.50191812146,17.7693977319,18.8662260986,7.83497171418,11.0312543844
 03/11  18:00:00,31.808810217,0.266888126703,0.0399657608931,0.0,8.38069375907,23.1212625696,21.2545939345,6.70638356979,14.5482103647
 03/11  19:00:00,39.4599609099,0.258891072345,0.0812140118976,0.0,10.6415932552,23.1212625696,23.222280239,6.13404611068,17.0882341283
 03/11  20:00:00,38.4963007806,0.26215915195,0.0835637812395,0.0,12.3080778603,20.4854999863,22.4980586222,6.19137026731,16.3066883549
 03/11  21:00:00,38.0641311211,0.273719053334,0.0799551135313,0.0,12.456681583,19.8967753704,21.4658068836,6.52682363219,14.9389832514
 03/11  22:00:00,32.6083061656,0.296888958574,0.0644612748642,0.0,9.18739968257,17.702556249,19.4873385754,7.28376553089,12.2035730445
 03/11  23:00:00,25.6664948019,0.340763840843,0.014087590552,0.0,5.91811778209,14.0365255879,19.5476518607,8.90717036301,10.6404814977
 03/11  24:00:00,19.8082625735,0.393128274419,0.0,0.0,3.54045821811,10.5176760807,16.3804007339,10.4291938766,5.95120685721
 03/12  01:00:00,15.5825544068,0.459400279394,0.0,0.0,2.55330491699,7.21284921042,13.3210934401,12.2550987179,1.06599472216
 03/12  02:00:00,15.2944444742,0.465652654688,0.0,0.0,2.55330491699,6.91848690247,12.8464960065,12.3662763608,0.480219645735
 03/12  03:00:00,15.1682107888,0.486600123327,0.0,0.0,2.55330491699,6.7713057485,13.4496794652,12.969470024,0.480209441188
 03/12  04:00:00,17.253422479,0.495318365765,0.0,0.0,3.82705111198,7.57405300124,14.2884881557,13.222740417,1.06574773871
 03/12  05:00:00,21.7572225086,0.460505933402,0.0,0.0,6.02426329834,9.91545327661,17.7490623846,12.196096507,5.5529658776
 03/12  06:00:00,27.0327861492,0.417818493925,0.0,0.0,6.51253267309,14.7454349813,29.6318615397,11.011440144,18.6204213956
 03/12  07:00:00,26.170704788,0.401467193098,0.0,0.0,6.01364874671,17.9699221805,30.3596408675,10.5692209267,19.7904199409
 03/12  08:00:00,22.2439917733,0.459055600271,0.0,0.0,3.66783283761,18.1171033345,31.2479880626,12.2377857103,19.0102023523
 03/12  09:00:00,19.3534639403,0.392159607723,0.0,0.0,3.10526160149,15.8560427302,27.0370569694,10.3675049124,16.6695520571
 03/12  10:00:00,16.3788084758,0.331022175131,0.0031086712363,0.0,3.10526160149,12.9394160272,23.7382572441,8.62913871629,15.1091185278
 03/12  11:00:00,16.5396660502,0.297841239461,0.0499660275232,0.0,3.10526160149,13.0865971812,19.56120816,7.37790249956,12.1833056605
 03/12  12:00:00,16.3799853397,0.270320574987,0.0649871355242,0.0,3.10526160149,12.9394160272,17.159202813,6.53633068175,10.6228721312
 03/12  13:00:00,15.9047718877,0.27972297355,0.0219147468923,0.0,3.10526160149,12.4978725653,16.6672462983,7.214699314,9.4525469843
 03/12  14:00:00,15.7373750164,0.273270778628,0.00815122457683,0.0,3.10526160149,12.3506914113,15.4653107339,7.18308889651,8.28222183737
 03/12  15:00:00,17.0987813049,0.237872419581,0.0399464187405,0.0,4.02872759285,12.7922348732,15.3721777554,5.91963077115,9.4525469843
 03/12  16:00:00,24.5559341805,0.231392310061,0.053226016508,0.0,6.50191812146,17.7693977319,16.6405212888,5.62754077528,11.0129805135
 03/12  17:00:00,31.8101293242,0.221641287951,0.0865317068303,0.0,8.38069375907,23.1212625696,19.5955950891,5.07163913477,14.5239559543
 03/12  18:00:00,34.0922994411,0.212094767998,0.11734884748,0.0,10.6415932552,23.1212625696,21.597683591,4.53802315165,17.0596604394
 03/12  19:00:00,38.4908880143,0.243101553515,0.097208613377,0.0,12.3080778603,20.4854999863,21.8427197308,5.5632760561,16.2794436747
 03/12  20:00:00,38.0646106821,0.273208065146,0.080945662755,0.0,12.456681583,19.8967753704,21.4484345481,6.53437021143,14.9140643367
 03/12  21:00:00,32.610450067,0.301717803752,0.0617763310493,0.0,9.18739968257,17.702556249,19.6630985249,7.47979286444,12.1833056605
 03/12  22:00:00,25.6814445459,0.361589212508,0.00821196292683,0.0,5.91811778209,14.0365255879,20.246776215,9.62390408382,10.6228721312
 03/12  23:00:00,19.8626344268,0.44750012767,0.0,0.0,3.54045821811,10.5176760807,18.0703850058,12.1288134623,5.9415715435
 03/12  24:00:00,16.2569021904,0.545023447009,0.0,0.0,2.55330491699,7.80157382632,16.8351437839,14.9897102546,1.84543352924
 03/13  01:00:00,15.7292772822,0.606123154741,0.0,0.0,2.55330491699,7.21284921042,17.8246269627,16.7599775712,1.06464939152
 03/13  02:00:00,15.4932092306,0.664417411163,0.0,0.0,2.55330491699,6.91848690247,18.9472101357,18.4673276287,0.479882507001
 03/13  03:00:00,15.3959522304,0.714341564926,0.0,0.0,2.55330491699,6.7713057485,20.4161166031,19.9362445847,0.479872018336
 03/13  04:00:00,17.5044134523,0.746309339076,0.0,0.0,3.82705111198,7.57405300124,21.9588532168,20.8944576828,1.06439553404
 03/13  05:00:00,22.0477209636,0.751004388394,0.0,0.0,6.02426329834,9.91545327661,26.6266585291,21.0828787918,5.54377973734
 03/13  06:00:00,27.3228480261,0.707880370799,0.0,0.0,6.51253267309,14.7454349813,38.3699010945,19.7816030032,18.5882980913
 03/13  07:00:00,26.6439896443,0.681222686989,0.0,0.0,6.01364874671,18.163451543,38.6792989223,18.9230632322,19.7562356901
 03/13  08:00:00,24.1431712531,0.911821511352,0.0,0.0,4.35151303671,18.8798367041,38.060335624,19.0829501792,18.9773854448
 03/13  09:00:00,21.2130824536,0.805364552379,0.0,0.0,3.78894180059,16.6187760998,32.3088976082,15.6680603453,16.6408372629
 03/13  10:00:00,18.1612123868,0.669501107405,0.000620081294752,0.0,3.78894180059,13.7021493968,26.8376737246,11.7545352486,15.083138476
 03/13  11:00:00,18.3016919261,0.586051037241,0.0773685369291,0.0,3.78894180059,13.8493305508,20.9769505314,8.81449728101,12.1624532504
 03/13  12:00:00,18.0509954155,0.500184726374,0.222979555311,0.0,3.69398621738,13.6338449159,15.958064195,5.35330973151,10.6047544635
 03/13  13:00:00,17.8363350355,0.454633638459,0.33215366112,0.0,3.78894180059,13.2606059349,12.7941542694,3.35767389615,9.43648037329
 03/13  14:00:00,17.7729626994,0.43571043327,0.434885684229,0.0,3.78894180059,13.1134247809,10.5530523664,2.28484608328,8.26820628308
 03/13  15:00:00,19.2111228573,0.405725900335,0.538020921748,0.0,4.71240779196,13.5549682428,10.3973519771,0.960871603798,9.43648037329
 03/13  16:00:00,26.6374445712,0.386066358026,0.533648790619,0.0,7.18559832057,18.5321311015,11.3822820965,0.388102936298,10.9941791602
 03/13  17:00:00,32.2758860943,0.138379734574,0.442020667933,0.0,8.38069375907,23.3147919321,14.5892561693,0.0902547384557,14.4990014308
 03/13  18:00:00,34.2979117537,0.129548388402,0.405507539622,0.0,10.6415932552,23.1212625696,17.1071944038,0.076932444134,17.0302619596
 03/13  19:00:00,38.5920820652,0.113666645363,0.327837572441,0.0,12.3080778603,20.4854999863,16.5049129304,0.253500364206,16.2514125662
 03/13  20:00:00,38.0828142245,0.107111555848,0.265245714467,0.0,12.456681583,19.8967753704,15.4683328859,0.579906758341,14.8884261276
 03/13  21:00:00,32.5754256812,0.109713667503,0.218756081505,0.0,9.18739968257,17.702556249,13.1995977712,1.0371445208,12.1624532504
 03/13  22:00:00,25.593983787,0.13649997265,0.145840443863,0.0,5.91811778209,14.0365255879,12.9894677366,2.38471327308,10.6047544635
 03/13  23:00:00,19.687648003,0.199963594637,0.0725501092234,0.0,3.54045821811,10.5176760807,10.6300614347,4.69840333204,5.93165810267
 03/13  24:00:00,16.0020539503,0.27530418609,0.0148710207852,0.0,2.55330491699,7.80157382632,9.1233708137,7.28067202676,1.84269878694
 03/14  01:00:00,15.4533993518,0.330245224398,0.0,0.0,2.55330491699,7.21284921042,9.96267081634,8.89940498596,1.06326583038
 03/14  02:00:00,15.2175467482,0.388754928767,0.0,0.0,2.55330491699,6.91848690247,10.9913577123,10.51182189,0.479535822247
 03/14  03:00:00,15.1352883463,0.453677680852,0.0,0.0,2.55330491699,6.7713057485,12.8548648314,12.3753397779,0.479525053475
 03/14  04:00:00,17.2488661852,0.490762071896,0.0,0.0,3.82705111198,7.57405300124,14.500960132,13.4379549358,1.06300519612
 03/14  05:00:00,21.7804219215,0.483705346276,0.0,0.0,6.02426329834,9.91545327661,18.717664436,13.1833274892,5.5343369468
 03/14  06:00:00,27.0626507277,0.447683072396,0.0,0.0,6.51253267309,14.7454349813,30.6703829658,12.115100237,18.5552827287
 03/14  07:00:00,26.4185622421,0.455795284836,0.0,0.0,6.01364874671,18.163451543,32.0816015553,12.3604990515,19.7211025038
 03/14  08:00:00,23.9722034511,0.740853709387,0.0,0.0,4.35151303671,18.8798367041,32.9808523984,14.0371948395,18.9436575589
 03/14  09:00:00,21.1361256601,0.728407758848,0.0,0.0,3.78894180059,16.6187760998,30.1858713769,13.5745460142,16.6113253627
 03/14  10:00:00,18.1998067665,0.708715568382,0.0,0.0,3.78894180059,13.7021493968,28.0235126904,12.9670754574,15.0564372329
 03/14  11:00:00,18.308027252,0.669754900037,0.0,0.0,3.78894180059,13.8493305508,24.04077898,11.8997569904,12.1410219896
 03/14  12:00:00,17.9566277819,0.628796648049,0.0,0.0,3.69398621738,13.6338449159,21.3452066525,10.7590727927,10.5861338598
 03/14  13:00:00,17.6214942318,0.571282900093,0.000663595832215,0.0,3.78894180059,13.2606059349,18.5530659886,9.13309822616,9.41996776248
 03/14  14:00:00,17.4597238949,0.509418949446,0.0479383635782,0.0,3.78894180059,13.1134247809,15.2763557705,7.02255410537,8.25380166514
 03/14  15:00:00,18.8187040256,0.454192641172,0.0971353491874,0.0,4.71240779196,13.5549682428,14.533195017,5.11322725452,9.41996776248
 03/14  16:00:00,26.2465917441,0.41653199716,0.112330324381,0.0,7.18559832057,18.5321311015,14.9725872052,3.99773131296,10.9748558923
 03/14  17:00:00,32.0095804064,0.152997958528,0.161096756029,0.0,8.38069375907,23.3147919321,17.112326997,2.6389728127,14.4733541843
 03/14  18:00:00,34.0943027375,0.140420424839,0.191026486994,0.0,10.6415932552,23.1212625696,19.053600159,2.05355276378,17.0000473952
 03/14  19:00:00,38.4847252063,0.183147070241,0.151000288624,0.0,12.3080778603,20.4854999863,19.7025943918,3.47999106152,16.2226033303
 03/14  20:00:00,38.0797667118,0.281742615639,0.0875671419932,0.0,12.456681583,19.8967753704,21.6467901831,6.78471396638,14.8620762167
 03/14  21:00:00,32.6583274907,0.370818283158,0.0405532753802,0.0,9.18739968257,17.702556249,21.96029381,9.81927182038,12.1410219896
 03/14  22:00:00,25.7427810382,0.430245493342,0.000892174369688,0.0,5.91811778209,14.0365255879,22.472684073,11.8865502132,10.5861338598
 03/14  23:00:00,19.9254652188,0.510330919666,0.0,0.0,3.54045821811,10.5176760807,20.0288162506,14.1073467801,5.92146947047
 03/14  24:00:00,16.3114314615,0.599552718156,0.0,0.0,2.55330491699,7.80157382632,18.4692686234,16.6293804936,1.83988812978
 03/15  01:00:00,15.7874453132,0.664291185711,0.0,0.0,2.55330491699,7.21284921042,19.5536434964,18.4917990487,1.06184444773
 03/15  02:00:00,15.5798354224,0.751043602893,0.0,0.0,2.55330491699,6.91848690247,21.6409829216,21.1618032276,0.479179694006
 03/15  03:00:00,15.5158539191,0.834243253601,0.0,0.0,2.55330491699,6.7713057485,24.228436697,23.7492680478,0.479168649237
 03/15  04:00:00,17.6566626341,0.898558520872,0.0,0.0,3.82705111198,7.57405300124,26.8838305418,25.8222534054,1.06157713639
 03/15  05:00:00,22.1975800567,0.900863481507,0.0,0.0,6.02426329834,9.91545327661,31.4499815968,25.9253412941,5.52464030272
 03/15  06:00:00,27.4162765882,0.801308932866,0.0,0.0,6.51253267309,14.7454349813,41.1768085637,22.6554234777,18.521385086
 03/15  07:00:00,26.7128725176,0.750105560296,0.0,0.0,6.01364874671,18.163451543,40.6153753892,20.930344603,19.6850307863
 03/15  08:00:00,24.232811693,1.00146195125,0.0,0.0,4.35151303671,18.8798367041,40.5822633656,21.6732346826,18.909028683
 03/15  09:00:00,21.3437004303,0.935982529112,0.0,0.0,3.78894180059,16.6187760998,36.1950208287,19.6139957325,16.5810250962
 03/15  10:00:00,18.3327200692,0.841628871063,0.0,0.0,3.78894180059,13.7021493968,31.9239527823,16.8949300761,15.0290227061
 03/15  11:00:00,18.3947981025,0.753343888973,0.00318186156689,0.0,3.78894180059,13.8493305508,26.4789108056,14.3598925809,12.1190182246
 03/15  12:00:00,18.0924684159,0.693817275993,0.0708200060976,0.0,3.69398621738,13.6338449159,22.6496188448,12.0826030102,10.5670158345
 03/15  13:00:00,17.8016457948,0.635922693196,0.11617536566,0.0,3.78894180059,13.2606059349,19.4615734837,10.0585594418,9.40301404194
 03/15  14:00:00,17.6459829614,0.58643152764,0.157184851835,0.0,3.78894180059,13.1134247809,16.5987581177,8.35974586835,8.23901224935
 03/15  15:00:00,18.9713112315,0.545174907192,0.158760289045,0.0,4.71240779196,13.5549682428,16.6935005298,7.29048648789,9.40301404194
 03/15  16:00:00,26.3715930976,0.47765577385,0.176207901204,0.0,7.18559832057,18.5321311015,16.2375797845,5.2825633524,10.9550164321
 03/15  17:00:00,32.0700001553,0.210861058458,0.163653404993,0.0,8.38069375907,23.3147919321,18.6323798937,4.18535808386,14.4470218098
 03/15  18:00:00,34.1423153021,0.223106058866,0.15635341759,0.0,10.6415932552,23.1212625696,21.5469487562,4.57792306239,16.9690256938
 03/15  19:00:00,38.5602966205,0.290190380014,0.119528393105,0.0,12.3080778603,20.4854999863,22.9591123697,6.76608787103,16.1930244987
 03/15  20:00:00,38.1353868311,0.334707268429,0.0902226085327,0.0,12.456681583,19.8967753704,23.1339522932,8.2989298859,14.8350224074
 03/15  21:00:00,32.7033260388,0.402339959393,0.0540301472416,0.0,9.18739968257,17.702556249,22.7434895559,10.6244713313,12.1190182246
 03/15  22:00:00,25.8159177403,0.501482077332,0.00279229244756,0.0,5.91811778209,14.0365255879,24.6703038934,14.1032880588,10.5670158345
 03/15  23:00:00,20.0461376582,0.631003359065,0.0,0.0,3.54045821811,10.5176760807,23.9026070883,17.9915984241,5.91100866418
 03/15  24:00:00,16.5193005107,0.807421767345,0.0,0.0,2.55330491699,7.80157382632,25.2740129456,23.4370105555,1.83700239012
 03/16  01:00:00,16.0559343331,0.932780205605,0.0,0.0,2.55330491699,7.21284921042,28.3993486245,27.3389629607,1.06038566375
 03/16  02:00:00,15.8852609009,1.05646908146,0.0,0.0,2.55330491699,6.91848690247,31.8267558202,31.3479415926,0.478814227615
 03/16  03:00:00,15.8319693377,1.15035867216,0.0,0.0,2.55330491699,6.7713057485,34.8319914383,34.3531885272,0.478802911058
 03/16  04:00:00,17.9427318342,1.18462772094,0.0,0.0,3.82705111198,7.57405300124,36.3074099403,35.2472981628,1.06011177744
 03/16  05:00:00,22.5017811037,1.20506452845,0.0,0.0,6.02426329834,9.91545327661,41.420032051,35.905339374,5.514692677
 03/16  06:00:00,27.7688800391,1.15391238376,0.0,0.0,6.51253267309,14.7454349813,52.7118692768,34.2252540744,18.4866152025
 03/16  07:00:00,27.0752255937,1.11245863639,0.0,0.0,6.01364874671,18.163451543,52.3939168167,32.7458855969,19.6480312198
 03/16  08:00:00,24.5147921704,1.28344242867,0.0,0.0,4.35151303671,18.8798367041,49.6037588501,30.7302497782,18.873509072
 03/16  09:00:00,21.5440685315,1.13635063031,0.0,0.0,3.78894180059,16.6187760998,42.2274267455,25.677481309,16.5499454365
 03/16  10:00:00,18.4638810076,0.972789809462,0.0,0.0,3.78894180059,13.7021493968,35.6847274168,20.6838244028,15.000903014
 03/16  11:00:00,18.4994374124,0.854820975661,0.00634408484132,0.0,3.78894180059,13.8493305508,29.4216648465,17.3252163747,12.0964484718
 03/16  12:00:00,18.1541799405,0.727510984023,0.0988378226087,0.0,3.69398621738,13.6338449159,23.3515729888,12.8041669396,10.5474060492
 03/16  13:00:00,17.8417827821,0.593652768817,0.198582277359,0.0,3.78894180059,13.2606059349,17.6148501289,8.22922589654,9.38562423235
 03/16  14:00:00,17.6474885866,0.49329327957,0.25182872513,0.0,3.78894180059,13.1134247809,13.4899079377,5.26606552224,8.22384241545
 03/16  15:00:00,18.9853694122,0.42396118391,0.294032193078,0.0,4.71240779196,13.5549682428,12.567358673,3.18173444063,9.38562423235
 03/16  16:00:00,26.4172604306,0.370737386112,0.328793621897,0.0,7.18559832057,18.5321311015,12.4268137165,1.49214706159,10.9346666549
 03/16  17:00:00,32.1349476389,0.124236908431,0.315225038584,0.0,8.38069375907,23.3147919321,15.0586797814,0.638667675865,14.4200121056
 03/16  18:00:00,34.18571815,0.114756990522,0.308105333853,0.0,10.6415932552,23.1212625696,17.347078122,0.409872079845,16.9372060422
 03/16  19:00:00,38.4879602401,0.115444065275,0.22193832741,0.0,12.3080778603,20.4854999863,17.2727548187,1.1100699878,16.1626848309
 03/16  20:00:00,38.0195306792,0.146585681328,0.162488043738,0.0,12.456681583,19.8967753704,17.2943034062,2.48703069504,14.8072727112
 03/16  21:00:00,32.5566058305,0.195968024487,0.113681873846,0.0,9.18739968257,17.702556249,16.3654175875,4.2689691157,12.0964484718
 03/16  22:00:00,25.6308819425,0.257030840557,0.0622077314354,0.0,5.91811778209,14.0365255879,16.9476468805,6.40024083126,10.5474060492
 03/16  23:00:00,19.7670016256,0.342471344331,0.00939598216197,0.0,3.54045821811,10.5176760807,15.2477598599,9.34748107824,5.90027878166
 03/16  24:00:00,16.1797912982,0.467912554816,0.0,0.0,2.55330491699,7.80157382632,14.923751381,13.0897089584,1.83404242253
 03/17  01:00:00,15.6980770002,0.574922872733,0.0,0.0,2.55330491699,7.21284921042,17.2990655333,16.2401756235,1.05888990978
 03/17  02:00:00,15.4987928122,0.670000992759,0.0,0.0,2.55330491699,6.91848690247,19.5598708129,19.0814312817,0.478439531178
 03/17  03:00:00,15.4204156927,0.738805027223,0.0,0.0,2.55330491699,6.7713057485,21.5895621112,21.1111341641,0.47842794714
 03/17  04:00:00,17.5459671769,0.7878630636,0.0,0.0,3.82705111198,7.57405300124,23.6244487062,22.5658391533,1.05860955294
 03/17  05:00:00,22.1189960055,0.822279430258,0.0,0.0,6.02426329834,9.91545327661,29.1745541859,23.6700571701,5.50449701586
 03/17  06:00:00,27.4017713221,0.786803666769,0.0,0.0,6.51253267309,14.7454349813,40.959994469,22.5090110931,18.4509833759
 03/17  07:00:00,26.7655754862,0.802808528902,0.0,0.0,6.01364874671,18.163451543,42.5632323784,22.9531176168,19.6101147615
 03/17  08:00:00,24.2679755915,1.03662584976,0.0,0.0,4.35151303671,18.8798367041,41.804481381,22.9673721363,18.8371092446
 03/17  09:00:00,21.3266940635,0.918976162223,0.0,0.0,3.78894180059,16.6187760998,35.5398703147,19.0217747271,16.5180955876
 03/17  10:00:00,18.2694193641,0.778328166003,0.0,0.0,3.78894180059,13.7021493968,29.8133875937,14.8413011096,14.972086484
 03/17  11:00:00,18.3193080934,0.667150550508,0.0138851909891,0.0,3.78894180059,13.8493305508,23.6487781378,11.575458723,12.0733194148
 03/17  12:00:00,18.0124087898,0.635133513501,0.0494441424933,0.0,3.69398621738,13.6338449159,21.0079046931,10.4805943819,10.5273103112
 03/17  13:00:00,17.7362906112,0.588964732609,0.0977781427104,0.0,3.78894180059,13.2606059349,18.2170214353,8.84921795175,9.36780348353
 03/17  14:00:00,17.5304846572,0.524499082947,0.103618992393,0.0,3.78894180059,13.1134247809,15.2425158776,7.03421922171,8.20829665584
 03/17  15:00:00,18.8949425428,0.492604658732,0.134961848856,0.0,4.71240779196,13.5549682428,15.3898535426,6.02205005911,9.36780348353
 03/17  16:00:00,26.3206955735,0.47746577983,0.125500371074,0.0,7.18559832057,18.5321311015,16.5760583618,5.66224577469,10.9138125871
 03/17  17:00:00,32.0438553665,0.21110911209,0.137260562581,0.0,8.38069375907,23.3147919321,18.8047162272,4.41238315703,14.3923330702
 03/17  18:00:00,34.117194151,0.208631891221,0.145706434124,0.0,10.6415932552,23.1212625696,21.1615000933,4.25690222982,16.9045978635
 03/17  19:00:00,37.6388803332,0.277487814446,0.103648004682,0.0,12.3080778603,20.4854999863,22.684772048,6.55317873627,16.1315933117
 03/17  20:00:00,38.1142737702,0.333618107391,0.0701987086386,0.0,12.456681583,19.8967753704,23.2563791723,8.47754382625,14.7788353461
 03/17  21:00:00,32.6874622082,0.404534912251,0.0359713637893,0.0,9.18739968257,17.702556249,22.9776050335,10.9042856187,12.0733194148
 03/17  22:00:00,25.8496632869,0.538019916423,0.0,0.0,5.91811778209,14.0365255879,25.8871614703,15.3598511591,10.5273103112
 03/17  23:00:00,20.1275018581,0.712367558965,0.0,0.0,3.54045821811,10.5176760807,26.5770063394,20.6877233389,5.88928300047
 03/17  24:00:00,16.5743901929,0.862511449562,0.0,0.0,2.55330491699,7.80157382632,27.1283676525,25.2973585489,1.83100910358
 03/18  01:00:00,16.1067832125,0.983629085025,0.0,0.0,2.55330491699,7.21284921042,30.1416071469,29.0842495188,1.05735762809
 03/18  02:00:00,15.9401227986,1.11133097911,0.0,0.0,2.55330491699,6.91848690247,33.7137702071,33.2357144915,0.47805571554
 03/18  03:00:00,15.875959558,1.19434889253,0.0,0.0,2.55330491699,6.7713057485,36.3575250046,35.8794811362,0.478043868424
 03/18  04:00:00,17.9905168497,1.23241273648,0.0,0.0,3.82705111198,7.57405300124,38.0546499551,36.9975790476,1.05707090749
 03/18  05:00:00,22.5293621824,1.2326456072,0.0,0.0,6.02426329834,9.91545327661,42.4004422217,36.9063858828,5.49405633891
 03/18  06:00:00,27.814888802,1.19992114666,0.0,0.0,6.51253267309,14.7454349813,54.2529992886,35.8384991295,18.414500159
 03/18  07:00:00,26.0725703396,1.19616607804,0.0,0.0,6.01364874671,17.9699221805,55.1779990854,35.6067064453,19.57129264
 03/18  08:00:00,22.9957747489,1.21083857588,0.0,0.0,3.66783283761,18.1171033345,54.5562730546,35.7564330741,18.7998399805
 03/18  09:00:00,20.0772046941,1.11590036152,0.0,0.0,3.10526160149,15.8560427302,49.199295356,32.7138103746,16.4854849814
 03/18  10:00:00,17.0406298644,0.995952234971,0.0,0.0,3.10526160149,12.9394160272,43.9103217301,28.9677400803,14.9425816498
 03/18  11:00:00,17.0605172792,0.868658495985,0.0,0.0,3.10526160149,13.0865971812,37.0594454098,25.0098075066,12.0496379032
 03/18  12:00:00,16.7914384852,0.746760855999,0.0,0.0,3.10526160149,12.9394160272,31.8501225088,21.3433879372,10.5067345716
 03/18  13:00:00,16.2569927272,0.646020809604,0.007837750414,0.0,3.10526160149,12.4978725653,27.667704622,18.3181475491,9.34955707293
 03/18  14:00:00,16.0581792901,0.564046514622,0.0381797623029,0.0,3.10526160149,12.3506914113,23.8296238723,15.637244298,8.19237957426
 03/18  15:00:00,17.3416371013,0.463604550184,0.0570700846097,0.0,4.02872759285,12.7922348732,21.9278989573,12.5783418844,9.34955707293
 03/18  16:00:00,24.7000655796,0.36420338573,0.0645463400138,0.0,6.50191812146,17.7693977319,20.5072447907,9.61478438623,10.8924604045
 03/18  17:00:00,31.8701372756,0.291373039445,0.0768079067652,0.0,8.38069375907,23.1212625696,21.6798450355,7.31585213502,14.3639929005
 03/18  18:00:00,34.1358719728,0.295660886086,0.07735526108,0.0,10.6415932552,23.1212625696,24.245197715,7.37398690067,16.8712108143
 03/18  19:00:00,37.676149295,0.379056136651,0.0393486442788,0.0,12.3080778603,20.4854999863,26.3578257174,10.2580665689,16.0997591485
 03/18  20:00:00,38.1703465709,0.448042902489,0.0118467142005,0.0,12.456681583,19.8967753704,27.3791728863,12.6294541529,14.7497187334
 03/18  21:00:00,32.7963993875,0.54944345535,0.0,0.0,9.18739968257,17.702556249,27.8338564495,15.7842185463,12.0496379032
 03/18  22:00:00,26.0276974107,0.716054040213,0.0,0.0,5.91811778209,14.0365255879,31.345223855,20.8384892834,10.5067345716
 03/18  23:00:00,20.3051261915,0.889991892382,0.0,0.0,3.54045821811,10.5176760807,32.1414308911,26.2634063141,5.87802457691
 03/18  24:00:00,16.7685741157,1.05669537228,0.0,0.0,2.55330491699,7.80157382632,33.3217309144,31.4938275828,1.82790333156
 03/19  01:00:00,16.3131121907,1.1899580633,0.0,0.0,2.55330491699,7.21284921042,36.8431739411,35.7873846692,1.05578927185
 03/19  02:00:00,16.1631296672,1.33433784773,0.0,0.0,2.55330491699,6.91848690247,40.7993405891,40.3216776949,0.477662894254
 03/19  03:00:00,16.1520609816,1.47045031607,0.0,0.0,2.55330491699,6.7713057485,44.9526069639,44.4749561754,0.477650788552
 03/19  04:00:00,18.3652455587,1.60714144541,0.0,0.0,3.82705111198,7.57405300124,49.9638885618,48.9083922653,1.05549629645
 03/19  05:00:00,22.9795501902,1.68283361503,0.0,0.0,6.02426329834,9.91545327661,56.8922005729,51.4088268346,5.48337373833
 03/19  06:00:00,28.2608420117,1.64587435636,0.0,0.0,6.51253267309,14.7454349813,68.5342813424,50.1571049854,18.377176357
 03/19  07:00:00,26.4834564384,1.60705217681,0.0,0.0,6.01364874671,17.9699221805,68.2318423314,48.7002659793,19.5315763521
 03/19  08:00:00,23.2810334436,1.49609727058,0.0,0.0,3.66783283761,18.1171033345,63.2080057824,44.4462934659,18.7617123165
 03/19  09:00:00,20.2212192849,1.25991495241,0.0,0.0,3.10526160149,15.8560427302,52.9619350682,36.5098117929,16.4521232753
 03/19  10:00:00,17.0660494169,1.02137178752,0.0,0.0,3.10526160149,12.9394160272,44.0697505144,29.1573532653,14.9123972491
 03/19  11:00:00,17.0174060084,0.82554722514,0.0,0.0,3.10526160149,13.0865971812,35.2227257412,23.1973147912,12.0254109499
 03/19  12:00:00,16.6944414114,0.649763782182,0.0,0.0,3.10526160149,12.9394160272,28.5409088271,18.0552239034,10.4856849237
 03/19  13:00:00,16.0895435817,0.481426258261,0.00498315624145,0.0,3.10526160149,12.4978725653,22.5070135972,13.1761231931,9.33089040405
 03/19  14:00:00,15.8544584193,0.351271296428,0.0472341096985,0.0,3.10526160149,12.3506914113,17.3277609799,9.15166509549,8.17609588439
 03/19  15:00:00,17.103991793,0.204180270205,0.0788490562743,0.0,4.02872759285,12.7922348732,14.1673738442,4.83648344018,9.33089040405
 03/19  16:00:00,24.4944837822,0.132350609139,0.0908173191512,0.0,6.50191812146,17.7693977319,13.6319124349,2.76129600466,10.8706164303
 03/19  17:00:00,31.7239439362,0.10703898905,0.114948617787,0.0,8.38069375907,23.1212625696,16.1863170184,1.85131702909,14.3349999893
 03/19  18:00:00,33.9996028722,0.124071837656,0.112675208932,0.0,10.6415932552,23.1212625696,19.1646269891,2.32757220721,16.8370547819
 03/19  19:00:00,37.5105841401,0.193314165764,0.0595254602793,0.0,12.3080778603,20.4854999863,20.7884747517,4.72128298291,16.0671917688
 03/19  20:00:00,37.9935228679,0.258201466472,0.0248644472379,0.0,12.456681583,19.8967753704,21.6089762423,6.88904474648,14.7199314958
 03/19  21:00:00,32.5624808284,0.313512817391,0.00201207883128,0.0,9.18739968257,17.702556249,20.7123479946,8.68693704468,12.0254109499
 03/19  22:00:00,25.7438219668,0.432178596337,0.0,0.0,5.91811778209,14.0365255879,22.6228709696,12.1371860459,10.4856849237
 03/19  23:00:00,19.987985034,0.572850734926,0.0,0.0,3.54045821811,10.5176760807,22.1210999213,16.2545930763,5.86650684505
 03/19  24:00:00,16.4530478448,0.74116910146,0.0,0.0,2.55330491699,7.80157382632,23.2184501008,21.3937240745,1.82472602622
 03/20  01:00:00,15.9663653686,0.843211241171,0.0,0.0,2.55330491699,7.21284921042,25.5242059213,24.4700206164,1.05418530491
 03/20  02:00:00,15.7486080367,0.919816217268,0.0,0.0,2.55330491699,6.91848690247,27.2475867,26.7703255164,0.477261183543
 03/20  03:00:00,15.7016421157,1.02003145023,0.0,0.0,2.55330491699,6.7713057485,30.4130307165,29.9357818926,0.477248823839
 03/20  04:00:00,17.8574067045,1.09930259125,0.0,0.0,3.82705111198,7.57405300124,33.3447396169,32.290853431,1.05388618589
 03/20  05:00:00,22.3734892294,1.07677265421,0.0,0.0,6.02426329834,9.91545327661,36.8792141302,31.4067617523,5.4724523779
 03/20  06:00:00,27.6004655012,0.985497845902,0.0,0.0,6.51253267309,14.7454349813,46.7965051735,28.4574821499,18.3390230236
 03/20  07:00:00,26.0272674476,0.957333823584,0.0,0.0,6.01364874671,18.163451543,46.9471861888,27.4562085294,19.4909776594
 03/20  08:00:00,24.4600197276,1.22866998584,0.0,0.0,4.35151303671,18.8798367041,47.7056662881,28.9829287444,18.7227375437
 03/20  09:00:00,21.5744150574,1.16669715615,0.0,0.0,3.78894180059,16.6187760998,42.826992565,26.4089722159,16.4180203491
 03/20  10:00:00,18.4891538253,0.998062627142,0.0,0.0,3.78894180059,13.7021493968,36.0452535757,21.1637113551,14.8815422206
 03/20  11:00:00,18.4594033814,0.82113102947,0.0,0.0,3.78894180059,13.8493305508,27.7516188102,15.7509730805,12.0006457297
 03/20  12:00:00,18.0100972711,0.682266137233,0.0,0.0,3.69398621738,13.6338449159,22.3067524184,11.8425848172,10.4641676012
 03/20  13:00:00,17.5922590384,0.542711302499,0.0,0.0,3.78894180059,13.2606059349,17.3673417108,8.05553270595,9.31180900486
 03/20  14:00:00,17.2659794135,0.363612831599,0.0,0.0,3.78894180059,13.1134247809,11.5262715558,3.36682114734,8.15945040849
 03/20  15:00:00,18.5620439872,0.294667951957,0.0,0.0,4.71240779196,13.5549682428,10.9723094895,1.66050048469,9.31180900486
 03/20  16:00:00,25.9936216606,0.254425398193,0.0214668398221,0.0,7.18559832057,18.5321311015,11.3824182162,0.53413108287,10.8482871333
 03/20  17:00:00,31.8415665211,0.0320518165699,0.114029012663,0.0,8.38069375907,23.3147919321,14.3219694297,0.0166065073061,14.3053629224
 03/20  18:00:00,33.9501496502,0.0418020329663,0.145491791583,0.0,10.6415932552,23.1212625696,16.8142019182,0.0120620369844,16.8021398812
 03/20  19:00:00,37.4069499572,0.0420836544471,0.107121788735,0.0,12.3080778603,20.4854999863,16.3039155194,0.270014702403,16.033900817
 03/20  20:00:00,37.8478125277,0.0564006873333,0.0809548861619,0.0,12.456681583,19.8967753704,15.5054664522,0.81598399761,14.6894824546
 03/20  21:00:00,32.385956553,0.0920037335799,0.046996887228,0.0,9.18739968257,17.702556249,13.9778827603,1.97723703059,12.0006457297
 03/20  22:00:00,25.5013320075,0.189688637024,0.0,0.0,5.91811778209,14.0365255879,15.4383375669,4.9741699657,10.4641676012
 03/20  23:00:00,19.736634485,0.321500185923,0.0,0.0,3.54045821811,10.5176760807,14.4878621538,8.63312893808,5.85473321576
 03/20  24:00:00,16.1786717622,0.46679301884,0.0,0.0,2.55330491699,7.80157382632,14.6995699337,12.8780918053,1.82147812849
 03/21  01:00:00,15.7333351207,0.610180993251,0.0,0.0,2.55330491699,7.21284921042,18.2415250302,17.1889788285,1.05254620171
 03/21  02:00:00,15.5655157232,0.73672390368,0.0,0.0,2.55330491699,6.91848690247,21.5487122941,21.0718615918,0.47685070227
 03/21  03:00:00,15.5158079821,0.834197316625,0.0,0.0,2.55330491699,6.7713057485,24.5457515609,24.0689134677,0.476838093236
 03/21  04:00:00,17.6618711671,0.903767053823,0.0,0.0,3.82705111198,7.57405300124,27.1567776566,26.1045366042,1.05224105239
 03/21  05:00:00,22.2690145582,0.972297982984,0.0,0.0,6.02426329834,9.91545327661,33.6668264511,28.205530959,5.46129549209
 03/21  06:00:00,27.6000353171,0.98506766183,0.0,0.0,6.51253267309,14.7454349813,46.9652276183,28.6651761598,18.3000514585
 03/21  07:00:00,26.0417666533,0.971833029314,0.0,0.0,6.01364874671,18.163451543,47.6140441416,28.1645355567,19.4495085849
 03/21  08:00:00,24.4545176095,1.22316786777,0.0,0.0,4.35151303671,18.8798367041,47.4667949167,28.7838677125,18.6829272042
 03/21  09:00:00,21.5261520961,1.11843419487,0.0,0.0,3.78894180059,16.6187760998,41.7082789027,25.3250926007,16.383186302
 03/21  10:00:00,18.4686863223,0.977595124154,0.0,0.0,3.78894180059,13.7021493968,35.9416321964,21.0916064946,14.8500257018
 03/21  11:00:00,18.5154719375,0.877199585606,0.0,0.0,3.78894180059,13.8493305508,30.1719814413,18.1966318649,11.9753495764
 03/21  12:00:00,18.0950871894,0.767256055626,0.0,0.0,3.69398621738,13.6338449159,25.5472622561,15.1050732798,10.4421889763
 03/21  13:00:00,17.7006831309,0.651135395032,0.0,0.0,3.78894180059,13.2606059349,21.0753696682,11.7830511421,9.29231852611
 03/21  14:00:00,17.4619813221,0.55961474018,0.0,0.0,3.78894180059,13.1134247809,17.2822604386,9.13981236266,8.14244807597
 03/21  15:00:00,18.7420850002,0.464109904193,0.0105990608245,0.0,4.71240779196,13.5549682428,15.7316741112,6.43935558511,9.29231852611
 03/21  16:00:00,26.1485980577,0.386463442431,0.0444051926921,0.0,7.18559832057,18.5321311015,14.8020022395,3.97652311319,10.8254791263
 03/21  17:00:00,31.8934462045,0.133571435481,0.0643890771654,0.0,8.38069375907,23.3147919321,17.2888286961,3.01373821935,14.2750904767
 03/21  18:00:00,33.9814513675,0.139072737624,0.0795228042697,0.0,10.6415932552,23.1212625696,19.7733134975,3.00683704547,16.766476452
 03/21  19:00:00,37.4934759227,0.183681339652,0.0520500689689,0.0,12.3080778603,20.4854999863,20.4887364547,4.48884030276,15.9998961519
 03/21  20:00:00,37.9843654887,0.25326299238,0.0206455421805,0.0,12.456681583,19.8967753704,21.4197426582,6.76136203143,14.6583806268
 03/21  21:00:00,32.576162843,0.328901163162,0.000305747653993,0.0,9.18739968257,17.702556249,21.1146909585,9.13934138204,11.9753495764
 03/21  22:00:00,25.7359205949,0.424277224439,0.0,0.0,5.91811778209,14.0365255879,22.3548669459,11.9126779697,10.4421889763
