Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  23:00:00,20.0026699407,0.587535641591,0.0,0.0,3.54045821811,10.5176760807,22.6239262093,16.7812190337,5.84270717569
 03/21  24:00:00,16.4488590889,0.736980345528,0.0,0.0,2.55330491699,7.80157382632,23.1188963252,21.300735725,1.81816060019
 03/22  01:00:00,15.9185400141,0.795385886665,0.0,0.0,2.55330491699,7.21284921042,23.9331860095,22.8823135623,1.05087244716
 03/22  02:00:00,15.7129265079,0.884134688399,0.0,0.0,2.55330491699,6.91848690247,26.0270614134,25.5506298415,0.4764315719
 03/22  03:00:00,15.6755398788,0.99392921334,0.0,0.0,2.55330491699,6.7713057485,29.5315143887,29.0550956704,0.476418718295
 03/22  04:00:00,17.800506273,1.04240215974,0.0,0.0,3.82705111198,7.57405300124,31.4705664818,30.4200050989,1.05056138289
 03/22  05:00:00,22.3470927171,1.05037614187,0.0,0.0,6.02426329834,9.91545327661,36.010010724,30.5601043389,5.44990638508
 03/22  06:00:00,27.6654672982,1.05049964288,0.0,0.0,6.51253267309,14.7454349813,48.9050525369,30.6447793336,18.2602732033
 03/22  07:00:00,26.1412442033,1.07131057932,0.0,0.0,6.01364874671,18.163451543,50.6944962734,31.2873148642,19.4071814092
 03/22  08:00:00,24.558148347,1.32679860525,0.0,0.0,4.35151303671,18.8798367041,50.6770162604,32.0347231729,18.6422930874
 03/22  09:00:00,21.6252532978,1.21753539657,0.0,0.0,3.78894180059,16.6187760998,44.6344458757,28.286814426,16.3476314498
 03/22  10:00:00,18.5616035411,1.07051234297,0.0,0.0,3.78894180059,13.7021493968,38.5570752404,23.7392182144,14.817857026
 03/22  11:00:00,18.6165011144,0.978228762504,0.0,0.0,3.78894180059,13.8493305508,32.8184636828,20.8689337014,11.9495299814
 03/22  12:00:00,18.1661030048,0.838271870992,0.0,0.0,3.69398621738,13.6338449159,27.0560732366,16.636317679,10.4197555576
 03/22  13:00:00,17.7885699927,0.739022256748,0.0,0.0,3.78894180059,13.2606059349,23.042126024,13.7697012843,9.27242473975
 03/22  14:00:00,17.6298097354,0.727443153539,0.0,0.0,3.78894180059,13.1134247809,21.6769587392,13.5518648173,8.12509392191
 03/22  15:00:00,18.9774810132,0.710104977928,0.0,0.0,4.71240779196,13.5549682428,22.403247149,13.1308224093,9.27242473975
 03/22  16:00:00,26.4146713918,0.696941969212,0.0,0.0,7.18559832057,18.5321311015,23.6822071996,12.880008036,10.8021991635
 03/22  17:00:00,32.1008349197,0.405349227885,0.0,0.0,8.38069375907,23.3147919321,25.2940298086,11.0498381916,14.2441916171
 03/22  18:00:00,34.1322146915,0.369358865908,0.0,0.0,10.6415932552,23.1212625696,26.7827952185,10.0527201628,16.7300750557
 03/22  19:00:00,37.6376024647,0.37985795059,0.0,0.0,12.3080778603,20.4854999863,26.3078107987,10.3426229549,15.9651878438
 03/22  20:00:00,38.1056161691,0.395159214942,0.0,0.0,12.456681583,19.8967753704,25.3721605575,10.7455253345,14.626635223
 03/22  21:00:00,32.6964500832,0.449494151062,0.0,0.0,9.18739968257,17.702556249,24.2296258658,12.2800958844,11.9495299814
 03/22  22:00:00,25.8726888836,0.561045513081,0.0,0.0,5.91811778209,14.0365255879,25.9545103556,15.534754798,10.4197555576
 03/22  23:00:00,20.1023197565,0.687185457418,0.0,0.0,3.54045821811,10.5176760807,25.1496194621,19.3191871759,5.83043228623
 03/22  24:00:00,16.5494760402,0.837597296769,0.0,0.0,2.55330491699,7.80157382632,25.5348491216,23.7200746978,1.81477442379
 03/23  01:00:00,16.0724844594,0.94933033193,0.0,0.0,2.55330491699,7.21284921042,28.060973565,27.0118090286,1.04916453644
 03/23  02:00:00,15.8670850162,1.03829319669,0.0,0.0,2.55330491699,6.91848690247,30.1567140331,29.6807101166,0.476003916468
 03/23  03:00:00,15.7735421306,1.09193146507,0.0,0.0,2.55330491699,6.7713057485,31.7413868983,31.2653960752,0.475990823132
 03/23  04:00:00,17.8845430868,1.1264389735,0.0,0.0,3.82705111198,7.57405300124,33.3577881125,32.3089404379,1.04884767461
 03/23  05:00:00,22.4065832941,1.10986671892,0.0,0.0,6.02426329834,9.91545327661,37.259560812,31.8212723822,5.43828842981
 03/23  06:00:00,27.6459249185,1.03095726324,0.0,0.0,6.51253267309,14.7454349813,47.6642096189,29.4445095802,18.2197000387
 03/23  07:00:00,26.0863503796,1.01641675566,0.0,0.0,6.01364874671,18.163451543,48.374099427,29.0100907599,19.3640086671
 03/23  08:00:00,24.5557389073,1.32438916561,0.0,0.0,4.35151303671,18.8798367041,50.1667097647,31.5658625379,18.6008472268
 03/23  09:00:00,21.7245464825,1.31682858131,0.0,0.0,3.78894180059,16.6187760998,47.3416996465,31.0303333248,16.3113663217
 03/23  10:00:00,18.7386522177,1.24756101956,0.0,0.0,3.78894180059,13.7021493968,43.6874120122,28.9023662926,14.7850457196
 03/23  11:00:00,18.8120158931,1.17374354112,0.0,0.0,3.78894180059,13.8493305508,38.600357502,26.6771629113,11.9231945907
 03/23  12:00:00,18.4435338333,1.11570269944,0.0,0.0,3.69398621738,13.6338449159,35.3293852765,24.9325112878,10.3968739887
 03/23  13:00:00,18.1208506531,1.07130291723,0.0,0.0,3.78894180059,13.2606059349,32.9223087402,23.6701752031,9.25213353711
 03/23  14:00:00,17.939495257,1.03712867513,0.0,0.0,3.78894180059,13.1134247809,30.8425581897,22.7351651041,8.10739308557
 03/23  15:00:00,19.2405171995,0.973141164277,0.0,0.0,4.71240779196,13.5549682428,30.1167680289,20.8646344918,9.25213353711
 03/23  16:00:00,26.5806668795,0.862937456907,0.0,0.0,7.18559832057,18.5321311015,28.4540476527,17.6755935135,10.7784541392
 03/23  17:00:00,32.1719875879,0.476501896103,0.0,0.0,8.38069375907,23.3147919321,27.264931772,13.0522562782,14.2126754938
 03/23  18:00:00,34.1617887473,0.398932921695,0.0,0.0,10.6415932552,23.1212625696,27.5140066648,10.8210601926,16.6929464722
 03/23  19:00:00,37.664331547,0.406587032918,0.0,0.0,12.3080778603,20.4854999863,26.9771496726,11.0473635015,15.9297861711
 03/23  20:00:00,38.1310853395,0.42062838537,0.0,0.0,12.456681583,19.8967753704,26.0340791208,11.4398234765,14.5942556443
 03/23  21:00:00,32.6996964893,0.452740557078,0.0,0.0,9.18739968257,17.702556249,24.2539392189,12.3307446282,11.9231945907
 03/23  22:00:00,25.865899339,0.55425596847,0.0,0.0,5.91811778209,14.0365255879,25.6253396933,15.2284657047,10.3968739887
 03/23  23:00:00,20.0984531955,0.683318896348,0.0,0.0,3.54045821811,10.5176760807,24.7134685895,18.895556407,5.81791218247
 03/23  24:00:00,16.5072672908,0.79538854743,0.0,0.0,2.55330491699,7.80157382632,23.8875228497,22.0762022476,1.81132060206
 03/24  01:00:00,15.9934691277,0.870315000238,0.0,0.0,2.55330491699,7.21284921042,25.2822273687,24.2348043938,1.04742297488
 03/24  02:00:00,15.7651665409,0.936374721475,0.0,0.0,2.55330491699,6.91848690247,26.6905691375,26.2150012749,0.475567862539
 03/24  03:00:00,15.6554888103,0.973878144794,0.0,0.0,2.55330491699,6.7713057485,27.8093497206,27.3337951862,0.475554534393
 03/24  04:00:00,17.7447193903,0.986615277032,0.0,0.0,3.82705111198,7.57405300124,28.72176675,27.6746663152,1.04710043483
 03/24  05:00:00,22.2470252659,0.950308690693,0.0,0.0,6.02426329834,9.91545327661,32.0184948841,26.5920498171,5.42644506696
 03/24  06:00:00,27.4769838853,0.862016229991,0.0,0.0,6.51253267309,14.7454349813,42.1947089355,24.0163649548,18.1783439808
 03/24  07:00:00,25.894785181,0.824851557075,0.0,0.0,6.01364874671,18.163451543,42.2712665854,22.9512634416,19.3200031439
 03/24  08:00:00,24.3099025391,1.07855279736,0.0,0.0,4.35151303671,18.8798367041,42.342305186,23.7837032899,18.5586018961
 03/24  09:00:00,21.452145013,1.04442711179,0.0,0.0,3.78894180059,16.6187760998,38.8853126057,22.6109109485,16.2744016572
 03/24  10:00:00,18.4310486035,0.939957405375,0.0,0.0,3.78894180059,13.7021493968,34.3268097251,19.5752082257,14.7516014994
 03/24  11:00:00,18.5457602202,0.9074878683,0.0,0.0,3.78894180059,13.8493305508,30.5663690966,18.6700178931,11.8963512035
 03/24  12:00:00,18.2092714514,0.881440317609,0.0,0.0,3.69398621738,13.6338449159,28.3889617171,18.0154106715,10.3735510456
 03/24  13:00:00,17.9308582062,0.881310470319,0.0,0.0,3.78894180059,13.2606059349,27.3823311559,18.1508802287,9.23145092726
 03/24  14:00:00,17.8132795496,0.910912967762,0.0,0.0,3.78894180059,13.1134247809,27.2329345045,19.1435836956,8.08935080889
 03/24  15:00:00,19.172425144,0.90504910878,0.0,0.0,4.71240779196,13.5549682428,28.301371941,19.0699210137,9.23145092726
 03/24  16:00:00,26.5772727135,0.859543290947,0.0,0.0,7.18559832057,18.5321311015,28.5636585074,17.8094074223,10.7542510851
 03/24  17:00:00,32.204506893,0.509021201184,0.0,0.0,8.38069375907,23.3147919321,28.3738830311,14.1933315909,14.1805514402
 03/24  18:00:00,34.1959298253,0.433073999663,0.0,0.0,10.6415932552,23.1212625696,28.6431183623,11.9880166656,16.6551016967
 03/24  19:00:00,37.7202042921,0.462459778071,0.0,0.0,12.3080778603,20.4854999863,28.6969252256,12.8032236078,15.8937016178
 03/24  20:00:00,38.2090259214,0.498568967198,0.0,0.0,12.456681583,19.8967753704,28.3519995589,13.7907480792,14.5612514797
 03/24  21:00:00,32.8047246054,0.557768673253,0.0,0.0,9.18739968257,17.702556249,27.3999533948,15.5036021914,11.8963512035
 03/24  22:00:00,25.996678042,0.685034671487,0.0,0.0,5.91811778209,14.0365255879,29.5664814611,19.1929304155,10.3735510456
 03/24  23:00:00,20.2411954554,0.826061156329,0.0,0.0,3.54045821811,10.5176760807,29.0834378619,23.2782872898,5.80515057214
 03/24  24:00:00,16.667114858,0.955236114593,0.0,0.0,2.55330491699,7.80157382632,28.8234207185,27.0156205606,1.80780015783
 03/25  01:00:00,16.1255428384,1.00238871096,0.0,0.0,2.55330491699,7.21284921042,29.3255001521,28.2798518743,1.04564827784
 03/25  02:00:00,15.8612053907,1.03241357119,0.0,0.0,2.55330491699,6.91848690247,29.544816893,29.0696933539,0.47512353917
 03/25  03:00:00,15.7673831272,1.08577246166,0.0,0.0,2.55330491699,6.7713057485,31.1486382889,30.6735283077,0.475109981214
 03/25  04:00:00,17.855141461,1.09703734771,0.0,0.0,3.82705111198,7.57405300124,31.9867919936,30.9414718128,1.04532018081
 03/25  05:00:00,22.36024106,1.06352448479,0.0,0.0,6.02426329834,9.91545327661,35.369441664,29.9550618601,5.41437980393
 03/25  06:00:00,27.6257701164,1.01080246106,0.0,0.0,6.51253267309,14.7454349813,46.6263929427,28.4901756654,18.1362172773
 03/25  07:00:00,25.0026980421,1.01912711386,0.0,0.0,6.01364874671,17.9699221805,48.1008642108,28.8256863395,19.2751778713
 03/25  08:00:00,22.8514809831,1.06654481005,0.0,0.0,3.66783283761,18.1171033345,48.6558895807,30.1403199748,18.5155696059
 03/25  09:00:00,19.9398464258,0.978542093265,0.0,0.0,3.10526160149,15.8560427302,43.5962038555,27.3594554522,16.2367484032
 03/25  10:00:00,16.8758016971,0.831124067642,0.0,0.0,3.10526160149,12.9394160272,37.7866592138,23.0691249442,14.7175342696
 03/25  11:00:00,16.8682675199,0.676408736611,0.0,0.0,3.10526160149,13.0865971812,30.5707221694,18.7017144004,11.869007769
 03/25  12:00:00,16.58139205,0.536714420835,0.0,0.0,3.10526160149,12.9394160272,25.1265765892,14.7767829538,10.3497936354
 03/25  13:00:00,16.0207004622,0.417566294984,0.0,0.0,3.10526160149,12.4978725653,20.6268037529,11.4164207178,9.21038303514
 03/25  14:00:00,15.7700665045,0.314113491274,0.0,0.0,3.10526160149,12.3506914113,16.6342757037,8.56330326876,8.07097243491
 03/25  15:00:00,17.0299369667,0.208974500159,0.0,0.0,4.02872759285,12.7922348732,14.9211720213,5.71078898618,9.21038303514
 03/25  16:00:00,24.3914146741,0.120098820225,0.0,0.0,6.50191812146,17.7693977319,13.9786546254,3.24905745659,10.7295971688
 03/25  17:00:00,31.5742590046,0.0723026751607,0.0,0.0,8.38069375907,23.1212625696,16.0819791124,1.93415014292,14.1478289695
 03/25  18:00:00,33.8303167099,0.0674608842902,0.0,0.0,10.6415932552,23.1212625696,18.4304259397,1.81387400309,16.6165519366
 03/25  19:00:00,37.3762064105,0.118461896421,0.0,0.0,12.3080778603,20.4854999863,19.0772228285,3.22027795865,15.8569448698
 03/25  20:00:00,37.9064552771,0.195998322958,0.0,0.0,12.456681583,19.8967753704,19.8769771417,5.3493446388,14.5276325029
 03/25  21:00:00,32.5247373584,0.277781426264,0.0,0.0,9.18739968257,17.702556249,19.5069959247,7.63798815563,11.869007769
 03/25  22:00:00,25.7210558102,0.409412439751,0.0,0.0,5.91811778209,14.0365255879,21.8084823624,11.458688727,10.3497936354
 03/25  23:00:00,19.9724060453,0.557271746203,0.0,0.0,3.54045821811,10.5176760807,21.5567767752,15.7646255408,5.79215123445
 03/25  24:00:00,16.4071098182,0.695231074843,0.0,0.0,2.55330491699,7.80157382632,21.617203618,19.8129894843,1.80421413364
 03/26  01:00:00,15.916062413,0.79290828553,0.0,0.0,2.55330491699,7.21284921042,23.6400946518,22.5962536813,1.0438409705
 03/26  02:00:00,15.7866096104,0.957817790914,0.0,0.0,2.55330491699,6.91848690247,28.0896621117,27.6149910338,0.474671077876
 03/26  03:00:00,15.7734965394,1.09188587391,0.0,0.0,2.55330491699,6.7713057485,32.1956959932,31.721038698,0.474657295186
 03/26  04:00:00,17.9273837968,1.1692796835,0.0,0.0,3.82705111198,7.57405300124,35.0518392632,34.0083318237,1.04350743956
 03/26  05:00:00,22.5174857334,1.22076915815,0.0,0.0,6.02426329834,9.91545327661,41.0620516542,35.6599554404,5.40209621381
 03/26  06:00:00,27.805361398,1.19039374267,0.0,0.0,6.51253267309,14.7454349813,52.8362636857,34.7429312814,18.0933324043
 03/26  07:00:00,25.0705326468,1.08696171857,0.0,0.0,6.01364874671,17.9699221805,50.508569035,31.279022911,19.229546124
 03/26  08:00:00,22.7807841476,0.995847974543,0.0,0.0,3.66783283761,18.1171033345,46.4951189748,28.023355875,18.4717630998
 03/26  09:00:00,19.810574172,0.849269839468,0.0,0.0,3.10526160149,15.8560427302,39.645800354,23.4473826436,16.1984177103
 03/26  10:00:00,16.7110065806,0.666328951224,0.0,0.0,3.10526160149,12.9394160272,32.8734824294,18.1906283105,14.6828541189
 03/26  11:00:00,16.7036211587,0.511762375486,0.0,0.0,3.10526160149,13.0865971812,25.645123268,13.8039508831,11.8411723849
 03/26  12:00:00,16.3992999725,0.354622343302,0.0,0.0,3.10526160149,12.9394160272,19.7849231801,9.45931438673,10.3256087934
 03/26  13:00:00,15.819132875,0.215998707782,0.0,0.0,3.10526160149,12.4978725653,14.9025595035,5.71362340369,9.18893609982
 03/26  14:00:00,15.5852014933,0.129248480128,0.0,0.0,3.10526160149,12.3506914113,11.4749731629,3.4227097567,8.05226340623
 03/26  15:00:00,16.8868067239,0.0658442573294,0.0,0.0,4.02872759285,12.7922348732,10.9071722905,1.71823619064,9.18893609982
 03/26  16:00:00,24.3300330395,0.0239837407904,0.0347334448219,0.0,6.50191812146,17.7693977319,11.0537290305,0.349229339188,10.7044996913
 03/26  17:00:00,31.6314252456,0.0293816587737,0.100087257463,0.0,8.38069375907,23.1212625696,14.1145177721,0.0,14.1145177721
 03/26  18:00:00,33.9775832922,0.0490716671752,0.165655799368,0.0,10.6415932552,23.1212625696,16.5773086082,0.0,16.5773086082
 03/26  19:00:00,37.3964104001,0.0327495010173,0.105916385053,0.0,12.3080778603,20.4854999863,15.8195268125,0.0,15.8195268125
 03/26  20:00:00,37.7823097665,0.0252323841481,0.0466204282018,0.0,12.456681583,19.8967753704,14.7644920426,0.271083372679,14.4934086699
 03/26  21:00:00,32.3114332758,0.0608150799581,0.003662263676,0.0,9.18739968257,17.702556249,13.5191099349,1.67793755007,11.8411723849
 03/26  22:00:00,25.4631504478,0.151507077353,0.0,0.0,5.91811778209,14.0365255879,14.6271182116,4.30150941813,10.3256087934
 03/26  23:00:00,19.7087481982,0.293613899055,0.0,0.0,3.54045821811,10.5176760807,14.1130156295,8.33409761045,5.77891801904
 03/26  24:00:00,16.1853106915,0.473431948099,0.0,0.0,2.55330491699,7.80157382632,15.4094125843,13.6088489929,1.80056359146
 03/27  01:00:00,15.7539546928,0.630800565392,0.0,0.0,2.55330491699,7.21284921042,19.3686382202,18.3266366324,1.04200158777
 03/27  02:00:00,15.5622958496,0.73350403009,0.0,0.0,2.55330491699,6.91848690247,21.8169251138,21.3427145012,0.474210612587
 03/27  03:00:00,15.5248378756,0.843227210069,0.0,0.0,2.55330491699,6.7713057485,25.1494366664,24.6752400561,0.474196610312
 03/27  04:00:00,17.6978425441,0.939738430869,0.0,0.0,3.82705111198,7.57405300124,28.7065804743,27.6649177265,1.04166274775
 03/27  05:00:00,22.2729715747,0.976254999493,0.0,0.0,6.02426329834,9.91545327661,34.1665596943,28.77696176,5.38959793431
 03/27  06:00:00,27.583760328,0.968792672682,0.0,0.0,6.51253267309,14.7454349813,46.5694822872,28.519780225,18.0497020622
 03/27  07:00:00,25.1157647555,0.93866446484,0.0,0.0,6.01364874671,18.163451543,46.6017494988,27.4186280834,19.1831214153
 03/27  08:00:00,24.3308517668,1.09950202506,0.0,0.0,4.35151303671,18.8798367041,43.5838911534,25.1566958028,18.4271953506
 03/27  09:00:00,21.3134734998,0.905755598605,0.0,0.0,3.78894180059,16.6187760998,34.7561207095,18.5966997798,16.1594209298
 03/27  10:00:00,18.1634073434,0.67231614533,0.0,0.0,3.78894180059,13.7021493968,26.3220732707,11.6745019533,14.6475713174
 03/27  11:00:00,18.105325302,0.467052950067,0.0,0.0,3.78894180059,13.8493305508,17.8769637987,6.06411050449,11.8128532942
 03/27  12:00:00,17.7377469176,0.313670530133,0.0962452536094,0.0,3.69398621738,13.6338449159,11.8229290018,1.5219253199,10.3010036819
 03/27  13:00:00,17.6989309193,0.302362499008,0.347020684354,0.0,3.78894180059,13.2606059349,9.22280548254,0.0556890099361,9.16711647261
 03/27  14:00:00,17.8840207839,0.351187485346,0.630466716686,0.0,3.78894180059,13.1134247809,8.03322926334,0.0,8.03322926334
 03/27  15:00:00,19.5196232513,0.394786328474,0.857460887589,0.0,4.71240779196,13.5549682428,9.16711647261,0.0,9.16711647261
 03/27  16:00:00,27.1073296093,0.426765221472,0.962834965269,0.0,7.18559832057,18.5321311015,10.678966085,0.0,10.678966085
 03/27  17:00:00,33.1486960302,0.284934255231,1.16827608309,0.0,8.38069375907,23.3147919321,14.0806277128,0.0,14.0806277128
 03/27  18:00:00,35.4512934447,0.333696529669,1.35474108938,0.0,10.6415932552,23.1212625696,16.5373833329,0.0,16.5373833329
 03/27  19:00:00,37.817871154,0.292775775543,1.16018419769,0.0,12.3080778603,20.4854999863,15.7814585267,0.0,15.7814585267
 03/27  20:00:00,38.9648764242,0.256246092504,0.998173377549,0.0,12.456681583,19.8967753704,14.4585901159,0.0,14.4585901159
 03/27  21:00:00,33.1467592738,0.18805677769,0.711746563948,0.0,9.18739968257,17.702556249,11.8128532942,0.0,11.8128532942
 03/27  22:00:00,25.7569588786,0.0960318455732,0.349283662586,0.0,5.91811778209,14.0365255879,10.3010036819,0.0,10.3010036819
 03/27  23:00:00,19.6234114032,0.045927608247,0.162349495823,0.0,3.54045821811,10.5176760807,5.7654548448,0.0,5.7654548448
 03/27  24:00:00,15.8634018642,0.0328266166838,0.118696504082,0.0,2.55330491699,7.80157382632,1.79684961236,0.0,1.79684961236
 03/28  01:00:00,15.2628504115,0.0297675794505,0.109928704626,0.0,2.55330491699,7.21284921042,1.04013067408,0.0,1.04013067408
 03/28  02:00:00,14.9446229842,0.0247153973452,0.091115767376,0.0,2.55330491699,6.91848690247,0.473742279611,0.0,0.473742279611
 03/28  03:00:00,14.7514231614,0.0152362348419,0.0545762610248,0.0,2.55330491699,6.7713057485,0.473728062971,0.0,0.473728062971
 03/28  04:00:00,16.7944315691,0.00914480136932,0.027182654439,0.0,3.82705111198,7.57405300124,1.07438660267,0.034599951152,1.03978665152
 03/28  05:00:00,21.3680338954,0.0160659924179,0.0552513278045,0.0,6.02426329834,9.91545327661,5.37928537002,0.00239670330518,5.37688866672
 03/28  06:00:00,26.7349711393,0.0274659369032,0.0925375471056,0.0,6.51253267309,14.7454349813,18.0141146197,0.0087754474342,18.0053391723
 03/28  07:00:00,24.3269321548,0.0340097370479,0.115822127118,0.0,6.01364874671,18.163451543,19.1458644994,0.0099470057756,19.1359174936
 03/28  08:00:00,23.5855690095,0.255980107406,0.0982391604032,0.0,4.35151303671,18.8798367041,18.4118087751,0.0299292183353,18.3818795568
 03/28  09:00:00,20.8802056492,0.276337305135,0.196150442841,0.0,3.78894180059,16.6187760998,16.1197696101,0.0,16.1197696101
 03/28  10:00:00,18.132908573,0.302994636311,0.33882273856,0.0,3.78894180059,13.7021493968,14.6116963139,0.0,14.6116963139
 03/28  11:00:00,18.2383672845,0.293966051531,0.306128881079,0.0,3.78894180059,13.8493305508,11.7840588835,0.0,11.7840588835
 03/28  12:00:00,18.0788382696,0.324930230296,0.426076905499,0.0,3.69398621738,13.6338449159,10.2759855873,0.0,10.2759855873
 03/28  13:00:00,18.396559215,0.422190265007,0.92482121408,0.0,3.78894180059,13.2606059349,9.14493061517,0.0,9.14493061517
 03/28  14:00:00,18.7987459419,0.51122001033,1.38515934969,0.0,3.78894180059,13.1134247809,8.01387564302,0.0,8.01387564302
 03/28  15:00:00,20.4972820248,0.571250458664,1.65865553092,0.0,4.71240779196,13.5549682428,9.14493061517,0.0,9.14493061517
 03/28  16:00:00,27.8443913922,0.567164191512,1.55949777812,0.0,7.18559832057,18.5321311015,10.6530039114,0.0,10.6530039114
 03/28  17:00:00,34.2503224599,0.514175011577,2.04066175646,0.0,8.38069375907,23.3147919321,14.0461688278,0.0,14.0461688278
 03/28  18:00:00,37.0766953009,0.663319010685,2.65052046459,0.0,10.6415932552,23.1212625696,16.4967879341,0.0,16.4967879341
 03/28  19:00:00,39.0393250149,0.548970813679,2.12544302048,0.0,12.3080778603,20.4854999863,15.742751286,0.0,15.742751286
 03/28  20:00:00,39.6050384569,0.403202768733,1.491378734,0.0,12.456681583,19.8967753704,14.4231871519,0.0,14.4231871519
 03/28  21:00:00,33.6896774155,0.312734609774,1.1299868735,0.0,9.18739968257,17.702556249,11.7840588835,0.0,11.7840588835
 03/28  22:00:00,26.2716026227,0.210128280771,0.749830971451,0.0,5.91811778209,14.0365255879,10.2759855873,0.0,10.2759855873
 03/28  23:00:00,20.0701179717,0.143081952966,0.511901719609,0.0,3.54045821811,10.5176760807,5.75176569872,0.0,5.75176569872
 03/28  24:00:00,16.1034134109,0.0852311213062,0.306303546233,0.0,2.55330491699,7.80157382632,1.7930732962,0.0,1.7930732962
 03/29  01:00:00,15.413213124,0.0628978159227,0.227161180669,0.0,2.55330491699,7.21284921042,1.03822878323,0.0,1.03822878323
 03/29  02:00:00,15.0428898483,0.0467926828333,0.167305345977,0.0,2.55330491699,6.91848690247,0.473266217593,0.0,0.473266217593
 03/29  03:00:00,14.8493492545,0.0370194786565,0.130719110344,0.0,2.55330491699,6.7713057485,0.473251791876,0.0,0.473251791876
 03/29  04:00:00,16.9133736099,0.0344777744237,0.120791722218,0.0,3.82705111198,7.57405300124,1.03787970634,0.0,1.03787970634
 03/29  05:00:00,21.525058509,0.0504664294871,0.177875504276,0.0,6.02426329834,9.91545327661,5.36397217474,0.0,5.36397217474
 03/29  06:00:00,27.0416659695,0.0935658770705,0.333132437135,0.0,6.51253267309,14.7454349813,17.9602568727,0.0,17.9602568727
 03/29  07:00:00,24.8184434322,0.138709485621,0.502633655917,0.0,6.01364874671,18.163451543,19.0879483378,0.0,19.0879483378
 03/29  08:00:00,24.0435533604,0.351234126789,0.460969491862,0.0,4.35151303671,18.8798367041,18.3358291381,0.0,18.3358291381
 03/29  09:00:00,21.5700595238,0.408377456271,0.753964166293,0.0,3.78894180059,16.6187760998,16.0794754937,0.0,16.0794754937
 03/29  10:00:00,19.2453968939,0.514591881117,1.23971381471,0.0,3.78894180059,13.7021493968,14.5752397323,0.0,14.5752397323
 03/29  11:00:00,19.900701878,0.600141054908,1.66228847115,0.0,3.78894180059,13.8493305508,11.7547976799,0.0,11.7547976799
 03/29  12:00:00,20.1044500588,0.684430694845,2.09218823018,0.0,3.69398621738,13.6338449159,10.2505619186,0.0,10.2505619186
 03/29  13:00:00,20.4822316872,0.776855467925,2.6558284834,0.0,3.78894180059,13.2606059349,9.12238509764,0.0,9.12238509764
 03/29  14:00:00,20.775261924,0.856558921642,3.01633642046,0.0,3.78894180059,13.1134247809,7.99420827666,0.0,7.99420827666
 03/29  15:00:00,22.5886125459,0.940051679937,3.38118483075,0.0,4.71240779196,13.5549682428,9.12238509764,0.0,9.12238509764
 03/29  16:00:00,30.9749732771,1.11277802199,4.14446583258,0.0,7.18559832057,18.5321311015,10.6266208589,0.0,10.6266208589
 03/29  17:00:00,37.5962193288,1.10733008657,4.79340355038,0.0,8.38069375907,23.3147919321,14.0111513219,0.0,14.0111513219
 03/29  18:00:00,40.2400728571,1.22850016593,5.24871686551,0.0,10.6415932552,23.1212625696,16.455534434,0.0,16.455534434
 03/29  19:00:00,41.9657422775,1.09264506502,4.50818603179,0.0,12.3080778603,20.4854999863,15.7034165533,0.0,15.7034165533
 03/29  20:00:00,42.0848275143,0.88783132641,3.48653923372,0.0,12.456681583,19.8967753704,14.3872102622,0.0,14.3872102622
 03/29  21:00:00,35.299400713,0.644578681076,2.40786609977,0.0,9.18739968257,17.702556249,11.7547976799,0.0,11.7547976799
 03/29  22:00:00,27.5758003157,0.478634574533,1.78552237063,0.0,5.91811778209,14.0365255879,10.2505619186,0.0,10.2505619186
 03/29  23:00:00,21.3598433682,0.401885592999,1.54282347613,0.0,3.54045821811,10.5176760807,5.73785463471,0.0,5.73785463471
 03/29  24:00:00,17.022272162,0.27457021197,1.03582320663,0.0,2.55330491699,7.80157382632,1.7892357613,0.0,1.7892357613
 03/30  01:00:00,16.0536865897,0.199690869159,0.730841593084,0.0,2.55330491699,7.21284921042,1.03629647827,0.0,1.03629647827
 03/30  02:00:00,15.6473802143,0.175534765176,0.643053629689,0.0,2.55330491699,6.91848690247,0.472782567474,0.0,0.472782567474
 03/30  03:00:00,15.2802907402,0.130254870484,0.468425204181,0.0,2.55330491699,6.7713057485,0.472767938032,0.0,0.472767938032
 03/30  04:00:00,17.1205000692,0.0818499204307,0.280546035541,0.0,3.82705111198,7.57405300124,1.0359424768,0.0,1.0359424768
 03/30  05:00:00,21.5810749239,0.0669041837006,0.217454164945,0.0,6.02426329834,9.91545327661,5.35085228345,0.0,5.35085228345
 03/30  06:00:00,26.9446437649,0.0795206613384,0.250155448224,0.0,6.51253267309,14.7454349813,17.9144685144,0.0,17.9144685144
 03/30  07:00:00,24.4929526173,0.0771843145136,0.238668012164,0.0,6.01364874671,18.163451543,19.0392281536,0.0,19.0392281536
 03/30  08:00:00,23.6786386386,0.291640699563,0.155648197272,0.0,4.35151303671,18.8798367041,18.6670840875,0.37802635561,18.2890577319
 03/30  09:00:00,20.8610233862,0.309645543108,0.143659941906,0.0,3.78894180059,16.6187760998,16.9826076275,0.944057114337,16.0385505132
 03/30  10:00:00,17.9640464415,0.33164246676,0.141312776657,0.0,3.78894180059,13.7021493968,16.0545235547,1.51631118565,14.5382123691
 03/30  11:00:00,18.1332059604,0.34937238647,0.14556122203,0.0,3.78894180059,13.8493305508,13.6640728039,1.93899445505,11.7250783489
 03/30  12:00:00,17.8270650707,0.377184732587,0.122049204255,0.0,3.69398621738,13.6338449159,13.1139491221,2.88920891734,10.2247402047
 03/30  13:00:00,17.5644625827,0.386782124606,0.128132722208,0.0,3.78894180059,13.2606059349,12.2524631459,3.15297654927,9.09948659666
 03/30  14:00:00,17.440918304,0.382289340576,0.156262381591,0.0,3.78894180059,13.1134247809,10.8775868563,2.90335386775,7.97423298857
 03/30  15:00:00,18.8512736479,0.366595256053,0.217302356654,0.0,4.71240779196,13.5549682428,11.157135056,2.05764845936,9.09948659666
 03/30  16:00:00,26.3978301385,0.359773741196,0.320326974745,0.0,7.18559832057,18.5321311015,11.686261521,1.08643678019,10.5998247408
 03/30  17:00:00,32.3500709697,0.169535801629,0.485049476191,0.0,8.38069375907,23.3147919321,14.3787988052,0.403213240215,13.975585565
 03/30  18:00:00,34.5910107039,0.207210812137,0.620944066144,0.0,10.6415932552,23.1212625696,16.6653980638,0.251763014593,16.4136350492
 03/30  19:00:00,37.0942095761,0.198609030506,0.530689364842,0.0,12.3080778603,20.4854999863,16.3679192361,0.704453258957,15.6634659771
 03/30  20:00:00,38.3512574728,0.195288326754,0.44551219192,0.0,12.456681583,19.8967753704,15.6194336611,1.26876356001,14.350670101
 03/30  21:00:00,32.8031314625,0.213821247341,0.342354282949,0.0,9.18739968257,17.702556249,14.3109329248,2.58585457596,11.7250783489
 03/30  22:00:00,25.787226401,0.263109646665,0.212473383877,0.0,5.91811778209,14.0365255879,15.2829179939,5.05817778917,10.2247402047
 03/30  23:00:00,19.8236662216,0.321819356627,0.0867125658696,0.0,3.54045821811,10.5176760807,13.5796334679,7.85590769551,5.72372577241
 03/30  24:00:00,16.0885658729,0.374463092431,0.00222403710693,0.0,2.55330491699,7.80157382632,11.8972741241,10.11193598,1.78533814411
 03/31  01:00:00,15.5459839045,0.422829777003,0.0,0.0,2.55330491699,7.21284921042,12.4887583731,11.4544240418,1.03433433126
 03/31  02:00:00,15.3071200824,0.478328262968,0.0,0.0,2.55330491699,6.91848690247,13.5213404636,13.0490489912,0.47229147245
 03/31  03:00:00,15.2090275431,0.527416877582,0.0,0.0,2.55330491699,6.7713057485,14.9357282329,14.4634515882,0.472276644698
 03/31  04:00:00,17.3135435497,0.555439436465,0.0,0.0,3.82705111198,7.57405300124,16.2797686645,15.245793128,1.0339755365
 03/31  05:00:00,21.8441902877,0.547473712455,0.0,0.0,6.02426329834,9.91545327661,20.2992930416,14.9617601635,5.33753287811
 03/31  06:00:00,26.2332508832,0.511116561187,0.0,0.0,6.51253267309,14.7454349813,31.7333246703,13.8653370126,17.8679876578
 03/31  07:00:00,24.689279992,0.512179701374,0.0,0.0,6.01364874671,18.163451543,32.8817514696,13.8919801007,18.9897713689
 03/31  08:00:00,24.0156799238,0.784330182062,0.0,0.0,4.35151303671,18.8798367041,33.4207541895,15.1791750004,18.2415791891
 03/31  09:00:00,21.1765358925,0.768817991289,0.0,0.0,3.78894180059,16.6187760998,30.6855572074,14.6885504192,15.9970067882
 03/31  10:00:00,18.2242297366,0.733138538472,0.0,0.0,3.78894180059,13.7021493968,28.1452204473,13.644595258,14.5006251893
 03/31  11:00:00,18.3397106329,0.701438280919,0.0,0.0,3.78894180059,13.8493305508,24.4722524387,12.7773427473,11.6949096914
 03/31  12:00:00,18.0061569339,0.678325800091,0.0,0.0,3.69398621738,13.6338449159,22.393377451,12.1948493584,10.1985280926
 03/31  13:00:00,17.7235421676,0.673994431654,0.0,0.0,3.78894180059,13.2606059349,21.2475587315,12.1713168381,9.0762418934
 03/31  14:00:00,17.5967600752,0.694393493308,0.0,0.0,3.78894180059,13.1134247809,20.8226539541,12.8686982598,7.95395569424
 03/31  15:00:00,18.9522408371,0.68486480189,0.0,0.0,4.71240779196,13.5549682428,21.7145067231,12.6382648297,9.0762418934
 03/31  16:00:00,26.3616025768,0.643873154211,0.0,0.0,7.18559832057,18.5321311015,21.9948699248,11.4222464325,10.5726234923
 03/31  17:00:00,32.0958733144,0.367342097444,0.0330455251553,0.0,8.38069375907,23.3147919321,23.6146450288,9.67516293906,13.9394820898
 03/31  18:00:00,34.2500350412,0.371996218186,0.115182997431,0.0,10.6415932552,23.1212625696,25.3929675062,9.0218653183,16.3711021879
 03/31  19:00:00,36.8523778467,0.394478718067,0.0929879478998,0.0,12.3080778603,20.4854999863,25.5036724376,9.88076104908,15.6229113885
 03/31  20:00:00,38.1988166297,0.415469836033,0.0728898395312,0.0,12.456681583,19.8967753704,24.9736919182,10.6601144287,14.3135774895
 03/31  21:00:00,32.7313077301,0.440000769189,0.0443510287098,0.0,9.18739968257,17.702556249,23.3086697705,11.6137600791,11.6949096914
 03/31  22:00:00,25.7951633487,0.48351997819,0.0,0.0,5.91811778209,14.0365255879,23.427729905,13.2292018125,10.1985280926
 03/31  23:00:00,19.9647945175,0.54966021838,0.0,0.0,3.54045821811,10.5176760807,20.8133773472,15.1039940513,5.70938329593
 03/31  24:00:00,16.3237369282,0.611858184834,0.0,0.0,2.55330491699,7.80157382632,18.6547587018,16.8733771029,1.78138159888
 04/01  01:00:00,15.7602830162,0.637128888715,0.0,0.0,2.55330491699,7.21284921042,18.5651005966,17.5327576734,1.03234292316
 04/01  02:00:00,15.474612643,0.645820823531,0.0,0.0,2.55330491699,6.91848690247,18.1826713796,17.7108783016,0.471793077926
 04/01  03:00:00,15.323890976,0.642280310532,0.0,0.0,2.55330491699,6.7713057485,18.0007072871,17.5289292297,0.471778057341
 04/01  04:00:00,17.3802876227,0.622183509465,0.0,0.0,3.82705111198,7.57405300124,17.9093243849,16.877344917,1.03197946784
 04/01  05:00:00,21.9033166379,0.606600062707,0.0,0.0,6.02426329834,9.91545327661,21.7955880058,16.4715701027,5.32401790306
 04/01  06:00:00,26.2601065474,0.537972225441,0.0,0.0,6.51253267309,14.7454349813,32.2651706864,14.4443426186,17.8208280678
 04/01  07:00:00,24.5047500156,0.521179087363,0.0,0.0,6.01364874671,17.9699221805,32.901065616,13.9614729859,18.93959263
 04/01  08:00:00,22.2881481306,0.503211957544,0.0,0.0,3.66783283761,18.1171033345,31.6090133157,13.4156057456,18.1934075701
 04/01  09:00:00,19.3431720146,0.381867682124,0.0,0.0,3.10526160149,15.8560427302,25.8929725556,9.93811593402,15.9548566215
 04/01  10:00:00,16.3748453121,0.318933812522,0.0112338701258,0.0,3.10526160149,12.9394160272,22.57576538,8.11327605578,14.4624893242
 04/01  11:00:00,16.5720193433,0.258166481762,0.121994078267,0.0,3.10526160149,13.0865971812,17.3384933433,5.67419270148,11.6643006418
 04/01  12:00:00,16.4091195236,0.206004915178,0.158436979282,0.0,3.10526160149,12.9394160272,14.2216225148,4.04968917026,10.1719333445
 04/01  13:00:00,15.9558873913,0.179038264746,0.17371495933,0.0,3.10526160149,12.4978725653,12.2923534608,3.23969558927,9.05265787157
 04/01  14:00:00,15.873760133,0.154767809968,0.263039309848,0.0,3.10526160149,12.3506914113,9.88990441791,1.95652201931,7.93338239861
 04/01  15:00:00,17.3087843619,0.147647126709,0.340174768713,0.0,4.02872759285,12.7922348732,10.2330242806,1.18036640899,9.05265787157
 04/01  16:00:00,24.8691164485,0.1590126102,0.438787984377,0.0,6.50191812146,17.7693977319,11.2151847171,0.67015954826,10.5450251689
 04/01  17:00:00,32.2925642768,0.189209960462,0.601397986944,0.0,8.38069375907,23.1212625696,14.0320694921,0.129217904301,13.9028515878
 04/01  18:00:00,34.6992940401,0.219491293584,0.716946920913,0.0,10.6415932552,23.1212625696,16.3279484459,0.0,16.3279484459
 04/01  19:00:00,37.1302142727,0.182555410506,0.58274768146,0.0,12.3080778603,20.4854999863,15.6350737465,0.0533089492681,15.5817647972
 04/01  20:00:00,38.2769829734,0.14649268735,0.420033331916,0.0,12.456681583,19.8967753704,14.5898568419,0.313913429837,14.2759434121
 04/01  21:00:00,32.6610962152,0.149061452706,0.26507883029,0.0,9.18739968257,17.702556249,13.2963592533,1.63205861145,11.6643006418
 04/01  22:00:00,25.6352839415,0.219477428323,0.104163142645,0.0,5.91811778209,14.0365255879,15.1748909162,5.00295757163,10.1719333445
 04/01  23:00:00,19.7602179714,0.307633906169,0.037449766088,0.0,3.54045821811,10.5176760807,13.7671653296,8.07233387697,5.69483145267
 04/01  24:00:00,16.0718140898,0.358513191692,0.00142215467597,0.0,2.55330491699,7.80157382632,11.5458457274,9.76847843008,1.77736729729
 04/02  01:00:00,15.5524424959,0.429288368473,0.0,0.0,2.55330491699,7.21284921042,12.7740668226,11.7437439789,1.03032284364
 04/02  02:00:00,15.3310077982,0.502215978683,0.0,0.0,2.55330491699,6.91848690247,14.3088186543,13.8375311228,0.471287531481
 04/02  03:00:00,15.249262292,0.567651626477,0.0,0.0,2.55330491699,6.7713057485,16.233493737,15.7622214134,0.471272323594
 04/02  04:00:00,17.3225726447,0.564468531416,0.0,0.0,3.82705111198,7.57405300124,16.5585670086,15.5286121467,1.02995486188
 04/02  05:00:00,21.8412680558,0.544551480625,0.0,0.0,6.02426329834,9.91545327661,20.1767601558,14.8664487953,5.31031136051
 04/02  06:00:00,26.2194066941,0.497272372159,0.0,0.0,6.51253267309,14.7454349813,31.2025973534,13.4295936427,17.7730037107
 04/02  07:00:00,24.448887159,0.465316230779,0.0,0.0,6.01364874671,17.9699221805,31.3557414291,12.4670346322,18.8887067969
 04/02  08:00:00,22.2077176885,0.422781515442,0.0,0.0,3.66783283761,18.1171033345,29.32143304,11.1768758995,18.1445571405
 04/02  09:00:00,19.3246560822,0.329349403352,0.0340023463718,0.0,3.10526160149,15.8560427302,24.1156965579,8.20358406239,15.9121124955
 04/02  10:00:00,16.4414638646,0.265183116122,0.131603119029,0.0,3.10526160149,12.9394160272,20.1698188814,5.74600281402,14.4238160674
 04/02  11:00:00,16.6809470535,0.211700328789,0.277387941439,0.0,3.10526160149,13.0865971812,14.9408069163,3.30754665171,11.6332602646
 04/02  12:00:00,16.8722086248,0.207119769242,0.62041122642,0.0,3.10526160149,12.9394160272,11.056742848,0.911779011591,10.1449638365
 04/02  13:00:00,16.8967560343,0.274063940095,1.01955792703,0.0,3.10526160149,12.4978725653,9.09981856021,0.0710770448628,9.02874151535
 04/02  14:00:00,16.9965559194,0.318922320155,1.22168058604,0.0,3.10526160149,12.3506914113,7.91251919424,0.0,7.91251919424
 04/02  15:00:00,18.6640584945,0.37505480269,1.46804122524,0.0,4.02872759285,12.7922348732,9.02874151535,0.0,9.02874151535
 04/02  16:00:00,26.5869065906,0.467475911926,1.84811482479,0.0,6.50191812146,17.7693977319,10.5170379435,0.0,10.5170379435
 04/02  17:00:00,34.2578278291,0.561601870375,2.19426962937,0.0,8.38069375907,23.1212625696,13.8657049068,0.0,13.8657049068
 04/02  18:00:00,36.8600767251,0.640678278963,2.4565426205,0.0,10.6415932552,23.1212625696,16.2841866026,0.0,16.2841866026
 04/02  19:00:00,39.0549522927,0.56338329916,2.12665781284,0.0,12.3080778603,20.4854999863,15.5400383885,0.0,15.5400383885
 04/02  20:00:00,40.1497684916,0.512347053032,1.92696448435,0.0,12.456681583,19.8967753704,14.2377790139,0.0,14.2377790139
 04/02  21:00:00,34.3063772941,0.435982073094,1.62343928879,0.0,9.18739968257,17.702556249,11.6332602646,0.0,11.6332602646
 04/02  22:00:00,26.9477134496,0.345291704467,1.29077837461,0.0,5.91811778209,14.0365255879,10.1449638365,0.0,10.1449638365
 04/02  23:00:00,20.6718215776,0.263269606744,0.993417671711,0.0,3.54045821811,10.5176760807,5.68007455202,0.0,5.68007455202
 04/02  24:00:00,16.7445713004,0.212254776555,0.820437780482,0.0,2.55330491699,7.80157382632,1.77329642814,0.0,1.77329642814
 04/03  01:00:00,16.0964026415,0.197537394667,0.77571111934,0.0,2.55330491699,7.21284921042,1.02827469091,0.0,1.02827469091
 04/03  02:00:00,15.6837241744,0.17389399622,0.681038358663,0.0,2.55330491699,6.91848690247,0.470774982814,0.0,0.470774982814
 04/03  03:00:00,15.3903280424,0.145904924642,0.562812452241,0.0,2.55330491699,6.7713057485,0.470759593215,0.0,0.470759593215
 04/03  04:00:00,17.4167292054,0.136763662629,0.521861429481,0.0,3.82705111198,7.57405300124,1.02790231813,0.0,1.02790231813
 04/03  05:00:00,22.0997648226,0.16657503552,0.636473211916,0.0,6.02426329834,9.91545327661,5.29641730937,0.0,5.29641730937
 04/03  06:00:00,26.8280123679,0.230744065754,0.875133980171,0.0,6.51253267309,14.7454349813,17.7245287495,0.0,17.7245287495
 04/03  07:00:00,25.3662382949,0.253725286745,0.935412717503,0.0,6.01364874671,18.163451543,18.8371289388,0.0,18.8371289388
 04/03  08:00:00,24.6371454418,0.473482389705,0.93231331034,0.0,4.35151303671,18.8798367041,18.0950423668,0.0,18.0950423668
 04/03  09:00:00,21.8978653851,0.483333792743,1.00681369116,0.0,3.78894180059,16.6187760998,15.8687870684,0.0,15.8687870684
 04/03  10:00:00,19.1529514673,0.513225539612,1.14863472958,0.0,3.78894180059,13.7021493968,14.3846168714,0.0,14.3846168714
 04/03  11:00:00,19.310577593,0.513148222249,1.15915701887,0.0,3.78894180059,13.8493305508,11.6017977521,0.0,11.6017977521
 04/03  12:00:00,18.6065336612,0.447281536369,0.831420991052,0.0,3.69398621738,13.6338449159,10.1176275551,0.0,10.1176275551
 04/03  13:00:00,17.7149332855,0.324368638744,0.341016910838,0.0,3.78894180059,13.2606059349,9.00449990734,0.0,9.00449990734
 04/03  14:00:00,17.3321564751,0.281913069832,0.147876823424,0.0,3.78894180059,13.1134247809,8.13451697957,0.243144719979,7.89137225959
 04/03  15:00:00,18.9967966496,0.345948802329,0.383471812075,0.0,4.71240779196,13.5549682428,9.13735272128,0.132852813942,9.00449990734
 04/03  16:00:00,26.7027180803,0.40578928659,0.579199371127,0.0,7.18559832057,18.5321311015,10.5463640403,0.0576939360023,10.4886701043
 04/03  17:00:00,32.7936636978,0.264709685525,0.83346832049,0.0,8.38069375907,23.3147919321,13.8280530476,0.0,13.8280530476
 04/03  18:00:00,34.9587936939,0.290160850792,0.905777017486,0.0,10.6415932552,23.1212625696,16.2398296177,0.0,16.2398296177
 04/03  19:00:00,37.0122829088,0.165566180966,0.481805547085,0.0,12.3080778603,20.4854999863,15.6881251944,0.190380675209,15.4977445192
 04/03  20:00:00,38.1793336792,0.133126106973,0.335750618026,0.0,12.456681583,19.8967753704,14.7358726305,0.53677703372,14.1990955968
 04/03  21:00:00,32.7200298103,0.152068281634,0.321005596495,0.0,9.18739968257,17.702556249,12.7559802344,1.15418248229,11.6017977521
 04/03  22:00:00,25.6640992119,0.198907153123,0.153548688241,0.0,5.91811778209,14.0365255879,14.0446888572,3.92706130208,10.1176275551
 04/03  23:00:00,19.7410994725,0.290196381813,0.0357687915499,0.0,3.54045821811,10.5176760807,13.243586447,7.57846948286,5.6651169641
 04/03  24:00:00,16.0923438841,0.380223938283,0.000241202396894,0.0,2.55330491699,7.80157382632,12.2190847167,10.4499145197,1.76917019699
 04/04  01:00:00,15.5921063761,0.468952248666,0.0,0.0,2.55330491699,7.21284921042,14.03461782,13.0084187485,1.02619907151
 04/04  02:00:00,15.3930355583,0.564243738789,0.0,0.0,2.55330491699,6.91848690247,16.3618211931,15.8915656094,0.47025558371
 04/04  03:00:00,15.3581609455,0.676550280038,0.0,0.0,2.55330491699,6.7713057485,19.9073277662,19.4370877481,0.470240018036
 04/04  04:00:00,17.5296853885,0.771581275225,0.0,0.0,3.82705111198,7.57405300124,23.522587072,22.4967646276,1.02582244439
 04/04  05:00:00,22.0752463034,0.778529728207,0.0,0.0,6.02426329834,9.91545327661,27.8425974575,22.5602575935,5.28233986406
 04/04  06:00:00,26.4648338933,0.742699571376,0.0,0.0,6.51253267309,14.7454349813,38.9168915247,21.2414739849,17.6754175398
 04/04  07:00:00,24.9269248709,0.749824580275,0.0,0.0,6.01364874671,18.163451543,40.0453836091,21.2605092791,18.78487433
 04/04  08:00:00,24.1987221866,0.967372444914,0.0,0.0,4.35151303671,18.8798367041,38.9185686324,20.8736907201,18.0448779123
 04/04  09:00:00,21.2724859281,0.864768026915,0.0,0.0,3.78894180059,16.6187760998,33.4226499521,17.5977567814,15.8248931707
 04/04  10:00:00,18.2401430408,0.74905184274,0.0,0.0,3.78894180059,13.7021493968,28.4617910246,14.1168876797,14.3449033449
 04/04  11:00:00,18.3614520182,0.663327487133,0.0598521791113,0.0,3.78894180059,13.8493305508,22.7330490705,11.1631266489,11.5699224216
 04/04  12:00:00,18.0641096008,0.594847750765,0.141430716246,0.0,3.69398621738,13.6338449159,18.6544068883,8.56447429248,10.0899325958
 04/04  13:00:00,17.802691946,0.522156502465,0.230987707653,0.0,3.78894180059,13.2606059349,14.8625294996,5.88258927315,8.97994022646
 04/04  14:00:00,17.6811446501,0.454386688514,0.324391379729,0.0,3.78894180059,13.1134247809,11.3548605014,3.48491264428,7.86994785713
 04/04  15:00:00,19.0730559308,0.420758879598,0.384921015971,0.0,4.71240779196,13.5549682428,11.1330072899,2.1530670634,8.97994022646
 04/04  16:00:00,26.6118684991,0.403613678735,0.490525397794,0.0,7.18559832057,18.5321311015,11.3138161128,0.853886060539,10.4599300522
 04/04  17:00:00,32.5207800089,0.204226952197,0.621067364879,0.0,8.38069375907,23.3147919321,13.8949421045,0.105034944223,13.7899071603
 04/04  18:00:00,34.637527986,0.21819601224,0.656476148176,0.0,10.6415932552,23.1212625696,16.2581782727,0.063287645521,16.1948906271
 04/04  19:00:00,37.0155691656,0.169314472993,0.481343511862,0.0,12.3080778603,20.4854999863,15.6674949318,0.212599217526,15.4548957143
 04/04  20:00:00,38.2072576316,0.146328679436,0.350471997972,0.0,12.456681583,19.8967753704,14.8749639905,0.715059373799,14.1599046167
 04/04  21:00:00,32.6233476982,0.163134668245,0.213257097775,0.0,9.18739968257,17.702556249,13.9869677899,2.41704536835,11.5699224216
 04/04  22:00:00,25.6454904933,0.247189954188,0.0866571686723,0.0,5.91811778209,14.0365255879,16.0336480204,5.94371542457,10.0899325958
 04/04  23:00:00,19.7877780004,0.340144487062,0.032499214267,0.0,3.54045821811,10.5176760807,14.7448764615,9.09491334303,5.64996311846
 04/04  24:00:00,16.151862432,0.439983688599,0.0,0.0,2.55330491699,7.80157382632,14.0472073026,12.2822174768,1.76498982578
 04/05  01:00:00,15.6524339547,0.529279827287,0.0,0.0,2.55330491699,7.21284921042,15.8803936508,14.8562970506,1.02409660019
 04/05  02:00:00,15.4455160898,0.616724270307,0.0,0.0,2.55330491699,6.91848690247,17.9387441153,17.4690146274,0.469729487989
 04/05  03:00:00,15.3707698922,0.689159226709,0.0,0.0,2.55330491699,6.7713057485,20.0870352937,19.6173215418,0.469713751928
 04/05  04:00:00,17.548068274,0.789964160719,0.0,0.0,3.82705111198,7.57405300124,23.9239510075,22.9002351509,1.02371585659
 04/05  05:00:00,22.1685143604,0.871797785195,0.0,0.0,6.02426329834,9.91545327661,30.929365554,25.6612823607,5.2680831933
 04/05  06:00:00,26.6186260812,0.89649175924,0.0,0.0,6.51253267309,14.7454349813,44.1052981135,26.4796134881,17.6256846254
 04/05  07:00:00,25.0640415292,0.886941238606,0.0,0.0,6.01364874671,18.163451543,44.6857438914,25.953785446,18.7319584454
 04/05  08:00:00,24.3519495469,1.12059980518,0.0,0.0,4.35151303671,18.8798367041,43.8926970299,25.8986183971,17.9940786328
 04/05  09:00:00,21.5102312297,1.10251332847,0.0,0.0,3.78894180059,16.6187760998,40.7077395064,24.9272957053,15.7804438011
 04/05  10:00:00,18.5750755976,1.0839843995,0.0,0.0,3.78894180059,13.7021493968,38.5793005,24.2746132514,14.3046872486
 04/05  11:00:00,18.6425202879,1.00424793596,0.0,0.0,3.78894180059,13.8493305508,33.2597542365,21.7221105239,11.5376437127
 04/05  12:00:00,18.181479033,0.853647899169,0.0,0.0,3.69398621738,13.6338449159,27.3173878987,17.2555007385,10.0618871602
 04/05  13:00:00,17.8012893022,0.749746135324,0.001995430944,0.0,3.78894180059,13.2606059349,23.1740068048,14.2189370589,8.95506974584
 04/05  14:00:00,17.5775514153,0.633267622207,0.041917211177,0.0,3.78894180059,13.1134247809,18.385272164,10.5370198325,7.84825233147
 04/05  15:00:00,18.8542819443,0.557294982755,0.0296109263637,0.0,4.71240779196,13.5549682428,17.5165692799,8.56149953404,8.95506974584
 04/05  16:00:00,26.2683937258,0.483467030646,0.0671972725797,0.0,7.18559832057,18.5321311015,16.6273144489,6.19648815058,10.4308262983
 04/05  17:00:00,32.0166792622,0.208287315721,0.112906254685,0.0,8.38069375907,23.3147919321,18.2371596225,4.48588108114,13.7512785414
 04/05  18:00:00,34.0905602921,0.186124149821,0.14158031661,0.0,10.6415932552,23.1212625696,19.7976964556,3.64831351643,16.1493829392
 04/05  19:00:00,35.8048227059,0.21049791845,0.12224694006,0.0,12.3080778603,20.4854999863,19.8806860773,4.46918141432,15.4115046629
 04/05  20:00:00,38.0561540378,0.244380398715,0.101316684936,0.0,12.456681583,19.8967753704,19.7087587574,5.58854107788,14.1202176795
 04/05  21:00:00,32.6260522028,0.318763179393,0.0603330912163,0.0,9.18739968257,17.702556249,19.6356785069,8.09803479417,11.5376437127
 04/05  22:00:00,25.736530827,0.422673887689,0.00221356884345,0.0,5.91811778209,14.0365255879,21.7859755043,11.7240883441,10.0618871602
 04/05  23:00:00,19.9520446587,0.536910359577,0.0,0.0,3.54045821811,10.5176760807,20.7729102271,15.1382927244,5.63461750275
 04/05  24:00:00,16.3538923845,0.642013641132,0.0,0.0,2.55330491699,7.80157382632,20.0350371286,18.2742805762,1.76075655248
 04/06  01:00:00,15.851723269,0.728569141569,0.0,0.0,2.55330491699,7.21284921042,21.9341583741,20.9121904745,1.02196789969
 04/06  02:00:00,15.6260675883,0.797275768812,0.0,0.0,2.55330491699,6.91848690247,23.4688048158,22.9996079643,0.469196851459
 04/06  03:00:00,15.5277927962,0.846182130664,0.0,0.0,2.55330491699,6.7713057485,24.9189302219,24.4497492712,0.469180950746
 04/06  04:00:00,17.6804403759,0.922336262598,0.0,0.0,3.82705111198,7.57405300124,28.0398443298,27.0182611512,1.02158317855
 04/06  05:00:00,22.2445175429,0.947800967667,0.0,0.0,6.02426329834,9.91545327661,33.1769119195,27.9232604007,5.25365151882
 04/06  06:00:00,25.7271711514,0.897870162781,0.0,0.0,6.51253267309,14.7454349813,43.8408086642,26.2654639297,17.5753447345
 04/06  07:00:00,25.0214081462,0.844307855602,0.0,0.0,6.01364874671,18.163451543,43.1152847344,24.436887779,18.6783969555
 04/06  08:00:00,24.2961749856,1.06482524389,0.0,0.0,4.35151303671,18.8798367041,42.1523850427,24.2097254707,17.942659572
 04/06  09:00:00,21.4114550476,1.00373714635,0.0,0.0,3.78894180059,16.6187760998,37.8460869857,22.1106348628,15.7354521228
 04/06  10:00:00,18.3538275978,0.86273639969,0.0,0.0,3.78894180059,13.7021493968,31.9811233194,17.7171428273,14.2639804921
 04/06  11:00:00,18.3957148894,0.757442537419,0.0,0.0,3.78894180059,13.8493305508,26.1430522871,14.6380811027,11.5049711844
 04/06  12:00:00,18.0539487016,0.726117567794,0.0,0.0,3.69398621738,13.6338449159,23.8299206711,13.7964211174,10.0334995537
 04/06  13:00:00,17.6856252847,0.636077548804,0.0,0.0,3.78894180059,13.2606059349,20.1107376804,11.1808418497,8.92989583062
 04/06  14:00:00,17.4827261403,0.580359558399,0.0,0.0,3.78894180059,13.1134247809,17.410064033,9.58377192549,7.82629210756
 04/06  15:00:00,18.7716002416,0.504224206376,0.0,0.0,4.71240779196,13.5549682428,16.3773307531,7.44743492245,8.92989583062
