Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  16:00:00,26.1765276656,0.447261950124,0.0115362928972,0.0,7.18559832057,18.5321311015,16.1680792477,5.76671178632,10.4013674614
 04/06  17:00:00,31.9321753443,0.178958474013,0.0577311784718,0.0,8.38069375907,23.3147919321,17.9802694718,4.26809084126,13.7121786305
 04/06  18:00:00,34.0188987841,0.169255488704,0.0867874697217,0.0,10.6415932552,23.1212625696,19.8466216679,3.74330163739,16.1033200305
 04/06  19:00:00,35.7383303818,0.194672076381,0.0715804580596,0.0,12.3080778603,20.4854999863,19.927195434,4.55961121892,15.3675842151
 04/06  20:00:00,37.9942495195,0.233004024391,0.0507885409838,0.0,12.456681583,19.8967753704,19.8941767678,5.81413022958,14.0800465382
 04/06  21:00:00,32.5618465814,0.295937368553,0.0189532807033,0.0,9.18739968257,17.702556249,19.4172569865,7.91228580204,11.5049711844
 04/06  22:00:00,25.6997764786,0.38813310813,0.0,0.0,5.91811778209,14.0365255879,20.7701454555,10.7366459019,10.0334995537
 04/06  23:00:00,19.9322952846,0.517160985459,0.0,0.0,3.54045821811,10.5176760807,20.188438015,14.5693533535,5.61908466145
 04/06  24:00:00,16.3568236096,0.64494486624,0.0,0.0,2.55330491699,7.80157382632,20.1619830565,18.4055114257,1.75647163074
 04/07  01:00:00,15.9790958594,0.855941731997,0.0,0.0,2.55330491699,7.21284921042,26.3411697627,25.3213561622,1.01981360055
 04/07  02:00:00,15.8675111198,1.03871930034,0.0,0.0,2.55330491699,6.91848690247,31.8010751465,31.3324173147,0.468657831877
 04/07  03:00:00,15.8007917929,1.11918112736,0.0,0.0,2.55330491699,6.7713057485,34.2242008711,33.7555590988,0.468641772289
 04/07  04:00:00,17.9444852925,1.18638117919,0.0,0.0,3.82705111198,7.57405300124,36.7722772231,35.7528521813,1.01942504188
 04/07  05:00:00,22.5319780636,1.23526148836,0.0,0.0,6.02426329834,9.91545327661,42.4668240886,37.2277749745,5.23904911417
 04/07  06:00:00,26.0488619928,1.21956100422,0.0,0.0,6.51253267309,14.7454349813,54.1908497942,36.6664370195,17.5244127748
 04/07  07:00:00,25.2691378411,1.09203755048,0.0,0.0,6.01364874671,18.163451543,50.9401979776,32.3159922557,18.6242057219
 04/07  08:00:00,24.4323441066,1.20099436491,0.0,0.0,4.35151303671,18.8798367041,46.0440957999,28.1534598427,17.8906359572
 04/07  09:00:00,21.4794128322,1.07169493098,0.0,0.0,3.78894180059,16.6187760998,39.4283285966,23.7383971368,15.6899314598
 04/07  10:00:00,18.420551448,0.929460249901,0.0,0.0,3.78894180059,13.7021493968,33.6844865235,19.4616913932,14.2227951303
 04/07  11:00:00,18.3941758262,0.755903474301,0.0,0.0,3.78894180059,13.8493305508,25.9083492727,14.4364347603,11.4719145125
 04/07  12:00:00,17.9417460479,0.608621321629,0.0052935924744,0.0,3.69398621738,13.6338449159,20.2669508835,10.2621727005,10.004778183
 04/07  13:00:00,17.6203080186,0.510877868405,0.0598824143435,0.0,3.78894180059,13.2606059349,16.0137729514,7.10934701554,8.90442593582
 04/07  14:00:00,17.4294593395,0.420949561159,0.106143196456,0.0,3.78894180059,13.1134247809,12.1677627117,4.36368902304,7.8040736887
 04/07  15:00:00,18.7670330575,0.362306517684,0.137350504574,0.0,4.71240779196,13.5549682428,11.531962892,2.62753695615,8.90442593582
 04/07  16:00:00,26.2055419919,0.307354765533,0.180457803835,0.0,7.18559832057,18.5321311015,11.2188262981,0.847264032783,10.3715622653
 04/07  17:00:00,31.9732495285,0.0666831084898,0.211080728175,0.0,8.38069375907,23.3147919321,13.6977821913,0.0251631845824,13.6726190067
 04/07  18:00:00,34.0891451068,0.0788003479701,0.247488933223,0.0,10.6415932552,23.1212625696,16.0599249886,0.00320944647309,16.0567155421
 04/07  19:00:00,35.7342264913,0.0659110063314,0.196237637612,0.0,12.3080778603,20.4854999863,15.4055445638,0.0823971863799,15.3231473774
 04/07  20:00:00,37.9263170879,0.0635084231376,0.152351710596,0.0,12.456681583,19.8967753704,14.4026188378,0.363215748689,14.0394030891
 04/07  21:00:00,32.4426506362,0.0829120384798,0.112782665525,0.0,9.18739968257,17.702556249,12.7011561991,1.22924168669,11.4719145125
 04/07  22:00:00,25.4909854179,0.120639184862,0.058702862597,0.0,5.91811778209,14.0365255879,12.7501385066,2.74536032365,10.004778183
 04/07  23:00:00,19.6136176741,0.193775004796,0.00470837019612,0.0,3.54045821811,10.5176760807,10.7672450448,5.16387585039,5.60336919444
 04/07  24:00:00,16.0007616046,0.288882861203,0.0,0.0,2.55330491699,7.80157382632,9.57322760685,7.82109127735,1.7521363295
 04/08  01:00:00,15.4684133763,0.345259248886,0.0,0.0,2.55330491699,7.21284921042,10.3584495988,9.34081525781,1.01763434094
 04/08  02:00:00,15.2614754293,0.432683609873,0.0,0.0,2.55330491699,6.91848690247,12.3322041982,11.8640916093,0.468112588896
 04/08  03:00:00,15.1890221939,0.507411528355,0.0,0.0,2.55330491699,6.7713057485,14.5290171247,14.0609207484,0.46809637625
 04/08  04:00:00,17.3158767662,0.557772652982,0.0,0.0,3.82705111198,7.57405300124,16.5722148861,15.5549728004,1.01724208572
 04/08  05:00:00,21.8637818848,0.567065309582,0.0,0.0,6.02426329834,9.91545327661,21.0335444052,15.8092641017,5.22428030344
 04/08  06:00:00,25.3374967299,0.508195741273,0.0,0.0,6.51253267309,14.7454349813,31.4101915344,13.9372877052,17.4729038292
 04/08  07:00:00,24.4756798202,0.492108891982,0.0,0.0,6.01364874671,17.9699221805,31.9767781564,13.4073773634,18.5694007929
 04/08  08:00:00,22.3087285356,0.523792362561,0.0,0.0,3.66783283761,18.1171033345,32.1261413221,14.2881181274,17.8380231946
 04/08  09:00:00,19.4713710238,0.51006669129,0.0,0.0,3.10526160149,15.8560427302,29.4521866402,13.8082913477,15.6438952925
 04/08  10:00:00,16.4744757172,0.42979808784,0.0,0.0,3.10526160149,12.9394160272,25.6393075469,11.4581641871,14.1811433599
 04/08  11:00:00,16.5167597508,0.302598455263,0.0223025123319,0.0,3.10526160149,13.0865971812,19.1707356439,7.73225215769,11.4384834862
 04/08  12:00:00,16.3844843741,0.215386825145,0.124419919795,0.0,3.10526160149,12.9394160272,14.560270591,4.58453903738,9.97573155359
 04/08  13:00:00,15.8972703902,0.125466003136,0.168670219847,0.0,3.10526160149,12.4978725653,10.8384182964,1.95975069228,8.87866760412
 04/08  14:00:00,15.7899598097,0.0842518754061,0.249754921145,0.0,3.10526160149,12.3506914113,8.19488884521,0.413285190545,7.78160365466
 04/08  15:00:00,17.4360883902,0.127191108383,0.487934815294,0.0,4.02872759285,12.7922348732,8.87866760412,0.0,8.87866760412
 04/08  16:00:00,25.2046810045,0.188812894817,0.7445522558,0.0,6.50191812146,17.7693977319,10.3414195367,0.0,10.3414195367
 04/08  17:00:00,32.8863788614,0.277797752561,1.10662477943,0.0,8.38069375907,23.1212625696,13.6326113851,0.0,13.6326113851
 04/08  18:00:00,35.3805426155,0.33087655442,1.28681023547,0.0,10.6415932552,23.1212625696,16.0095832756,0.0,16.0095832756
 04/08  19:00:00,36.8122197428,0.280234225875,1.05990766955,0.0,12.3080778603,20.4854999863,15.2782073093,0.0,15.2782073093
 04/08  20:00:00,38.9393112494,0.258451911125,0.97040238409,0.0,12.456681583,19.8967753704,13.9982993683,0.0,13.9982993683
 04/08  21:00:00,33.3423380317,0.231479882338,0.863902217152,0.0,9.18739968257,17.702556249,11.4384834862,0.0,11.4384834862
 04/08  22:00:00,26.0735046043,0.162088608689,0.599772625153,0.0,5.91811778209,14.0365255879,9.97573155359,0.0,9.97573155359
 04/08  23:00:00,19.8568116154,0.0941851227413,0.347492193592,0.0,3.54045821811,10.5176760807,5.58747575574,0.0,5.58747575574
 04/08  24:00:00,15.9662487374,0.0542232941221,0.200146699864,0.0,2.55330491699,7.80157382632,1.74775193262,0.0,1.74775193262
 04/09  01:00:00,15.3511892527,0.0481516663471,0.179883458887,0.0,2.55330491699,7.21284921042,1.01543076648,0.0,1.01543076648
 04/09  02:00:00,15.0401962348,0.0443927862379,0.167011629073,0.0,2.55330491699,6.91848690247,0.46756128402,0.0,0.46756128402
 04/09  03:00:00,14.8731327129,0.0402462679128,0.151275779457,0.0,2.55330491699,6.7713057485,0.467544924171,0.0,0.467544924171
 04/09  04:00:00,16.9541144726,0.0411371084838,0.154873250804,0.0,3.82705111198,7.57405300124,1.01503495658,0.0,1.01503495658
 04/09  05:00:00,21.5595542052,0.0550035760102,0.207834053965,0.0,6.02426329834,9.91545327661,5.20934945996,0.0,5.20934945996
 04/09  06:00:00,25.4336940047,0.124676288192,0.479716727853,0.0,6.51253267309,14.7454349813,17.4208331516,0.0,17.4208331516
 04/09  07:00:00,24.880209543,0.183229248979,0.713409365861,0.0,6.01364874671,17.9699221805,18.5139983985,0.0,18.5139983985
 04/09  08:00:00,22.6678633524,0.178308774255,0.704618405102,0.0,3.66783283761,18.1171033345,17.7848368651,0.0,17.7848368651
 04/09  09:00:00,19.9740126937,0.201130822869,0.811577538289,0.0,3.10526160149,15.8560427302,15.5973572541,0.0,15.5973572541
 04/09  10:00:00,17.1550784738,0.218937862879,0.891462981527,0.0,3.10526160149,12.9394160272,14.1390375156,0.0,14.1390375156
 04/09  11:00:00,17.4773168825,0.250644618185,1.03481348112,0.0,3.10526160149,13.0865971812,11.4046880059,0.0,11.4046880059
 04/09  12:00:00,17.4499242608,0.272043073706,1.13320355787,0.0,3.10526160149,12.9394160272,9.94636826746,0.0,9.94636826746
 04/09  13:00:00,17.0700402498,0.283844188104,1.18306189449,0.0,3.10526160149,12.4978725653,8.8526284636,0.0,8.8526284636
 04/09  14:00:00,16.8936059393,0.280721149738,1.1569317764,0.0,3.10526160149,12.3506914113,7.75888865974,0.0,7.75888865974
 04/09  15:00:00,18.235815862,0.280904898777,1.13394849671,0.0,4.02872759285,12.7922348732,8.8526284636,0.0,8.8526284636
 04/09  16:00:00,25.9424239555,0.333757948274,1.33735015332,0.0,6.50191812146,17.7693977319,10.3109482021,0.0,10.3109482021
 04/09  17:00:00,33.8977833553,0.477947372012,1.91787965392,0.0,8.38069375907,23.1212625696,13.5921676137,0.0,13.5921676137
 04/09  18:00:00,36.5532505561,0.562117220683,2.22827750983,0.0,10.6415932552,23.1212625696,15.9619371887,0.0,15.9619371887
 04/09  19:00:00,38.1404731735,0.541381542192,2.12701378392,0.0,12.3080778603,20.4854999863,15.2327773195,0.0,15.2327773195
 04/09  20:00:00,40.3364604883,0.532744175546,2.09325935855,0.0,12.456681583,19.8967753704,13.9567475483,0.0,13.9567475483
 04/09  21:00:00,34.3943185986,0.440045293979,1.70731737248,0.0,9.18739968257,17.702556249,11.4046880059,0.0,11.4046880059
 04/09  22:00:00,26.6305781502,0.277467677483,1.04146710223,0.0,5.91811778209,14.0365255879,9.94636826746,0.0,9.94636826746
 04/09  23:00:00,20.3914499621,0.206638589843,0.769677073101,0.0,3.54045821811,10.5176760807,5.57140905201,0.0,5.57140905201
 04/09  24:00:00,16.2501635965,0.115722086232,0.422562766895,0.0,2.55330491699,7.80157382632,1.74331973848,0.0,1.74331973848
 04/10  01:00:00,15.4140967819,0.0645863773053,0.22635627718,0.0,2.55330491699,7.21284921042,1.01320353003,0.0,1.01320353003
 04/10  02:00:00,14.9796901103,0.0347456235793,0.11615266729,0.0,2.55330491699,6.91848690247,0.475938337863,0.00893425730626,0.467004080557
 04/10  03:00:00,14.7488476051,0.0241044374947,0.043132502147,0.0,2.55330491699,6.7713057485,0.77561302141,0.308625442016,0.466987579394
 04/10  04:00:00,16.8390213566,0.0523992193995,0.0285180239402,0.0,3.82705111198,7.57405300124,2.17031691401,1.15751260586,1.01280430815
 04/10  05:00:00,21.4195310381,0.0752894954574,0.0475249673958,0.0,6.02426329834,9.91545327661,6.76462759202,1.57036658699,5.19426100502
 04/10  06:00:00,25.0736289224,0.0989443437029,0.145383590122,0.0,6.51253267309,14.7454349813,18.7169789324,1.34876277028,17.3682161621
 04/10  07:00:00,24.372630671,0.12064990654,0.0748804738063,0.0,6.01364874671,18.163451543,20.9502808454,2.49226589977,18.4580149456
 04/10  08:00:00,23.6321985978,0.371473734844,0.0293751212127,0.0,4.35151303671,18.8798367041,21.2196392541,3.48854653475,17.7310927193
 04/10  09:00:00,20.9295204553,0.352909633896,0.168892920205,0.0,3.78894180059,16.6187760998,17.4394559756,1.8891248492,15.5503311264
 04/10  10:00:00,18.2327863752,0.377539099298,0.364156077779,0.0,3.78894180059,13.7021493968,15.1785188566,1.08202878982,14.0964900668
 04/10  11:00:00,18.6888033588,0.4205228304,0.630008176457,0.0,3.78894180059,13.8493305508,11.8329429297,0.46240484977,11.3705380799
 04/10  12:00:00,18.6585887081,0.471215300237,0.859542274101,0.0,3.69398621738,13.6338449159,10.0901117338,0.173414713549,9.91669702024
 04/10  13:00:00,18.6832615729,0.521243942807,1.11246989424,0.0,3.78894180059,13.2606059349,8.85283863329,0.0265224077862,8.8263162255
 04/10  14:00:00,18.8715667442,0.579501846024,1.38969831626,0.0,3.78894180059,13.1134247809,7.73593543075,0.0,7.73593543075
 04/10  15:00:00,20.6614602495,0.657788402868,1.73629581143,0.0,4.71240779196,13.5549682428,8.8263162255,0.0,8.8263162255
 04/10  16:00:00,28.5863887364,0.755125085919,2.11353422795,0.0,7.18559832057,18.5321311015,10.2801572852,0.0,10.2801572852
 04/10  17:00:00,34.937710666,0.684316191417,2.55790878271,0.0,8.38069375907,23.3147919321,13.5512996694,0.0,13.5512996694
 04/10  18:00:00,37.4837983826,0.784617076095,2.93632548085,0.0,10.6415932552,23.1212625696,15.9137913913,0.0,15.9137913913
 04/10  19:00:00,38.6102924109,0.673870319571,2.46434424396,0.0,12.3080778603,20.4854999863,15.1868708615,0.0,15.1868708615
 04/10  20:00:00,39.735766628,0.461482632046,1.56382704175,0.0,12.456681583,19.8967753704,13.9147599343,0.0,13.9147599343
 04/10  21:00:00,33.5626632236,0.314126783151,1.00158050829,0.0,9.18739968257,17.702556249,11.3705380799,0.0,11.3705380799
 04/10  22:00:00,26.1191740375,0.196041891526,0.611488775525,0.0,5.91811778209,14.0365255879,9.91669702024,0.0,9.91669702024
 04/10  23:00:00,19.8230222113,0.100608884067,0.307279028164,0.0,3.54045821811,10.5176760807,5.55728125031,0.00210740904218,5.55517384127
 04/10  24:00:00,15.8837731849,0.0535792307336,0.118315210749,0.0,2.55330491699,7.80157382632,2.15222029965,0.413379239987,1.73884105966
 04/11  01:00:00,15.2588799555,0.0821905418169,0.0535352862497,0.0,2.55330491699,7.21284921042,2.81709629943,1.80614300793,1.01095329151
 04/11  02:00:00,15.0156214011,0.166051205256,0.0207783763734,0.0,2.55330491699,6.91848690247,4.83770618178,4.37126503821,0.466441143569
 04/11  03:00:00,14.9513688197,0.26869062122,0.00106753299939,0.0,2.55330491699,6.7713057485,7.87013462679,7.40371011978,0.466424507013
 04/11  04:00:00,17.1140477882,0.355943674958,0.0,0.0,3.82705111198,7.57405300124,10.8512681446,9.84071734354,1.0105508011
 04/11  05:00:00,21.7043383314,0.407621756221,0.0,0.0,6.02426329834,9.91545327661,16.453124742,11.2741053355,5.17901940656
 04/11  06:00:00,25.2494579166,0.415421437528,0.00473549049445,0.0,6.51253267309,14.7454349813,28.689879562,11.3748111193,17.3150684427
 04/11  07:00:00,24.5865394653,0.351381663843,0.0580575108563,0.0,6.01364874671,18.163451543,27.2943135323,8.89284651915,18.4014670132
 04/11  08:00:00,23.826504502,0.529724752898,0.0654300073788,0.0,4.35151303671,18.8798367041,25.0293897854,7.35258311243,17.676806673
 04/11  09:00:00,21.110342562,0.491646572736,0.21097808806,0.0,3.78894180059,16.6187760998,20.6586342662,5.15580343037,15.5028308358
 04/11  10:00:00,18.5767636876,0.47741087322,0.608261616332,0.0,3.78894180059,13.7021493968,16.3215220645,2.26800845118,14.0535136134
 04/11  11:00:00,19.3433404356,0.532135692285,1.1729323914,0.0,3.78894180059,13.8493305508,11.7686506729,0.432606851606,11.3360438212
 04/11  12:00:00,19.4693484385,0.601597634249,1.53991967046,0.0,3.69398621738,13.6338449159,9.89016300452,0.0034364057372,9.88672659879
 04/11  13:00:00,19.5528065451,0.663074721373,1.84018408781,0.0,3.78894180059,13.2606059349,8.79973868194,0.0,8.79973868194
 04/11  14:00:00,19.6496328742,0.707190777803,2.04007551454,0.0,3.78894180059,13.1134247809,7.7127507651,0.0,7.7127507651
 04/11  15:00:00,21.4054061617,0.780554545616,2.35747558083,0.0,4.71240779196,13.5549682428,8.79973868194,0.0,8.79973868194
 04/11  16:00:00,29.393163321,0.894277184441,2.78115671397,0.0,7.18559832057,18.5321311015,10.2490559044,0.0,10.2490559044
 04/11  17:00:00,35.5860939002,0.802808900462,3.08779930796,0.0,8.38069375907,23.3147919321,13.5100196549,0.0,13.5100196549
 04/11  18:00:00,37.936038307,0.869705681652,3.30347679968,0.0,10.6415932552,23.1212625696,15.8651601414,0.0,15.8651601414
 04/11  19:00:00,38.6735154123,0.692083363265,2.50935420167,0.0,12.3080778603,20.4854999863,15.1405015302,0.0,15.1405015302
 04/11  20:00:00,40.1173265743,0.537686637927,1.86918298216,0.0,12.456681583,19.8967753704,13.8723489605,0.0,13.8723489605
 04/11  21:00:00,34.1083427622,0.422839689938,1.43854714004,0.0,9.18739968257,17.702556249,11.3360438212,0.0,11.3360438212
 04/11  22:00:00,26.5708274131,0.291188364506,0.96799567813,0.0,5.91811778209,14.0365255879,9.88672659879,0.0,9.88672659879
 04/11  23:00:00,20.1297867138,0.168426042921,0.546226371734,0.0,3.54045821811,10.5176760807,5.53877493141,0.0,5.53877493141
 04/11  24:00:00,16.0549821561,0.082623333598,0.260480079115,0.0,2.55330491699,7.80157382632,1.73585264156,0.00153541910359,1.73431722246
 04/12  01:00:00,15.3141563166,0.0521936039733,0.138808585163,0.0,2.55330491699,7.21284921042,1.21009595148,0.201415233808,1.00868071768
 04/12  02:00:00,14.9629530064,0.0637037371679,0.0704574497279,0.0,2.55330491699,6.91848690247,1.58579953228,1.11992689245,0.465872639825
 04/12  03:00:00,14.8429489522,0.114824238491,0.0465140482363,0.0,2.55330491699,6.7713057485,3.14637853107,2.68052265725,0.465855873827
 04/12  04:00:00,16.9676638419,0.179957817068,0.0296019115471,0.0,3.82705111198,7.57405300124,5.57076202492,4.56248692202,1.00827510289
 04/12  05:00:00,21.5539395319,0.21188843282,0.0453345238275,0.0,6.02426329834,9.91545327661,10.4054975051,5.24186832726,5.16362917784
 04/12  06:00:00,24.275077603,0.232902881326,0.105707066431,0.0,6.51253267309,14.7454349813,22.4934132227,5.23200749056,17.2614057322
 04/12  07:00:00,24.5789630182,0.255612235823,0.146250491801,0.0,6.01364874671,18.163451543,23.8214261843,5.47705483695,18.3443713473
 04/12  08:00:00,23.8218445713,0.505648710039,0.0848461195599,0.0,4.35151303671,18.8798367041,24.2696951204,6.6477003179,17.6219948025
 04/12  09:00:00,20.9971719002,0.508584929023,0.0808690699237,0.0,3.78894180059,16.6187760998,22.2011062442,6.74623579514,15.454870449
 04/12  10:00:00,18.0862851557,0.504722134793,0.0904718228229,0.0,3.78894180059,13.7021493968,20.5600504808,6.54992959838,14.0101208824
 04/12  11:00:00,18.2727809712,0.482417864814,0.152090754501,0.0,3.78894180059,13.8493305508,16.7350836924,5.43386824731,11.3012154451
 04/12  12:00:00,17.9940805066,0.454044539423,0.212204833352,0.0,3.69398621738,13.6338449159,14.0592391614,4.20277328287,9.85646587855
 04/12  13:00:00,17.7465500483,0.423785817405,0.273216495008,0.0,3.78894180059,13.2606059349,11.8325379928,3.05963428915,8.77290370362
 04/12  14:00:00,17.6521310083,0.396116464134,0.35364796226,0.0,3.78894180059,13.1134247809,9.66277240173,1.97343087305,7.68934152869
 04/12  15:00:00,19.1891262044,0.390149633372,0.531600535802,0.0,4.71240779196,13.5549682428,9.52248111053,0.749577406915,8.77290370362
 04/12  16:00:00,27.1236985983,0.465452060505,0.940517115234,0.0,7.18559832057,18.5321311015,10.2280739668,0.0104206965786,10.2176532702
 04/12  17:00:00,33.5231401369,0.390437970014,1.43721647504,0.0,8.38069375907,23.3147919321,13.468339795,0.0,13.468339795
 04/12  18:00:00,36.0790561187,0.490995391486,1.82520490156,0.0,10.6415932552,23.1212625696,15.8160578407,0.0,15.8160578407
 04/12  19:00:00,37.5798718016,0.45078139058,1.65701256368,0.0,12.3080778603,20.4854999863,15.0936830574,0.0,15.0936830574
 04/12  20:00:00,39.676218851,0.423161127692,1.54260076915,0.0,12.456681583,19.8967753704,13.8295271866,0.0,13.8295271866
 04/12  21:00:00,34.0890953432,0.396305045176,1.44583436582,0.0,9.18739968257,17.702556249,11.3012154451,0.0,11.3012154451
 04/12  22:00:00,26.6631680683,0.293226395511,1.05829830227,0.0,5.91811778209,14.0365255879,9.85646587855,0.0,9.85646587855
 04/12  23:00:00,20.2865343678,0.190347640682,0.681052427963,0.0,3.54045821811,10.5176760807,5.52221717883,0.0,5.52221717883
 04/12  24:00:00,16.2640840324,0.122659578975,0.429545710091,0.0,2.55330491699,7.80157382632,1.79276636822,0.0630168016512,1.72974956657
 04/13  01:00:00,15.5767361208,0.112906306015,0.340675687376,0.0,2.55330491699,7.21284921042,1.44512393618,0.438737454204,1.00638648197
 04/13  02:00:00,15.2441098519,0.117571969357,0.297746063104,0.0,2.55330491699,6.91848690247,1.3089224534,0.843623715651,0.46529873775
 04/13  03:00:00,15.0829866304,0.129010594274,0.272365370625,0.0,2.55330491699,6.7713057485,1.77108421346,1.30580236518,0.465281848284
 04/13  04:00:00,17.1791179881,0.144771116343,0.276242758541,0.0,3.82705111198,7.57405300124,2.68305228387,1.67707439629,1.00597788758
 04/13  05:00:00,21.7988414529,0.159939247974,0.342185629715,0.0,6.02426329834,9.91545327661,6.74614840262,1.59805352649,5.14809487612
 04/13  06:00:00,24.6056706769,0.188731741335,0.48047128026,0.0,6.51253267309,14.7454349813,18.5360660707,1.32882214855,17.2072439221
 04/13  07:00:00,25.0211734408,0.21932575837,0.624747391791,0.0,6.01364874671,18.163451543,19.3931498781,1.10640502172,18.2867448564
 04/13  08:00:00,24.2229267134,0.432638062701,0.558938908999,0.0,4.35151303671,18.8798367041,18.8705031701,1.3038298304,17.5666733397
 04/13  09:00:00,21.4162984303,0.417782645165,0.590797883949,0.0,3.78894180059,16.6187760998,16.2563935099,0.849929340799,15.4064641691
 04/13  10:00:00,18.8858793991,0.462980711177,0.931807489851,0.0,3.78894180059,13.7021493968,14.1123710183,0.1460462939,13.9663247244
 04/13  11:00:00,19.4833159559,0.534405972172,1.3106376318,0.0,3.78894180059,13.8493305508,11.2660632656,0.0,11.2660632656
 04/13  12:00:00,19.6452721406,0.619432845727,1.69800816109,0.0,3.69398621738,13.6338449159,9.82592382095,0.0,9.82592382095
 04/13  13:00:00,19.3817667604,0.614701649154,1.71751737537,0.0,3.78894180059,13.2606059349,8.74581923745,0.0,8.74581923745
 04/13  14:00:00,19.2711424451,0.618526980464,1.75024888279,0.0,3.78894180059,13.1134247809,7.66571465394,0.0,7.66571465394
 04/13  15:00:00,20.8490684633,0.655364417723,1.92632801038,0.0,4.71240779196,13.5549682428,8.74581923745,0.0,8.74581923745
 04/13  16:00:00,29.0270548017,0.788228996578,2.52109638258,0.0,7.18559832057,18.5321311015,10.1859586821,0.0,10.1859586821
 04/13  17:00:00,35.343470957,0.710888076741,2.9370971884,0.0,8.38069375907,23.3147919321,13.4262724326,0.0,13.4262724326
 04/13  18:00:00,37.5242688176,0.739940694661,3.02147229736,0.0,10.6415932552,23.1212625696,15.7664990302,0.0,15.7664990302
 04/13  19:00:00,38.8321037242,0.674160129428,2.68586574737,0.0,12.3080778603,20.4854999863,15.0464293079,0.0,15.0464293079
 04/13  20:00:00,40.8953983674,0.647488180559,2.53745323272,0.0,12.456681583,19.8967753704,13.7863072938,0.0,13.7863072938
 04/13  21:00:00,35.1792849998,0.601575215413,2.33075385226,0.0,9.18739968257,17.702556249,11.2660632656,0.0,11.2660632656
 04/13  22:00:00,27.686882526,0.490308011563,1.884931144,0.0,5.91811778209,14.0365255879,9.82592382095,0.0,9.82592382095
 04/13  23:00:00,21.0285377083,0.339423702033,1.27397970718,0.0,3.54045821811,10.5176760807,5.50550548694,0.0,5.50550548694
 04/13  24:00:00,16.6951176833,0.210293305941,0.772945634006,0.0,2.55330491699,7.80157382632,1.72513944467,0.0,1.72513944467
 04/14  01:00:00,15.9275223185,0.17220282828,0.632165362795,0.0,2.55330491699,7.21284921042,1.00407126429,0.0,1.00407126429
 04/14  02:00:00,15.5160092668,0.147246978347,0.539970468939,0.0,2.55330491699,6.91848690247,0.464719607376,0.0,0.464719607376
 04/14  03:00:00,15.2653437701,0.12515697361,0.458576131009,0.0,2.55330491699,6.7713057485,0.464702600442,0.0,0.464702600442
 04/14  04:00:00,17.3299481835,0.122631075675,0.449212994605,0.0,3.82705111198,7.57405300124,1.0036598356,0.0,1.0036598356
 04/14  05:00:00,21.9461752243,0.140657729259,0.508800919887,0.0,6.02426329834,9.91545327661,5.13242110129,0.0,5.13242110129
 04/14  06:00:00,24.9040261796,0.210620864645,0.756937659636,0.0,6.51253267309,14.7454349813,17.1525990516,0.0,17.1525990516
 04/14  07:00:00,25.4277496942,0.271671521268,0.978977882278,0.0,6.01364874671,18.163451543,18.228604606,0.0,18.228604606
 04/14  08:00:00,24.3817663488,0.427545765053,0.722870842026,0.0,4.35151303671,18.8798367041,17.5108586678,0.0,17.5108586678
 04/14  09:00:00,21.6734664883,0.445583100957,0.820165486172,0.0,3.78894180059,16.6187760998,15.358861572,0.00123524100008,15.357626331
 04/14  10:00:00,19.4089781829,0.56140125291,1.35648573192,0.0,3.78894180059,13.7021493968,13.922138109,0.0,13.922138109
 04/14  11:00:00,20.5830408861,0.742251542097,2.20251699205,0.0,3.78894180059,13.8493305508,11.2305976927,0.0,11.2305976927
 04/14  12:00:00,20.7558719097,0.820550657895,2.607490118,0.0,3.69398621738,13.6338449159,9.79510947074,0.0,9.79510947074
 04/14  13:00:00,21.037787574,0.893704730482,3.09453510757,0.0,3.78894180059,13.2606059349,8.71849330424,0.0,8.71849330424
 04/14  14:00:00,21.8429720543,1.05363909934,3.88696637307,0.0,3.78894180059,13.1134247809,7.64187713774,0.0,7.64187713774
 04/14  15:00:00,23.6121104042,1.1304330497,4.21430131925,0.0,4.71240779196,13.5549682428,8.71849330424,0.0,8.71849330424
 04/14  16:00:00,32.1054259403,1.32541586531,5.06228065244,0.0,7.18559832057,18.5321311015,10.1539815262,0.0,10.1539815262
 04/14  17:00:00,37.4336576068,1.1036149766,4.63455693838,0.0,8.38069375907,23.3147919321,13.3838300257,0.0,13.3838300257
 04/14  18:00:00,39.235504103,1.08695290877,4.38569536859,0.0,10.6415932552,23.1212625696,15.7164983865,0.0,15.7164983865
 04/14  19:00:00,40.3937858626,0.994425084938,3.92728293026,0.0,12.3080778603,20.4854999863,14.9987542755,0.0,14.9987542755
 04/14  20:00:00,42.5726721313,0.978567576541,3.88364760056,0.0,12.456681583,19.8967753704,13.7427020812,0.0,13.7427020812
 04/14  21:00:00,36.6749072795,0.883649215844,3.5443021315,0.0,9.18739968257,17.702556249,11.2305976927,0.0,11.2305976927
 04/14  22:00:00,28.5179740694,0.645952316648,2.56037838229,0.0,5.91811778209,14.0365255879,9.79510947074,0.0,9.79510947074
 04/14  23:00:00,21.8722872188,0.49851111234,1.95864180736,0.0,3.54045821811,10.5176760807,5.48864480474,0.0,5.48864480474
 04/14  24:00:00,17.6037438637,0.383935064969,1.50793005533,0.0,2.55330491699,7.80157382632,1.720488222,0.0,1.720488222
 04/15  01:00:00,16.7287744023,0.326504219636,1.27911605523,0.0,2.55330491699,7.21284921042,1.00173575079,0.0,1.00173575079
 04/15  02:00:00,16.4070528019,0.321430070656,1.25683091178,0.0,2.55330491699,6.91848690247,0.464135420291,0.0,0.464135420291
 04/15  03:00:00,16.0115070765,0.273629166751,1.05626724427,0.0,2.55330491699,6.7713057485,0.464118301907,0.0,0.464118301907
 04/15  04:00:00,17.866415521,0.232175003368,0.876136404399,0.0,3.82705111198,7.57405300124,1.00132163359,0.0,1.00132163359
 04/15  05:00:00,22.4994946716,0.253899100073,0.948878996292,0.0,6.02426329834,9.91545327661,5.11661249452,0.0,5.11661249452
 04/15  06:00:00,25.389350777,0.3091698565,1.14371326526,0.0,6.51253267309,14.7454349813,17.0974873029,0.0,17.0974873029
 04/15  07:00:00,25.7622214099,0.372350706075,1.40629977569,0.0,6.01364874671,17.9699221805,18.1699678137,0.0,18.1699678137
 04/15  08:00:00,24.0650078717,0.460754173008,1.81931752565,0.0,3.66783283761,18.1171033345,17.4545673155,0.0,17.4545673155
 04/15  09:00:00,21.9696282192,0.587690768753,2.42063311797,0.0,3.10526160149,15.8560427302,15.3083713977,0.0,15.3083713977
 04/15  10:00:00,20.2987809084,0.802750219603,3.45135305939,0.0,3.10526160149,12.9394160272,13.8775741217,0.0,13.8775741217
 04/15  11:00:00,22.093061478,1.08840628741,4.81279640736,0.0,3.10526160149,13.0865971812,11.1948292293,0.0,11.1948292293
 04/15  12:00:00,23.6845632131,1.38667897111,6.2532066128,0.0,3.10526160149,12.9394160272,9.76403195329,0.0,9.76403195329
 04/15  13:00:00,24.6686001397,1.62134325261,7.44412271987,0.0,3.10526160149,12.4978725653,8.69093399632,0.0,8.69093399632
 04/15  14:00:00,25.3361273718,1.73873375423,8.14144060442,0.0,3.10526160149,12.3506914113,7.61783603934,0.0,7.61783603934
 04/15  15:00:00,27.4410949546,1.87656506923,8.74356741881,0.0,4.02872759285,12.7922348732,8.69093399632,0.0,8.69093399632
 04/15  16:00:00,36.1370180962,2.08954376278,9.77615847951,0.0,6.50191812146,17.7693977319,10.1217312723,0.0,10.1217312723
 04/15  17:00:00,45.5441156021,2.45249284176,11.5896664309,0.0,8.38069375907,23.1212625696,13.3410251432,0.0,13.3410251432
 04/15  18:00:00,48.6402274878,2.5977372376,12.2796344246,0.0,10.6415932552,23.1212625696,15.6660707167,0.0,15.6660707167
 04/15  19:00:00,47.7998070221,2.35785211349,10.8627103945,0.0,12.3080778603,20.4854999863,14.9506720787,0.0,14.9506720787
 04/15  20:00:00,49.3080780422,2.11938367167,9.47823741638,0.0,12.456681583,19.8967753704,13.6987244622,0.0,13.6987244622
 04/15  21:00:00,42.7220639809,1.93105028965,8.54405775911,0.0,9.18739968257,17.702556249,11.1948292293,0.0,11.1948292293
 04/15  22:00:00,34.1327273217,1.64507659219,7.17600735907,0.0,5.91811778209,14.0365255879,9.76403195329,0.0,9.76403195329
 04/15  23:00:00,26.783056196,1.38347994887,5.98444194799,0.0,3.54045821811,10.5176760807,5.47164012539,0.0,5.47164012539
 04/15  24:00:00,21.6599351001,1.12820925752,4.81984709919,0.0,2.55330491699,7.80157382632,1.71579727597,0.0,1.71579727597
 04/16  01:00:00,19.9392563524,0.929992894831,3.88610933009,0.0,2.55330491699,7.21284921042,0.999380633678,0.0,0.999380633678
 04/16  02:00:00,18.4762185641,0.723641408912,2.92378533572,0.0,2.55330491699,6.91848690247,0.463546349591,0.0,0.463546349591
 04/16  03:00:00,17.5519177905,0.578025374059,2.29228175093,0.0,2.55330491699,6.7713057485,0.463529125792,0.0,0.463529125792
 04/16  04:00:00,19.1330291101,0.482686307824,1.89223868903,0.0,3.82705111198,7.57405300124,0.998963974155,0.0,0.998963974155
 04/16  05:00:00,23.6204143186,0.475351720198,1.84834602318,0.0,6.02426329834,9.91545327661,5.1006737369,0.0,5.1006737369
 04/16  06:00:00,26.7534263735,0.574860312416,2.24209840576,0.0,6.51253267309,14.7454349813,17.0419249963,0.0,17.0419249963
 04/16  07:00:00,27.9658655507,0.793068777871,3.18922584466,0.0,6.01364874671,17.9699221805,18.1108518444,0.0,18.1108518444
 04/16  08:00:00,26.7550029556,0.944826691574,4.02524009097,0.0,3.66783283761,18.1171033345,17.3978159531,0.0,17.3978159531
 04/16  09:00:00,25.5872707364,1.2074087843,5.41855761959,0.0,3.10526160149,15.8560427302,15.2587139555,0.0,15.2587139555
 04/16  10:00:00,25.3557476925,1.6190037042,7.69206635893,0.0,3.10526160149,12.9394160272,13.8326459597,0.0,13.8326459597
 04/16  11:00:00,27.9667886963,1.98496329254,9.78996662052,0.0,3.10526160149,13.0865971812,11.1587684677,0.0,11.1587684677
 04/16  12:00:00,30.1002552763,2.32919667115,11.7263809759,0.0,3.10526160149,12.9394160272,9.73270047192,0.0,9.73270047192
 04/16  13:00:00,31.2931121941,2.58412875788,13.105849269,0.0,3.10526160149,12.4978725653,8.6631494751,0.0,8.6631494751
 04/16  14:00:00,32.8741334517,2.84040308263,14.5777773559,0.0,3.10526160149,12.3506914113,7.59359847828,0.0,7.59359847828
 04/16  15:00:00,36.523502974,3.15866705065,16.5438734568,0.0,4.02872759285,12.7922348732,8.6631494751,0.0,8.6631494751
 04/16  16:00:00,45.6686425376,3.41009947512,17.9872272086,0.0,6.50191812146,17.7693977319,10.0892174709,0.0,10.0892174709
 04/16  17:00:00,54.151270896,3.64848584827,19.0008287183,0.0,8.38069375907,23.1212625696,13.2978704613,0.0,13.2978704613
 04/16  18:00:00,56.405153796,3.71167669762,18.9306212728,0.0,10.6415932552,23.1212625696,15.6152309544,0.0,15.6152309544
 04/16  19:00:00,54.4850651671,3.35781570435,16.5480049487,0.0,12.3080778603,20.4854999863,14.9021969566,0.0,14.9021969566
 04/16  20:00:00,54.5909639939,2.95413735081,13.9263696889,0.0,12.456681583,19.8967753704,13.6543874603,0.0,13.6543874603
 04/16  21:00:00,47.4082770075,2.66915151206,12.4921695633,0.0,9.18739968257,17.702556249,11.1587684677,0.0,11.1587684677
 04/16  22:00:00,36.9849460868,2.12619464604,9.5471080703,0.0,5.91811778209,14.0365255879,9.73270047192,0.0,9.73270047192
 04/16  23:00:00,27.254394593,1.51861471823,6.32064557562,0.0,3.54045821811,10.5176760807,5.45449648463,0.0,5.45449648463
 04/16  24:00:00,21.5377452808,1.15504062747,4.67082590991,0.0,2.55330491699,7.80157382632,1.71106799576,0.0,1.71106799576
 04/17  01:00:00,20.096473188,0.985111906725,3.98820715378,0.0,2.55330491699,7.21284921042,0.997006611025,0.0,0.997006611025
 04/17  02:00:00,19.3102182303,0.879023374516,3.60240303636,0.0,2.55330491699,6.91848690247,0.462952569824,0.0,0.462952569824
 04/17  03:00:00,18.2009233893,0.699746036461,2.81956668735,0.0,2.55330491699,6.7713057485,0.46293524666,0.0,0.46293524666
 04/17  04:00:00,19.3655987447,0.531837968818,2.0756566626,0.0,3.82705111198,7.57405300124,0.996587555701,0.0,0.996587555701
 04/17  05:00:00,23.6061333249,0.478930866713,1.83048588298,0.0,6.02426329834,9.91545327661,5.084609548,0.0,5.084609548
 04/17  06:00:00,26.5353465702,0.541496136677,2.05738277829,0.0,6.51253267309,14.7454349813,16.9859285857,0.0,16.9859285857
 04/17  07:00:00,27.8269195069,0.740843673997,2.90897554226,0.0,6.01364874671,18.163451543,18.0512742046,0.0,18.0512742046
 04/17  08:00:00,28.9937998051,1.22073382035,4.54171624302,0.0,4.35151303671,18.8798367041,17.340621387,0.0,17.340621387
 04/17  09:00:00,28.8486571235,1.61336900609,6.82757021619,0.0,3.78894180059,16.6187760998,15.20866871,0.0,15.20866871
 04/17  10:00:00,28.8024828676,2.02884559478,9.2825460747,0.0,3.78894180059,13.7021493968,13.7873669281,0.0,13.7873669281
 04/17  11:00:00,32.3493854668,2.48669493122,12.2244181836,0.0,3.78894180059,13.8493305508,11.1224260871,0.0,11.1224260871
 04/17  12:00:00,34.671480983,2.85641685526,14.4872329939,0.0,3.69398621738,13.6338449159,9.70112430514,0.0,9.70112430514
 04/17  13:00:00,36.3516892897,3.12758021006,16.1745613437,0.0,3.78894180059,13.2606059349,8.63514796871,0.0,8.63514796871
 04/17  14:00:00,37.5938181288,3.32416196323,17.3672895838,0.0,3.78894180059,13.1134247809,7.56917163228,0.0,7.56917163228
 04/17  15:00:00,41.1398674116,3.62700788588,19.2454834906,0.0,4.71240779196,13.5549682428,8.63514796871,0.0,8.63514796871
 04/17  16:00:00,50.3713269727,3.91470035291,20.7388971973,0.0,7.18559832057,18.5321311015,10.0564497506,0.0,10.0564497506
 04/17  17:00:00,56.6550137492,3.90387458356,21.0556534739,0.0,8.38069375907,23.3147919321,13.2543787599,0.0,13.2543787599
 04/17  18:00:00,57.7332251825,3.83260788383,20.137761473,0.0,10.6415932552,23.1212625696,15.5639941555,0.0,15.5639941555
 04/17  19:00:00,55.1857438971,3.41987015174,17.1866292313,0.0,12.3080778603,20.4854999863,14.8533432646,0.0,14.8533432646
 04/17  20:00:00,55.9480618931,3.10852881678,15.1290761221,0.0,12.456681583,19.8967753704,13.6097042054,0.0,13.6097042054
 04/17  21:00:00,48.3851484619,2.80155784753,13.3366346822,0.0,9.18739968257,17.702556249,11.1224260871,0.0,11.1224260871
 04/17  22:00:00,38.6795336573,2.36421956063,11.0036707262,0.0,5.91811778209,14.0365255879,9.70112430514,0.0,9.70112430514
 04/17  23:00:00,29.7764208715,1.88637964864,8.47490692376,0.0,3.54045821811,10.5176760807,5.43721895942,0.0,5.43721895942
 04/17  24:00:00,23.6116526209,1.47747737718,6.42229650035,0.0,2.55330491699,7.80157382632,1.70630178191,0.0,1.70630178191
 04/18  01:00:00,22.1720819268,1.31521097293,5.73371682642,0.0,2.55330491699,7.21284921042,0.994614386541,0.0,0.994614386541
 04/18  02:00:00,21.1340217607,1.1796732701,5.12555667112,0.0,2.55330491699,6.91848690247,0.462354256942,0.0,0.462354256942
 04/18  03:00:00,20.2539319132,1.05059845233,4.52172279537,0.0,2.55330491699,6.7713057485,0.462336840473,0.0,0.462336840473
 04/18  04:00:00,22.0343123742,0.994388906895,4.28181935404,0.0,3.82705111198,7.57405300124,0.994193082198,0.0,0.994193082198
 04/18  05:00:00,26.1510843956,0.933043959647,3.92132386072,0.0,6.02426329834,9.91545327661,5.06842468456,0.0,5.06842468456
 04/18  06:00:00,29.005445357,0.987085563427,4.0818921383,0.0,6.51253267309,14.7454349813,16.9295146532,0.0,16.9295146532
 04/18  07:00:00,30.4535683764,1.19254818995,5.08391989584,0.0,6.01364874671,18.163451543,17.9912525377,0.0,17.9912525377
 04/18  08:00:00,30.2423385521,1.42370124332,5.58728756705,0.0,4.35151303671,18.8798367041,17.2830005547,0.0,17.2830005547
 04/18  09:00:00,28.7806591206,1.6229100196,6.75003119981,0.0,3.78894180059,16.6187760998,15.1582504817,0.0,15.1582504817
 04/18  10:00:00,29.457599756,2.15170123617,9.81480732174,0.0,3.78894180059,13.7021493968,13.7417504358,0.0,13.7417504358
 04/18  11:00:00,32.367045837,2.53987129281,12.1889021922,0.0,3.78894180059,13.8493305508,11.0858128498,0.0,11.0858128498
 04/18  12:00:00,33.5256777829,2.77001642346,13.4278302256,0.0,3.69398621738,13.6338449159,9.66931280395,0.0,9.66931280395
 04/18  13:00:00,35.2851717187,3.064223325,15.1714006579,0.0,3.78894180059,13.2606059349,8.60693776954,0.0,8.60693776954
 04/18  14:00:00,34.9869378263,3.08264874941,15.001922495,0.0,3.78894180059,13.1134247809,7.54456273513,0.0,7.54456273513
 04/18  15:00:00,33.9679381176,2.8198426279,12.8807194545,0.0,4.71240779196,13.5549682428,8.60693776954,0.0,8.60693776954
 04/18  16:00:00,42.5063915654,3.01062020456,13.7780419382,0.0,7.18559832057,18.5321311015,10.0234378154,0.0,10.0234378154
 04/18  17:00:00,50.1016588144,3.14212020637,15.2640529162,0.0,8.38069375907,23.3147919321,13.2105629186,0.0,13.2105629186
 04/18  18:00:00,51.8104781067,3.11369593673,14.9339263444,0.0,10.6415932552,23.1212625696,15.5123754932,0.0,15.5123754932
 04/18  19:00:00,49.8752062908,2.74506655784,12.550895219,0.0,12.3080778603,20.4854999863,14.8041254703,0.0,14.8041254703
 04/18  20:00:00,50.8116255152,2.4102877074,10.6908808536,0.0,12.456681583,19.8967753704,13.5646879301,0.0,13.5646879301
 04/18  21:00:00,44.1122122938,2.18583894622,9.67941741545,0.0,9.18739968257,17.702556249,11.0858128498,0.0,11.0858128498
 04/18  22:00:00,34.9909477376,1.80360498628,7.87569938083,0.0,5.91811778209,14.0365255879,9.66931280395,0.0,9.66931280395
 04/18  23:00:00,27.1359747071,1.4516423709,6.26919803712,0.0,3.54045821811,10.5176760807,5.41981266631,0.0,5.41981266631
 04/18  24:00:00,21.8284466806,1.16245101387,4.95411692334,0.0,2.55330491699,7.80157382632,1.70150004588,0.0,1.70150004588
 04/19  01:00:00,19.5965571292,0.881885588126,3.59151741359,0.0,2.55330491699,7.21284921042,0.992204669373,0.0,0.992204669373
 04/19  02:00:00,18.3103060084,0.701702200158,2.77981198879,0.0,2.55330491699,6.91848690247,0.461751588247,0.0,0.461751588247
 04/19  03:00:00,18.021433445,0.665319437396,2.67450334208,0.0,2.55330491699,6.7713057485,0.461734084543,0.0,0.461734084543
 04/19  04:00:00,19.8060585917,0.607890959669,2.44006351878,0.0,3.82705111198,7.57405300124,0.991781262986,0.0,0.991781262986
 04/19  05:00:00,24.0185237572,0.551674312055,2.17013286995,0.0,6.02426329834,9.91545327661,5.052123939,0.0,5.052123939
 04/19  06:00:00,25.8869384722,0.585496885622,2.2578072646,0.0,6.51253267309,14.7454349813,16.8726999047,0.0,16.8726999047
 04/19  07:00:00,28.27186215,0.820284769075,3.27447709035,0.0,6.01364874671,18.163451543,17.9308046186,0.0,17.9308046186
 04/19  08:00:00,28.9147953192,1.2077306584,4.47571491909,0.0,4.35151303671,18.8798367041,17.2249705202,0.0,17.2249705202
 04/19  09:00:00,26.5663850345,1.26365903683,4.89500809648,0.0,3.78894180059,16.6187760998,15.1074742015,0.0,15.1074742015
 04/19  10:00:00,26.1841615476,1.67099590707,7.0220744424,0.0,3.78894180059,13.7021493968,13.6958099918,0.0,13.6958099918
 04/19  11:00:00,29.1552431696,2.09725908717,9.41971173051,0.0,3.78894180059,13.8493305508,11.0489395987,0.0,11.0489395987
 04/19  12:00:00,31.858328701,2.52931727072,12.0011802964,0.0,3.69398621738,13.6338449159,9.637275389,0.0,9.637275389
 04/19  13:00:00,34.2310432159,2.89048951898,14.291005961,0.0,3.78894180059,13.2606059349,8.57852723176,0.0,8.57852723176
 04/19  14:00:00,34.1185742199,2.91136582974,14.3048418083,0.0,3.78894180059,13.1134247809,7.51977907451,0.0,7.51977907451
 04/19  15:00:00,32.6409433822,2.57984013689,11.7937272101,0.0,4.71240779196,13.5549682428,8.57852723176,0.0,8.57852723176
 04/19  16:00:00,41.5872898821,2.86821048775,13.0013499718,0.0,7.18559832057,18.5321311015,9.99019144142,0.0,9.99019144142
 04/19  17:00:00,49.1470002058,2.97093783384,14.4805766801,0.0,8.38069375907,23.3147919321,13.1664359132,0.0,13.1664359132
 04/19  18:00:00,51.1686506925,3.00351072151,14.4022841454,0.0,10.6415932552,23.1212625696,15.4603902539,0.0,15.4603902539
 04/19  19:00:00,50.2524919426,2.77283988157,12.900407547,0.0,12.3080778603,20.4854999863,14.754558149,0.0,14.754558149
 04/19  20:00:00,52.0252136668,2.57513093508,11.7396257776,0.0,12.456681583,19.8967753704,13.5193519656,0.0,13.5193519656
 04/19  21:00:00,44.8535191073,2.31015100637,10.2964121688,0.0,9.18739968257,17.702556249,11.0489395987,0.0,11.0489395987
 04/19  22:00:00,35.2643777499,1.8601197139,8.09261466556,0.0,5.91811778209,14.0365255879,9.637275389,0.0,9.637275389
 04/19  23:00:00,27.4168780693,1.5078726039,6.49387116628,0.0,3.54045821811,10.5176760807,5.40228276002,0.0,5.40228276002
 04/19  24:00:00,21.8955778156,1.18828501469,4.99541405756,0.0,2.55330491699,7.80157382632,1.69666420966,0.0,1.69666420966
 04/20  01:00:00,20.185715155,0.987617304951,4.07494372262,0.0,2.55330491699,7.21284921042,0.989778173898,0.0,0.989778173898
 04/20  02:00:00,19.1084111797,0.842953284151,3.43666607605,0.0,2.55330491699,6.91848690247,0.46114474234,0.0,0.46114474234
 04/20  03:00:00,18.9015492132,0.819053980232,3.40088456747,0.0,2.55330491699,6.7713057485,0.461127157474,0.0,0.461127157474
 04/20  04:00:00,20.9281943405,0.804817586224,3.36527264099,0.0,3.82705111198,7.57405300124,0.989352812557,0.0,0.989352812557
 04/20  05:00:00,25.2378909844,0.772789588988,3.16838482024,0.0,6.02426329834,9.91545327661,5.03571213805,0.0,5.03571213805
 04/20  06:00:00,27.1456343008,0.816612213408,3.28538776549,0.0,6.51253267309,14.7454349813,16.8155011648,0.0,16.8155011648
 04/20  07:00:00,28.8511194192,0.924671399563,3.74934772902,0.0,6.01364874671,18.163451543,17.8699483483,0.0,17.8699483483
 04/20  08:00:00,28.4763051667,1.14544290416,4.0995125208,0.0,4.35151303671,18.8798367041,17.1665484685,0.0,17.1665484685
 04/20  09:00:00,25.9914393366,1.19454723155,4.38917420382,0.0,3.78894180059,16.6187760998,15.0563549061,0.0,15.0563549061
 04/20  10:00:00,23.7488436241,1.3094569689,4.94829545713,0.0,3.78894180059,13.7021493968,13.6495592008,0.0,13.6495592008
 04/20  11:00:00,23.9515185101,1.32567123133,4.98757492688,0.0,3.78894180059,13.8493305508,11.0118172532,0.0,11.0118172532
 04/20  12:00:00,22.7495475832,1.19637271172,4.22534373769,0.0,3.69398621738,13.6338449159,9.60502154789,0.0,9.60502154789
 04/20  13:00:00,22.04958094,1.12742236567,3.87261083844,0.0,3.78894180059,13.2606059349,8.54992476889,0.0,8.54992476889
 04/20  14:00:00,21.9028113791,1.12821397752,3.87223081973,0.0,3.78894180059,13.1134247809,7.49482798988,0.0,7.49482798988
 04/20  15:00:00,23.0951933576,1.10654200494,3.72127531741,0.0,4.71240779196,13.5549682428,8.54992476889,0.0,8.54992476889
 04/20  16:00:00,29.6400981372,0.965854383534,2.95651433114,0.0,7.18559832057,18.5321311015,9.95672047423,0.0,9.95672047423
 04/20  17:00:00,36.5913106033,1.03049237989,3.86533253163,0.0,8.38069375907,23.3147919321,13.1220108112,0.0,13.1220108112
 04/20  18:00:00,39.7803705892,1.24148605377,4.77602870983,0.0,10.6415932552,23.1212625696,15.4080538324,0.0,15.4080538324
 04/20  19:00:00,39.9168161274,1.10077115675,4.23680045658,0.0,12.3080778603,20.4854999863,14.7046559798,0.0,14.7046559798
 04/20  20:00:00,42.4435031981,0.985718905406,3.7473273385,0.0,12.456681583,19.8967753704,13.4737097376,0.0,13.4737097376
 04/20  21:00:00,36.3941935104,0.871147614168,3.27608996407,0.0,9.18739968257,17.702556249,11.0118172532,0.0,11.0118172532
 04/20  22:00:00,28.5608157141,0.683155412389,2.56601693122,0.0,5.91811778209,14.0365255879,9.60502154789,0.0,9.60502154789
 04/20  23:00:00,21.6290415956,0.470541354635,1.74336594189,0.0,3.54045821811,10.5176760807,5.38463443187,0.0,5.38463443187
 04/20  24:00:00,17.1797247766,0.318481681104,1.14936435208,0.0,2.55330491699,7.80157382632,1.69179570534,0.0,1.69179570534
 04/21  01:00:00,16.2868324606,0.255328123818,0.908350209321,0.0,2.55330491699,7.21284921042,0.987335619504,0.0,0.987335619504
 04/21  02:00:00,15.7235457454,0.198982090385,0.695771835543,0.0,2.55330491699,6.91848690247,0.460533899066,0.0,0.460533899066
 04/21  03:00:00,15.3902934965,0.159403014405,0.549279816551,0.0,2.55330491699,6.7713057485,0.460516239115,0.0,0.460516239115
 04/21  04:00:00,17.3530446658,0.13557416636,0.459366386165,0.0,3.82705111198,7.57405300124,0.986908450351,0.0,0.986908450351
 04/21  05:00:00,21.9357316228,0.146903519073,0.492111528538,0.0,6.02426329834,9.91545327661,5.01919414129,0.0,5.01919414129
 04/21  06:00:00,23.8370907412,0.184008741442,0.609447677801,0.0,6.51253267309,14.7454349813,16.7579353715,0.0,16.7579353715
 04/21  07:00:00,24.82839654,0.153395982292,0.497900267105,0.0,6.01364874671,18.163451543,17.8087017489,0.0,17.8087017489
 04/21  08:00:00,23.8510820096,0.320039058363,0.299693209564,0.0,4.35151303671,18.8798367041,17.1077517007,0.0,17.1077517007
 04/21  09:00:00,21.0009925793,0.310059802289,0.283214875803,0.0,3.78894180059,16.6187760998,15.0049077342,0.0,15.0049077342
 04/21  10:00:00,18.1044124887,0.311843443499,0.301477847099,0.0,3.78894180059,13.7021493968,13.6030117595,0.0,13.6030117595
 04/21  11:00:00,18.2426757661,0.311240242751,0.29316317144,0.0,3.78894180059,13.8493305508,11.0669835446,0.0925267375865,10.974456807
 04/21  12:00:00,17.8909153415,0.32331733238,0.23976687527,0.0,3.69398621738,13.6338449159,10.2167966057,0.644235773386,9.57256083228
 04/21  13:00:00,17.5856010434,0.335092564431,0.200960743096,0.0,3.78894180059,13.2606059349,9.8532745036,1.33213565233,8.52113885127
 04/21  14:00:00,17.3337110957,0.37581332293,0.0555311908652,0.0,3.78894180059,13.1134247809,10.9306504629,3.46093359265,7.46971687026
 04/21  15:00:00,18.7305280229,0.41335365971,0.0497983280115,0.0,4.71240779196,13.5549682428,13.0437148078,4.5225759565,8.52113885127
 04/21  16:00:00,26.3138953558,0.424276616719,0.171889316501,0.0,7.18559832057,18.5321311015,13.72011736,3.79708253407,9.92303482595
 04/21  17:00:00,32.2031808295,0.216665032515,0.291030105213,0.0,8.38069375907,23.3147919321,16.1885945074,3.11129373845,13.077300769
 04/21  18:00:00,34.3698022433,0.230968951721,0.375977465958,0.0,10.6415932552,23.1212625696,18.0986291215,2.74324739363,15.3553817279
 04/21  19:00:00,35.0976909705,0.249372967263,0.269073489199,0.0,12.3080778603,20.4854999863,18.8167440716,4.16231033108,14.6544337405
 04/21  20:00:00,38.2346261727,0.267658670352,0.256510548207,0.0,12.456681583,19.8967753704,18.1939212169,4.76614645419,13.4277747627
 04/21  21:00:00,32.8242180992,0.285688615858,0.291573551167,0.0,9.18739968257,17.702556249,15.9231603514,4.94870354444,10.974456807
 04/21  22:00:00,25.8087769412,0.308410669541,0.188722901213,0.0,5.91811778209,14.0365255879,16.0372238387,6.46466300638,9.57256083228
 04/21  23:00:00,19.8349824688,0.34460563329,0.0752425363879,0.0,3.54045821811,10.5176760807,13.8576072125,8.49073430428,5.36687290823
 04/21  24:00:00,16.1315192778,0.419386266858,0.00025426752751,0.0,2.55330491699,7.80157382632,12.9121584769,11.2252625023,1.68689597468
 04/22  01:00:00,15.582128152,0.458974024508,0.0,0.0,2.55330491699,7.21284921042,13.2780045732,12.2931268428,0.984877730384
 04/22  02:00:00,15.3341211708,0.505329351338,0.0,0.0,2.55330491699,6.91848690247,14.0214412475,13.561522008,0.459919239465
 04/22  03:00:00,15.2128354332,0.531224767691,0.0,0.0,2.55330491699,6.7713057485,14.7418609278,14.2819594173,0.459901510505
 04/22  04:00:00,17.2647512482,0.506647134888,0.0,0.0,3.82705111198,7.57405300124,14.5481209718,13.5636720713,0.984448900539
 04/22  05:00:00,21.8006393141,0.503922738884,0.0,0.0,6.02426329834,9.91545327661,18.4998868074,13.4973119677,5.00257483975
 04/22  06:00:00,23.5402534675,0.496619145554,0.0,0.0,6.51253267309,14.7454349813,30.0008575346,13.300837963,16.7000195716
 04/22  07:00:00,24.4321089966,0.448538068384,0.0,0.0,6.01364874671,17.9699221805,29.6812265344,11.9341435765,17.7470829579
 04/22  08:00:00,22.2338690381,0.448932865067,0.0,0.0,3.66783283761,18.1171033345,28.9706647894,11.9220671604,17.0485976289
