Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/22  09:00:00,19.4244385608,0.463134228305,0.0,0.0,3.10526160149,15.8560427302,27.2762335231,12.3230856018,14.9531479213
 04/22  10:00:00,16.4641585745,0.419480945116,0.0,0.0,3.10526160149,12.9394160272,24.6489008918,11.0927194392,13.5561814526
 04/22  11:00:00,16.5534328376,0.361574054368,0.0,0.0,3.10526160149,13.0865971812,20.4012771116,9.46440778776,10.9368693238
 04/22  12:00:00,16.373842621,0.275434086474,0.0537309053332,0.0,3.10526160149,12.9394160272,16.2029040741,6.66300121896,9.53990285511
 04/22  13:00:00,15.9886853429,0.210549480971,0.175001694764,0.0,3.10526160149,12.4978725653,12.5427077278,4.05052972422,8.49217800358
 04/22  14:00:00,15.8050821577,0.178243518112,0.170885626461,0.0,3.10526160149,12.3506914113,10.7062179213,3.26176476921,7.44445315206
 04/22  15:00:00,17.2730260526,0.148998006307,0.303065579764,0.0,4.02872759285,12.7922348732,10.0966784927,1.60450048915,8.49217800358
 04/22  16:00:00,24.9111654504,0.16478227927,0.475067317213,0.0,6.50191812146,17.7693977319,10.6008583516,0.711713879301,9.88914447228
 04/22  17:00:00,32.5408866099,0.237293103662,0.801637176879,0.0,8.38069375907,23.1212625696,13.1096535611,0.0773345342861,13.0323190268
 04/22  18:00:00,35.0134768885,0.286379555114,0.964241507745,0.0,10.6415932552,23.1212625696,15.3023895385,0.0,15.3023895385
 04/22  19:00:00,35.5584808069,0.228797486775,0.750438806097,0.0,12.3080778603,20.4854999863,14.618601566,0.0146952619099,14.6039063041
 04/22  20:00:00,38.4333416447,0.177542545049,0.545342145493,0.0,12.456681583,19.8967753704,13.5733839558,0.19182331182,13.381560644
 04/22  21:00:00,32.7827002704,0.147654606244,0.388089731974,0.0,9.18739968257,17.702556249,11.5556781211,0.618808797254,10.9368693238
 04/22  22:00:00,25.6856767084,0.164324360708,0.209708977195,0.0,5.91811778209,14.0365255879,12.0708572118,2.53095435671,9.53990285511
 04/22  23:00:00,19.7162210715,0.216025680179,0.0850610922251,0.0,3.54045821811,10.5176760807,10.3250867216,4.97608327259,5.34900344902
 04/22  24:00:00,16.0036996976,0.289017481403,0.00280347276479,0.0,2.55330491699,7.80157382632,9.39411197613,7.71214550744,1.6819664687
 04/23  01:00:00,15.4801527241,0.356998596669,0.0,0.0,2.55330491699,7.21284921042,10.5905530634,9.60814782809,0.982405235316
 04/23  02:00:00,15.2792417571,0.450449937612,0.0,0.0,2.55330491699,6.91848690247,12.8212308767,12.3619299309,0.459300945711
 04/23  03:00:00,15.2312489623,0.549638296804,0.0,0.0,2.55330491699,6.7713057485,15.8312681234,15.3719849696,0.459283153815
 04/23  04:00:00,17.3549430013,0.59683888802,0.0,0.0,3.82705111198,7.57405300124,17.7416246319,16.7596497401,0.981974891807
 04/23  05:00:00,21.9009015305,0.604184955336,0.0,0.0,6.02426329834,9.91545327661,21.8761548377,16.8902956833,4.98585915442
 04/23  06:00:00,23.6302947874,0.586660465459,0.0,0.0,6.51253267309,14.7454349813,32.9642532909,16.3224823754,16.6417709155
 04/23  07:00:00,24.484707612,0.501136683789,0.0,0.0,6.01364874671,17.9699221805,31.3138649162,13.628754693,17.6851102232
 04/23  08:00:00,22.2595921007,0.474655927714,0.0,0.0,3.66783283761,18.1171033345,29.7204139889,12.7313102178,16.9891037711
 04/23  09:00:00,19.3888196369,0.42751530436,0.0,0.0,3.10526160149,15.8560427302,26.2474339651,11.3463431695,14.9010907956
 04/23  10:00:00,16.3884825362,0.340026900786,0.00377800605553,0.0,3.10526160149,12.9394160272,22.3797998548,8.87071770641,13.5090821484
 04/23  11:00:00,16.5385612028,0.268712910871,0.0779895086592,0.0,3.10526160149,13.0865971812,17.2289169193,6.32985098435,10.8990659349
 04/23  12:00:00,16.4147605494,0.206916284255,0.163166635983,0.0,3.10526160149,12.9394160272,13.5247035848,4.01764629705,9.50705728771
 04/23  13:00:00,16.0185318415,0.160072827085,0.255324847208,0.0,3.10526160149,12.4978725653,10.5648576099,2.10180680762,8.46305080231
 04/23  14:00:00,15.9470660883,0.138633474561,0.352479600615,0.0,3.10526160149,12.3506914113,8.25091187013,0.831867553216,7.41904431691
 04/23  15:00:00,17.4302340069,0.141815142293,0.467456398086,0.0,4.02872759285,12.7922348732,8.49621537104,0.0331645687294,8.46305080231
 04/23  16:00:00,25.1025237518,0.192498517239,0.638709380642,0.0,6.50191812146,17.7693977319,9.85505944951,0.0,9.85505944951
 04/23  17:00:00,32.7092874183,0.279454320344,0.927876768607,0.0,8.38069375907,23.1212625696,12.9870789057,0.0,12.9870789057
 04/23  18:00:00,35.2209881287,0.336947218556,1.12118508452,0.0,10.6415932552,23.1212625696,15.2490929574,0.0,15.2490929574
 04/23  19:00:00,35.809612447,0.286746612277,0.943621320693,0.0,12.3080778603,20.4854999863,14.5530886338,0.0,14.5530886338
 04/23  20:00:00,38.5905342101,0.210586500828,0.669490755086,0.0,12.456681583,19.8967753704,13.3350810675,0.0,13.3350810675
 04/23  21:00:00,32.8512854205,0.148059947087,0.456269541205,0.0,9.18739968257,17.702556249,10.8990659349,0.0,10.8990659349
 04/23  22:00:00,25.643908415,0.0877334701893,0.244531574385,0.0,5.91811778209,14.0365255879,9.69161265292,0.184555365202,9.50705728771
 04/23  23:00:00,19.6242086291,0.0963216832101,0.112752646827,0.0,3.54045821811,10.5176760807,6.94069736531,1.60966601921,5.33103134611
 04/23  24:00:00,15.9470596325,0.220142458849,0.0150384302755,0.0,2.55330491699,7.80157382632,7.61025733266,5.93324868546,1.6770086472
 04/24  01:00:00,15.4957423413,0.372588213851,0.0,0.0,2.55330491699,7.21284921042,11.4469958948,10.4670770273,0.97991886745
 04/24  02:00:00,15.3150677769,0.486275957417,0.0,0.0,2.55330491699,6.91848690247,14.3012411501,13.8425619491,0.458679201065
 04/24  03:00:00,15.2678344458,0.586223780286,0.0,0.0,2.55330491699,6.7713057485,17.3403135682,16.8816522159,0.4586613523
 04/24  04:00:00,17.4089121115,0.650807998272,0.0,0.0,3.82705111198,7.57405300124,19.7799679527,18.8004807956,0.979487157145
 04/24  05:00:00,21.9881758576,0.691459282369,0.0,0.0,6.02426329834,9.91545327661,24.9689474598,19.999895425,4.96905203483
 04/24  06:00:00,23.6980521215,0.654417799523,0.0,0.0,6.51253267309,14.7454349813,35.2668702346,18.6836635825,16.5832066521
 04/24  07:00:00,24.7008211137,0.52372082313,0.0,0.0,6.01364874671,18.163451543,32.0085358962,14.3857339988,17.6228018974
 04/24  08:00:00,23.9023775645,0.67102782281,0.0,0.0,4.35151303671,18.8798367041,28.7612450002,11.8319572543,16.9292877458
 04/24  09:00:00,20.9843725114,0.573760523187,0.00289408705861,0.0,3.78894180059,16.6187760998,23.7952956281,8.94654385474,14.8487517734
 04/24  10:00:00,18.0538176869,0.487877737657,0.0748487511721,0.0,3.78894180059,13.7021493968,19.5325006984,6.07077290345,13.461727795
 04/24  11:00:00,18.2844178844,0.42830916597,0.217836366534,0.0,3.78894180059,13.8493305508,14.310371124,3.44931328855,10.8610578354
 04/24  12:00:00,18.107143961,0.393640833754,0.38567199345,0.0,3.69398621738,13.6338449159,10.8367084765,1.36267461947,9.47403385701
 04/24  13:00:00,18.0391540549,0.403197861659,0.586408457392,0.0,3.78894180059,13.2606059349,8.79979200013,0.366026126933,8.4337658732
 04/24  14:00:00,18.1054581629,0.429654508901,0.773437072166,0.0,3.78894180059,13.1134247809,7.39586322992,0.00236534053254,7.39349788939
 04/24  15:00:00,19.6835244831,0.47219734897,0.943951098963,0.0,4.71240779196,13.5549682428,8.4337658732,0.0,8.4337658732
 04/24  16:00:00,27.5827656743,0.564876397092,1.30015985468,0.0,7.18559832057,18.5321311015,9.82078985162,0.0,9.82078985162
 04/24  17:00:00,33.9507359038,0.486136052859,1.76911415908,0.0,8.38069375907,23.3147919321,12.9415938031,0.0,12.9415938031
 04/24  18:00:00,36.3754111767,0.568676229961,2.04387912116,0.0,10.6415932552,23.1212625696,15.195507768,0.0,15.195507768
 04/24  19:00:00,36.7860228755,0.488075620494,1.71870274098,0.0,12.3080778603,20.4854999863,14.5019957788,0.0,14.5019957788
 04/24  20:00:00,39.3368207165,0.368753641863,1.25761012044,0.0,12.456681583,19.8967753704,13.2883497977,0.0,13.2883497977
 04/24  21:00:00,33.442996971,0.277523350082,0.9185176888,0.0,9.18739968257,17.702556249,10.8610578354,0.0,10.8610578354
 04/24  22:00:00,26.0867546821,0.181367014806,0.593744296807,0.0,5.91811778209,14.0365255879,9.47403385701,0.0,9.47403385701
 04/24  23:00:00,19.8827280931,0.109537606184,0.358056187822,0.0,3.54045821811,10.5176760807,5.31296192176,0.0,5.31296192176
 04/24  24:00:00,15.914730871,0.0513350130566,0.151517114608,0.0,2.55330491699,7.80157382632,1.78407386061,0.112049882196,1.67202397842
 04/25  01:00:00,15.2270921706,0.0394057713785,0.0645322717731,0.0,2.55330491699,7.21284921042,1.51624973955,0.53883037546,0.977419364088
 04/25  02:00:00,14.9262373604,0.0615755087224,0.035870032176,0.0,2.55330491699,6.91848690247,1.850749168,1.39269497818,0.458054189819
 04/25  03:00:00,14.8142486213,0.111081506309,0.0215564494558,0.0,2.55330491699,6.7713057485,3.28929320677,2.83125691653,0.458036290241
 04/25  04:00:00,16.9314500097,0.156394679383,0.0169512170368,0.0,3.82705111198,7.57405300124,5.02319152958,4.04620509596,0.976986433624
 04/25  05:00:00,21.5153283297,0.183768838925,0.0348429155876,0.0,6.02426329834,9.91545327661,9.51837286367,4.56621440611,4.95215845756
 04/25  06:00:00,23.3408941392,0.181892848451,0.115366968776,0.0,6.51253267309,14.7454349813,20.3118801968,3.78753607308,16.5243441238
 04/25  07:00:00,24.540369005,0.20511887055,0.158149843821,0.0,6.01364874671,18.163451543,21.6034866029,4.04331017034,17.5601764325
 04/25  08:00:00,23.7588904837,0.475339129268,0.0522016127515,0.0,4.35151303671,18.8798367041,22.9882193016,6.11905203466,16.8691672669
 04/25  09:00:00,20.9382599082,0.509394086365,0.0211479206194,0.0,3.78894180059,16.6187760998,22.1143722986,7.31822594436,14.7961463543
 04/25  10:00:00,18.0342949801,0.543203782031,0.0,0.0,3.78894180059,13.7021493968,21.8581493053,8.44401688958,13.4141324158
 04/25  11:00:00,18.1930590022,0.554786650315,0.0,0.0,3.78894180059,13.8493305508,19.5838140583,8.7609577772,10.8228562811
 04/25  12:00:00,17.8639938369,0.530291977951,0.00587072515263,0.0,3.69398621738,13.6338449159,17.4530293538,8.01218701121,9.44084234257
 04/25  13:00:00,17.6073812514,0.556520555491,0.0013129600487,0.0,3.78894180059,13.2606059349,17.1451565637,8.74082467495,8.4043318887
 04/25  14:00:00,17.4184912695,0.482775684767,0.0333490028221,0.0,3.78894180059,13.1134247809,13.7538203464,6.38599891163,7.36782143482
 04/25  15:00:00,18.9054131957,0.399053071863,0.238984088619,0.0,4.71240779196,13.5549682428,11.06488744,2.66055555131,8.4043318887
 04/25  16:00:00,26.6151557182,0.399620049047,0.497806246608,0.0,7.18559832057,18.5321311015,10.769995697,0.983649869759,9.7863458272
 04/25  17:00:00,32.8287733076,0.247986285695,0.885301330051,0.0,8.38069375907,23.3147919321,12.9477755627,0.0518983739199,12.8958771888
 04/25  18:00:00,35.2101008206,0.317062247463,1.13018274754,0.0,10.6415932552,23.1212625696,15.1416498389,0.0,15.1416498389
 04/25  19:00:00,34.8071650491,0.253392563964,0.867361304406,0.0,12.3080778603,20.4854999863,14.4526124061,0.00196953647726,14.4506428696
 04/25  20:00:00,38.5432448271,0.196851340396,0.635936532577,0.0,12.456681583,19.8967753704,13.3487055871,0.107324913626,13.2413806735
 04/25  21:00:00,32.7921104805,0.161540574782,0.383613973519,0.0,9.18739968257,17.702556249,11.836865785,1.01400950396,10.8228562811
 04/25  22:00:00,25.6890330246,0.238131179705,0.139258474429,0.0,5.91811778209,14.0365255879,14.558066625,5.11722428241,9.44084234257
 04/25  23:00:00,19.760314975,0.325121957569,0.0200587182829,0.0,3.54045821811,10.5176760807,13.9846856815,8.68988515442,5.29480052707
 04/25  24:00:00,16.0640287168,0.352149973381,0.0,0.0,2.55330491699,7.80157382632,11.1823849461,9.51537100764,1.6670139385
 04/26  01:00:00,15.4592267367,0.33607260924,0.0,0.0,2.55330491699,7.21284921042,9.83211392622,8.85720645975,0.974907466468
 04/26  02:00:00,15.2077444339,0.37895261442,0.0,0.0,2.55330491699,6.91848690247,10.4387203304,9.98129423321,0.457426097237
 04/26  03:00:00,15.1129638366,0.431353171124,0.0,0.0,2.55330491699,6.7713057485,11.8977622659,11.440354113,0.457408152893
 04/26  04:00:00,17.2278806507,0.469776537413,0.0,0.0,3.82705111198,7.57405300124,13.5204418539,12.5459683917,0.974473462184
 04/26  05:00:00,21.7888207831,0.492104207928,0.0,0.0,6.02426329834,9.91545327661,18.1645930202,13.2294095954,4.93518342477
 04/26  06:00:00,22.6419861219,0.491185133313,0.0,0.0,6.51253267309,14.7454349813,29.7508720864,13.2856713255,16.4652007609
 04/26  07:00:00,24.6503573863,0.473257095747,0.0,0.0,6.01364874671,18.163451543,30.1434206359,12.6461682614,17.4972523745
 04/26  08:00:00,23.8986837638,0.667334022055,0.0,0.0,4.35151303671,18.8798367041,28.3792612322,11.5705010936,16.8087601386
 04/26  09:00:00,20.9746299968,0.552436416357,0.0144756792477,0.0,3.78894180059,16.6187760998,22.9597130241,8.21642290717,14.7432901169
 04/26  10:00:00,18.0838690042,0.506326041671,0.0864517644743,0.0,3.78894180059,13.7021493968,19.7928425092,6.4265324034,13.3663101058
 04/26  11:00:00,18.3360912189,0.454213747192,0.243605119831,0.0,3.78894180059,13.8493305508,14.7527045397,3.96823195482,10.7844725849
 04/26  12:00:00,18.0648341509,0.403882334208,0.333120682934,0.0,3.69398621738,13.6338449159,11.4719587704,2.0644661966,9.40749257375
 04/26  13:00:00,18.0363790739,0.406730733121,0.580100604877,0.0,3.78894180059,13.2606059349,9.16752630682,0.792768741416,8.3747575654
 04/26  14:00:00,18.1301330201,0.427065485861,0.800700952361,0.0,3.78894180059,13.1134247809,7.42568572474,0.0836631676869,7.34202255705
 04/26  15:00:00,19.8694465602,0.495143807233,1.10692671781,0.0,4.71240779196,13.5549682428,8.3747575654,0.0,8.3747575654
 04/26  16:00:00,27.7372271554,0.579983753588,1.43951397927,0.0,7.18559832057,18.5321311015,9.75173757653,0.0,9.75173757653
 04/26  17:00:00,33.8999098751,0.466163169316,1.73826101396,0.0,8.38069375907,23.3147919321,12.8499426016,0.0,12.8499426016
 04/26  18:00:00,36.202521967,0.521573308654,1.91809283273,0.0,10.6415932552,23.1212625696,15.0875351197,0.0,15.0875351197
 04/26  19:00:00,35.7928575451,0.45774279334,1.64870357101,0.0,12.3080778603,20.4854999863,14.3990451141,0.0,14.3990451141
 04/26  20:00:00,39.3771587474,0.372267552192,1.29443424104,0.0,12.456681583,19.8967753704,13.1941876044,0.0,13.1941876044
 04/26  21:00:00,33.4709151263,0.282951955726,0.941007238371,0.0,9.18739968257,17.702556249,10.7844725849,0.0,10.7844725849
 04/26  22:00:00,25.8723390006,0.136336567862,0.424359062301,0.0,5.91811778209,14.0365255879,9.40749257375,0.0,9.40749257375
 04/26  23:00:00,19.6567563266,0.0665245888991,0.175097438554,0.0,3.54045821811,10.5176760807,5.5023484681,0.225795927749,5.27655254035
 04/26  24:00:00,15.8609899874,0.08869206004,0.0604191839885,0.0,2.55330491699,7.80157382632,3.55575764826,1.89377763713,1.66198001113
 04/27  01:00:00,15.293685097,0.129325696586,0.0412052730049,0.0,2.55330491699,7.21284921042,4.07023162519,3.09784770565,0.972383919539
 04/27  02:00:00,15.0435486118,0.188574548097,0.0261822442184,0.0,2.55330491699,6.91848690247,5.2096529914,4.7528578819,0.456795109507
 04/27  03:00:00,15.0036853358,0.321010034543,0.00106463575734,0.0,2.55330491699,6.7713057485,9.14294778062,8.68617065419,0.456777126427
 04/27  04:00:00,17.1871562625,0.429052149274,0.0,0.0,3.82705111198,7.57405300124,12.8075044604,11.835555473,0.97194898741
 04/27  05:00:00,21.752421731,0.455705155763,0.0,0.0,6.02426329834,9.91545327661,17.4818671407,12.563735178,4.91813196274
 04/27  06:00:00,22.5822392991,0.431438310488,0.0,0.0,6.51253267309,14.7454349813,28.1780636166,11.7722695393,16.4057940773
 04/27  07:00:00,24.5790008271,0.376464876575,0.0254356598847,0.0,6.01364874671,18.163451543,27.2906833527,9.85663499492,17.4340483577
 04/27  08:00:00,23.8268960748,0.573790268156,0.0217560649759,0.0,4.35151303671,18.8798367041,25.6906146373,8.94253038738,16.7480842499
 04/27  09:00:00,20.984292936,0.52942185472,0.0471531800535,0.0,3.78894180059,16.6187760998,22.1532035086,7.46300479447,14.6901987141
 04/27  10:00:00,18.1854453392,0.480673008552,0.213681132535,0.0,3.78894180059,13.7021493968,18.2118670536,4.89359202658,13.3182750271
 04/27  11:00:00,18.5045769226,0.437892920965,0.42841164968,0.0,3.78894180059,13.8493305508,13.1652466848,2.41932857098,10.7459181138
 04/27  12:00:00,18.4104009156,0.437717999869,0.644851781946,0.0,3.69398621738,13.6338449159,10.3120467154,0.938052288632,9.37399442677
 04/27  13:00:00,18.4211252784,0.465681484114,0.905896058386,0.0,3.78894180059,13.2606059349,8.51132777665,0.166276115178,8.34505166147
 04/27  14:00:00,18.5008004203,0.502241407911,1.09619243055,0.0,3.78894180059,13.1134247809,7.31610889618,0.0,7.31610889618
 04/27  15:00:00,20.1948951895,0.565454621061,1.36206453327,0.0,4.71240779196,13.5549682428,8.34505166147,0.0,8.34505166147
 04/27  16:00:00,27.9841829636,0.634511007412,1.63194253363,0.0,7.18559832057,18.5321311015,9.71697534853,0.0,9.71697534853
 04/27  17:00:00,33.8418324452,0.463756480295,1.68259027305,0.0,8.38069375907,23.3147919321,12.8038036444,0.0,12.8038036444
 04/27  18:00:00,36.0823875832,0.503785269542,1.81574648806,0.0,10.6415932552,23.1212625696,15.0331796359,0.0,15.0331796359
 04/27  19:00:00,35.823175294,0.467809130287,1.668954983,0.0,12.3080778603,20.4854999863,14.3472177924,0.0,14.3472177924
 04/27  20:00:00,39.6823726428,0.434409066999,1.53750662164,0.0,12.456681583,19.8967753704,13.1467845662,0.0,13.1467845662
 04/27  21:00:00,33.9096551739,0.37200987416,1.29068936762,0.0,9.18739968257,17.702556249,10.7459181138,0.0,10.7459181138
 04/27  22:00:00,26.3225033545,0.230527196228,0.780332787775,0.0,5.91811778209,14.0365255879,9.37399442677,0.0,9.37399442677
 04/27  23:00:00,19.8714264956,0.104462600442,0.351829596064,0.0,3.54045821811,10.5176760807,5.25822336559,0.0,5.25822336559
 04/27  24:00:00,15.9603946678,0.0611742684193,0.187341656044,0.0,2.55330491699,7.80157382632,1.80287233779,0.145948650733,1.65692368706
 04/28  01:00:00,15.2785154951,0.0515668219712,0.103794545643,0.0,2.55330491699,7.21284921042,1.53528048452,0.565431012768,0.969849471747
 04/28  02:00:00,15.0128371608,0.0654911881856,0.118554153097,0.0,2.55330491699,6.91848690247,1.26203048848,0.805869074798,0.45616141368
 04/28  03:00:00,14.8679254058,0.0843614219631,0.101953318383,0.0,2.55330491699,6.7713057485,1.87073296105,1.41458956317,0.456143397877
 04/28  04:00:00,16.9519637575,0.115264175027,0.0785954692082,0.0,3.82705111198,7.57405300124,3.36190534016,2.39249158285,0.969413757311
 04/28  05:00:00,21.4966356236,0.150019855051,0.049899193343,0.0,6.02426329834,9.91545327661,8.4319991275,3.53099000716,4.90100912034
 04/28  06:00:00,22.5294925084,0.160336413781,0.218355106032,0.0,6.51253267309,14.7454349813,18.7711095185,2.42496785407,16.3461416645
 04/28  07:00:00,24.6174035573,0.169608608044,0.270694658667,0.0,6.01364874671,18.163451543,19.6288381263,2.25825502682,17.3705830995
 04/28  08:00:00,23.7649736493,0.417554471913,0.116069435706,0.0,4.35151303671,18.8798367041,20.7250255886,4.03786801938,16.6871575693
 04/28  09:00:00,20.922364644,0.425584888993,0.0890618537884,0.0,3.78894180059,16.6187760998,19.0869197963,4.45003192779,14.6368878685
 04/28  10:00:00,18.1244647089,0.418277047798,0.215096463051,0.0,3.78894180059,13.7021493968,16.5767696427,3.30672823788,13.2700414048
 04/28  11:00:00,18.4074413597,0.387082350628,0.382086657117,0.0,3.78894180059,13.8493305508,12.1729858189,1.46578153345,10.7072042854
 04/28  12:00:00,18.4126618085,0.402498013917,0.682332660792,0.0,3.69398621738,13.6338449159,9.49387937262,0.153521550848,9.34035782178
 04/28  13:00:00,18.3325917983,0.422386803441,0.860657258994,0.0,3.78894180059,13.2606059349,8.31522297403,0.0,8.31522297403
 04/28  14:00:00,19.0596761402,0.569916301666,1.58739325669,0.0,3.78894180059,13.1134247809,7.29008812628,0.0,7.29008812628
 04/28  15:00:00,21.7153321989,0.791009832012,2.65694633173,0.0,4.71240779196,13.5549682428,8.31522297403,0.0,8.31522297403
 04/28  16:00:00,29.7907496413,0.902954621361,3.17006559738,0.0,7.18559832057,18.5321311015,9.68206943769,0.0,9.68206943769
 04/28  17:00:00,35.4753029055,0.7195874881,3.06022972561,0.0,8.38069375907,23.3147919321,12.7574739809,0.0,12.7574739809
 04/28  18:00:00,37.4710430879,0.723549078852,2.98463818341,0.0,10.6415932552,23.1212625696,14.9785994844,0.0,14.9785994844
 04/28  19:00:00,37.1350224746,0.684662672177,2.76394862174,0.0,12.3080778603,20.4854999863,14.2951762526,0.0,14.2951762526
 04/28  20:00:00,40.7104142846,0.612488435069,2.3874688954,0.0,12.456681583,19.8967753704,13.0991855969,0.0,13.0991855969
 04/28  21:00:00,34.9752294675,0.560404029068,2.16786950629,0.0,9.18739968257,17.702556249,10.7072042854,0.0,10.7072042854
 04/28  22:00:00,27.7621822086,0.495561249172,1.954977589,0.0,5.91811778209,14.0365255879,9.34035782178,0.0,9.34035782178
 04/28  23:00:00,21.2427581812,0.372222817835,1.45540106427,0.0,3.54045821811,10.5176760807,5.23981843078,0.0,5.23981843078
 04/28  24:00:00,16.8942448423,0.246197453688,0.936168645215,0.0,2.55330491699,7.80157382632,1.65184646366,0.0,1.65184646366
 04/29  01:00:00,15.8704647848,0.160371765949,0.586938891447,0.0,2.55330491699,7.21284921042,0.967304874806,0.0,0.967304874806
 04/29  02:00:00,15.2904906997,0.10198379064,0.359715089547,0.0,2.55330491699,6.91848690247,0.455525197617,0.0,0.455525197617
 04/29  03:00:00,15.0433738014,0.0807185342484,0.281044601619,0.0,2.55330491699,6.7713057485,0.455507155085,0.0,0.455507155085
 04/29  04:00:00,17.0745453607,0.0715889495349,0.244852297887,0.0,3.82705111198,7.57405300124,0.966868523103,0.0,0.966868523103
 04/29  05:00:00,21.6222280698,0.0754338206701,0.250077673948,0.0,6.02426329834,9.91545327661,4.89451951037,0.0106995427587,4.88381996761
 04/29  06:00:00,22.5796796777,0.100383845333,0.328494843742,0.0,6.51253267309,14.7454349813,16.314951712,0.0286905252645,16.2862611867
 04/29  07:00:00,24.2965701577,0.103864354705,0.209134874817,0.0,6.01364874671,17.9699221805,18.323140753,1.01626535875,17.3068753943
 04/29  08:00:00,22.0024909492,0.136688768722,0.080866007511,0.0,3.66783283761,18.1171033345,19.5379736872,2.9119755476,16.6259981396
 04/29  09:00:00,19.2470198459,0.159536562587,0.126178950799,0.0,3.10526160149,15.8560427302,17.7028734515,3.11950008402,14.5833733675
 04/29  10:00:00,16.3688261406,0.180522326665,0.143626184531,0.0,3.10526160149,12.9394160272,16.7373468332,3.51572331026,13.2216235229
 04/29  11:00:00,16.5505181172,0.188141000539,0.170518333391,0.0,3.10526160149,13.0865971812,14.151685677,3.48334311256,10.6683425645
 04/29  12:00:00,16.407770968,0.185040706098,0.17805263274,0.0,3.10526160149,12.9394160272,12.6497533401,3.34316062019,9.30659271994
 04/29  13:00:00,15.986090915,0.174767358016,0.208189389791,0.0,3.10526160149,12.4978725653,11.1225829955,2.83730265891,8.28528033655
 04/29  14:00:00,15.8899605709,0.166933713079,0.267073844678,0.0,3.10526160149,12.3506914113,9.43592311013,2.17195515697,7.26396795316
 04/29  15:00:00,17.2059852169,0.174867805351,0.210154945084,0.0,4.02872759285,12.7922348732,11.0995544635,2.81427412693,8.28528033655
 04/29  16:00:00,24.7395297398,0.170706913611,0.297506972333,0.0,6.50191812146,17.7693977319,11.6129106448,1.96588046371,9.64703018107
 04/29  17:00:00,32.2042586018,0.194141989645,0.508160282748,0.0,8.38069375907,23.1212625696,13.5627290516,0.85176172039,12.7109673312
 04/29  18:00:00,34.5899398166,0.222698172797,0.604385818198,0.0,10.6415932552,23.1212625696,15.6750781113,0.751267282748,14.9238108286
 04/29  19:00:00,34.4516262329,0.219310000252,0.545905051961,0.0,12.3080778603,20.4854999863,15.3346359371,1.09170003082,14.2429359063
 04/29  20:00:00,38.3915824112,0.215978172491,0.465147284596,0.0,12.456681583,19.8967753704,14.721754371,1.67034957866,13.0514047924
 04/29  21:00:00,32.8437084959,0.231595973339,0.365156590437,0.0,9.18739968257,17.702556249,13.5604407032,2.89209813871,10.6683425645
 04/29  22:00:00,25.8205650558,0.265975810147,0.242945875217,0.0,5.91811778209,14.0365255879,14.1639793347,4.85738661481,9.30659271994
 04/29  23:00:00,19.8484434547,0.303797463147,0.129511692417,0.0,3.54045821811,10.5176760807,12.1217970485,6.90045386213,5.22134318638
 04/29  24:00:00,16.0753042631,0.338400686307,0.0250248333981,0.0,2.55330491699,7.80157382632,10.4132136306,8.76646378609,1.64674984452
 04/30  01:00:00,15.5160793654,0.392925237992,0.0,0.0,2.55330491699,7.21284921042,11.4787407968,10.5139899133,0.964750883479
 04/30  02:00:00,15.2733601997,0.44456838025,0.0,0.0,2.55330491699,6.91848690247,12.4313021755,11.9764155255,0.454886649934
 04/30  03:00:00,15.1606100671,0.478999401634,0.0,0.0,2.55330491699,6.7713057485,13.3970933988,12.9422248121,0.454868586643
 04/30  04:00:00,17.2557574543,0.497653341005,0.0,0.0,3.82705111198,7.57405300124,14.4170533255,13.4527392865,0.964314038981
 04/30  05:00:00,21.7867893507,0.490072775506,0.0,0.0,6.02426329834,9.91545327661,18.0556694843,13.1890998901,4.86656959416
 04/30  06:00:00,22.5991255935,0.445453672696,0.00287093223617,0.0,6.51253267309,14.7454349813,28.1043010177,11.8781306418,16.2261703759
 04/30  07:00:00,24.4412422241,0.383997948986,0.0736733469648,0.0,6.01364874671,17.9699221805,26.718848433,9.47590432426,17.2429441087
 04/30  08:00:00,22.1866864781,0.336924254642,0.0648260504414,0.0,3.66783283761,18.1171033345,24.7606372028,8.19601313,16.5646240728
 04/30  09:00:00,19.3724935136,0.291201176669,0.119988004467,0.0,3.10526160149,15.8560427302,21.0449775503,6.5153064914,14.5296710589
 04/30  10:00:00,16.5897429651,0.255809846587,0.289255489083,0.0,3.10526160149,12.9394160272,17.4886120224,4.31557630244,13.1730357199
 04/30  11:00:00,16.9211371294,0.220872111921,0.508406234296,0.0,3.10526160149,13.0865971812,12.5410380555,1.91169359612,10.6293444594
 04/30  12:00:00,17.1234956315,0.239807665837,0.839010336512,0.0,3.10526160149,12.9394160272,9.56915179159,0.296442671109,9.27270912048
 04/30  13:00:00,17.0238979427,0.296731542261,1.12403223323,0.0,3.10526160149,12.4978725653,8.25523261627,0.0,8.25523261627
 04/30  14:00:00,16.6457162224,0.249617320873,0.940145888353,0.0,3.10526160149,12.3506914113,7.23775611207,0.0,7.23775611207
 04/30  15:00:00,17.5913459572,0.168718774397,0.60166471627,0.0,4.02872759285,12.7922348732,8.26378211729,0.00854950101482,8.25523261627
 04/30  16:00:00,24.8840202936,0.137829502634,0.474874937126,0.0,6.50191812146,17.7693977319,9.61295812409,0.00109016887717,9.61186795521
 04/30  17:00:00,32.7139287517,0.27232328151,0.939649140862,0.0,8.38069375907,23.1212625696,12.6642974678,0.0,12.6642974678
 04/30  18:00:00,35.3366293477,0.353649174559,1.22012434751,0.0,10.6415932552,23.1212625696,14.8688298936,0.0,14.8688298936
 04/30  19:00:00,34.9025423121,0.273288186007,0.942842945367,0.0,12.3080778603,20.4854999863,14.1905122241,0.0,14.1905122241
 04/30  20:00:00,38.9388075604,0.272737364035,0.955613242179,0.0,12.456681583,19.8967753704,13.0034563026,0.0,13.0034563026
 04/30  21:00:00,33.5823219208,0.294705120475,1.04066086818,0.0,9.18739968257,17.702556249,10.6293444594,0.0,10.6293444594
 04/30  22:00:00,26.2667173896,0.211653401465,0.743420617627,0.0,5.91811778209,14.0365255879,9.27270912048,0.0,9.27270912048
 04/30  23:00:00,19.9971634267,0.134102753527,0.447926374067,0.0,3.54045821811,10.5176760807,5.33935164869,0.136548545028,5.20280310366
 04/30  24:00:00,16.0946932148,0.112532216154,0.270282255252,0.0,2.55330491699,7.80157382632,2.48899083579,0.847355496846,1.64163533894
 05/01  01:00:00,15.440146078,0.134900505502,0.182091445087,0.0,2.55330491699,7.21284921042,3.00972850286,2.04754024751,0.962188255349
 05/01  02:00:00,15.1157991518,0.165037513146,0.121969819147,0.0,2.55330491699,6.91848690247,3.70984024991,3.25559428997,0.454245959944
 05/01  03:00:00,14.9614219795,0.19524472543,0.084566588593,0.0,2.55330491699,6.7713057485,4.77239980003,4.31817191819,0.454227881838
 05/01  04:00:00,17.0516839383,0.223108147396,0.0704716776277,0.0,3.82705111198,7.57405300124,6.11297517955,5.15122411765,0.961751061899
 05/01  05:00:00,21.6514543612,0.234450852412,0.120286933614,0.0,6.02426329834,9.91545327661,9.88355017712,5.03428706937,4.84926310775
 05/01  06:00:00,22.6009722445,0.260006426724,0.190164829184,0.0,6.51253267309,14.7454349813,21.2989266952,5.13303966929,16.1658870259
 05/01  07:00:00,24.7924327182,0.242233528499,0.373098899128,0.0,6.01364874671,18.163451543,20.5504715458,3.37166337051,17.1788081753
 05/01  08:00:00,24.3832056017,0.461087848078,0.690768011898,0.0,4.35151303671,18.8798367041,17.7660073504,1.26295380623,16.5030535441
 05/01  09:00:00,22.0007132084,0.508002729464,1.08499257775,0.0,3.78894180059,16.6187760998,14.66723855,0.191441703837,14.4757968462
 05/01  10:00:00,19.8191273412,0.622471207062,1.70556493603,0.0,3.78894180059,13.7021493968,13.1242923846,0.0,13.1242923846
 05/01  11:00:00,20.8555937079,0.760246909588,2.45707444638,0.0,3.78894180059,13.8493305508,10.5902215192,0.0,10.5902215192
 05/01  12:00:00,21.2717730386,0.866672836655,3.07726906811,0.0,3.69398621738,13.6338449159,9.23871705769,0.0,9.23871705769
 05/01  13:00:00,21.8186510302,0.984172706889,3.78493058741,0.0,3.78894180059,13.2606059349,8.22508871154,0.0,8.22508871154
 05/01  14:00:00,22.7600172917,1.15573004429,4.70192066554,0.0,3.78894180059,13.1134247809,7.21146036539,0.0,7.21146036539
 05/01  15:00:00,24.1897111564,1.18352156274,4.73881355843,0.0,4.71240779196,13.5549682428,8.22508871154,0.0,8.22508871154
 05/01  16:00:00,30.4632127986,1.05883801505,3.68664536094,0.0,7.18559832057,18.5321311015,9.57659317308,0.0,9.57659317308
 05/01  17:00:00,35.9491085193,0.871216100893,3.38240672657,0.0,8.38069375907,23.3147919321,12.6174782115,0.0,12.6174782115
 05/01  18:00:00,38.6648513422,1.00111809566,3.90087742089,0.0,10.6415932552,23.1212625696,14.8136729615,0.0,14.8136729615
 05/01  19:00:00,38.2502029734,0.940258284393,3.62353350827,0.0,12.3080778603,20.4854999863,14.1379207308,0.0,14.1379207308
 05/01  20:00:00,41.9498712218,0.874577932094,3.36483633552,0.0,12.456681583,19.8967753704,12.9553543269,0.0,12.9553543269
 05/01  21:00:00,35.9860437776,0.772838026092,2.96624981939,0.0,9.18739968257,17.702556249,10.5902215192,0.0,10.5902215192
 05/01  22:00:00,27.8276942766,0.529007735968,1.98704317017,0.0,5.91811778209,14.0365255879,9.23871705769,0.0,9.23871705769
 05/01  23:00:00,21.1133205365,0.364308443708,1.3338777937,0.0,3.54045821811,10.5176760807,5.18420367308,0.0,5.18420367308
 05/01  24:00:00,16.79331926,0.236467743086,0.844972773486,0.0,2.55330491699,7.80157382632,1.63650446154,0.0,1.63650446154
 05/02  01:00:00,15.9173317665,0.175302321429,0.618875317638,0.0,2.55330491699,7.21284921042,0.959617750601,0.0,0.959617750601
 05/02  02:00:00,15.4245507935,0.132483081343,0.463275892671,0.0,2.55330491699,6.91848690247,0.453603317603,0.0,0.453603317603
 05/02  03:00:00,15.0813026841,0.0904443599359,0.309247658639,0.0,2.55330491699,6.7713057485,0.453585230598,0.0,0.453585230598
 05/02  04:00:00,17.0437486036,0.0664937474952,0.219150742822,0.0,3.82705111198,7.57405300124,0.959180351345,0.0,0.959180351345
 05/02  05:00:00,21.584853741,0.0683409098356,0.219796255978,0.0,6.02426329834,9.91545327661,4.83190563273,0.0,4.83190563273
 05/02  06:00:00,22.5483415756,0.0943970306286,0.303143556398,0.0,6.51253267309,14.7454349813,16.1054289878,0.0,16.1054289878
 05/02  07:00:00,24.5965000257,0.100664411411,0.318735323649,0.0,6.01364874671,18.163451543,17.1407164928,0.0262299054725,17.1144865873
 05/02  08:00:00,23.7734952253,0.326136299259,0.216009184313,0.0,4.35151303671,18.8798367041,17.2371429594,0.795838172258,16.4413047871
 05/02  09:00:00,20.934472213,0.337710878123,0.189043433657,0.0,3.78894180059,16.6187760998,15.7254918862,1.30372520249,14.4217666837
 05/02  10:00:00,18.0946926669,0.352074428877,0.251527039963,0.0,3.78894180059,13.7021493968,14.3172511936,1.24184324173,13.0754079519
 05/02  11:00:00,18.3006842862,0.365721417736,0.296690516504,0.0,3.78894180059,13.8493305508,11.9397930275,1.38880769774,10.5509853298
 05/02  12:00:00,18.0302655171,0.369932491436,0.332501891822,0.0,3.69398621738,13.6338449159,10.3840177151,1.1793911171,9.20462659802
 05/02  13:00:00,17.8319097697,0.36555387154,0.416808162262,0.0,3.78894180059,13.2606059349,8.89464045055,0.69978290137,8.19485754918
 05/02  14:00:00,17.5984734775,0.346094460309,0.350012435332,0.0,3.78894180059,13.1134247809,7.92491148105,0.739822980694,7.18508850035
 05/02  15:00:00,18.9418187589,0.343548289662,0.330894434066,0.0,4.71240779196,13.5549682428,8.98500041761,0.790142868428,8.19485754918
 05/02  16:00:00,26.4794525398,0.36215466198,0.399568455239,0.0,7.18559832057,18.5321311015,10.2094332236,0.66821694261,9.54121628096
 05/02  17:00:00,32.4689465654,0.195614764438,0.577846109197,0.0,8.38069375907,23.3147919321,12.8807148406,0.310191413102,12.5705234275
 05/02  18:00:00,34.7489987789,0.242184590893,0.743958362406,0.0,10.6415932552,23.1212625696,14.9226931082,0.164336741655,14.7583563666
 05/02  19:00:00,34.615490869,0.238970727881,0.690108960474,0.0,12.3080778603,20.4854999863,14.5975684283,0.512391427583,14.0851770007
 05/02  20:00:00,38.5685768256,0.234475368793,0.623644502616,0.0,12.456681583,19.8967753704,13.8361378802,0.929024769752,12.9071131104
 05/02  21:00:00,32.9814685013,0.220188675287,0.51432389383,0.0,9.18739968257,17.702556249,11.9916189275,1.44063359769,10.5509853298
 05/02  22:00:00,25.8636871977,0.22717919184,0.324864635345,0.0,5.91811778209,14.0365255879,12.3845426623,3.17991606427,9.20462659802
 05/02  23:00:00,19.8648221589,0.258480484504,0.191207375332,0.0,3.54045821811,10.5176760807,10.2915688696,5.12601846693,5.16555040269
 05/02  24:00:00,16.0719293413,0.282303505531,0.0777470924326,0.0,2.55330491699,7.80157382632,8.3500777913,6.71871905953,1.63135873178
 05/03  01:00:00,15.4553885311,0.308590321167,0.0236440824738,0.0,2.55330491699,7.21284921042,8.85833441146,7.90129427968,0.95704013179
 05/03  02:00:00,15.1655028389,0.336077420903,0.000633598540541,0.0,2.55330491699,6.91848690247,9.2888735988,8.83591468535,0.45295891345
 05/03  03:00:00,15.0333260371,0.351715371608,0.0,0.0,2.55330491699,6.7713057485,9.68353591574,9.23059509231,0.452940823432
 05/03  04:00:00,17.1284589488,0.370354835495,0.0,0.0,3.82705111198,7.57405300124,10.6899833071,9.73338063802,0.956602669114
 05/03  05:00:00,21.6687373256,0.372020750379,0.0,0.0,6.02426329834,9.91545327661,14.5984409126,9.78393860401,4.81450230856
 05/03  06:00:00,22.5883360404,0.369520800316,0.0680142515028,0.0,6.51253267309,14.7454349813,25.1688598827,9.12404571859,16.0448141641
 05/03  07:00:00,24.6525769979,0.37623234397,0.0992443632889,0.0,6.01364874671,18.163451543,26.0950795815,9.04508118853,17.049998393
 05/03  08:00:00,23.8702687874,0.617142904169,0.02177614155,0.0,4.35151303671,18.8798367041,26.5029289934,10.1235329053,16.3793960881
 05/03  09:00:00,21.0430128094,0.59610215623,0.0391927519476,0.0,3.78894180059,16.6187760998,23.7331790318,9.36558245994,14.3675965719
 05/03  10:00:00,18.1517187865,0.56174357457,0.098884013816,0.0,3.78894180059,13.7021493968,20.9215653394,7.89516844105,13.0263968984
 05/03  11:00:00,18.3497361897,0.515518021917,0.19594581592,0.0,3.78894180059,13.8493305508,16.4444223898,5.93277487929,10.5116475105
 05/03  12:00:00,18.1520328532,0.462995543323,0.3612061761,0.0,3.69398621738,13.6338449159,12.6804215194,3.50997368242,9.17044783701
 05/03  13:00:00,18.0802751241,0.432432132293,0.598295255948,0.0,3.78894180059,13.2606059349,9.70446450352,1.53991642164,8.16454808188
 05/03  14:00:00,18.1509209947,0.432974879018,0.815579533816,0.0,3.78894180059,13.1134247809,7.50727343841,0.348625111661,7.15864832674
 05/03  15:00:00,20.0040116252,0.517270281154,1.21936530888,0.0,4.71240779196,13.5549682428,8.16454808188,0.0,8.16454808188
 05/03  16:00:00,28.035349691,0.632680416523,1.68493985192,0.0,7.18559832057,18.5321311015,9.50574775539,0.0,9.50574775539
 05/03  17:00:00,33.9857952257,0.481849091365,1.80846044251,0.0,8.38069375907,23.3147919321,12.5234470208,0.0,12.5234470208
 05/03  18:00:00,36.1871514981,0.517651429637,1.90664424283,0.0,10.6415932552,23.1212625696,14.7028964902,0.0,14.7028964902
 05/03  19:00:00,35.9121956233,0.483604962698,1.74217947994,0.0,12.3080778603,20.4854999863,14.0322966535,0.0,14.0322966535
 05/03  20:00:00,39.4692780055,0.392363050121,1.36645800122,0.0,12.456681583,19.8967753704,12.8587469392,0.0,12.8587469392
 05/03  21:00:00,33.70656711,0.329931557797,1.12967962002,0.0,9.18739968257,17.702556249,10.5116475105,0.0,10.5116475105
 05/03  22:00:00,26.251652044,0.216527895977,0.723480777551,0.0,5.91811778209,14.0365255879,9.17044783701,0.0,9.17044783701
 05/03  23:00:00,19.8595015686,0.105817402512,0.338549867025,0.0,3.54045821811,10.5176760807,5.16056671803,0.0137179015499,5.14684881648
 05/03  24:00:00,15.9469533271,0.0749475039347,0.160127079815,0.0,2.55330491699,7.80157382632,2.23713636827,0.610936694761,1.62619967351
 05/04  01:00:00,15.3229931372,0.117284852021,0.0825541577326,0.0,2.55330491699,7.21284921042,3.27653609222,2.32207992861,0.954456163614
 05/04  02:00:00,15.0420827797,0.187033346406,0.026257613844,0.0,2.55330491699,6.91848690247,5.09284797028,4.64053503173,0.452312938555
 05/04  03:00:00,14.9917139854,0.310103319932,0.0,0.0,2.55330491699,6.7713057485,8.75379024902,8.30149539764,0.452294851375
 05/04  04:00:00,17.1573254973,0.399221383994,0.0,0.0,3.82705111198,7.57405300124,11.7804510113,10.8264322322,0.954018779086
 05/04  05:00:00,21.7254981909,0.428781615671,0.0,0.0,6.02426329834,9.91545327661,16.4479169877,11.6508586994,4.79705828824
 05/04  06:00:00,21.6532731583,0.394980464084,0.000325038941262,0.0,6.51253267309,14.7454349813,26.6164833044,10.6324228004,15.984060504
 05/04  07:00:00,24.5694196967,0.343001626171,0.0493177799581,0.0,6.01364874671,18.163451543,25.5819059283,8.59654323842,16.9853626899
 05/04  08:00:00,23.817355962,0.53000484084,0.0560013795104,0.0,4.35151303671,18.8798367041,23.6818736338,7.36452785313,16.3173457807
 05/04  09:00:00,21.0805826776,0.486667575519,0.186197200932,0.0,3.78894180059,16.6187760998,19.6614952524,5.34819269956,14.3133025528
 05/04  10:00:00,18.4365315323,0.45817936679,0.487260967391,0.0,3.78894180059,13.7021493968,15.7530722662,2.77579852802,12.9772737382
 05/04  11:00:00,18.8265810564,0.439267636476,0.749041068,0.0,3.78894180059,13.8493305508,11.2539012116,0.781681500664,10.4722197109
 05/04  12:00:00,18.7565127525,0.466886228489,0.961795390254,0.0,3.69398621738,13.6338449159,9.23561483015,0.0994239337509,9.13619089639
 05/04  13:00:00,18.89511738,0.534360290137,1.31120935395,0.0,3.78894180059,13.2606059349,8.13416928548,0.0,8.13416928548
 05/04  14:00:00,19.120096229,0.599536153068,1.61819349412,0.0,3.78894180059,13.1134247809,7.13214767457,0.0,7.13214767457
 05/04  15:00:00,20.7982642506,0.661706429257,1.8691817861,0.0,4.71240779196,13.5549682428,8.13416928548,0.0,8.13416928548
 05/04  16:00:00,28.9303714135,0.794327322444,2.4183146685,0.0,7.18559832057,18.5321311015,9.47019810003,0.0,9.47019810003
 05/04  17:00:00,35.6015973684,0.790338925041,3.1157727516,0.0,8.38069375907,23.3147919321,12.4762629328,0.0,12.4762629328
 05/04  18:00:00,38.3014344741,0.922088308204,3.61649034028,0.0,10.6415932552,23.1212625696,14.6473097564,0.0,14.6473097564
 05/04  19:00:00,37.4901791825,0.797036559307,3.00673144245,0.0,12.3080778603,20.4854999863,13.9792953491,0.0,13.9792953491
 05/04  20:00:00,40.7470859613,0.652960381744,2.3836686254,0.0,12.456681583,19.8967753704,12.8102701364,0.0,12.8102701364
 05/04  21:00:00,34.8502398282,0.561325570985,2.04195832508,0.0,9.18739968257,17.702556249,10.4722197109,0.0,10.4722197109
 05/04  22:00:00,27.2653117153,0.420970507856,1.53269783695,0.0,5.91811778209,14.0365255879,9.13619089639,0.0,9.13619089639
 05/04  23:00:00,20.5922230068,0.26198029809,0.915108409643,0.0,3.54045821811,10.5176760807,5.12810445274,0.0,5.12810445274
 05/04  24:00:00,16.2330582729,0.121242316644,0.399937212827,0.0,2.55330491699,7.80157382632,1.62102881455,0.0,1.62102881455
 05/05  01:00:00,15.4455309773,0.0760910351016,0.246285814727,0.0,2.55330491699,7.21284921042,0.951866612692,0.0,0.951866612692
 05/05  02:00:00,15.0823293952,0.0598980828964,0.193639492817,0.0,2.55330491699,6.91848690247,0.45166558446,0.0,0.45166558446
 05/05  03:00:00,14.9082567261,0.0533468619768,0.173299198644,0.0,2.55330491699,6.7713057485,0.451647505935,0.0,0.451647505935
 05/05  04:00:00,16.9458544762,0.0454203556686,0.142330007267,0.0,3.82705111198,7.57405300124,0.974148157207,0.0227187102135,0.951429446994
 05/05  05:00:00,21.5013871117,0.0587060605568,0.145964475976,0.0,6.02426329834,9.91545327661,5.09290391769,0.313325180858,4.77957873683
 05/05  06:00:00,21.613361031,0.0917656570169,0.263627718768,0.0,6.51253267309,14.7454349813,16.1532840926,0.230098095173,15.9231859974
 05/05  07:00:00,24.8355391415,0.153428726339,0.505010124528,0.0,6.01364874671,18.163451543,16.9515791779,0.0309805586563,16.9205986193
 05/05  08:00:00,24.4413332488,0.431918802406,0.778064704709,0.0,4.35151303671,18.8798367041,16.2761081209,0.0209358803394,16.2551722405
 05/05  09:00:00,22.1182036055,0.51502607219,1.19545963212,0.0,3.78894180059,16.6187760998,14.2589007051,0.0,14.2589007051
 05/05  10:00:00,19.8641982696,0.629918952061,1.7431881195,0.0,3.78894180059,13.7021493968,12.9280530188,0.0,12.9280530188
 05/05  11:00:00,20.5872123891,0.726050292882,2.22288974428,0.0,3.78894180059,13.8493305508,10.4327136072,0.0,10.4327136072
 05/05  12:00:00,20.8115024385,0.814119973939,2.66955133076,0.0,3.69398621738,13.6338449159,9.10186592104,0.0,9.10186592104
 05/05  13:00:00,21.445829513,0.960436958966,3.43584481812,0.0,3.78894180059,13.2606059349,8.10373015639,0.0,8.10373015639
 05/05  14:00:00,22.3460784498,1.13449552508,4.30921634289,0.0,3.78894180059,13.1134247809,7.10559439174,0.0,7.10559439174
 05/05  15:00:00,25.1081920061,1.37398052493,5.46683544597,0.0,4.71240779196,13.5549682428,8.10373015639,0.0,8.10373015639
 05/05  16:00:00,34.1606730356,1.6493652996,6.79357831346,0.0,7.18559832057,18.5321311015,9.43457784258,0.0,9.43457784258
 05/05  17:00:00,40.8042745157,1.65824729967,7.45054152426,0.0,8.38069375907,23.3147919321,12.4289851365,0.0,12.4289851365
 05/05  18:00:00,43.1532665618,1.7337307338,7.65668000238,0.0,10.6415932552,23.1212625696,14.5916126266,0.0,14.5916126266
 05/05  19:00:00,41.69355441,1.65890729228,7.24106927032,0.0,12.3080778603,20.4854999863,13.9261887835,0.0,13.9261887835
 05/05  20:00:00,45.6254536081,1.5079514534,6.40704520059,0.0,12.456681583,19.8967753704,12.7616970581,0.0,12.7616970581
 05/05  21:00:00,38.9265024184,1.30405525762,5.37549122866,0.0,9.18739968257,17.702556249,10.4327136072,0.0,10.4327136072
 05/05  22:00:00,30.3474032985,1.00846539034,4.02729453774,0.0,5.91811778209,14.0365255879,9.10186592104,0.0,9.10186592104
 05/05  23:00:00,23.0680438914,0.74485900015,2.90805059219,0.0,3.54045821811,10.5176760807,5.10932286245,0.0,5.10932286245
 05/05  24:00:00,18.3929544508,0.54908483063,2.13199087682,0.0,2.55330491699,7.80157382632,1.61584768619,0.0,1.61584768619
 05/06  01:00:00,17.3596537852,0.456109743208,1.78038991454,0.0,2.55330491699,7.21284921042,0.94927224733,0.0,0.94927224733
 05/06  02:00:00,16.585886602,0.361179825664,1.39591495689,0.0,2.55330491699,6.91848690247,0.451017043121,0.0,0.451017043121
 05/06  03:00:00,16.2013496795,0.315016077973,1.20472293607,0.0,2.55330491699,6.7713057485,0.450998979028,0.0,0.450998979028
 05/06  04:00:00,18.2579694757,0.310819248496,1.18904611395,0.0,3.82705111198,7.57405300124,0.948835440202,0.0,0.948835440202
 05/06  05:00:00,22.9389616994,0.340236506004,1.30200861819,0.0,6.02426329834,9.91545327661,4.7620688299,0.0,4.7620688299
 05/06  06:00:00,23.1479209302,0.396879541388,1.49307373351,0.0,6.51253267309,14.7454349813,15.8622086702,0.0,15.8622086702
 05/06  07:00:00,26.2576741502,0.467364153112,1.80673906896,0.0,6.01364874671,17.9699221805,16.8557253603,0.0,16.8557253603
 05/06  08:00:00,23.9753680553,0.443017932193,1.7474139501,0.0,3.66783283761,18.1171033345,16.1928938798,0.0,16.1928938798
 05/06  09:00:00,21.2432351054,0.457248093359,1.8246826796,0.0,3.10526160149,15.8560427302,14.2044071393,0.0,14.2044071393
 05/06  10:00:00,18.441412623,0.478750442088,1.9179845515,0.0,3.10526160149,12.9394160272,12.8787493165,0.0,12.8787493165
 05/06  11:00:00,18.7064188143,0.503815941996,2.01074408909,0.0,3.10526160149,13.0865971812,10.3931408987,0.0,10.3931408987
 05/06  12:00:00,19.1919261778,0.626458746619,2.52078980203,0.0,3.10526160149,12.9394160272,9.06748307595,0.0,9.06748307595
 05/06  13:00:00,19.2923733431,0.7282282491,2.96101092685,0.0,3.10526160149,12.4978725653,8.07323970886,0.0,8.07323970886
 05/06  14:00:00,19.6322175527,0.822507796303,3.35375674324,0.0,3.10526160149,12.3506914113,7.07899634177,0.0,7.07899634177
 05/06  15:00:00,21.4776651918,0.917544592588,3.7391581327,0.0,4.02872759285,12.7922348732,8.07323970886,0.0,8.07323970886
 05/06  16:00:00,30.119524899,1.13630673393,4.71190231124,0.0,6.50191812146,17.7693977319,9.39889753165,0.0,9.39889753165
 05/06  17:00:00,38.7265805097,1.39235368293,5.83227049736,0.0,8.38069375907,23.1212625696,12.3816276329,0.0,12.3816276329
 05/06  18:00:00,41.7603609399,1.54301808163,6.45448703267,0.0,10.6415932552,23.1212625696,14.5358215949,0.0,14.5358215949
 05/06  19:00:00,40.2217991902,1.45743745948,5.97078388332,0.0,12.3080778603,20.4854999863,13.8729926835,0.0,13.8729926835
 05/06  20:00:00,44.2731858717,1.31181012613,5.2509187914,0.0,12.456681583,19.8967753704,12.7130420886,0.0,12.7130420886
 05/06  21:00:00,37.6173197039,1.10141478408,4.26894898767,0.0,9.18739968257,17.702556249,10.3931408987,0.0,10.3931408987
 05/06  22:00:00,29.2290994955,0.819815943827,3.09764018119,0.0,5.91811778209,14.0365255879,9.06748307595,0.0,9.06748307595
 05/06  23:00:00,22.6004604671,0.658146411842,2.52717975618,0.0,3.54045821811,10.5176760807,5.0905096076,0.0,5.0905096076
 05/06  24:00:00,18.5966226011,0.579826214358,2.30491764339,0.0,2.55330491699,7.80157382632,1.61065782279,0.0,1.61065782279
 05/07  01:00:00,17.6856432563,0.510244191353,2.05224493747,0.0,2.55330491699,7.21284921042,0.946673837296,0.0,0.946673837296
 05/07  02:00:00,16.6437653875,0.369158969611,1.44581459837,0.0,2.55330491699,6.91848690247,0.450367506855,0.0,0.450367506855
 05/07  03:00:00,15.8825805967,0.254608338134,0.946361593062,0.0,2.55330491699,6.7713057485,0.450349462929,0.0,0.450349462929
 05/07  04:00:00,17.59659604,0.184786801916,0.653705124857,0.0,3.82705111198,7.57405300124,0.946237527476,0.0,0.946237527476
 05/07  05:00:00,22.1413435696,0.188867321302,0.655759673145,0.0,6.02426329834,9.91545327661,4.74453375199,0.0,4.74453375199
 05/07  06:00:00,22.4235619534,0.25995467584,0.905639622254,0.0,6.51253267309,14.7454349813,15.8011465786,0.0,15.8011465786
 05/07  07:00:00,25.2937893959,0.290972573303,1.01924589442,0.0,6.01364874671,17.9699221805,16.7907621247,0.0,16.7907621247
 05/07  08:00:00,22.8582440499,0.237909204507,0.835398672417,0.0,3.66783283761,18.1171033345,16.1305291415,0.0,16.1305291415
 05/07  09:00:00,20.0965053539,0.249837374599,0.885363646806,0.0,3.10526160149,15.8560427302,14.1498379932,0.0,14.1498379932
 05/07  10:00:00,17.5783614152,0.332108095676,1.20157569011,0.0,3.10526160149,12.9394160272,12.8293772319,0.0,12.8293772319
 05/07  11:00:00,18.0010909032,0.386664702032,1.42256741798,0.0,3.10526160149,13.0865971812,10.3535133045,0.0,10.3535133045
 05/07  12:00:00,17.7250033943,0.364481097761,1.31584466737,0.0,3.10526160149,12.9394160272,9.03305254329,0.0,9.03305254329
 05/07  13:00:00,17.3646845716,0.385765166534,1.37578523791,0.0,3.10526160149,12.4978725653,8.04270697236,0.0,8.04270697236
 05/07  14:00:00,17.3765273593,0.419993945414,1.50058040077,0.0,3.10526160149,12.3506914113,7.05236140142,0.0,7.05236140142
 05/07  15:00:00,19.1047453732,0.491648438717,1.79213446794,0.0,4.02872759285,12.7922348732,8.04270697236,0.0,8.04270697236
 05/07  16:00:00,27.5984547886,0.700772668321,2.62636626642,0.0,6.50191812146,17.7693977319,9.36316773361,0.0,9.36316773361
 05/07  17:00:00,35.7730037761,0.903288641065,3.3677588057,0.0,8.38069375907,23.1212625696,12.3342044464,0.0,12.3342044464
