Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  18:00:00,38.1368638534,0.942352686326,3.43165534144,0.0,10.6415932552,23.1212625696,14.4799531835,0.0,14.4799531835
 05/07  19:00:00,36.5081741675,0.814758816568,2.89983750356,0.0,12.3080778603,20.4854999863,13.8197228028,0.0,13.8197228028
 05/07  20:00:00,40.5523259924,0.638491008393,2.20337802986,0.0,12.456681583,19.8967753704,12.6643196367,0.0,12.6643196367
 05/07  21:00:00,34.3882759785,0.48896300601,1.65235704036,0.0,9.18739968257,17.702556249,10.3535133045,0.0,10.3535133045
 05/07  22:00:00,26.8019179927,0.343308472281,1.14696614995,0.0,5.91811778209,14.0365255879,9.03305254329,0.0,9.03305254329
 05/07  23:00:00,20.3455418656,0.21748124177,0.712926324765,0.0,3.54045821811,10.5176760807,5.07167025954,0.0,5.07167025954
 05/07  24:00:00,16.1796147915,0.11109375035,0.356642297782,0.0,2.55330491699,7.80157382632,1.60546076125,0.0,1.60546076125
 05/08  01:00:00,15.4177696921,0.0708426232899,0.223772941366,0.0,2.55330491699,7.21284921042,0.944072153588,0.0,0.944072153588
 05/08  02:00:00,15.023570512,0.0475857696697,0.147192922858,0.0,2.55330491699,6.91848690247,0.449717168275,0.0,0.449717168275
 05/08  03:00:00,14.8077607015,0.0336508973549,0.0924991386249,0.0,2.55330491699,6.7713057485,0.53848191216,0.0887827619486,0.449699150211
 05/08  04:00:00,16.8976843366,0.0579227726215,0.0816574506749,0.0,3.82705111198,7.57405300124,1.74681592345,0.803179444693,0.943636478753
 05/08  05:00:00,21.5098830388,0.0950554960833,0.118110967498,0.0,6.02426329834,9.91545327661,6.16474959541,1.43777090028,4.72697869512
 05/08  06:00:00,21.6484844184,0.121605382321,0.268911380778,0.0,6.51253267309,14.7454349813,16.6837579748,0.943740171102,15.7400178037
 05/08  07:00:00,24.9699583016,0.186521946431,0.60633606461,0.0,6.01364874671,18.163451543,16.9315198967,0.205791746073,16.7257281506
 05/08  08:00:00,24.4303209014,0.44178917991,0.757181979849,0.0,4.35151303671,18.8798367041,16.2707566618,0.202660167304,16.0680964945
 05/08  09:00:00,21.8869032675,0.481127166862,0.998058199462,0.0,3.78894180059,16.6187760998,14.151583884,0.0563744570835,14.0952094269
 05/08  10:00:00,19.3746306116,0.553445263835,1.3300941497,0.0,3.78894180059,13.7021493968,12.7799513862,0.0,12.7799513862
 05/08  11:00:00,19.8871012875,0.61888056729,1.62994836834,0.0,3.78894180059,13.8493305508,10.31384256,0.0,10.31384256
 05/08  12:00:00,19.7971655539,0.663072927267,1.80626149285,0.0,3.69398621738,13.6338449159,8.99858451934,0.0,8.99858451934
 05/08  13:00:00,19.730074168,0.696598990239,1.98392744192,0.0,3.78894180059,13.2606059349,8.01214098885,0.0,8.01214098885
 05/08  14:00:00,19.8034401493,0.734993880985,2.16607968642,0.0,3.78894180059,13.1134247809,7.02569745836,0.0,7.02569745836
 05/08  15:00:00,21.6981011473,0.837298499539,2.59342661252,0.0,4.71240779196,13.5549682428,8.01214098885,0.0,8.01214098885
 05/08  16:00:00,30.2933586571,1.06180160864,3.51382762593,0.0,7.18559832057,18.5321311015,9.32739902951,0.0,9.32739902951
 05/08  17:00:00,37.161675133,1.10626603462,4.3599234066,0.0,8.38069375907,23.3147919321,12.286729621,0.0,12.286729621
 05/08  18:00:00,39.6066569172,1.20172233135,4.64207876024,0.0,10.6415932552,23.1212625696,14.424023937,0.0,14.424023937
 05/08  19:00:00,37.5088293155,1.00739636652,3.70785510161,0.0,12.3080778603,20.4854999863,13.7663949167,0.0,13.7663949167
 05/08  20:00:00,41.1127671217,0.760008553525,2.64230161402,0.0,12.456681583,19.8967753704,12.6155441311,0.0,12.6155441311
 05/08  21:00:00,34.7542578876,0.573430532045,1.93387142343,0.0,9.18739968257,17.702556249,10.31384256,0.0,10.31384256
 05/08  22:00:00,26.7063259729,0.330141754281,1.06454084812,0.0,5.91811778209,14.0365255879,8.99858451934,0.0,8.99858451934
 05/08  23:00:00,20.2009819871,0.190657422361,0.595190265669,0.0,3.54045821811,10.5176760807,5.05281039738,0.0,5.05281039738
 05/08  24:00:00,16.0133993502,0.0753820538269,0.226138553022,0.0,2.55330491699,7.80157382632,1.60025804066,0.0,1.60025804066
 05/09  01:00:00,15.2483567833,0.0324510678817,0.0927515880143,0.0,2.55330491699,7.21284921042,0.941467968207,0.0,0.941467968207
 05/09  02:00:00,14.9075195468,0.0228936750789,0.0558340522509,0.0,2.55330491699,6.91848690247,0.54082997331,0.0917637530669,0.449066220243
 05/09  03:00:00,14.7648122782,0.057549530939,0.0256520817359,0.0,2.55330491699,6.7713057485,1.71112213613,1.26207390244,0.449048233687
 05/09  04:00:00,16.900081205,0.134784996654,0.00719209506879,0.0,3.82705111198,7.57405300124,4.39781041647,3.45677735155,0.941033064917
 05/09  05:00:00,21.5244416095,0.221016802079,0.00670823225084,0.0,6.02426329834,9.91545327661,10.4977063427,5.78829748552,4.7094088572
 05/09  06:00:00,21.5767502352,0.245871427389,0.0729111525394,0.0,6.51253267309,14.7454349813,21.4871348421,5.80829439553,15.6788404465
 05/09  07:00:00,24.6360051819,0.237419127181,0.221485764147,0.0,6.01364874671,18.163451543,20.9148755469,4.25423284966,16.6606426973
 05/09  08:00:00,24.0353861441,0.470821058113,0.33321534435,0.0,4.35151303671,18.8798367041,19.7374845267,3.73187009915,16.0056144275
 05/09  09:00:00,21.3779396987,0.462491435072,0.507730362421,0.0,3.78894180059,16.6187760998,16.6542240623,2.61368644414,14.0405376182
 05/09  10:00:00,18.7330989028,0.461318532546,0.780689172134,0.0,3.78894180059,13.7021493968,13.7140034526,0.983517036154,12.7304864165
 05/09  11:00:00,19.3325295906,0.516690742814,1.17756649586,0.0,3.78894180059,13.8493305508,10.3233710728,0.0492306596449,10.2741404132
 05/09  12:00:00,19.449520465,0.596226978256,1.52546235291,0.0,3.69398621738,13.6338449159,8.96408921147,0.0,8.96408921147
 05/09  13:00:00,19.7779240622,0.691938957314,2.03643736903,0.0,3.78894180059,13.2606059349,7.98155081017,0.0,7.98155081017
 05/09  14:00:00,20.3516165837,0.805351049575,2.64389895222,0.0,3.78894180059,13.1134247809,6.99901240888,0.0,6.99901240888
 05/09  15:00:00,22.599291907,0.95535213615,3.37656373568,0.0,4.71240779196,13.5549682428,7.98155081017,0.0,7.98155081017
 05/09  16:00:00,31.5913786719,1.23319467274,4.64045457664,0.0,7.18559832057,18.5321311015,9.29160201191,0.0,9.29160201191
 05/09  17:00:00,38.8813587001,1.34692683512,5.83894617318,0.0,8.38069375907,23.3147919321,12.2392172158,0.0,12.2392172158
 05/09  18:00:00,41.534775056,1.48421859542,6.28770063499,0.0,10.6415932552,23.1212625696,14.3680504186,0.0,14.3680504186
 05/09  19:00:00,39.8013169791,1.37194055624,5.63579857547,0.0,12.3080778603,20.4854999863,13.7130248178,0.0,13.7130248178
 05/09  20:00:00,43.5986064035,1.17592970953,4.71221973988,0.0,12.456681583,19.8967753704,12.5667300162,0.0,12.5667300162
 05/09  21:00:00,37.0333468877,0.979806293861,3.8065846617,0.0,9.18739968257,17.702556249,10.2741404132,0.0,10.2741404132
 05/09  22:00:00,28.6907782752,0.707442139591,2.67169276517,0.0,5.91811778209,14.0365255879,8.96408921147,0.0,8.96408921147
 05/09  23:00:00,21.6945110791,0.480938811065,1.79843796893,0.0,3.54045821811,10.5176760807,5.03393560628,0.0,5.03393560628
 05/09  24:00:00,17.3082554652,0.338703812945,1.25767290888,0.0,2.55330491699,7.80157382632,1.59505120173,0.0,1.59505120173
 05/10  01:00:00,16.3135071489,0.257125555049,0.933227466437,0.0,2.55330491699,7.21284921042,0.938862053926,0.0,0.938862053926
 05/10  02:00:00,15.7688354118,0.205296649282,0.73474694308,0.0,2.55330491699,6.91848690247,0.448414855804,0.0,0.448414855804
 05/10  03:00:00,15.4987426466,0.178530112195,0.638601868889,0.0,2.55330491699,6.7713057485,0.448396906355,0.0,0.448396906355
 05/10  04:00:00,17.4417073424,0.150970748615,0.532632480478,0.0,3.82705111198,7.57405300124,0.938428057568,0.0,0.938428057568
 05/10  05:00:00,21.8593625511,0.127908061961,0.434737913963,0.0,6.02426329834,9.91545327661,4.69182944051,0.0,4.69182944051
 05/10  06:00:00,22.1465032362,0.204302395482,0.684233185451,0.0,6.51253267309,14.7454349813,15.6176326224,0.0,15.6176326224
 05/10  07:00:00,25.6696232468,0.33117817825,1.16134477793,0.0,6.01364874671,18.163451543,16.5955250391,0.0,16.5955250391
 05/10  08:00:00,25.4752927629,0.621187847735,1.62275517348,0.0,4.35151303671,18.8798367041,15.9431014441,0.0,15.9431014441
 05/10  09:00:00,23.1011933218,0.690405857803,2.00306956286,0.0,3.78894180059,16.6187760998,13.9858387576,0.0,13.9858387576
 05/10  10:00:00,20.9385816712,0.812259824,2.63523064911,0.0,3.78894180059,13.7021493968,12.6809969712,0.0,12.6809969712
 05/10  11:00:00,22.0781691364,0.970525012603,3.46937177192,0.0,3.78894180059,13.8493305508,10.2344186216,0.0,10.2344186216
 05/10  12:00:00,23.280271334,1.2237998753,4.72864032486,0.0,3.69398621738,13.6338449159,8.92957683514,0.0,8.92957683514
 05/10  13:00:00,24.6351737979,1.4823048955,6.10332116649,0.0,3.78894180059,13.2606059349,7.95094549532,0.0,7.95094549532
 05/10  14:00:00,25.9306961132,1.71671817598,7.31161135537,0.0,3.78894180059,13.1134247809,6.97231415549,0.0,6.97231415549
 05/10  15:00:00,28.9872310562,1.99873039465,8.72112462637,0.0,4.71240779196,13.5549682428,7.95094549532,0.0,7.95094549532
 05/10  16:00:00,38.3419860395,2.32624711712,10.2980094999,0.0,7.18559832057,18.5321311015,9.25578728175,0.0,9.25578728175
 05/10  17:00:00,45.5043543895,2.43476183997,11.3741068577,0.0,8.38069375907,23.3147919321,12.1916813012,0.0,12.1916813012
 05/10  18:00:00,48.108686612,2.57059743781,11.7752333486,0.0,10.6415932552,23.1212625696,14.3120492042,0.0,14.3120492042
 05/10  19:00:00,45.921701849,2.40123321144,10.7268907903,0.0,12.3080778603,20.4854999863,13.659628311,0.0,13.659628311
 05/10  20:00:00,48.8431271331,2.08763285933,9.04503731962,0.0,12.456681583,19.8967753704,12.5178917478,0.0,12.5178917478
 05/10  21:00:00,41.99676187,1.85057609309,7.89922984478,0.0,9.18739968257,17.702556249,10.2344186216,0.0,10.2344186216
 05/10  22:00:00,33.5686127761,1.56695360292,6.69001580269,0.0,5.91811778209,14.0365255879,8.92957683514,0.0,8.92957683514
 05/10  23:00:00,25.907175169,1.24541079681,5.24663007309,0.0,3.54045821811,10.5176760807,5.01505147583,0.0,5.01505147583
 05/10  24:00:00,20.1033765498,0.872955120535,3.51854268592,0.0,2.55330491699,7.80157382632,1.58984178644,0.0,1.58984178644
 05/11  01:00:00,18.5977637944,0.698311955093,2.7762977119,0.0,2.55330491699,7.21284921042,0.936255184059,0.0,0.936255184059
 05/11  02:00:00,17.7148371667,0.581532246809,2.30451310046,0.0,2.55330491699,6.91848690247,0.447763268134,0.0,0.447763268134
 05/11  03:00:00,16.7793249769,0.430792239565,1.6669220718,0.0,2.55330491699,6.7713057485,0.447745361342,0.0,0.447745361342
 05/11  04:00:00,18.2816666092,0.322753639405,1.20080885655,0.0,3.82705111198,7.57405300124,0.935822228791,0.0,0.935822228791
 05/11  05:00:00,22.7411135506,0.311227518605,1.13316945679,0.0,6.02426329834,9.91545327661,4.67424565017,0.0,4.67424565017
 05/11  06:00:00,23.2600595564,0.424547975287,1.57754392582,0.0,6.51253267309,14.7454349813,15.5564124554,0.0,15.5564124554
 05/11  07:00:00,27.0114863963,0.5803829949,2.25400311077,0.0,6.01364874671,18.163451543,16.53039446,0.0,16.53039446
 05/11  08:00:00,26.8593225804,0.857275553319,2.77069728536,0.0,4.35151303671,18.8798367041,15.8805760569,0.0,15.8805760569
 05/11  09:00:00,25.2491980873,1.05406757467,3.78741261146,0.0,3.78894180059,16.6187760998,13.9311290437,0.0,13.9311290437
 05/11  10:00:00,24.3780367339,1.38966459156,5.49728094431,0.0,3.78894180059,13.7021493968,12.6314977062,0.0,12.6314977062
 05/11  11:00:00,26.3571552057,1.67751604588,7.04136680795,0.0,3.78894180059,13.8493305508,10.1946889484,0.0,10.1946889484
 05/11  12:00:00,28.1483711156,1.99920731655,8.82133266527,0.0,3.69398621738,13.6338449159,8.89505761087,0.0,8.89505761087
 05/11  13:00:00,29.2472837204,2.21996095074,9.97777503378,0.0,3.78894180059,13.2606059349,7.92033410775,0.0,7.92033410775
 05/11  14:00:00,29.8106223728,2.35450755514,10.5537482358,0.0,3.78894180059,13.1134247809,6.94561060464,0.0,6.94561060464
 05/11  15:00:00,33.023671322,2.63022872655,12.1260665602,0.0,4.71240779196,13.5549682428,7.92033410775,0.0,7.92033410775
 05/11  16:00:00,42.0587836454,2.88433524283,13.45671898,0.0,7.18559832057,18.5321311015,9.21996544524,0.0,9.21996544524
 05/11  17:00:00,47.8252470282,2.80460632735,13.3251550091,0.0,8.38069375907,23.3147919321,12.1441359546,0.0,12.1441359546
 05/11  18:00:00,50.5238689974,2.9473029197,13.8137102521,0.0,10.6415932552,23.1212625696,14.256036878,0.0,14.256036878
 05/11  19:00:00,48.1414678452,2.74592609334,12.6019639045,0.0,12.3080778603,20.4854999863,13.6062212093,0.0,13.6062212093
 05/11  20:00:00,50.9802924938,2.43433591187,10.8354996278,0.0,12.456681583,19.8967753704,12.469043789,0.0,12.469043789
 05/11  21:00:00,43.9808755054,2.17312970576,9.56078986751,0.0,9.18739968257,17.702556249,10.1946889484,0.0,10.1946889484
 05/11  22:00:00,35.1133238756,1.82783117031,7.97384933482,0.0,5.91811778209,14.0365255879,8.89505761087,0.0,8.89505761087
 05/11  23:00:00,27.4350345386,1.50226194847,6.517638291,0.0,3.54045821811,10.5176760807,4.9961635984,0.0,4.9961635984
 05/11  24:00:00,22.2123628424,1.22389222077,5.27659187827,0.0,2.55330491699,7.80157382632,1.58463133749,0.0,1.58463133749
 05/12  01:00:00,20.6522743975,1.05085892666,4.47826134343,0.0,2.55330491699,7.21284921042,0.933648132231,0.0,0.933648132231
 05/12  02:00:00,19.6026114265,0.915468671455,3.85835093559,0.0,2.55330491699,6.91848690247,0.447111650479,0.0,0.447111650479
 05/12  03:00:00,18.7632306548,0.790464369786,3.29115561953,0.0,2.55330491699,6.7713057485,0.44709379184,0.0,0.44709379184
 05/12  04:00:00,20.3621928069,0.705504792422,2.89858390123,0.0,3.82705111198,7.57405300124,0.933216350934,0.0,0.933216350934
 05/12  05:00:00,24.5283106826,0.645750332238,2.58584377517,0.0,6.02426329834,9.91545327661,4.65666269261,0.0,4.65666269261
 05/12  06:00:00,25.1494644414,0.77671072788,3.11478605831,0.0,6.51253267309,14.7454349813,15.4951980735,0.0,15.4951980735
 05/12  07:00:00,28.8542767213,0.919008860161,3.75816757056,0.0,6.01364874671,18.163451543,16.4652702478,0.0,16.4652702478
 05/12  08:00:00,28.6469081395,1.16916468152,4.2463937163,0.0,4.35151303671,18.8798367041,15.8180567822,0.0,15.8180567822
 05/12  09:00:00,26.753773012,1.31775047166,5.02830463918,0.0,3.78894180059,16.6187760998,13.8764246781,0.0,13.8764246781
 05/12  10:00:00,25.2722594456,1.54896084166,6.23220740584,0.0,3.78894180059,13.7021493968,12.5820032802,0.0,12.5820032802
 05/12  11:00:00,27.2132081239,1.83635756026,7.73857821173,0.0,3.78894180059,13.8493305508,10.1549631591,0.0,10.1549631591
 05/12  12:00:00,28.7157543479,2.12380479995,9.26411841416,0.0,3.69398621738,13.6338449159,8.86054176119,0.0,8.86054176119
 05/12  13:00:00,29.5805372152,2.27675587519,10.2542336042,0.0,3.78894180059,13.2606059349,7.88972571276,0.0,7.88972571276
 05/12  14:00:00,29.8079834281,2.34022270918,10.5653941371,0.0,3.78894180059,13.1134247809,6.91890966432,0.0,6.91890966432
 05/12  15:00:00,31.3965622747,2.43250272429,10.6966835152,0.0,4.71240779196,13.5549682428,7.88972571276,0.0,7.88972571276
 05/12  16:00:00,39.2367504786,2.53443696603,10.9845840901,0.0,7.18559832057,18.5321311015,9.18414711067,0.0,9.18414711067
 05/12  17:00:00,44.7155196771,2.37645797769,10.6435760077,0.0,8.38069375907,23.3147919321,12.096595256,0.0,12.096595256
 05/12  18:00:00,45.5197216081,2.25726502765,9.49960075488,0.0,10.6415932552,23.1212625696,14.2000300276,0.0,14.2000300276
 05/12  19:00:00,42.913601114,2.00126376798,8.11875949872,0.0,12.3080778603,20.4854999863,13.5528193286,0.0,13.5528193286
 05/12  20:00:00,46.8982841387,1.82686862745,7.36095855714,0.0,12.456681583,19.8967753704,12.4202006055,0.0,12.4202006055
 05/12  21:00:00,40.2227798951,1.6004534472,6.37537051574,0.0,9.18739968257,17.702556249,10.1549631591,0.0,10.1549631591
 05/12  22:00:00,31.6508207121,1.27784721517,5.0613301265,0.0,5.91811778209,14.0365255879,8.86054176119,0.0,8.86054176119
 05/12  23:00:00,24.0846024812,0.951952803432,3.71751537869,0.0,3.54045821811,10.5176760807,4.97727756745,0.0,4.97727756745
 05/12  24:00:00,19.2559575998,0.725197422927,2.81888143347,0.0,2.55330491699,7.80157382632,1.57942139792,0.0,1.57942139792
 05/13  01:00:00,18.168195393,0.620614871226,2.42442639434,0.0,2.55330491699,7.21284921042,0.931041672149,0.0,0.931041672149
 05/13  02:00:00,17.5698306163,0.555143462947,2.18589533392,0.0,2.55330491699,6.91848690247,0.4464601961,0.0,0.4464601961
 05/13  03:00:00,17.1419498452,0.496296883078,1.96404229664,0.0,2.55330491699,6.7713057485,0.446442391056,0.0,0.446442391056
 05/13  04:00:00,19.0723310023,0.466775736063,1.84745115296,0.0,3.82705111198,7.57405300124,0.930611196368,0.0,0.930611196368
 05/13  05:00:00,22.6959702779,0.467160921211,1.82492611484,0.0,6.02426329834,9.91545327661,4.639085774,0.0,4.639085774
 05/13  06:00:00,23.9683745839,0.555689887146,2.15471704155,0.0,6.51253267309,14.7454349813,15.4340076027,0.0,15.4340076027
 05/13  07:00:00,27.2216534785,0.655066005003,2.58301654533,0.0,6.01364874671,17.9699221805,16.4001716883,0.0,16.4001716883
 05/13  08:00:00,24.8789039423,0.61764561491,2.47632215444,0.0,3.66783283761,18.1171033345,15.7555621344,0.0,15.7555621344
 05/13  09:00:00,22.5592033416,0.702759736569,2.89513927256,0.0,3.10526160149,15.8560427302,13.8217418612,0.0,13.8217418612
 05/13  10:00:00,20.6675870468,0.887207939885,3.73570147759,0.0,3.10526160149,12.9394160272,12.5325283506,0.0,12.5325283506
 05/13  11:00:00,22.2634996952,1.13386741642,4.93777349559,0.0,3.10526160149,13.0865971812,10.1152530182,0.0,10.1152530182
 05/13  12:00:00,23.6321049879,1.38919640337,6.19823095535,0.0,3.10526160149,12.9394160272,8.82603950766,0.0,8.82603950766
 05/13  13:00:00,25.2956991225,1.71599932226,7.97656563301,0.0,3.10526160149,12.4978725653,7.85912937471,0.0,7.85912937471
 05/13  14:00:00,27.504415521,2.06734502938,9.98111747843,0.0,3.10526160149,12.3506914113,6.89221924177,0.0,6.89221924177
 05/13  15:00:00,30.5011579799,2.33132801495,11.3488674985,0.0,4.02872759285,12.7922348732,7.85912937471,0.0,7.85912937471
 05/13  16:00:00,39.8184738701,2.62256760725,12.924590409,0.0,6.50191812146,17.7693977319,9.1483428853,0.0,9.1483428853
 05/13  17:00:00,48.9577437277,2.95221744458,14.5035699537,0.0,8.38069375907,23.1212625696,12.0490732841,0.0,12.0490732841
 05/13  18:00:00,52.1678402607,3.16918124448,15.2358031906,0.0,10.6415932552,23.1212625696,14.1440452388,0.0,14.1440452388
 05/13  19:00:00,50.1554559764,3.02887119677,14.3330069323,0.0,12.3080778603,20.4854999863,13.4994384835,0.0,13.4994384835
 05/13  20:00:00,51.8546333282,2.57751588642,11.5666604876,0.0,12.456681583,19.8967753704,12.3713766618,0.0,12.3713766618
 05/13  21:00:00,43.3453272058,2.11156768026,8.98680359336,0.0,9.18739968257,17.702556249,10.1152530182,0.0,10.1152530182
 05/13  22:00:00,34.4035805929,1.73118562424,7.3607515982,0.0,5.91811778209,14.0365255879,8.82603950766,0.0,8.82603950766
 05/13  23:00:00,26.1772079773,1.30413971744,5.45793396074,0.0,3.54045821811,10.5176760807,4.95839897589,0.0,4.95839897589
 05/13  24:00:00,20.0097986714,0.86509976126,3.43282016672,0.0,2.55330491699,7.80157382632,1.57421351059,0.0,1.57421351059
 05/14  01:00:00,18.3152224831,0.65422234019,2.53784601548,0.0,2.55330491699,7.21284921042,0.928436577367,0.0,0.928436577367
 05/14  02:00:00,16.9784992021,0.451173099762,1.69853428286,0.0,2.55330491699,6.91848690247,0.445809098216,0.0,0.445809098216
 05/14  03:00:00,16.347302692,0.352365623194,1.31332640332,0.0,2.55330491699,6.7713057485,0.445791352151,0.0,0.445791352151
 05/14  04:00:00,18.5159701768,0.36440843645,1.3934576271,0.0,3.82705111198,7.57405300124,0.928007537269,0.0,0.928007537269
 05/14  05:00:00,22.2480432034,0.382422498833,1.46173746273,0.0,6.02426329834,9.91545327661,4.62152009871,0.0,4.62152009871
 05/14  06:00:00,23.4797941855,0.4644185388,1.75740799146,0.0,6.51253267309,14.7454349813,15.372859162,0.0,15.372859162
 05/14  07:00:00,26.9473279333,0.611141198503,2.35261580663,0.0,6.01364874671,17.9699221805,16.33511806,0.0,16.33511806
 05/14  08:00:00,25.0654945919,0.658242973152,2.62231544573,0.0,3.66783283761,18.1171033345,15.6931106208,0.0,15.6931106208
 05/14  09:00:00,22.9252546527,0.775686484619,3.18826383564,0.0,3.10526160149,15.8560427302,13.7670967867,0.0,13.7670967867
 05/14  10:00:00,20.9849065207,0.946651147574,3.99357774371,0.0,3.10526160149,12.9394160272,12.4830875689,0.0,12.4830875689
 05/14  11:00:00,22.0660595721,1.10335885177,4.77084193717,0.0,3.10526160149,13.0865971812,10.0755702855,0.0,10.0755702855
 05/14  12:00:00,23.3105086917,1.33874145341,5.92708960909,0.0,3.10526160149,12.9394160272,8.79156106777,0.0,8.79156106777
 05/14  13:00:00,24.0164013573,1.53144486178,6.88182232829,0.0,3.10526160149,12.4978725653,7.82855415444,0.0,7.82855415444
 05/14  14:00:00,25.2447779286,1.75341025012,8.0354146653,0.0,3.10526160149,12.3506914113,6.86554724111,0.0,6.86554724111
 05/14  15:00:00,28.0768746733,1.99955980513,9.25635240166,0.0,4.02872759285,12.7922348732,7.82855415444,0.0,7.82855415444
 05/14  16:00:00,37.3617677531,2.29943850248,10.7910133968,0.0,6.50191812146,17.7693977319,9.11256337222,0.0,9.11256337222
 05/14  17:00:00,46.492008424,2.62806702916,12.3619850655,0.0,8.38069375907,23.1212625696,12.0015841122,0.0,12.0015841122
 05/14  18:00:00,49.0720601232,2.72723734765,12.5819669499,0.0,10.6415932552,23.1212625696,14.0880990911,0.0,14.0880990911
 05/14  19:00:00,46.3755415673,2.49851404566,11.0834496743,0.0,12.3080778603,20.4854999863,13.4460944822,0.0,13.4460944822
 05/14  20:00:00,48.6879268351,2.11409627057,8.86337361043,0.0,12.456681583,19.8967753704,12.3225864167,0.0,12.3225864167
 05/14  21:00:00,41.2311737695,1.78691394649,7.19730389086,0.0,9.18739968257,17.702556249,10.0755702855,0.0,10.0755702855
 05/14  22:00:00,31.5679202485,1.29565064524,4.96062623277,0.0,5.91811778209,14.0365255879,8.79156106777,0.0,8.79156106777
 05/14  23:00:00,23.7883793374,0.92444934457,3.44879569369,0.0,3.54045821811,10.5176760807,4.93953341444,0.0,4.93953341444
 05/14  24:00:00,19.4572313703,0.771105550842,2.97424707609,0.0,2.55330491699,7.80157382632,1.56900921778,0.0,1.56900921778
 05/15  01:00:00,17.8544708506,0.567604004167,2.16371271898,0.0,2.55330491699,7.21284921042,0.925833621059,0.0,0.925833621059
 05/15  02:00:00,16.3526469433,0.331017136453,1.19283798742,0.0,2.55330491699,6.91848690247,0.445158549941,0.0,0.445158549941
 05/15  03:00:00,15.8094139846,0.250855752245,0.87694756682,0.0,2.55330491699,6.7713057485,0.445140868184,0.0,0.445140868184
 05/15  04:00:00,17.6822061649,0.208547398486,0.715554653193,0.0,3.82705111198,7.57405300124,0.925406145379,0.0,0.925406145379
 05/15  05:00:00,21.3017718856,0.205316399091,0.692572244666,0.0,6.02426329834,9.91545327661,4.60397086782,0.0,4.60397086782
 05/15  06:00:00,22.3493513315,0.250916223956,0.840467452268,0.0,6.51253267309,14.7454349813,15.3117708577,0.0,15.3117708577
 05/15  07:00:00,25.3571181867,0.271117933013,0.908899963083,0.0,6.01364874671,18.163451543,16.2701286278,0.0,16.2701286278
 05/15  08:00:00,24.4691123743,0.445968250243,0.791794382389,0.0,4.35151303671,18.8798367041,15.6307207358,0.0,15.6307207358
 05/15  09:00:00,21.6677853253,0.442255566004,0.81781185815,0.0,3.78894180059,16.6187760998,13.7125056372,0.0,13.7125056372
 05/15  10:00:00,19.0532825447,0.500368455415,1.06182289122,0.0,3.78894180059,13.7021493968,12.4336955765,0.0,12.4336955765
 05/15  11:00:00,19.5853608377,0.572934860397,1.37415362538,0.0,3.78894180059,13.8493305508,10.0359267127,0.0,10.0359267127
 05/15  12:00:00,19.3616149423,0.594452409713,1.43933139882,0.0,3.69398621738,13.6338449159,8.757116652,0.0,8.757116652
 05/15  13:00:00,19.1162467339,0.597621616634,1.46907738137,0.0,3.78894180059,13.2606059349,7.79800910649,0.0,7.79800910649
 05/15  14:00:00,18.9947687155,0.603787980818,1.48861415285,0.0,3.78894180059,13.1134247809,6.83890156098,0.0,6.83890156098
 05/15  15:00:00,20.4629315988,0.627372058043,1.56818350558,0.0,4.71240779196,13.5549682428,7.79800910649,0.0,7.79800910649
 05/15  16:00:00,28.1883895294,0.688271092961,1.78238901385,0.0,7.18559832057,18.5321311015,9.07681916717,0.0,9.07681916717
 05/15  17:00:00,34.3170775021,0.575727676532,2.04586413372,0.0,8.38069375907,23.3147919321,11.9541418037,0.0,11.9541418037
 05/15  18:00:00,36.9301142626,0.689137032139,2.47812140484,0.0,10.6415932552,23.1212625696,14.0322081523,0.0,14.0322081523
 05/15  19:00:00,35.6836975967,0.634788506812,2.25533124256,0.0,12.3080778603,20.4854999863,13.392803122,0.0,13.392803122
 05/15  20:00:00,39.4629194157,0.582699662901,2.062596132,0.0,12.456681583,19.8967753704,12.2738443189,0.0,12.2738443189
 05/15  21:00:00,34.7610963266,0.548334196884,1.96580619757,0.0,9.18739968257,17.702556249,10.0359267127,0.0,10.0359267127
 05/15  22:00:00,27.3361784232,0.4399970673,1.58453798548,0.0,5.91811778209,14.0365255879,8.757116652,0.0,8.757116652
 05/15  23:00:00,20.8624839649,0.317895487416,1.12945417836,0.0,3.54045821811,10.5176760807,4.92068646996,0.0,4.92068646996
 05/15  24:00:00,16.6040675146,0.198976001585,0.693212769661,0.0,2.55330491699,7.80157382632,1.56381006068,0.0,1.56381006068
 05/16  01:00:00,15.7675336064,0.144768886036,0.499610592883,0.0,2.55330491699,7.21284921042,0.923233575789,0.0,0.923233575789
 05/16  02:00:00,15.3486574622,0.116983311496,0.40288233125,0.0,2.55330491699,6.91848690247,0.444508744236,0.0,0.444508744236
 05/16  03:00:00,15.0756062834,0.0892173860974,0.304778231778,0.0,2.55330491699,6.7713057485,0.44449113205,0.0,0.44449113205
 05/16  04:00:00,17.1205644669,0.0824614514654,0.279998902133,0.0,3.82705111198,7.57405300124,0.922807791784,0.0,0.922807791784
 05/16  05:00:00,20.8440685494,0.100028557281,0.340156750221,0.0,6.02426329834,9.91545327661,4.58644327752,0.0,4.58644327752
 05/16  06:00:00,22.0266662854,0.173551290974,0.595147339155,0.0,6.51253267309,14.7454349813,15.2507607786,0.0,15.2507607786
 05/16  07:00:00,25.1324237793,0.21349906859,0.741824420131,0.0,6.01364874671,18.163451543,16.2052226377,0.0,16.2052226377
 05/16  08:00:00,24.1937665905,0.384096333569,0.578320515246,0.0,4.35151303671,18.8798367041,15.5684109556,0.0,15.5684109556
 05/16  09:00:00,21.4252085171,0.38557311429,0.631917501594,0.0,3.78894180059,16.6187760998,13.6579845793,0.0,13.6579845793
 05/16  10:00:00,18.6717120806,0.415814455389,0.764806427101,0.0,3.78894180059,13.7021493968,12.3843670003,0.0,12.3843670003
 05/16  11:00:00,18.9497047975,0.439630361844,0.871802083732,0.0,3.78894180059,13.8493305508,9.99633403972,0.0,9.99633403972
 05/16  12:00:00,18.7263132099,0.460192875248,0.938289200844,0.0,3.69398621738,13.6338449159,8.72271646074,0.0,8.72271646074
 05/16  13:00:00,18.6253328458,0.487566281604,1.08821882832,0.0,3.78894180059,13.2606059349,7.76750327651,0.0,7.76750327651
 05/16  14:00:00,18.5912430183,0.507117343514,1.18175909289,0.0,3.78894180059,13.1134247809,6.81229009227,0.0,6.81229009227
 05/16  15:00:00,20.0968126056,0.535749281504,1.29368728887,0.0,4.71240779196,13.5549682428,7.76750327651,0.0,7.76750327651
 05/16  16:00:00,28.0518345079,0.641443590184,1.69266149521,0.0,7.18559832057,18.5321311015,9.04112085549,0.0,9.04112085549
 05/16  17:00:00,34.2728932763,0.547038090965,2.03036949356,0.0,8.38069375907,23.3147919321,11.9067604082,0.0,11.9067604082
 05/16  18:00:00,36.7111788101,0.623961315519,2.32436166896,0.0,10.6415932552,23.1212625696,13.976388974,0.0,13.976388974
 05/16  19:00:00,35.5790727196,0.593518421553,2.19197645073,0.0,12.3080778603,20.4854999863,13.3395801845,0.0,13.3395801845
 05/16  20:00:00,39.3253852215,0.539704018296,1.96805758237,0.0,12.456681583,19.8967753704,12.2251648029,0.0,12.2251648029
 05/16  21:00:00,34.4134011839,0.472773565328,1.69367168645,0.0,9.18739968257,17.702556249,9.99633403972,0.0,9.99633403972
 05/16  22:00:00,26.9971753853,0.370361005298,1.31517100953,0.0,5.91811778209,14.0365255879,8.72271646074,0.0,8.72271646074
 05/16  23:00:00,20.7148278889,0.283965862741,1.01572772702,0.0,3.54045821811,10.5176760807,4.9018637238,0.0,4.9018637238
 05/16  24:00:00,16.6459058189,0.203406521076,0.730620554422,0.0,2.55330491699,7.80157382632,1.55861757898,0.0,1.55861757898
 05/17  01:00:00,15.8629699649,0.161294993051,0.578520844405,0.0,2.55330491699,7.21284921042,0.920637213277,0.0,0.920637213277
 05/17  02:00:00,15.4339264793,0.132061930321,0.473072729519,0.0,2.55330491699,6.91848690247,0.443859873841,0.0,0.443859873841
 05/17  03:00:00,15.1485673647,0.102535335389,0.364421363853,0.0,2.55330491699,6.7713057485,0.443842336431,0.0,0.443842336431
 05/17  04:00:00,17.1884835368,0.0950566864039,0.335322737101,0.0,3.82705111198,7.57405300124,0.926449822338,0.00623657565683,0.920213246681
 05/17  05:00:00,21.0226581814,0.135481448692,0.483293490882,0.0,6.02426329834,9.91545327661,4.56894251759,0.0,4.56894251759
 05/17  06:00:00,22.3378858943,0.233453523036,0.846464716009,0.0,6.51253267309,14.7454349813,15.1898469899,0.0,15.1898469899
 05/17  07:00:00,25.5503084529,0.293296002931,1.0799121594,0.0,6.01364874671,18.163451543,16.1404193109,0.0,16.1404193109
 05/17  08:00:00,24.7231832774,0.485006234344,1.00682730139,0.0,4.35151303671,18.8798367041,15.5061997325,0.0,15.5061997325
 05/17  09:00:00,22.0007766568,0.493905509992,1.09915324568,0.0,3.78894180059,16.6187760998,13.603549759,0.0,13.603549759
 05/17  10:00:00,19.1589081939,0.505095528037,1.16272146784,0.0,3.78894180059,13.7021493968,12.3351164486,0.0,12.3351164486
 05/17  11:00:00,19.370525499,0.516089346221,1.21616380084,0.0,3.78894180059,13.8493305508,9.95680399165,0.0,9.95680399165
 05/17  12:00:00,19.1096710348,0.529906705062,1.25193319593,0.0,3.69398621738,13.6338449159,8.68837068127,0.0,8.68837068127
 05/17  13:00:00,18.7656331877,0.514070409954,1.2020150419,0.0,3.78894180059,13.2606059349,7.73704569849,0.0,7.73704569849
 05/17  14:00:00,18.5917005782,0.510372151524,1.17896184481,0.0,3.78894180059,13.1134247809,6.7857207157,0.0,6.7857207157
 05/17  15:00:00,20.1768708392,0.551790561157,1.35770424286,0.0,4.71240779196,13.5549682428,7.73704569849,0.0,7.73704569849
 05/17  16:00:00,28.0868588802,0.647666304756,1.72146315287,0.0,7.18559832057,18.5321311015,9.00547900887,0.0,9.00547900887
 05/17  17:00:00,34.1672455626,0.528753507398,1.94300636336,0.0,8.38069375907,23.3147919321,11.8594539572,0.0,11.8594539572
 05/17  18:00:00,36.5485521085,0.59609745002,2.1895988329,0.0,10.6415932552,23.1212625696,13.9206580866,0.0,13.9206580866
 05/17  19:00:00,35.4768259883,0.574031336274,2.10921680467,0.0,12.3080778603,20.4854999863,13.2864414314,0.0,13.2864414314
 05/17  20:00:00,39.2467810827,0.525273298571,1.90388416331,0.0,12.456681583,19.8967753704,12.1765622848,0.0,12.1765622848
 05/17  21:00:00,34.406283478,0.47046415582,1.68886339005,0.0,9.18739968257,17.702556249,9.95680399165,0.0,9.95680399165
 05/17  22:00:00,27.0450312855,0.377320270698,1.35606764432,0.0,5.91811778209,14.0365255879,8.68837068127,0.0,8.68837068127
 05/17  23:00:00,20.68663545,0.276755048737,0.994746102181,0.0,3.54045821811,10.5176760807,4.88307075013,0.0,4.88307075013
 05/17  24:00:00,16.5749778408,0.188181324308,0.674917773075,0.0,2.55330491699,7.80157382632,1.55343331038,0.0,1.55343331038
 05/18  01:00:00,15.7800967751,0.143522674244,0.513419973384,0.0,2.55330491699,7.21284921042,0.91804530417,0.0,0.91804530417
 05/18  02:00:00,15.263504099,0.0963579492366,0.338354330298,0.0,2.55330491699,6.91848690247,0.443212131226,0.0,0.443212131226
 05/18  03:00:00,15.0333165353,0.082906671324,0.26879919847,0.0,2.55330491699,6.7713057485,0.57136876842,0.128174094688,0.443194673732
 05/18  04:00:00,17.1010015112,0.0962348484127,0.246662549576,0.0,3.82705111198,7.57405300124,1.51453632879,0.596913049641,0.917623279151
 05/18  05:00:00,20.8026970183,0.114945549854,0.283868226607,0.0,6.02426329834,9.91545327661,5.32440898409,0.772935214188,4.5514737699
 05/18  06:00:00,21.8783326868,0.157488212168,0.462876819344,0.0,6.51253267309,14.7454349813,15.6561777177,0.52713018912,15.1290475286
 05/18  07:00:00,25.089139307,0.214518035857,0.697520980608,0.0,6.01364874671,18.163451543,16.3238731292,0.248135290895,16.0757378383
 05/18  08:00:00,24.2113695843,0.407332709689,0.572687132979,0.0,4.35151303671,18.8798367041,15.970811103,0.526705612978,15.44410549
 05/18  09:00:00,21.5484178516,0.428917338182,0.711782612196,0.0,3.78894180059,16.6187760998,14.0050049623,0.455787665646,13.5492172967
 05/18  10:00:00,19.0011945333,0.488541966656,1.02156136859,0.0,3.78894180059,13.7021493968,12.3881988411,0.102240334654,12.2859585065
 05/18  11:00:00,19.324184862,0.518904893231,1.16700761683,0.0,3.78894180059,13.8493305508,9.91734827493,0.0,9.91734827493
 05/18  12:00:00,19.4100400566,0.594031489533,1.48817743323,0.0,3.69398621738,13.6338449159,8.65408948478,0.0,8.65408948478
 05/18  13:00:00,19.3512838559,0.630583275773,1.67115284421,0.0,3.78894180059,13.2606059349,7.70664539216,0.0,7.70664539216
 05/18  14:00:00,19.3265460133,0.651468183945,1.77271124746,0.0,3.78894180059,13.1134247809,6.75920129955,0.0,6.75920129955
 05/18  15:00:00,21.0181955076,0.715050643863,2.03576882852,0.0,4.71240779196,13.5549682428,7.70664539216,0.0,7.70664539216
 05/18  16:00:00,28.6340075484,0.75781661644,2.15846150939,0.0,7.18559832057,18.5321311015,8.96990418232,0.0,8.96990418232
 05/18  17:00:00,34.2649784385,0.56135470247,2.00813804428,0.0,8.38069375907,23.3147919321,11.8122364602,0.0,11.8122364602
 05/18  18:00:00,36.3502099758,0.578887229108,2.00846692108,0.0,10.6415932552,23.1212625696,13.8650319942,0.0,13.8650319942
 05/18  19:00:00,35.1371125484,0.531030338697,1.81250436239,0.0,12.3080778603,20.4854999863,13.2334025991,0.0,13.2334025991
 05/18  20:00:00,38.7838428901,0.451825440024,1.5143938293,0.0,12.456681583,19.8967753704,12.1280511577,0.0,12.1280511577
 05/18  21:00:00,33.8296663315,0.370036808807,1.21267359056,0.0,9.18739968257,17.702556249,9.91734827493,0.0,9.91734827493
 05/18  22:00:00,26.392457391,0.255970099092,0.82484392145,0.0,5.91811778209,14.0365255879,8.65408948478,0.0,8.65408948478
 05/18  23:00:00,19.9514557729,0.129468973853,0.406852499978,0.0,3.54045821811,10.5176760807,4.86431311431,0.0,4.86431311431
 05/18  24:00:00,15.9710019949,0.0634814196378,0.195641831895,0.0,2.55330491699,7.80157382632,1.54825879016,0.0,1.54825879016
 05/19  01:00:00,15.3113348723,0.0579938696618,0.130186875199,0.0,2.55330491699,7.21284921042,1.32174409462,0.406285476806,0.915458617811
 05/19  02:00:00,14.9855620518,0.0924970282228,0.064273204063,0.0,2.55330491699,6.91848690247,2.26761146591,1.82504575738,0.442565708529
 05/19  03:00:00,14.8552831464,0.164722957621,0.00894952327224,0.0,2.55330491699,6.7713057485,4.66082303518,4.21827469915,0.442548336024
 05/19  04:00:00,16.9717387911,0.213634677883,0.0,0.0,3.82705111198,7.57405300124,6.49491718906,5.57987853213,0.915038656929
 05/19  05:00:00,20.668267219,0.24527999256,0.0191039845573,0.0,6.02426329834,9.91545327661,10.7759887765,6.24194656972,4.53404220682
 05/19  06:00:00,21.6363075268,0.2649263004,0.113413571188,0.0,6.51253267309,14.7454349813,20.9877674215,5.91938702401,15.0683803975
 05/19  07:00:00,24.6426594518,0.246264476119,0.219294685063,0.0,6.01364874671,18.163451543,20.5446471652,4.53344979049,16.0111973748
 05/19  08:00:00,23.9531963959,0.460627437848,0.261219216402,0.0,4.35151303671,18.8798367041,19.3622318939,3.98008527735,15.3821466165
 05/19  09:00:00,21.3196778721,0.458403874661,0.453556096293,0.0,3.78894180059,16.6187760998,16.3642053698,2.86920208757,13.4950032823
 05/19  10:00:00,18.6799791153,0.455203681288,0.733684235941,0.0,3.78894180059,13.7021493968,13.350857631,1.11394989947,12.2369077315
 05/19  11:00:00,19.110852857,0.480454559325,0.992125945801,0.0,3.78894180059,13.8493305508,10.0527342764,0.174755702428,9.877978574
 05/19  12:00:00,19.155913513,0.542586211207,1.28549616798,0.0,3.69398621738,13.6338449159,8.62251823275,0.00263520943788,8.61988302331
 05/19  13:00:00,19.2539652836,0.604635224983,1.59978232274,0.0,3.78894180059,13.2606059349,7.67631136029,0.0,7.67631136029
 05/19  14:00:00,19.389358803,0.652927009098,1.83406521205,0.0,3.78894180059,13.1134247809,6.73273969728,0.0,6.73273969728
 05/19  15:00:00,21.3403772587,0.754085838399,2.31891538507,0.0,4.71240779196,13.5549682428,7.67631136029,0.0,7.67631136029
 05/19  16:00:00,29.6857372156,0.916698376346,3.05130941669,0.0,7.18559832057,18.5321311015,8.93440691098,0.0,8.93440691098
 05/19  17:00:00,36.5424249996,0.950028891008,3.89691041677,0.0,8.38069375907,23.3147919321,11.7651219,0.0,11.7651219
 05/19  18:00:00,39.5748616243,1.13703453557,4.67497126312,0.0,10.6415932552,23.1212625696,13.8095271699,0.0,13.8095271699
 05/19  19:00:00,38.1747999385,1.07015975846,4.31106233267,0.0,12.3080778603,20.4854999863,13.1804793946,0.0,13.1804793946
 05/19  20:00:00,41.384238147,0.929847458367,3.63676706782,0.0,12.456681583,19.8967753704,12.0796457877,0.0,12.0796457877
 05/19  21:00:00,36.2261151596,0.81671009096,3.16244913646,0.0,9.18739968257,17.702556249,9.877978574,0.0,9.877978574
 05/19  22:00:00,28.2342520698,0.606429281237,2.31617941812,0.0,5.91811778209,14.0365255879,8.61988302331,0.0,8.61988302331
 05/19  23:00:00,21.2265006821,0.387373175894,1.42399320709,0.0,3.54045821811,10.5176760807,4.84559637124,0.0,4.84559637124
 05/19  24:00:00,16.7598370834,0.232846154234,0.815112185825,0.0,2.55330491699,7.80157382632,1.54309555069,0.0,1.54309555069
 05/20  01:00:00,15.7490692331,0.142986792078,0.48292831353,0.0,2.55330491699,7.21284921042,0.912877922013,0.0,0.912877922013
 05/20  02:00:00,15.1746059806,0.0810533917392,0.264760769382,0.0,2.55330491699,6.91848690247,0.441920797502,0.0,0.441920797502
 05/20  03:00:00,14.9263641081,0.0582148100499,0.186538632503,0.0,2.55330491699,6.7713057485,0.44190351499,0.0,0.44190351499
 05/20  04:00:00,16.9664476219,0.0498599452265,0.158483563448,0.0,3.82705111198,7.57405300124,0.913907679068,0.00144753289106,0.912460146177
 05/20  05:00:00,20.6448561492,0.0659680188757,0.175004888489,0.0,6.02426329834,9.91545327661,4.78576864107,0.269115651333,4.51665298974
 05/20  06:00:00,21.7120886798,0.113279340912,0.340841683612,0.0,6.51253267309,14.7454349813,15.1816811799,0.173817619605,15.0078635603
 05/20  07:00:00,25.0436240247,0.23966531268,0.820387783847,0.0,6.01364874671,17.9699221805,15.9651175137,0.0183004804684,15.9468170332
 05/20  08:00:00,23.2939872913,0.321341666331,1.18770945196,0.0,3.66783283761,18.1171033345,15.3203414607,0.0,15.3203414607
 05/20  09:00:00,20.9807954834,0.413571605692,1.60591954525,0.0,3.10526160149,15.8560427302,13.4409237708,0.0,13.4409237708
 05/20  10:00:00,18.6313778188,0.51436731088,2.07233287856,0.0,3.10526160149,12.9394160272,12.1879786497,0.0,12.1879786497
 05/20  11:00:00,19.5491303577,0.636535370665,2.72073620381,0.0,3.10526160149,13.0865971812,9.83870654781,0.0,9.83870654781
 05/20  12:00:00,20.6335372808,0.829480744072,3.75937890753,0.0,3.10526160149,12.9394160272,8.58576142678,0.0,8.58576142678
 05/20  13:00:00,21.7591138828,1.08942680184,5.06655291381,0.0,3.10526160149,12.4978725653,7.64605258601,0.0,7.64605258601
 05/20  14:00:00,23.1151427238,1.3357294096,6.32346030105,0.0,3.10526160149,12.3506914113,6.70634374525,0.0,6.70634374525
 05/20  15:00:00,25.9716239154,1.58613524887,7.56452620008,0.0,4.02872759285,12.7922348732,7.64605258601,0.0,7.64605258601
 05/20  16:00:00,34.9555455117,1.85352669989,8.83070295799,0.0,6.50191812146,17.7693977319,8.89899770704,0.0,8.89899770704
 05/20  17:00:00,44.0202054513,2.18709008674,10.3311590352,0.0,8.38069375907,23.1212625696,11.7181242293,0.0,11.7181242293
 05/20  18:00:00,47.0766791343,2.34927233988,10.9645509688,0.0,10.6415932552,23.1212625696,13.754160051,0.0,13.754160051
 05/20  19:00:00,44.9572810436,2.1937744345,9.96992876177,0.0,12.3080778603,20.4854999863,13.1276874905,0.0,13.1276874905
 05/20  20:00:00,46.823506002,1.87169146304,8.13419091813,0.0,12.456681583,19.8967753704,12.0313605096,0.0,12.0313605096
 05/20  21:00:00,40.8628345028,1.63981082187,6.97606774875,0.0,9.18739968257,17.702556249,9.83870654781,0.0,9.83870654781
 05/20  22:00:00,32.3008903398,1.34517456387,5.64407240543,0.0,5.91811778209,14.0365255879,8.58576142678,0.0,8.58576142678
 05/20  23:00:00,24.8489186385,1.06050544107,4.37327889831,0.0,3.54045821811,10.5176760807,4.82692606371,0.0,4.82692606371
 05/20  24:00:00,19.4929176721,0.75687187729,3.0241670514,0.0,2.55330491699,7.80157382632,1.53794512102,0.0,1.53794512102
 05/21  01:00:00,17.3767038836,0.470807504446,1.78274225166,0.0,2.55330491699,7.21284921042,0.910303982826,0.0,0.910303982826
 05/21  02:00:00,16.5960124834,0.371016263622,1.39620440026,0.0,2.55330491699,6.91848690247,0.44127758945,0.0,0.44127758945
 05/21  03:00:00,16.141739157,0.309790678635,1.15033781282,0.0,2.55330491699,6.7713057485,0.441260401867,0.0,0.441260401867
 05/21  04:00:00,17.9266260552,0.253721047184,0.914800894729,0.0,3.82705111198,7.57405300124,0.909888511256,0.0,0.909888511256
 05/21  05:00:00,21.7916205114,0.298143832553,1.08959343694,0.0,6.02426329834,9.91545327661,4.4993112675,0.0,4.4993112675
 05/21  06:00:00,23.224809617,0.415098607963,1.55174335384,0.0,6.51253267309,14.7454349813,14.9475149362,0.0,14.9475149362
 05/21  07:00:00,26.5120146564,0.521177106023,2.00726662226,0.0,6.01364874671,17.9699221805,15.8826158793,0.0,15.8826158793
 05/21  08:00:00,24.6968954237,0.579332857725,2.33262639301,0.0,3.66783283761,18.1171033345,15.2587083256,0.0,15.2587083256
 05/21  09:00:00,22.5808303521,0.699675903343,2.91985011631,0.0,3.10526160149,15.8560427302,13.3869947774,0.0,13.3869947774
 05/21  10:00:00,20.4683651345,0.84424668414,3.57944082098,0.0,3.10526160149,12.9394160272,12.1391857509,0.0,12.1391857509
 05/21  11:00:00,22.2026178072,1.11742372821,4.8933352958,0.0,3.10526160149,13.0865971812,9.7995438264,0.0,9.7995438264
 05/21  12:00:00,24.2600272124,1.46744700489,6.74790257837,0.0,3.10526160149,12.9394160272,8.55173479999,0.0,8.55173479999
 05/21  13:00:00,25.1783884236,1.68567108705,7.88958316936,0.0,3.10526160149,12.4978725653,7.61587803018,0.0,7.61587803018
 05/21  14:00:00,26.2164849729,1.86325218502,8.89727977471,0.0,3.10526160149,12.3506914113,6.68002126037,0.0,6.68002126037
 05/21  15:00:00,29.0493421033,2.09514060071,10.1332390361,0.0,4.02872759285,12.7922348732,7.61587803018,0.0,7.61587803018
 05/21  16:00:00,33.6989307666,1.76404126599,7.66357364675,0.0,6.50191812146,17.7693977319,8.86368705659,0.0,8.86368705659
 05/21  17:00:00,40.1957401559,1.74402615848,6.94975766806,0.0,8.38069375907,23.1212625696,11.671257366,0.0,11.671257366
 05/21  18:00:00,43.0437484004,1.86758300573,7.41330956907,0.0,10.6415932552,23.1212625696,13.6989470339,0.0,13.6989470339
 05/21  19:00:00,41.4598467876,1.74838649168,6.91788244859,0.0,12.3080778603,20.4854999863,13.0750425207,0.0,13.0750425207
 05/21  20:00:00,44.5814343467,1.57536419662,6.18844652927,0.0,12.456681583,19.8967753704,11.9832096226,0.0,11.9832096226
 05/21  21:00:00,39.0969825278,1.39533304327,5.4546935524,0.0,9.18739968257,17.702556249,9.7995438264,0.0,9.7995438264
 05/21  22:00:00,30.5860584553,1.08288462809,4.19153045675,0.0,5.91811778209,14.0365255879,8.55173479999,0.0,8.55173479999
 05/21  23:00:00,23.4398884143,0.829495523293,3.19525859195,0.0,3.54045821811,10.5176760807,4.80830772075,0.0,4.80830772075
 05/21  24:00:00,18.6654141274,0.610685869766,2.34284951429,0.0,2.55330491699,7.80157382632,1.53280902641,0.0,1.53280902641
 05/22  01:00:00,17.2503843204,0.444724344154,1.6825058488,0.0,2.55330491699,7.21284921042,0.907737564306,0.0,0.907737564306
 05/22  02:00:00,16.345508349,0.322916310988,1.19380021857,0.0,2.55330491699,6.91848690247,0.440636275176,0.0,0.440636275176
 05/22  03:00:00,15.7458245352,0.233016039513,0.831197830166,0.0,2.55330491699,6.7713057485,0.440619187387,0.0,0.440619187387
 05/22  04:00:00,17.5737990221,0.182566342172,0.633128566649,0.0,3.82705111198,7.57405300124,0.9073245145,0.0,0.9073245145
 05/22  05:00:00,21.2009620041,0.180981475719,0.616097286479,0.0,6.02426329834,9.91545327661,4.48202217491,0.0,4.48202217491
 05/22  06:00:00,22.4709104855,0.273408519508,0.939534310776,0.0,6.51253267309,14.7454349813,14.8873523944,0.0,14.8873523944
 05/22  07:00:00,25.8631193696,0.372258797786,1.31376028128,0.0,6.01364874671,18.163451543,15.8186129255,0.0,15.8186129255
 05/22  08:00:00,25.3355480186,0.606324150142,1.49787412678,0.0,4.35151303671,18.8798367041,15.1972654631,0.0,15.1972654631
 05/22  09:00:00,22.7620402413,0.645825882528,1.7084964576,0.0,3.78894180059,16.6187760998,13.3332322726,0.0,13.3332322726
 05/22  10:00:00,20.1785403462,0.705449663605,1.98199948454,0.0,3.78894180059,13.7021493968,12.0905434847,0.0,12.0905434847
 05/22  11:00:00,20.7388719159,0.777749176559,2.32285038747,0.0,3.78894180059,13.8493305508,9.76050200745,0.0,9.76050200745
 05/22  12:00:00,20.9881938613,0.885289702594,2.77507302489,0.0,3.69398621738,13.6338449159,8.51781321959,0.0,8.51781321959
 05/22  13:00:00,21.5944233632,1.04465479684,3.50022083053,0.0,3.78894180059,13.2606059349,7.58579662869,0.0,7.58579662869
 05/22  14:00:00,22.1995454074,1.18643299662,4.11074582891,0.0,3.78894180059,13.1134247809,6.65378003779,0.0,6.65378003779
 05/22  15:00:00,24.3024669765,1.32784711742,4.70724382393,0.0,4.71240779196,13.5549682428,7.58579662869,0.0,7.58579662869
 05/22  16:00:00,32.6990999764,1.51168639395,5.46968415994,0.0,7.18559832057,18.5321311015,8.82848541655,0.0,8.82848541655
 05/22  17:00:00,39.2618852179,1.51051381007,6.05588571609,0.0,8.38069375907,23.3147919321,11.6245351892,0.0,11.6245351892
 05/22  18:00:00,41.7332811613,1.6039245415,6.36650079426,0.0,10.6415932552,23.1212625696,13.6439044695,0.0,13.6439044695
 05/22  19:00:00,39.9714691873,1.47295161482,5.70493972513,0.0,12.3080778603,20.4854999863,13.0225600756,0.0,13.0225600756
 05/22  20:00:00,42.7753727907,1.2562503584,4.70149881151,0.0,12.456681583,19.8967753704,11.9352073862,0.0,11.9352073862
 05/22  21:00:00,37.0071608617,1.02703107607,3.73317385347,0.0,9.18739968257,17.702556249,9.76050200745,0.0,9.76050200745
 05/22  22:00:00,28.6663622928,0.737719762839,2.61699915946,0.0,5.91811778209,14.0365255879,8.51781321959,0.0,8.51781321959
 05/22  23:00:00,21.4419114833,0.453444088555,1.57333309567,0.0,3.54045821811,10.5176760807,4.789746856,0.0,4.789746856
 05/22  24:00:00,16.9701419375,0.284106936711,0.974156257363,0.0,2.55330491699,7.80157382632,1.52768878786,0.0,1.52768878786
 05/23  01:00:00,16.1820132078,0.237758484606,0.821100595718,0.0,2.55330491699,7.21284921042,0.905179428292,0.0,0.905179428292
 05/23  02:00:00,15.7862764373,0.212958737125,0.744525880706,0.0,2.55330491699,6.91848690247,0.439997044926,0.0,0.439997044926
 05/23  03:00:00,15.5975841268,0.201558605062,0.714414856218,0.0,2.55330491699,6.7713057485,0.439980061724,0.0,0.439980061724
 05/23  04:00:00,17.6662050554,0.198844694787,0.709256247362,0.0,3.82705111198,7.57405300124,0.904768915988,0.0,0.904768915988
 05/23  05:00:00,21.3518778736,0.209459523413,0.738535108348,0.0,6.02426329834,9.91545327661,4.4647908312,0.0,4.4647908312
 05/23  06:00:00,22.4784715395,0.270517769072,0.949986115196,0.0,6.51253267309,14.7454349813,14.8273937493,0.0,14.8273937493
 05/23  07:00:00,25.5044934323,0.294793506256,1.03259963552,0.0,6.01364874671,18.163451543,15.7548271257,0.0,15.7548271257
 05/23  08:00:00,24.4855608246,0.44327551648,0.810935566433,0.0,4.35151303671,18.8798367041,15.1360310691,0.0,15.1360310691
 05/23  09:00:00,21.6040623129,0.423849981232,0.772494430542,0.0,3.78894180059,16.6187760998,13.2796521777,0.0,13.2796521777
 05/23  10:00:00,18.8274922635,0.451060664416,0.885340401021,0.0,3.78894180059,13.7021493968,12.042066256,0.0,12.042066256
 05/23  11:00:00,19.1102815536,0.475771233027,0.99623796866,0.0,3.78894180059,13.8493305508,9.72159265282,0.0,9.72159265282
 05/23  12:00:00,18.9145105242,0.502383321102,1.08429606932,0.0,3.69398621738,13.6338449159,8.48400673114,0.0,8.48400673114
 05/23  13:00:00,18.6705206098,0.504042551482,1.11693032245,0.0,3.78894180059,13.2606059349,7.55581728988,0.0,7.55581728988
 05/23  14:00:00,18.5672288442,0.510697776405,1.1541644859,0.0,3.78894180059,13.1134247809,6.62762784862,0.0,6.62762784862
