Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  15:00:00,20.1148150178,0.545846890151,1.3015920925,0.0,4.71240779196,13.5549682428,7.55581728988,0.0,7.55581728988
 05/23  16:00:00,28.0691536913,0.649177019328,1.70224724938,0.0,7.18559832057,18.5321311015,8.79340321156,0.0,8.79340321156
 05/23  17:00:00,34.2356173594,0.546184670071,1.99394699753,0.0,8.38069375907,23.3147919321,11.5779715353,0.0,11.5779715353
 05/23  18:00:00,36.564793199,0.605727640854,2.19620973255,0.0,10.6415932552,23.1212625696,13.5890486581,0.0,13.5890486581
 05/23  19:00:00,35.3340535185,0.554688961588,1.98578670962,0.0,12.3080778603,20.4854999863,12.9702556972,0.0,12.9702556972
 05/23  20:00:00,39.1052650086,0.504132461591,1.7835089262,0.0,12.456681583,19.8967753704,11.8873680158,0.0,11.8873680158
 05/23  21:00:00,34.2097268484,0.438144104796,1.52462681143,0.0,9.18739968257,17.702556249,9.72159265282,0.0,9.72159265282
 05/23  22:00:00,26.7436153778,0.323526180193,1.10844582715,0.0,5.91811778209,14.0365255879,8.48400673114,0.0,8.48400673114
 05/23  23:00:00,20.3345192563,0.209531482829,0.709853474356,0.0,3.54045821811,10.5176760807,4.77124896609,0.0,4.77124896609
 05/23  24:00:00,16.184204773,0.108958005285,0.363368024361,0.0,2.55330491699,7.80157382632,1.52258592168,0.0,1.52258592168
 05/24  01:00:00,15.4514897822,0.0766964533169,0.25163920147,0.0,2.55330491699,7.21284921042,0.902630334176,0.0,0.902630334176
 05/24  02:00:00,15.0836173727,0.0655520795439,0.189273473669,0.0,2.55330491699,6.91848690247,0.628759833152,0.189399744824,0.439360088328
 05/24  03:00:00,14.9214388743,0.0827457623666,0.157082446434,0.0,2.55330491699,6.7713057485,1.31200205585,0.872658841419,0.439343214432
 05/24  04:00:00,16.9971062644,0.102115658284,0.136886492902,0.0,3.82705111198,7.57405300124,2.41037580781,1.5081533345,0.902222473316
 05/24  05:00:00,19.8141738189,0.130225429635,0.172898480694,0.0,6.02426329834,9.91545327661,6.37977308456,1.93215074606,4.4476223385
 05/24  06:00:00,21.7296097746,0.160878704202,0.310763415186,0.0,6.51253267309,14.7454349813,16.4312168866,1.66356013217,14.7676567545
 05/24  07:00:00,24.8895211035,0.195747317281,0.516673495679,0.0,6.01364874671,18.163451543,16.791634592,1.10035722259,15.6912773694
 05/24  08:00:00,24.434193276,0.447950117161,0.754893417134,0.0,4.35151303671,18.8798367041,15.6317984103,0.556775132793,15.0750232775
 05/24  09:00:00,22.0623490951,0.504972062897,1.14965913103,0.0,3.78894180059,16.6187760998,13.2967112164,0.0704408565273,13.2262703599
 05/24  10:00:00,19.7842358594,0.615351179434,1.67779348194,0.0,3.78894180059,13.7021493968,11.9937684208,0.0,11.9937684208
 05/24  11:00:00,20.6797341907,0.741071684774,2.30039015404,0.0,3.78894180059,13.8493305508,9.68282728515,0.0,9.68282728515
 05/24  12:00:00,20.9806843195,0.843400285549,2.80945290013,0.0,3.69398621738,13.6338449159,8.45032534611,0.0,8.45032534611
 05/24  13:00:00,20.9932924905,0.886456804564,3.0572879501,0.0,3.78894180059,13.2606059349,7.52594889183,0.0,7.52594889183
 05/24  14:00:00,21.1948656029,0.95296978673,3.33952923431,0.0,3.78894180059,13.1134247809,6.60157243756,0.0,6.60157243756
 05/24  15:00:00,23.8052241679,1.18495339799,4.35289473476,0.0,4.71240779196,13.5549682428,7.52594889183,0.0,7.52594889183
 05/24  16:00:00,32.6082403139,1.43899909976,5.45151179162,0.0,7.18559832057,18.5321311015,8.75845083087,0.0,8.75845083087
 05/24  17:00:00,39.7311129324,1.52412577214,6.51150146849,0.0,8.38069375907,23.3147919321,11.5315801937,0.0,11.5315801937
 05/24  18:00:00,42.5125735112,1.67317559265,7.076542093,0.0,10.6415932552,23.1212625696,13.5343958446,0.0,13.5343958446
 05/24  19:00:00,40.452239604,1.50386200693,6.15479974972,0.0,12.3080778603,20.4854999863,12.9181448751,0.0,12.9181448751
 05/24  20:00:00,43.1154022858,1.27499561795,5.02278304709,0.0,12.456681583,19.8967753704,11.8397056785,0.0,11.8397056785
 05/24  21:00:00,37.6517084061,1.10732024827,4.29743222574,0.0,9.18739968257,17.702556249,9.68282728515,0.0,9.68282728515
 05/24  22:00:00,29.2722940993,0.827480042341,3.13317068652,0.0,5.91811778209,14.0365255879,8.45032534611,0.0,8.45032534611
 05/24  23:00:00,21.9173655496,0.534060686667,1.96817056386,0.0,3.54045821811,10.5176760807,4.752819529,0.0,4.752819529
 05/24  24:00:00,17.1385330827,0.312261795808,1.11439254347,0.0,2.55330491699,7.80157382632,1.51750193904,0.0,1.51750193904
 05/25  01:00:00,16.0889972545,0.21649250042,0.749350626613,0.0,2.55330491699,7.21284921042,0.900091038673,0.0,0.900091038673
 05/25  02:00:00,15.4831906344,0.148918775535,0.505480039416,0.0,2.55330491699,6.91848690247,0.43872559434,0.0,0.43872559434
 05/25  03:00:00,15.1396865976,0.105168285809,0.352907646331,0.0,2.55330491699,6.7713057485,0.438708834394,0.0,0.438708834394
 05/25  04:00:00,17.1704490278,0.0946578457644,0.317687068809,0.0,3.82705111198,7.57405300124,0.899685941376,0.0,0.899685941376
 05/25  05:00:00,20.0195023962,0.116652557489,0.391799930187,0.0,6.02426329834,9.91545327661,4.43052178036,0.0,4.43052178036
 05/25  06:00:00,22.1968364015,0.211901522852,0.726967223433,0.0,6.51253267309,14.7454349813,14.708159098,0.0,14.708159098
 05/25  07:00:00,25.6170331209,0.315529202284,1.12440362809,0.0,6.01364874671,18.163451543,15.6279824763,0.0,15.6279824763
 05/25  08:00:00,25.359877294,0.600832471805,1.52769508054,0.0,4.35151303671,18.8798367041,15.0142601552,0.0,15.0142601552
 05/25  09:00:00,23.2568926152,0.712539359899,2.13663535415,0.0,3.78894180059,16.6187760998,13.1731026278,0.0,13.1731026278
 05/25  10:00:00,21.0678029686,0.827031644791,2.74968012577,0.0,3.78894180059,13.7021493968,11.9456642822,0.0,11.9456642822
 05/25  11:00:00,21.8867734096,0.934610008388,3.31389104932,0.0,3.78894180059,13.8493305508,9.64421738442,0.0,9.64421738442
 05/25  12:00:00,22.5038678745,1.09948253207,4.07655420866,0.0,3.69398621738,13.6338449159,8.41677903893,0.0,8.41677903893
 05/25  13:00:00,23.4099264565,1.29461214692,5.06576657376,0.0,3.78894180059,13.2606059349,7.4962002798,0.0,7.4962002798
 05/25  14:00:00,24.3654909294,1.47996472031,5.98315962727,0.0,3.78894180059,13.1134247809,6.57562152068,0.0,6.57562152068
 05/25  15:00:00,27.2046843838,1.72343997778,7.21386837078,0.0,4.71240779196,13.5549682428,7.4962002798,0.0,7.4962002798
 05/25  16:00:00,36.388611324,2.01866156681,8.6522203346,0.0,7.18559832057,18.5321311015,8.7236386253,0.0,8.7236386253
 05/25  17:00:00,43.6710326658,2.12142892237,9.85411805163,0.0,8.38069375907,23.3147919321,11.4853749027,0.0,11.4853749027
 05/25  18:00:00,46.1995938223,2.23410454335,10.2026334534,0.0,10.6415932552,23.1212625696,13.4799622141,0.0,13.4799622141
 05/25  19:00:00,43.344262619,1.98493292182,8.56575184987,0.0,12.3080778603,20.4854999863,12.8662430414,0.0,12.8662430414
 05/25  20:00:00,45.4631619509,1.70313689183,6.94240143832,0.0,12.456681583,19.8967753704,11.792234489,0.0,11.792234489
 05/25  21:00:00,39.2923075717,1.42655979034,5.61879184921,0.0,9.18739968257,17.702556249,9.64421738442,0.0,9.64421738442
 05/25  22:00:00,30.8362263176,1.12851808597,4.39606486113,0.0,5.91811778209,14.0365255879,8.41677903893,0.0,8.41677903893
 05/25  23:00:00,23.5755031265,0.855054289891,3.30531453753,0.0,3.54045821811,10.5176760807,4.73446400243,0.0,4.73446400243
 05/25  24:00:00,18.684466952,0.614337719364,2.35825048921,0.0,2.55330491699,7.80157382632,1.5124383455,0.0,1.5124383455
 05/26  01:00:00,17.137965329,0.423401666506,1.59140953503,0.0,2.55330491699,7.21284921042,0.897562295598,0.0,0.897562295598
 05/26  02:00:00,16.3101146156,0.31577525611,1.16554754001,0.0,2.55330491699,6.91848690247,0.43809375119,0.0,0.43809375119
 05/26  03:00:00,15.8407689075,0.251596030689,0.907562211304,0.0,2.55330491699,6.7713057485,0.438077109762,0.0,0.438077109762
 05/26  04:00:00,17.8346325191,0.234106493297,0.842421912573,0.0,3.82705111198,7.57405300124,0.89716007213,0.0,0.89716007213
 05/26  05:00:00,20.6559101174,0.251093391721,0.893766817189,0.0,6.02426329834,9.91545327661,4.41349422022,0.0,4.41349422022
 05/26  06:00:00,22.9853448384,0.377762286749,1.34961489642,0.0,6.51253267309,14.7454349813,14.6489183972,0.0,14.6489183972
 05/26  07:00:00,26.5343863209,0.500493861055,1.85679216928,0.0,6.01364874671,18.163451543,15.5649611904,0.0,15.5649611904
 05/26  08:00:00,26.4949628951,0.797830958597,2.46578219488,0.0,4.35151303671,18.8798367041,14.9537596967,0.0,14.9537596967
 05/26  09:00:00,24.598955264,0.941947059345,3.24929030354,0.0,3.78894180059,16.6187760998,13.1201647264,0.0,13.1201647264
 05/26  10:00:00,23.3471571799,1.20636149416,4.64970448769,0.0,3.78894180059,13.7021493968,11.8977680857,0.0,11.8977680857
 05/26  11:00:00,25.4167791006,1.50200670306,6.27650004561,0.0,3.78894180059,13.8493305508,9.60577438461,0.0,9.60577438461
 05/26  12:00:00,26.6387979973,1.74722031142,7.5637465521,0.0,3.69398621738,13.6338449159,8.38337774401,0.0,8.38337774401
 05/26  13:00:00,27.7419814854,1.95474912882,8.73768462075,0.0,3.78894180059,13.2606059349,7.46658026355,0.0,7.46658026355
 05/26  14:00:00,29.0573330325,2.17719067595,9.97777577467,0.0,3.78894180059,13.1134247809,6.5497827831,0.0,6.5497827831
 05/26  15:00:00,32.0294891905,2.43005042363,11.3320627317,0.0,4.71240779196,13.5549682428,7.46658026355,0.0,7.46658026355
 05/26  16:00:00,40.9412919457,2.68357211819,12.5399904049,0.0,7.18559832057,18.5321311015,8.68897690416,0.0,8.68897690416
 05/26  17:00:00,47.7585754405,2.74922064246,13.3138691062,0.0,8.38069375907,23.3147919321,11.4393693455,0.0,11.4393693455
 05/26  18:00:00,50.2380074519,2.86586937774,13.6092822486,0.0,10.6415932552,23.1212625696,13.4257638865,0.0,13.4257638865
 05/26  19:00:00,46.3079746739,2.45340610409,11.0609907225,0.0,12.3080778603,20.4854999863,12.8145655662,0.0,12.8145655662
 05/26  20:00:00,48.276662388,2.141461492,9.31757727519,0.0,12.456681583,19.8967753704,11.7449685057,0.0,11.7449685057
 05/26  21:00:00,42.9675524266,2.01478085045,8.70581564404,0.0,9.18739968257,17.702556249,9.60577438461,0.0,9.60577438461
 05/26  22:00:00,33.4537732858,1.58060915304,6.56152076235,0.0,5.91811778209,14.0365255879,8.38337774401,0.0,8.38337774401
 05/26  23:00:00,25.0505891439,1.13543451326,4.50002033153,0.0,3.54045821811,10.5176760807,4.71618782219,0.0,4.71618782219
 05/26  24:00:00,19.672175385,0.815773972738,3.14452266889,0.0,2.55330491699,7.80157382632,1.5073966406,0.0,1.5073966406
 05/27  01:00:00,18.0429593294,0.609745381784,2.31005982018,0.0,2.55330491699,7.21284921042,0.895044855641,0.0,0.895044855641
 05/27  02:00:00,16.9710798422,0.451604104337,1.69068391844,0.0,2.55330491699,6.91848690247,0.437464746322,0.0,0.437464746322
 05/27  03:00:00,16.2967846319,0.343780086936,1.27139387948,0.0,2.55330491699,6.7713057485,0.437448227902,0.0,0.437448227902
 05/27  04:00:00,18.2669452552,0.320617400571,1.18822374133,0.0,3.82705111198,7.57405300124,0.894645614384,0.0,0.894645614384
 05/27  05:00:00,21.0677418734,0.333354376606,1.22333758827,0.0,6.02426329834,9.91545327661,4.39654469992,0.0,4.39654469992
 05/27  06:00:00,23.2541552809,0.427286176344,1.56890144931,0.0,6.51253267309,14.7454349813,14.5899521931,0.0,14.5899521931
 05/27  07:00:00,27.0397910845,0.618392382235,2.43782777413,0.0,6.01364874671,17.9699221805,15.502232175,0.0,15.502232175
 05/27  08:00:00,25.2010828579,0.670384652017,2.74576203289,0.0,3.66783283761,18.1171033345,14.8935398185,0.0,14.8935398185
 05/27  09:00:00,23.424000195,0.852998926895,3.6096969356,0.0,3.10526160149,15.8560427302,13.0674723328,0.0,13.0674723328
 05/27  10:00:00,22.7968777785,1.22548547262,5.5267146765,0.0,3.10526160149,12.9394160272,11.8500940154,0.0,11.8500940154
 05/27  11:00:00,25.17899645,1.5656805808,7.42145708602,0.0,3.10526160149,13.0865971812,9.56750967024,0.0,9.56750967024
 05/27  12:00:00,26.432849398,1.78956216847,8.59860960036,0.0,3.10526160149,12.9394160272,8.35013135283,0.0,8.35013135283
 05/27  13:00:00,27.4970539017,2.02629012795,9.86762960655,0.0,3.10526160149,12.4978725653,7.43709761477,0.0,7.43709761477
 05/27  14:00:00,28.2074218166,2.18150821218,10.5699605912,0.0,3.10526160149,12.3506914113,6.52406387672,0.0,6.52406387672
 05/27  15:00:00,31.3217228791,2.45671131319,12.0440490994,0.0,4.02872759285,12.7922348732,7.43709761477,0.0,7.43709761477
 05/27  16:00:00,40.853681269,2.79026597439,13.7920994408,0.0,6.50191812146,17.7693977319,8.65447593218,0.0,8.65447593218
 05/27  17:00:00,49.4796857772,3.05701533715,14.9207141107,0.0,8.38069375907,23.1212625696,11.3935771464,0.0,11.3935771464
 05/27  18:00:00,52.2087082025,3.16500872527,15.2808436517,0.0,10.6415932552,23.1212625696,13.3718169121,0.0,13.3718169121
 05/27  19:00:00,49.646975566,2.953145722,13.9002519967,0.0,12.3080778603,20.4854999863,12.7631277534,0.0,12.7631277534
 05/27  20:00:00,50.7610703769,2.66503027412,12.1712498153,0.0,12.456681583,19.8967753704,11.6979217257,0.0,11.6979217257
 05/27  21:00:00,45.7316212443,2.44224952692,11.0424157852,0.0,9.18739968257,17.702556249,9.56750967024,0.0,9.56750967024
 05/27  22:00:00,36.9085766916,2.11245127767,9.4844820435,0.0,5.91811778209,14.0365255879,8.35013135283,0.0,8.35013135283
 05/27  23:00:00,28.2136304078,1.6464228595,7.15207324916,0.0,3.54045821811,10.5176760807,4.6979964006,0.0,4.6979964006
 05/27  24:00:00,22.4068702657,1.27562894214,5.41936258022,0.0,2.55330491699,7.80157382632,1.50237831741,0.0,1.50237831741
 05/28  01:00:00,20.6543381011,1.0671201422,4.46406383146,0.0,2.55330491699,7.21284921042,0.892539466136,0.0,0.892539466136
 05/28  02:00:00,19.3281491152,0.882419907161,3.61693738856,0.0,2.55330491699,6.91848690247,0.436838766339,0.0,0.436838766339
 05/28  03:00:00,18.5336167315,0.760217258749,3.09178880725,0.0,2.55330491699,6.7713057485,0.436822375338,0.0,0.436822375338
 05/28  04:00:00,20.1584078083,0.675319159774,2.72498453522,0.0,3.82705111198,7.57405300124,0.892143313568,0.0,0.892143313568
 05/28  05:00:00,22.529698276,0.612259105435,2.40638926203,0.0,6.02426329834,9.91545327661,4.37967823823,0.0,4.37967823823
 05/28  06:00:00,24.5423452989,0.67639174945,2.60798589422,0.0,6.51253267309,14.7454349813,14.5312779455,0.0,14.5312779455
 05/28  07:00:00,28.0737730925,0.828117128988,3.26208503543,0.0,6.01364874671,17.9699221805,15.4398140066,0.0,15.4398140066
 05/28  08:00:00,26.3823970682,0.896910623381,3.70055027182,0.0,3.66783283761,18.1171033345,14.8336183542,0.0,14.8336183542
 05/28  09:00:00,24.1612226354,0.99250713143,4.20741117152,0.0,3.10526160149,15.8560427302,13.0150410514,0.0,13.0150410514
 05/28  10:00:00,21.017111048,0.955351927384,4.01708149123,0.0,3.10526160149,12.9394160272,11.8026561894,0.0,11.8026561894
 05/28  11:00:00,21.2225079079,0.979351236712,4.05129788796,0.0,3.10526160149,13.0865971812,9.52943457304,0.0,9.52943457304
 05/28  12:00:00,21.2559039213,1.01876604319,4.19246024896,0.0,3.10526160149,12.9394160272,8.317049711,0.0,8.317049711
 05/28  13:00:00,20.6343593791,0.988831579816,4.04239363211,0.0,3.10526160149,12.4978725653,7.40776106447,0.0,7.40776106447
 05/28  14:00:00,20.1571122637,0.93777111049,3.76338814007,0.0,3.10526160149,12.3506914113,6.49847241794,0.0,6.49847241794
 05/28  15:00:00,21.4812018894,0.93730358697,3.72293583596,0.0,4.02872759285,12.7922348732,7.40776106447,0.0,7.40776106447
 05/28  16:00:00,29.5181748039,1.05531442115,4.19154452889,0.0,6.50191812146,17.7693977319,8.62014592651,0.0,8.62014592651
 05/28  17:00:00,37.4914562543,1.21903168755,4.77046823736,0.0,8.38069375907,23.1212625696,11.3480118661,0.0,11.3480118661
 05/28  18:00:00,39.9786204041,1.2842562177,4.93150836078,0.0,10.6415932552,23.1212625696,13.3181372669,0.0,13.3181372669
 05/28  19:00:00,38.5397199063,1.19358235881,4.55255970017,0.0,12.3080778603,20.4854999863,12.7119448359,0.0,12.7119448359
 05/28  20:00:00,41.0315592475,1.06748849388,4.03928046619,0.0,12.456681583,19.8967753704,11.6511080816,0.0,11.6511080816
 05/28  21:00:00,36.4776330422,0.893410129733,3.33726698032,0.0,9.18739968257,17.702556249,9.52943457304,0.0,9.52943457304
 05/28  22:00:00,28.2038484596,0.6200600486,2.27214504058,0.0,5.91811778209,14.0365255879,8.317049711,0.0,8.317049711
 05/28  23:00:00,21.3667440597,0.420837220046,1.53077254055,0.0,3.54045821811,10.5176760807,4.67989512489,0.0,4.67989512489
 05/28  24:00:00,17.1603356073,0.312063856355,1.13639300759,0.0,2.55330491699,7.80157382632,1.49738486204,0.0,1.49738486204
 05/29  01:00:00,16.2942429817,0.254100188039,0.916988666211,0.0,2.55330491699,7.21284921042,0.890046870848,0.0,0.890046870848
 05/29  02:00:00,15.7022706186,0.192774060379,0.680704738773,0.0,2.55330491699,6.91848690247,0.436215996948,0.0,0.436215996948
 05/29  03:00:00,15.3016299565,0.139276200865,0.480743090139,0.0,2.55330491699,6.7713057485,0.436199737699,0.0,0.436199737699
 05/29  04:00:00,17.2575994408,0.113410373169,0.386084954368,0.0,3.82705111198,7.57405300124,0.889653911513,0.0,0.889653911513
 05/29  05:00:00,20.1189215864,0.138283970199,0.469587707675,0.0,6.02426329834,9.91545327661,4.36289982931,0.0,4.36289982931
 05/29  06:00:00,22.3211516307,0.239630418891,0.823553556606,0.0,6.51253267309,14.7454349813,14.4729130276,0.0,14.4729130276
 05/29  07:00:00,25.4200069027,0.317886980662,1.1185489939,0.0,6.01364874671,17.9699221805,15.3777251696,0.0,15.3777251696
 05/29  08:00:00,23.3459148906,0.336340135373,1.22463858224,0.0,3.66783283761,18.1171033345,14.774013049,0.0,14.774013049
 05/29  09:00:00,20.5058428326,0.328948103216,1.2155903969,0.0,3.10526160149,15.8560427302,12.9628864092,0.0,12.9628864092
 05/29  10:00:00,17.8078627234,0.373449598374,1.38973549566,0.0,3.10526160149,12.9394160272,11.7554686559,0.0,11.7554686559
 05/29  11:00:00,18.0908329514,0.400744742158,1.49822942608,0.0,3.10526160149,13.0865971812,9.49156036859,0.0,9.49156036859
 05/29  12:00:00,18.1572055049,0.443844289724,1.66868358601,0.0,3.10526160149,12.9394160272,8.28414261533,0.0,8.28414261533
 05/29  13:00:00,17.9845334923,0.490121828216,1.89127749694,0.0,3.10526160149,12.4978725653,7.37857930039,0.0,7.37857930039
 05/29  14:00:00,18.1547096711,0.546282319859,2.15247433811,0.0,3.10526160149,12.3506914113,6.47301598544,0.0,6.47301598544
 05/29  15:00:00,20.272768685,0.692954060553,2.75885215799,0.0,4.02872759285,12.7922348732,7.37857930039,0.0,7.37857930039
 05/29  16:00:00,29.1414293548,0.969912270833,3.90020123009,0.0,6.50191812146,17.7693977319,8.58599705364,0.0,8.58599705364
 05/29  17:00:00,37.75671591,1.24790806634,5.00685151433,0.0,8.38069375907,23.1212625696,11.3026869985,0.0,11.3026869985
 05/29  18:00:00,40.8607458306,1.43803602864,5.65985397643,0.0,10.6415932552,23.1212625696,13.2647408475,0.0,13.2647408475
 05/29  19:00:00,39.1730479954,1.31709865904,5.062371489,0.0,12.3080778603,20.4854999863,12.6610319709,0.0,12.6610319709
 05/29  20:00:00,41.278873396,1.12550839085,4.22857471765,0.0,12.456681583,19.8967753704,11.6045414368,0.0,11.6045414368
 05/29  21:00:00,36.4199242467,0.897967395544,3.27500091903,0.0,9.18739968257,17.702556249,9.49156036859,0.0,9.49156036859
 05/29  22:00:00,28.016645336,0.59527035829,2.10973160729,0.0,5.91811778209,14.0365255879,8.28414261533,0.0,8.28414261533
 05/29  23:00:00,21.0461192952,0.363966797097,1.26701819902,0.0,3.54045821811,10.5176760807,4.66188935556,0.0,4.66188935556
 05/29  24:00:00,16.7205092916,0.228662274697,0.77996827351,0.0,2.55330491699,7.80157382632,1.49241775326,0.0,1.49241775326
 05/30  01:00:00,15.7784014627,0.150732461627,0.504514873582,0.0,2.55330491699,7.21284921042,0.887567809738,0.0,0.887567809738
 05/30  02:00:00,15.2573614201,0.0996216438705,0.328947956726,0.0,2.55330491699,6.91848690247,0.435596622904,0.0,0.435596622904
 05/30  03:00:00,14.9938686407,0.0729632573503,0.239294717857,0.0,2.55330491699,6.7713057485,0.435580499659,0.0,0.435580499659
 05/30  04:00:00,17.0281148262,0.0634577968117,0.206552916111,0.0,3.82705111198,7.57405300124,0.88717814623,0.0,0.88717814623
 05/30  05:00:00,19.8273025669,0.0745666032607,0.24168605513,0.0,6.02426329834,9.91545327661,4.34621444129,0.0,4.34621444129
 05/30  06:00:00,21.9851193572,0.16731048004,0.559841221893,0.0,6.51253267309,14.7454349813,14.4148747212,0.0,14.4148747212
 05/30  07:00:00,25.3724287815,0.266118769534,0.929209721438,0.0,6.01364874671,18.163451543,15.3159840511,0.0,15.3159840511
 05/30  08:00:00,24.879962519,0.524129819948,1.12448295744,0.0,4.35151303671,18.8798367041,14.7147415544,0.0,14.7147415544
 05/30  09:00:00,22.4833251566,0.589769522867,1.48583773262,0.0,3.78894180059,16.6187760998,12.9110238514,0.0,12.9110238514
 05/30  10:00:00,19.9676300404,0.659199779327,1.81733906303,0.0,3.78894180059,13.7021493968,11.7085453893,0.0,11.7085453893
 05/30  11:00:00,20.5371643348,0.727996834977,2.17089514798,0.0,3.78894180059,13.8493305508,9.45389827298,0.0,9.45389827298
 05/30  12:00:00,20.5834732298,0.787348715869,2.46829338014,0.0,3.69398621738,13.6338449159,8.25141981095,0.0,8.25141981095
 05/30  13:00:00,20.70391502,0.847600427664,2.80676685647,0.0,3.78894180059,13.2606059349,7.34956096442,0.0,7.34956096442
 05/30  14:00:00,21.1421871267,0.955413658488,3.28440688639,0.0,3.78894180059,13.1134247809,6.4477021179,0.0,6.4477021179
 05/30  15:00:00,23.3742927527,1.1191487418,3.98776797573,0.0,4.71240779196,13.5549682428,7.34956096442,0.0,7.34956096442
 05/30  16:00:00,31.9948914636,1.34726364216,4.92989839894,0.0,7.18559832057,18.5321311015,8.55203942645,0.0,8.55203942645
 05/30  17:00:00,38.2228887455,1.27580597756,5.25159707621,0.0,8.38069375907,23.3147919321,11.257615966,0.0,11.257615966
 05/30  18:00:00,40.8580198769,1.4000320326,5.69513201877,0.0,10.6415932552,23.1212625696,13.2116434668,0.0,13.2116434668
 05/30  19:00:00,39.5026143719,1.33620945373,5.37282707084,0.0,12.3080778603,20.4854999863,12.6104042358,0.0,12.6104042358
 05/30  20:00:00,42.0466343689,1.23050081823,4.8913432632,0.0,12.456681583,19.8967753704,11.5582355815,0.0,11.5582355815
 05/30  21:00:00,37.5978279419,1.08531558663,4.26555642312,0.0,9.18739968257,17.702556249,9.45389827298,0.0,9.45389827298
 05/30  22:00:00,29.6373081558,0.880529836303,3.44513494908,0.0,5.91811778209,14.0365255879,8.25141981095,0.0,8.25141981095
 05/30  23:00:00,22.6572216473,0.663800881006,2.57828646725,0.0,3.54045821811,10.5176760807,4.64398442486,0.0,4.64398442486
 05/30  24:00:00,17.9213916843,0.456843641969,1.75266929891,0.0,2.55330491699,7.80157382632,1.48747846203,0.0,1.48747846203
 05/31  01:00:00,16.9063058672,0.370223444287,1.41292829547,0.0,2.55330491699,7.21284921042,0.885103018751,0.0,0.885103018751
 05/31  02:00:00,16.2804207272,0.306001134035,1.14562777366,0.0,2.55330491699,6.91848690247,0.434980827954,0.0,0.434980827954
 05/31  03:00:00,15.8482505053,0.25015373717,0.916486102623,0.0,2.55330491699,6.7713057485,0.434964844884,0.0,0.434964844884
 05/31  04:00:00,17.8528662278,0.235608250778,0.859153863799,0.0,3.82705111198,7.57405300124,0.884716751691,0.0,0.884716751691
 05/31  05:00:00,20.7699602076,0.270587937325,0.98832236178,0.0,6.02426329834,9.91545327661,4.32962701476,0.0,4.32962701476
 05/31  06:00:00,22.9818999146,0.36704142895,1.35689083037,0.0,6.51253267309,14.7454349813,14.3571802111,0.0,14.3571802111
 05/31  07:00:00,26.2343854791,0.431996089941,1.62528909861,0.0,6.01364874671,18.163451543,15.2546089351,0.0,15.2546089351
 05/31  08:00:00,25.4306420153,0.613340983421,1.5859512902,0.0,4.35151303671,18.8798367041,14.6558214232,0.0,14.6558214232
 05/31  09:00:00,22.7228429076,0.624204110664,1.69092089576,0.0,3.78894180059,16.6187760998,12.8594687364,0.0,12.8594687364
 05/31  10:00:00,20.2637131055,0.70781721909,2.06480468835,0.0,3.78894180059,13.7021493968,11.6619002852,0.0,11.6619002852
 05/31  11:00:00,20.9165309843,0.795892396493,2.4823662359,0.0,3.78894180059,13.8493305508,9.41645943948,0.0,9.41645943948
 05/31  12:00:00,21.0747936818,0.885906453898,2.86105609408,0.0,3.69398621738,13.6338449159,8.2188909884,0.0,8.2188909884
 05/31  13:00:00,21.9679474937,1.08594390897,3.83245584888,0.0,3.78894180059,13.2606059349,7.32071465009,0.0,7.32071465009
 05/31  14:00:00,22.9825650677,1.28898954178,4.79120894413,0.0,3.78894180059,13.1134247809,6.42253831178,0.0,6.42253831178
 05/31  15:00:00,25.2253790515,1.44825391645,5.5097490999,0.0,4.71240779196,13.5549682428,7.32071465009,0.0,7.32071465009
 05/31  16:00:00,33.9710577681,1.67827507675,6.57505326883,0.0,7.18559832057,18.5321311015,8.51828310117,0.0,8.51828310117
 05/31  17:00:00,41.0510042379,1.75697374518,7.59854480092,0.0,8.38069375907,23.3147919321,11.2128121161,0.0,11.2128121161
 05/31  18:00:00,43.9828620145,1.93145735625,8.28854883269,0.0,10.6415932552,23.1212625696,13.1588608491,0.0,13.1588608491
 05/31  19:00:00,42.6650292155,1.87291657784,7.99853479034,0.0,12.3080778603,20.4854999863,12.5600766236,0.0,12.5600766236
 05/31  20:00:00,45.5006293971,1.81566842573,7.76017068392,0.0,12.456681583,19.8967753704,11.5122042289,0.0,11.5122042289
 05/31  21:00:00,41.1894861363,1.69508767291,7.2474425313,0.0,9.18739968257,17.702556249,9.41645943948,0.0,9.41645943948
 05/31  22:00:00,32.2980391005,1.3444906101,5.64190511992,0.0,5.91811778209,14.0365255879,8.2188909884,0.0,8.2188909884
 05/31  23:00:00,24.3202404074,0.970660621385,3.93444548692,0.0,3.54045821811,10.5176760807,4.62618563516,0.0,4.62618563516
 05/31  24:00:00,18.9117404204,0.651069283918,2.54879239311,0.0,2.55330491699,7.80157382632,1.48256845108,0.0,1.48256845108
 06/01  01:00:00,17.1152076373,0.417020844777,1.57503266512,0.0,2.55330491699,7.21284921042,0.882653229592,0.0,0.882653229592
 06/01  02:00:00,16.1161828813,0.277838865178,1.00955219664,0.0,2.55330491699,6.91848690247,0.434368794786,0.0,0.434368794786
 06/01  03:00:00,15.5804042509,0.199505734563,0.699287850797,0.0,2.55330491699,6.7713057485,0.434352955978,0.0,0.434352955978
 06/01  04:00:00,17.3798602722,0.14188288133,0.479873277617,0.0,3.82705111198,7.57405300124,0.88227045761,0.0,0.88227045761
 06/01  05:00:00,20.2003513178,0.158032758294,0.531268650988,0.0,6.02426329834,9.91545327661,4.31314246135,0.0,4.31314246135
 06/01  06:00:00,22.3753154863,0.252500211882,0.86484761916,0.0,6.51253267309,14.7454349813,14.2998465806,0.0,14.2998465806
 06/01  07:00:00,25.958921874,0.383339948443,1.39848163498,0.0,6.01364874671,18.163451543,15.1936179972,0.0,15.1936179972
 06/01  08:00:00,25.8204421501,0.672582948573,1.91650945989,0.0,4.35151303671,18.8798367041,14.5972701039,0.0,14.5972701039
 06/01  09:00:00,23.3226983093,0.722127526251,2.19285288193,0.0,3.78894180059,16.6187760998,12.8082363319,0.0,12.8082363319
 06/01  10:00:00,20.9473808745,0.814910138316,2.64137953814,0.0,3.78894180059,13.7021493968,11.6155471574,0.0,11.6155471574
 06/01  11:00:00,21.7615866993,0.933361337533,3.18995300992,0.0,3.78894180059,13.8493305508,9.37925495524,0.0,9.37925495524
 06/01  12:00:00,22.1311025297,1.06712325989,3.73614813604,0.0,3.69398621738,13.6338449159,8.18656578079,0.0,8.18656578079
 06/01  13:00:00,22.9891089935,1.2677676457,4.67179361196,0.0,3.78894180059,13.2606059349,7.29204889994,0.0,7.29204889994
 06/01  14:00:00,24.0367946552,1.46957693963,5.66485113374,0.0,3.78894180059,13.1134247809,6.3975320191,0.0,6.3975320191
 06/01  15:00:00,25.9117825245,1.56300071424,6.08140577511,0.0,4.71240779196,13.5549682428,7.29204889994,0.0,7.29204889994
 06/01  16:00:00,34.4265643324,1.7609149595,6.9479199504,0.0,7.18559832057,18.5321311015,8.4847380744,0.0,8.4847380744
 06/01  17:00:00,40.3058650157,1.67058334044,6.93979598348,0.0,8.38069375907,23.3147919321,11.1682887169,0.0,11.1682887169
 06/01  18:00:00,42.0224802072,1.65367476008,6.60594962159,0.0,10.6415932552,23.1212625696,13.1064086254,0.0,13.1064086254
 06/01  19:00:00,40.2057137351,1.51582438621,5.89631150161,0.0,12.3080778603,20.4854999863,12.5100640382,0.0,12.5100640382
 06/01  20:00:00,42.460025441,1.35606248051,5.17917267302,0.0,12.456681583,19.8967753704,11.4664610105,0.0,11.4664610105
 06/01  21:00:00,38.0046147808,1.19822030297,4.55943854574,0.0,9.18739968257,17.702556249,9.37925495524,0.0,9.37925495524
 06/01  22:00:00,29.79656259,0.936013362828,3.54890585676,0.0,5.91811778209,14.0365255879,8.18656578079,0.0,8.18656578079
 06/01  23:00:00,22.6150674769,0.669397472804,2.53053570502,0.0,3.54045821811,10.5176760807,4.60849825741,0.0,4.60849825741
 06/01  24:00:00,17.8874694979,0.455368398346,1.72022235618,0.0,2.55330491699,7.80157382632,1.47768917446,0.0,1.47768917446
 06/02  01:00:00,16.7831860369,0.350119763799,1.30991214561,0.0,2.55330491699,7.21284921042,0.880219169503,0.0,0.880219169503
 06/02  02:00:00,16.2376290885,0.298783049522,1.11005421955,0.0,2.55330491699,6.91848690247,0.433760704968,0.0,0.433760704968
 06/02  03:00:00,15.9594980258,0.271115768344,1.006771592,0.0,2.55330491699,6.7713057485,0.43374501443,0.0,0.43374501443
 06/02  04:00:00,17.9919989295,0.261797584443,0.972097231749,0.0,3.82705111198,7.57405300124,0.879839989227,0.0,0.879839989227
 06/02  05:00:00,20.9044837017,0.295300634761,1.09813315841,0.0,6.02426329834,9.91545327661,4.29676566223,0.0,4.29676566223
 06/02  06:00:00,23.0818970208,0.385479956185,1.43844940941,0.0,6.51253267309,14.7454349813,14.2428908059,0.0,14.2428908059
 06/02  07:00:00,26.2248065404,0.431735435767,1.61597081411,0.0,6.01364874671,18.163451543,15.1330292992,0.0,15.1330292992
 06/02  08:00:00,25.3631817541,0.58531855616,1.54651345625,0.0,4.35151303671,18.8798367041,14.539104936,0.0,14.539104936
 06/02  09:00:00,22.8120803172,0.631731084627,1.77263133144,0.0,3.78894180059,16.6187760998,12.7573418098,0.0,12.7573418098
 06/02  10:00:00,20.3125322057,0.71004236033,2.11139864736,0.0,3.78894180059,13.7021493968,11.5694997326,0.0,11.5694997326
 06/02  11:00:00,20.6485207036,0.746882827033,2.26336552472,0.0,3.78894180059,13.8493305508,9.34229583803,0.0,9.34229583803
 06/02  12:00:00,20.5631931126,0.792669947781,2.44269203103,0.0,3.69398621738,13.6338449159,8.15445376092,0.0,8.15445376092
 06/02  13:00:00,20.7082927363,0.864765307138,2.79397969329,0.0,3.78894180059,13.2606059349,7.26357220308,0.0,7.26357220308
 06/02  14:00:00,21.2489830104,0.994010940761,3.35260548783,0.0,3.78894180059,13.1134247809,6.37269064524,0.0,6.37269064524
 06/02  15:00:00,23.3403718808,1.13526680881,3.93772903684,0.0,4.71240779196,13.5549682428,7.26357220308,0.0,7.26357220308
 06/02  16:00:00,31.5178982598,1.28941932755,4.51074950971,0.0,7.18559832057,18.5321311015,8.4514142802,0.0,8.4514142802
 06/02  17:00:00,38.2777713786,1.33184746161,5.25043822521,0.0,8.38069375907,23.3147919321,11.1240589537,0.0,11.1240589537
 06/02  18:00:00,41.1130490147,1.48988938777,5.86030380133,0.0,10.6415932552,23.1212625696,13.054302329,0.0,13.054302329
 06/02  19:00:00,40.0130202502,1.46066891787,5.75877348496,0.0,12.3080778603,20.4854999863,12.4603812905,0.0,12.4603812905
 06/02  20:00:00,42.5322432994,1.34456641558,5.26288659641,0.0,12.456681583,19.8967753704,11.421019473,0.0,11.421019473
 06/02  21:00:00,38.0601487143,1.19060039488,4.62259238725,0.0,9.18739968257,17.702556249,9.34229583803,0.0,9.34229583803
 06/02  22:00:00,30.0094262606,0.960940507388,3.73684238276,0.0,5.91811778209,14.0365255879,8.15445376092,0.0,8.15445376092
 06/02  23:00:00,22.9122680608,0.714945643873,2.78218811783,0.0,3.54045821811,10.5176760807,4.59092752956,0.0,4.59092752956
 06/02  24:00:00,18.1659689048,0.501916756517,1.95217340493,0.0,2.55330491699,7.80157382632,1.47284207712,0.0,1.47284207712
 06/03  01:00:00,17.1500914215,0.414992169751,1.61194512425,0.0,2.55330491699,7.21284921042,0.877801561054,0.0,0.877801561054
 06/03  02:00:00,16.6094236358,0.364958819777,1.41567299659,0.0,2.55330491699,6.91848690247,0.4331567389,0.0,0.4331567389
 06/03  03:00:00,16.2491401618,0.323228716972,1.24430077934,0.0,2.55330491699,6.7713057485,0.433141200554,0.0,0.433141200554
 06/03  04:00:00,18.2337518211,0.305643857885,1.17000384991,0.0,3.82705111198,7.57405300124,0.877426067089,0.0,0.877426067089
 06/03  05:00:00,21.2046916169,0.350743675088,1.34289803325,0.0,6.02426329834,9.91545327661,4.28050146667,0.0,4.28050146667
 06/03  06:00:00,23.5481371153,0.473466382445,1.81670307768,0.0,6.51253267309,14.7454349813,14.1863297513,0.0,14.1863297513
 06/03  07:00:00,26.579963307,0.535934416912,2.060457962,0.0,6.01364874671,17.9699221805,15.0728607839,0.0,15.0728607839
 06/03  08:00:00,24.0290638589,0.463140150269,1.78098753573,0.0,3.66783283761,18.1171033345,14.4813431445,0.0,14.4813431445
 06/03  09:00:00,21.1217171509,0.443007844788,1.71740497363,0.0,3.10526160149,15.8560427302,12.7068002421,0.0,12.7068002421
 06/03  10:00:00,18.4389228616,0.488701363182,1.90554386904,0.0,3.10526160149,12.9394160272,11.5237716476,0.0,11.5237716476
 06/03  11:00:00,19.055516838,0.581630784736,2.2820272701,0.0,3.10526160149,13.0865971812,9.30559303294,0.0,9.30559303294
 06/03  12:00:00,18.9815567619,0.594589330871,2.34228980191,0.0,3.10526160149,12.9394160272,8.12256443846,0.0,8.12256443846
 06/03  13:00:00,18.8412153773,0.65125221752,2.58682899264,0.0,3.10526160149,12.4978725653,7.23529299259,0.0,7.23529299259
 06/03  14:00:00,19.5376946489,0.817535916968,3.2642057188,0.0,3.10526160149,12.3506914113,6.34802154673,0.0,6.34802154673
 06/03  15:00:00,21.7085892227,0.974000105601,3.91362665061,0.0,4.02872759285,12.7922348732,7.23529299259,0.0,7.23529299259
 06/03  16:00:00,30.5696277298,1.24316706671,5.05514480925,0.0,6.50191812146,17.7693977319,8.41832158708,0.0,8.41832158708
 06/03  17:00:00,39.6288657957,1.5896492714,6.53726019494,0.0,8.38069375907,23.1212625696,11.0801359247,0.0,11.0801359247
 06/03  18:00:00,43.3806808355,1.86201343055,7.75581157938,0.0,10.6415932552,23.1212625696,13.0025573907,0.0,13.0025573907
 06/03  19:00:00,42.5184001799,1.87315146072,7.85167087189,0.0,12.3080778603,20.4854999863,12.4110430935,0.0,12.4110430935
 06/03  20:00:00,45.078547751,1.77336583197,7.38039163158,0.0,12.456681583,19.8967753704,11.3758930733,0.0,11.3758930733
 06/03  21:00:00,40.6659891025,1.63771407987,6.78131909047,0.0,9.18739968257,17.702556249,9.30559303294,0.0,9.30559303294
 06/03  22:00:00,32.7690481753,1.44076231584,6.01664248905,0.0,5.91811778209,14.0365255879,8.12256443846,0.0,8.12256443846
 06/03  23:00:00,25.7337401933,1.21453443438,5.10407145981,0.0,3.54045821811,10.5176760807,4.573478655,0.0,4.573478655
 06/03  24:00:00,20.7843739807,0.974962489072,4.09753274825,0.0,2.55330491699,7.80157382632,1.46802859448,0.0,1.46802859448
 06/04  01:00:00,19.5440534147,0.849802725379,3.57109656187,0.0,2.55330491699,7.21284921042,0.875401121915,0.0,0.875401121915
 06/04  02:00:00,18.8031599186,0.76397658237,3.21039151678,0.0,2.55330491699,6.91848690247,0.432557075756,0.0,0.432557075756
 06/04  03:00:00,18.1458464249,0.669774523561,2.79446123585,0.0,2.55330491699,6.7713057485,0.432541693441,0.0,0.432541693441
 06/04  04:00:00,20.0172624361,0.632733811731,2.62642451115,0.0,3.82705111198,7.57405300124,0.875029406839,0.0,0.875029406839
 06/04  05:00:00,23.0857920219,0.697319325423,2.87742278796,0.0,6.02426329834,9.91545327661,4.26435469065,0.0,4.26435469065
 06/04  06:00:00,26.1020669687,0.942395727828,3.90170358564,0.0,6.51253267309,14.7454349813,14.1301801645,0.0,14.1301801645
 06/04  07:00:00,29.9142314154,1.14159021933,4.78907026792,0.0,6.01364874671,17.9699221805,15.0131302696,0.0,15.0131302696
 06/04  08:00:00,27.9059664569,1.15898889645,4.96204138755,0.0,3.66783283761,18.1171033345,14.4240018351,0.0,14.4240018351
 06/04  09:00:00,26.3518952442,1.37268123127,6.01790968045,0.0,3.10526160149,15.8560427302,12.6566265963,0.0,12.6566265963
 06/04  10:00:00,25.0605060204,1.61279167159,7.40303671949,0.0,3.10526160149,12.9394160272,11.4783764442,0.0,11.4783764442
 06/04  11:00:00,27.6047668916,1.97869928306,9.4342088254,0.0,3.10526160149,13.0865971812,9.26915740915,0.0,9.26915740915
 06/04  12:00:00,27.8141863292,2.04966299408,9.71984570597,0.0,3.10526160149,12.9394160272,8.09090725713,0.0,8.09090725713
 06/04  13:00:00,26.2264434494,1.90031784382,8.72299143836,0.0,3.10526160149,12.4978725653,7.20721964312,0.0,7.20721964312
 06/04  14:00:00,25.0845837733,1.76509038176,7.86354037842,0.0,3.10526160149,12.3506914113,6.3235320291,0.0,6.3235320291
 06/04  15:00:00,26.619618458,1.81076329485,7.98789269662,0.0,4.02872759285,12.7922348732,7.20721964312,0.0,7.20721964312
 06/04  16:00:00,36.1442572826,2.16820630831,9.70473512045,0.0,6.50191812146,17.7693977319,8.38546979514,0.0,8.38546979514
 06/04  17:00:00,46.0153298573,2.60159837653,11.9117751515,0.0,8.38069375907,23.1212625696,11.0365326372,0.0,11.0365326372
 06/04  18:00:00,49.4033602306,2.7994938609,12.8410105441,0.0,10.6415932552,23.1212625696,12.9511891342,0.0,12.9511891342
 06/04  19:00:00,46.9411465399,2.58717674567,11.5603919469,0.0,12.3080778603,20.4854999863,12.3620640582,0.0,12.3620640582
 06/04  20:00:00,48.5702898685,2.35504769928,10.2904518817,0.0,12.456681583,19.8967753704,11.3310951752,0.0,11.3310951752
 06/04  21:00:00,43.2874780344,2.08774266177,8.95277944052,0.0,9.18739968257,17.702556249,9.26915740915,0.0,9.26915740915
 06/04  22:00:00,34.3955586252,1.73268860142,7.35122665331,0.0,5.91811778209,14.0365255879,8.09090725713,0.0,8.09090725713
 06/04  23:00:00,26.9176628953,1.43070260445,6.07182599178,0.0,3.54045821811,10.5176760807,4.55615680107,0.0,4.55615680107
 06/04  24:00:00,21.5851694567,1.1263707539,4.7469199594,0.0,2.55330491699,7.80157382632,1.46325015202,0.0,1.46325015202
 06/05  01:00:00,19.7928387098,0.905295515221,3.76438906712,0.0,2.55330491699,7.21284921042,0.873018564651,0.0,0.873018564651
 06/05  02:00:00,18.5541151344,0.729527350775,2.99579596417,0.0,2.55330491699,6.91848690247,0.431961893432,0.0,0.431961893432
 06/05  03:00:00,17.8322060922,0.619203291675,2.53139213502,0.0,2.55330491699,6.7713057485,0.431946670903,0.0,0.431946670903
 06/05  04:00:00,19.7998857471,0.595255201569,2.44652643227,0.0,3.82705111198,7.57405300124,0.872650719001,0.0,0.872650719001
 06/05  05:00:00,22.9411827068,0.669783881315,2.76034891699,0.0,6.02426329834,9.91545327661,4.24833011539,0.0,4.24833011539
 06/05  06:00:00,25.667773568,0.874232161148,3.53557375167,0.0,6.51253267309,14.7454349813,14.0744586709,0.0,14.0744586709
 06/05  07:00:00,30.0052632351,1.13291314023,4.69524980434,0.0,6.01364874671,18.163451543,14.9538554448,0.0,14.9538554448
 06/05  08:00:00,30.157563212,1.40461954094,5.52159392946,0.0,4.35151303671,18.8798367041,14.3670979888,0.0,14.3670979888
 06/05  09:00:00,28.3721264935,1.57475032336,6.38965826899,0.0,3.78894180059,16.6187760998,12.6068357306,0.0,12.6068357306
 06/05  10:00:00,27.2178805089,1.85049950182,7.87628980908,0.0,3.78894180059,13.7021493968,11.4333275658,0.0,11.4333275658
 06/05  11:00:00,28.5675193371,2.04588774148,8.88335924376,0.0,3.78894180059,13.8493305508,9.23299975673,0.0,9.23299975673
 06/05  12:00:00,29.6755605072,2.26532250227,10.0824068711,0.0,3.69398621738,13.6338449159,8.05949159191,0.0,8.05949159191
 06/05  13:00:00,31.1316992529,2.51702525643,11.5651262606,0.0,3.78894180059,13.2606059349,7.1793604683,0.0,7.1793604683
 06/05  14:00:00,32.3075170214,2.70385344243,12.7012969971,0.0,3.78894180059,13.1134247809,6.29922934469,0.0,6.29922934469
 06/05  15:00:00,35.2478125564,2.93577327226,14.044663249,0.0,4.71240779196,13.5549682428,7.1793604683,0.0,7.1793604683
 06/05  16:00:00,45.1335582558,3.31239117089,16.1034376623,0.0,7.18559832057,18.5321311015,8.35286863312,0.0,8.35286863312
 06/05  17:00:00,52.2610680399,3.42633987176,17.1392424763,0.0,8.38069375907,23.3147919321,10.993262004,0.0,10.993262004
 06/05  18:00:00,53.9574305953,3.43480318595,16.7597715838,0.0,10.6415932552,23.1212625696,12.9002127718,0.0,12.9002127718
 06/05  19:00:00,51.7467400885,3.28286220654,15.6703000347,0.0,12.3080778603,20.4854999863,12.3134586894,0.0,12.3134586894
 06/05  20:00:00,53.663872999,3.10082361614,14.6382590954,0.0,12.456681583,19.8967753704,11.2866390452,0.0,11.2866390452
 06/05  21:00:00,48.2864734147,2.84721972874,13.1922977539,0.0,9.18739968257,17.702556249,9.23299975673,0.0,9.23299975673
 06/05  22:00:00,39.0546531865,2.47351511369,11.2694947024,0.0,5.91811778209,14.0365255879,8.05949159191,0.0,8.05949159191
 06/05  23:00:00,30.850028033,2.08789164269,9.34700209125,0.0,3.54045821811,10.5176760807,4.53896709746,0.0,4.53896709746
 06/05  24:00:00,25.2315305497,1.75216910066,7.76748270566,0.0,2.55330491699,7.80157382632,1.45850816482,0.0,1.45850816482
 06/06  01:00:00,23.3301349352,1.52071124645,6.68626956127,0.0,2.55330491699,7.21284921042,0.870654596503,0.0,0.870654596503
 06/06  02:00:00,22.5192388521,1.41564199237,6.27480504028,0.0,2.55330491699,6.91848690247,0.431371368493,0.0,0.431371368493
 06/06  03:00:00,21.5560636142,1.2748630599,5.59958988879,0.0,2.55330491699,6.7713057485,0.431356309421,0.0,0.431356309421
 06/06  04:00:00,22.7753411967,1.13580216336,4.88143492006,0.0,3.82705111198,7.57405300124,0.870290708767,0.0,0.870290708767
 06/06  05:00:00,25.727415093,1.17765596636,5.0387092181,0.0,6.02426329834,9.91545327661,4.23243248595,0.0,4.23243248595
 06/06  06:00:00,28.7761067164,1.42124310652,6.09689595464,0.0,6.51253267309,14.7454349813,14.0191817696,0.0,14.0191817696
 06/06  07:00:00,32.5624908384,1.57204720223,6.81334334566,0.0,6.01364874671,18.163451543,14.8950538632,0.0,14.8950538632
 06/06  08:00:00,32.5680424735,1.79652418326,7.54016854857,0.0,4.35151303671,18.8798367041,14.3106484572,0.0,14.3106484572
 06/06  09:00:00,30.9476076127,1.97957075037,8.56031896123,0.0,3.78894180059,16.6187760998,12.5574423903,0.0,12.5574423903
 06/06  10:00:00,30.2190263542,2.30845981745,10.4194753387,0.0,3.78894180059,13.7021493968,11.3886383531,0.0,11.3886383531
 06/06  11:00:00,31.8935670839,2.52636960452,11.7289251275,0.0,3.78894180059,13.8493305508,9.19713078342,0.0,9.19713078342
 06/06  12:00:00,32.5825301311,2.69009842285,12.5646005744,0.0,3.69398621738,13.6338449159,8.02832674625,0.0,8.02832674625
 06/06  13:00:00,33.278707182,2.83388718777,13.3952722583,0.0,3.78894180059,13.2606059349,7.15172371837,0.0,7.15172371837
 06/06  14:00:00,34.0677997276,2.9792705582,14.1861625875,0.0,3.78894180059,13.1134247809,6.2751206905,0.0,6.2751206905
 06/06  15:00:00,35.8172297875,3.04616658122,14.5036871711,0.0,4.71240779196,13.5549682428,7.15172371837,0.0,7.15172371837
 06/06  16:00:00,44.0069438129,3.19070190155,15.0985124888,0.0,7.18559832057,18.5321311015,8.32052775554,0.0,8.32052775554
 06/06  17:00:00,50.4797681781,3.22720988249,15.5570726039,0.0,8.38069375907,23.3147919321,10.9503368392,0.0,10.9503368392
 06/06  18:00:00,52.93172356,3.32520869165,15.8436590428,0.0,10.6415932552,23.1212625696,12.8496433996,0.0,12.8496433996
 06/06  19:00:00,50.6738493373,3.15419214535,14.7260793447,0.0,12.3080778603,20.4854999863,12.265241381,0.0,12.265241381
 06/06  20:00:00,51.954690175,2.8863323381,13.1435675494,0.0,12.456681583,19.8967753704,11.2425378485,0.0,11.2425378485
 06/06  21:00:00,46.6518295095,2.6290521906,11.7758213867,0.0,9.18739968257,17.702556249,9.19713078342,0.0,9.19713078342
 06/06  22:00:00,38.2030944263,2.3487760627,10.5426749932,0.0,5.91811778209,14.0365255879,8.02832674625,0.0,8.02832674625
 06/06  23:00:00,29.9767431182,1.94794995684,8.61365886224,0.0,3.54045821811,10.5176760807,4.52191463474,0.0,4.52191463474
 06/06  24:00:00,23.7411602555,1.49207526777,6.53720624432,0.0,2.55330491699,7.80157382632,1.45380403717,0.0,1.45380403717
 06/07  01:00:00,20.8398596689,1.09314614751,4.62355939395,0.0,2.55330491699,7.21284921042,0.868309919176,0.0,0.868309919176
 06/07  02:00:00,18.7620764297,0.784695654914,3.14858895536,0.0,2.55330491699,6.91848690247,0.43078567612,0.0,0.43078567612
 06/07  03:00:00,17.5427468081,0.585273987056,2.27586215554,0.0,2.55330491699,6.7713057485,0.430770784091,0.0,0.430770784091
 06/07  04:00:00,19.162898146,0.496339912924,1.90845411985,0.0,3.82705111198,7.57405300124,0.867950075789,0.0,0.867950075789
 06/07  05:00:00,21.9666835088,0.50957390766,1.94605969264,0.0,6.02426329834,9.91545327661,4.21666650983,0.0,4.21666650983
 06/07  06:00:00,25.1136271256,0.786851505803,3.06880796463,0.0,6.51253267309,14.7454349813,13.9643658277,0.0,13.9643658277
 06/07  07:00:00,29.661456282,1.07745980348,4.40689618795,0.0,6.01364874671,18.163451543,14.8367429382,0.0,14.8367429382
 06/07  08:00:00,29.8226838497,1.35040781786,5.24092629019,0.0,4.35151303671,18.8798367041,14.2546699572,0.0,14.2546699572
 06/07  09:00:00,27.4609540005,1.42586790911,5.62736819027,0.0,3.78894180059,16.6187760998,12.5084612027,0.0,12.5084612027
 06/07  10:00:00,25.374812719,1.56040985845,6.32331166251,0.0,3.78894180059,13.7021493968,11.3443220405,0.0,11.3443220405
 06/07  11:00:00,26.2546906109,1.67553528502,6.94088297401,0.0,3.78894180059,13.8493305508,9.16156111149,0.0,9.16156111149
 06/07  12:00:00,26.8400058112,1.81681276627,7.6953619112,0.0,3.69398621738,13.6338449159,7.99742194932,0.0,7.99742194932
 06/07  13:00:00,27.6936722976,1.98528267979,8.65884188199,0.0,3.78894180059,13.2606059349,7.1243175777,0.0,7.1243175777
 06/07  14:00:00,28.5560361737,2.14282086633,9.5108487255,0.0,3.78894180059,13.1134247809,6.25121320608,0.0,6.25121320608
 06/07  15:00:00,31.375984382,2.37711632141,10.7314920254,0.0,4.71240779196,13.5549682428,7.1243175777,0.0,7.1243175777
 06/07  16:00:00,40.5593823709,2.67057790336,12.171075045,0.0,7.18559832057,18.5321311015,8.28845673986,0.0,8.28845673986
 06/07  17:00:00,47.5258467651,2.75359094229,13.076770131,0.0,8.38069375907,23.3147919321,10.9077698547,0.0,10.9077698547
 06/07  18:00:00,50.4514629041,2.92108269112,13.7675243874,0.0,10.6415932552,23.1212625696,12.7994959932,0.0,12.7994959932
 06/07  19:00:00,48.5336879909,2.8013319922,12.9387781514,0.0,12.3080778603,20.4854999863,12.2174264122,0.0,12.2174264122
 06/07  20:00:00,49.0588804021,2.42811123201,10.7059788826,0.0,12.456681583,19.8967753704,11.1988046453,0.0,11.1988046453
 06/07  21:00:00,42.8195471339,2.03272771629,8.53986348548,0.0,9.18739968257,17.702556249,9.16156111149,0.0,9.16156111149
 06/07  22:00:00,33.4146550271,1.60539607181,6.4976155849,0.0,5.91811778209,14.0365255879,7.99742194932,0.0,7.99742194932
 06/07  23:00:00,25.5099308284,1.23006781214,4.86472871715,0.0,3.54045821811,10.5176760807,4.50500446284,0.0,4.50500446284
 06/07  24:00:00,20.3234381634,0.935399439609,3.67615998037,0.0,2.55330491699,7.80157382632,1.44913916216,0.0,1.44913916216
 06/08  01:00:00,18.3292941955,0.665179881737,2.54096018632,0.0,2.55330491699,7.21284921042,0.86598522863,0.0,0.86598522863
 06/08  02:00:00,16.7542247062,0.413512981156,1.51191990557,0.0,2.55330491699,6.91848690247,0.430204990056,0.0,0.430204990056
 06/08  03:00:00,15.9575820798,0.282233598219,0.993737816077,0.0,2.55330491699,6.7713057485,0.430190268572,0.0,0.430190268572
 06/08  04:00:00,17.8310724594,0.24035043376,0.832617912429,0.0,3.82705111198,7.57405300124,0.865629513972,0.0,0.865629513972
 06/08  05:00:00,20.6532460499,0.25720521494,0.884990926418,0.0,6.02426329834,9.91545327661,4.20103685556,0.0,4.20103685556
 06/08  06:00:00,23.2270894028,0.432499669022,1.53662207858,0.0,6.51253267309,14.7454349813,13.9100270761,0.0,13.9100270761
 06/08  07:00:00,27.0881668291,0.611174197016,2.29989234158,0.0,6.01364874671,18.163451543,14.7789399381,0.0,14.7789399381
 06/08  08:00:00,27.3331816707,0.934229880719,3.16760204839,0.0,4.35151303671,18.8798367041,14.1991790664,0.0,14.1991790664
 06/08  09:00:00,25.6322860555,1.11361882372,4.11094933061,0.0,3.78894180059,16.6187760998,12.4599066732,0.0,12.4599066732
 06/08  10:00:00,24.5298042773,1.41180143478,5.62691164447,0.0,3.78894180059,13.7021493968,11.3003917519,0.0,11.3003917519
 06/08  11:00:00,25.5938197503,1.57246440006,6.38308299834,0.0,3.78894180059,13.8493305508,9.12630127454,0.0,9.12630127454
 06/08  12:00:00,27.2555996343,1.87358106668,8.05418743383,0.0,3.69398621738,13.6338449159,7.96678635329,0.0,7.96678635329
 06/08  13:00:00,29.7130775848,2.25264460811,10.4108852408,0.0,3.78894180059,13.2606059349,7.09715016235,0.0,7.09715016235
 06/08  14:00:00,30.8229924152,2.45188547567,11.4687403577,0.0,3.78894180059,13.1134247809,6.22751397141,0.0,6.22751397141
 06/08  15:00:00,33.7615487632,2.71372372911,12.7804489989,0.0,4.71240779196,13.5549682428,7.09715016235,0.0,7.09715016235
