Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  16:00:00,42.9915023074,3.02095096106,14.2528219238,0.0,7.18559832057,18.5321311015,8.2566650836,0.0,8.2566650836
 06/08  17:00:00,50.0143083238,3.12809891237,15.1907237197,0.0,8.38069375907,23.3147919321,10.8655736564,0.0,10.8655736564
 06/08  18:00:00,53.3508459079,3.36093158964,16.2270584927,0.0,10.6415932552,23.1212625696,12.7497854035,0.0,12.7497854035
 06/08  19:00:00,51.1056761287,3.18807375911,15.1240245223,0.0,12.3080778603,20.4854999863,12.1700279428,0.0,12.1700279428
 06/08  20:00:00,52.5955811105,2.94437862529,13.7264121977,0.0,12.456681583,19.8967753704,11.1554523867,0.0,11.1554523867
 06/08  21:00:00,47.6487294008,2.73189415765,12.669879311,0.0,9.18739968257,17.702556249,9.12630127454,0.0,9.12630127454
 06/08  22:00:00,38.7803959407,2.40354582455,11.0652067457,0.0,5.91811778209,14.0365255879,7.96678635329,0.0,7.96678635329
 06/08  23:00:00,31.047839664,2.08465951199,9.54804585291,0.0,3.54045821811,10.5176760807,4.48824158954,0.0,4.48824158954
 06/08  24:00:00,25.8848989632,1.82225348441,8.35076673545,0.0,2.55330491699,7.80157382632,1.44451492125,0.0,1.44451492125
 06/09  01:00:00,24.2769470442,1.64793561428,7.50585730248,0.0,2.55330491699,7.21284921042,0.86368121487,0.0,0.86368121487
 06/09  02:00:00,23.143332711,1.51046710137,6.8040737902,0.0,2.55330491699,6.91848690247,0.429629482559,0.0,0.429629482559
 06/09  03:00:00,22.390840625,1.41181965907,6.2974103004,0.0,2.55330491699,6.7713057485,0.429614935035,0.0,0.429614935035
 06/09  04:00:00,23.5574047006,1.27083223692,5.5284683504,0.0,3.82705111198,7.57405300124,0.863329711263,0.0,0.863329711263
 06/09  05:00:00,26.2011008678,1.26624706927,5.42380388997,0.0,6.02426329834,9.91545327661,4.18554815134,0.0,4.18554815134
 06/09  06:00:00,28.9854276349,1.46051173048,6.26694824915,0.0,6.51253267309,14.7454349813,13.8561816041,0.0,13.8561816041
 06/09  07:00:00,32.5740384687,1.57446767515,6.82247050296,0.0,6.01364874671,18.163451543,14.7216619805,0.0,14.7216619805
 06/09  08:00:00,31.9155934119,1.70452251934,6.97972115091,0.0,4.35151303671,18.8798367041,14.1441922179,0.0,14.1441922179
 06/09  09:00:00,29.491987453,1.77798929793,7.30628025392,0.0,3.78894180059,16.6187760998,12.4117931806,0.0,12.4117931806
 06/09  10:00:00,28.6728402425,2.11536735488,9.06638168954,0.0,3.78894180059,13.7021493968,11.2568604967,0.0,11.2568604967
 06/09  11:00:00,30.4729395258,2.37133460848,10.4633325655,0.0,3.78894180059,13.8493305508,9.09136171446,0.0,9.09136171446
 06/09  12:00:00,31.6369206094,2.56004539199,11.7490440836,0.0,3.69398621738,13.6338449159,7.9364290306,0.0,7.9364290306
 06/09  13:00:00,32.4235916449,2.67674094172,12.6973029673,0.0,3.78894180059,13.2606059349,7.0702295177,0.0,7.0702295177
 06/09  14:00:00,32.6049244333,2.72911453079,12.9734433207,0.0,3.78894180059,13.1134247809,6.2040300048,0.0,6.2040300048
 06/09  15:00:00,34.5472639036,2.83575329734,13.4441345711,0.0,4.71240779196,13.5549682428,7.0702295177,0.0,7.0702295177
 06/09  16:00:00,43.1134224826,3.0337552165,14.3619378435,0.0,7.18559832057,18.5321311015,8.22516220156,0.0,8.22516220156
 06/09  17:00:00,49.1510456322,2.98674913301,14.4688108074,0.0,8.38069375907,23.3147919321,10.8237607403,0.0,10.8237607403
 06/09  18:00:00,51.5188784047,3.07284743466,14.6831751445,0.0,10.6415932552,23.1212625696,12.7005263515,0.0,12.7005263515
 06/09  19:00:00,49.5143083043,2.93755437509,13.7831760819,0.0,12.3080778603,20.4854999863,12.1230600096,0.0,12.1230600096
 06/09  20:00:00,50.2613027944,2.60135450093,11.735158006,0.0,12.456681583,19.8967753704,11.1124939112,0.0,11.1124939112
 06/09  21:00:00,44.0844928221,2.22498367936,9.61255321062,0.0,9.18739968257,17.702556249,9.09136171446,0.0,9.09136171446
 06/09  22:00:00,34.5590740613,1.79068361469,7.45674707614,0.0,5.91811778209,14.0365255879,7.9364290306,0.0,7.9364290306
 06/09  23:00:00,26.6484925192,1.42543504551,5.80792317462,0.0,3.54045821811,10.5176760807,4.47163097901,0.0,4.47163097901
 06/09  24:00:00,21.4978895065,1.14408958282,4.64192118028,0.0,2.55330491699,7.80157382632,1.43993268386,0.0,1.43993268386
 06/10  01:00:00,19.9522216522,0.959395812149,3.86967171262,0.0,2.55330491699,7.21284921042,0.86139856174,0.0,0.86139856174
 06/10  02:00:00,18.772355789,0.791197708169,3.15236626137,0.0,2.55330491699,6.91848690247,0.429059324342,0.0,0.429059324342
 06/10  03:00:00,17.9878271448,0.666781631144,2.63943484813,0.0,2.55330491699,6.7713057485,0.429044954112,0.0,0.429044954112
 06/10  04:00:00,20.0526003086,0.658920264891,2.63557593044,0.0,3.82705111198,7.57405300124,0.861051349448,0.0,0.861051349448
 06/10  05:00:00,22.8239999034,0.668369002,2.64458099287,0.0,6.02426329834,9.91545327661,4.17020498366,0.0,4.17020498366
 06/10  06:00:00,25.2762069732,0.81250653585,3.20573278216,0.0,6.51253267309,14.7454349813,13.8028453553,0.0,13.8028453553
 06/10  07:00:00,28.9236964052,0.979641451527,3.9604840256,0.0,6.01364874671,17.9699221805,14.6649260278,0.0,14.6649260278
 06/10  08:00:00,26.4755469177,0.921241445599,3.76936929918,0.0,3.66783283761,18.1171033345,14.0897256955,0.0,14.0897256955
 06/10  09:00:00,23.7683518619,0.938658096131,3.86838943328,0.0,3.10526160149,15.8560427302,12.3641349734,0.0,12.3641349734
 06/10  10:00:00,21.432565099,1.04791571554,4.33997175408,0.0,3.10526160149,12.9394160272,11.2137411664,0.0,11.2137411664
 06/10  11:00:00,22.406863741,1.20176127719,5.01324368066,0.0,3.10526160149,13.0865971812,9.05675277826,0.0,9.05675277826
 06/10  12:00:00,22.403819135,1.22500411428,5.13413739154,0.0,3.10526160149,12.9394160272,7.90635897127,0.0,7.90635897127
 06/10  13:00:00,22.1388439519,1.25880207485,5.27690770985,0.0,3.10526160149,12.4978725653,7.04356361603,0.0,7.04356361603
 06/10  14:00:00,22.214596775,1.30190035086,5.45674341099,0.0,3.10526160149,12.3506914113,6.1807682608,0.0,6.1807682608
 06/10  15:00:00,23.9678964936,1.37713339301,5.76980063407,0.0,4.02872759285,12.7922348732,7.04356361603,0.0,7.04356361603
 06/10  16:00:00,33.0588973604,1.68254568788,7.10503581873,0.0,6.50191812146,17.7693977319,8.19395742302,0.0,8.19395742302
 06/10  17:00:00,42.6336196579,2.11162552171,9.02003780689,0.0,8.38069375907,23.1212625696,10.7823434887,0.0,10.7823434887
 06/10  18:00:00,46.628166696,2.40392204892,10.4613888215,0.0,10.6415932552,23.1212625696,12.6517334251,0.0,12.6517334251
 06/10  19:00:00,46.0115465398,2.45119048984,10.7667782026,0.0,12.3080778603,20.4854999863,12.0765365216,0.0,12.0765365216
 06/10  20:00:00,46.5433444165,2.17174077209,9.33964669026,0.0,12.456681583,19.8967753704,11.0699419405,0.0,11.0699419405
 06/10  21:00:00,41.7605415036,1.83999406636,7.67359150511,0.0,9.18739968257,17.702556249,9.05675277826,0.0,9.05675277826
 06/10  22:00:00,32.8065664269,1.47046633076,6.02445672566,0.0,5.91811778209,14.0365255879,7.90635897127,0.0,7.90635897127
 06/10  23:00:00,25.1937199713,1.13902770389,4.63955796837,0.0,3.54045821811,10.5176760807,4.45517755032,0.0,4.45517755032
 06/10  24:00:00,19.740285369,0.803523131326,3.22488349425,0.0,2.55330491699,7.80157382632,1.43539380698,0.0,1.43539380698
 06/11  01:00:00,18.1438065468,0.608884282556,2.41176813683,0.0,2.55330491699,7.21284921042,0.859137946718,0.0,0.859137946718
 06/11  02:00:00,17.1823179092,0.478548403323,1.87497768642,0.0,2.55330491699,6.91848690247,0.428494684532,0.0,0.428494684532
 06/11  03:00:00,16.8114148197,0.431004349819,1.69879980438,0.0,2.55330491699,6.7713057485,0.428480494841,0.0,0.428480494841
 06/11  04:00:00,18.7699371339,0.406572061186,1.60526095947,0.0,3.82705111198,7.57405300124,0.858795103949,0.0,0.858795103949
 06/11  05:00:00,21.743626246,0.451343273473,1.78123306405,0.0,6.02426329834,9.91545327661,4.15501189594,0.0,4.15501189594
 06/11  06:00:00,24.5214216316,0.652385570349,2.61106840604,0.0,6.51253267309,14.7454349813,13.7500341223,0.0,13.7500341223
 06/11  07:00:00,28.2380278417,0.840459676664,3.41399723697,0.0,6.01364874671,17.9699221805,14.6087488818,0.0,14.6087488818
 06/11  08:00:00,26.2120547696,0.859761016245,3.56735758043,0.0,3.66783283761,18.1171033345,14.0357956289,0.0,14.0357956289
 06/11  09:00:00,24.2210007707,1.0015067575,4.25818968081,0.0,3.10526160149,15.8560427302,12.316946165,0.0,12.316946165
 06/11  10:00:00,22.188041832,1.15634167105,4.98702253163,0.0,3.10526160149,12.9394160272,11.1710465302,0.0,11.1710465302
 06/11  11:00:00,23.3078659059,1.32069841806,5.79530870469,0.0,3.10526160149,13.0865971812,9.02248471504,0.0,9.02248471504
 06/11  12:00:00,24.3494479575,1.52101565598,6.78375467242,0.0,3.10526160149,12.9394160272,7.87658508028,0.0,7.87658508028
 06/11  13:00:00,25.3758413858,1.7512588277,8.02144839091,0.0,3.10526160149,12.4978725653,7.01716035421,0.0,7.01716035421
 06/11  14:00:00,26.3628929225,1.93273689035,8.97420301905,0.0,3.10526160149,12.3506914113,6.15773562814,0.0,6.15773562814
 06/11  15:00:00,28.9354819649,2.13696649382,9.97755300463,0.0,4.02872759285,12.7922348732,7.01716035421,0.0,7.01716035421
 06/11  16:00:00,38.2730818954,2.44507955586,11.5566864857,0.0,6.50191812146,17.7693977319,8.16305998897,0.0,8.16305998897
 06/11  17:00:00,47.0065639289,2.71308610029,12.7915214993,0.0,8.38069375907,23.1212625696,10.7413341672,0.0,10.7413341672
 06/11  18:00:00,49.8038646406,2.83384376351,13.2071650516,0.0,10.6415932552,23.1212625696,12.6034210737,0.0,12.6034210737
 06/11  19:00:00,47.7355088591,2.68273046569,12.2592005461,0.0,12.3080778603,20.4854999863,12.0304712563,0.0,12.0304712563
 06/11  20:00:00,47.7387477175,2.37950808109,10.3272826823,0.0,12.456681583,19.8967753704,11.0278090759,0.0,11.0278090759
 06/11  21:00:00,42.9831909568,2.07086360624,8.66537141847,0.0,9.18739968257,17.702556249,9.02248471504,0.0,9.02248471504
 06/11  22:00:00,34.355798695,1.7512796074,7.29287571717,0.0,5.91811778209,14.0365255879,7.87658508028,0.0,7.87658508028
 06/11  23:00:00,26.9116745333,1.45190034061,6.04463989357,0.0,3.54045821811,10.5176760807,4.438886176,0.0,4.438886176
 06/11  24:00:00,21.6608439423,1.16002389321,4.78894130568,0.0,2.55330491699,7.80157382632,1.43089963476,0.0,1.43089963476
 06/12  01:00:00,20.0028737868,0.961891142354,3.91782851702,0.0,2.55330491699,7.21284921042,0.856900040711,0.0,0.856900040711
 06/12  02:00:00,19.0430999478,0.834367985942,3.37994014243,0.0,2.55330491699,6.91848690247,0.427935730611,0.0,0.427935730611
 06/12  03:00:00,18.4584194587,0.747915138824,3.02889365438,0.0,2.55330491699,6.7713057485,0.427921724621,0.0,0.427921724621
 06/12  04:00:00,20.1843768273,0.682102041855,2.74417067218,0.0,3.82705111198,7.57405300124,0.856561643623,0.0,0.856561643623
 06/12  05:00:00,23.0696845355,0.710304233207,2.84833039379,0.0,6.02426329834,9.91545327661,4.13997338718,0.0,4.13997338718
 06/12  06:00:00,25.97232814,0.932137627935,3.7822228568,0.0,6.51253267309,14.7454349813,13.6977635424,0.0,13.6977635424
 06/12  07:00:00,30.4723072576,1.21261177365,5.08259519342,0.0,6.01364874671,18.163451543,14.5531471787,0.0,14.5531471787
 06/12  08:00:00,30.8171928711,1.51235833428,6.07348479517,0.0,4.35151303671,18.8798367041,13.9824179891,0.0,13.9824179891
 06/12  09:00:00,29.0478388303,1.67923163036,6.96088929885,0.0,3.78894180059,16.6187760998,12.2702407301,0.0,12.2702407301
 06/12  10:00:00,28.1386283133,1.98607220175,8.66146491348,0.0,3.78894180059,13.7021493968,11.1287892319,0.0,11.1287892319
 06/12  11:00:00,30.0071237223,2.23282070519,10.1360306652,0.0,3.78894180059,13.8493305508,8.98856767298,0.0,8.98856767298
 06/12  12:00:00,30.6575337206,2.38918303547,10.9405195513,0.0,3.69398621738,13.6338449159,7.84711617488,0.0,7.84711617488
 06/12  13:00:00,31.3005416202,2.54055995304,11.7104339313,0.0,3.78894180059,13.2606059349,6.99102755131,0.0,6.99102755131
 06/12  14:00:00,32.2639457921,2.71628985222,12.6452893581,0.0,3.78894180059,13.1134247809,6.13493892774,0.0,6.13493892774
 06/12  15:00:00,35.3710849105,2.98426535266,14.1194435226,0.0,4.71240779196,13.5549682428,6.99102755131,0.0,6.99102755131
 06/12  16:00:00,44.7021189027,3.28898460252,15.6954048777,0.0,7.18559832057,18.5321311015,8.1324790494,0.0,8.1324790494
 06/12  17:00:00,51.0472079074,3.28864176477,16.0630804509,0.0,8.38069375907,23.3147919321,10.7007449201,0.0,10.7007449201
 06/12  18:00:00,54.0260580271,3.47482148783,16.7883807137,0.0,10.6415932552,23.1212625696,12.5556036045,0.0,12.5556036045
 06/12  19:00:00,51.6633182396,3.28483986086,15.5849005314,0.0,12.3080778603,20.4854999863,11.9848778555,0.0,11.9848778555
 06/12  20:00:00,51.8965819376,2.99768057268,13.8669444108,0.0,12.456681583,19.8967753704,10.9861077946,0.0,10.9861077946
 06/12  21:00:00,47.6906225493,2.77005132877,12.6736152884,0.0,9.18739968257,17.702556249,8.98856767298,0.0,8.98856767298
 06/12  22:00:00,38.6153141432,2.41246269281,10.89120808,0.0,5.91811778209,14.0365255879,7.84711617488,0.0,7.84711617488
 06/12  23:00:00,30.132907151,1.98128482175,8.73648803014,0.0,3.54045821811,10.5176760807,4.42276168059,0.0,4.42276168059
 06/12  24:00:00,24.0515106223,1.571589019,6.76804285993,0.0,2.55330491699,7.80157382632,1.4264514981,0.0,1.4264514981
 06/13  01:00:00,21.821496847,1.28649977517,5.41184294441,0.0,2.55330491699,7.21284921042,0.854685507856,0.0,0.854685507856
 06/13  02:00:00,20.3867585939,1.08249997191,4.47546680256,0.0,2.55330491699,6.91848690247,0.427382628371,0.0,0.427382628371
 06/13  03:00:00,19.5837676419,0.958580153825,3.94357682262,0.0,2.55330491699,6.7713057485,0.427368809159,0.0,0.427368809159
 06/13  04:00:00,21.575260844,0.935176220075,3.88198051069,0.0,3.82705111198,7.57405300124,0.854351630562,0.0,0.854351630562
 06/13  05:00:00,24.4664438683,0.963185639438,3.99220832034,0.0,6.02426329834,9.91545327661,4.12509391063,0.0,4.12509391063
 06/13  06:00:00,27.087518981,1.13056520345,4.6989861223,0.0,6.51253267309,14.7454349813,13.6460490926,0.0,13.6460490926
 06/13  07:00:00,30.693201549,1.25762566754,5.25847559091,0.0,6.01364874671,18.163451543,14.4981373843,0.0,14.4981373843
 06/13  08:00:00,30.8430317508,1.53048692089,6.08119508832,0.0,4.35151303671,18.8798367041,13.9296085833,0.0,13.9296085833
 06/13  09:00:00,28.799105025,1.66389725653,6.72748986738,0.0,3.78894180059,16.6187760998,12.2240324998,0.0,12.2240324998
 06/13  10:00:00,27.5885486932,1.93599732176,8.16146017343,0.0,3.78894180059,13.7021493968,11.0869817855,0.0,11.0869817855
 06/13  11:00:00,29.4175794252,2.18471825984,9.59458881352,0.0,3.78894180059,13.8493305508,8.95501169627,0.0,8.95501169627
 06/13  12:00:00,31.2594643956,2.50607253643,11.4255607254,0.0,3.69398621738,13.6338449159,7.81796098201,0.0,7.81796098201
 06/13  13:00:00,32.8077817083,2.75170944394,13.0065245285,0.0,3.78894180059,13.2606059349,6.96517294631,0.0,6.96517294631
 06/13  14:00:00,32.6937292599,2.77154178602,13.0198208921,0.0,3.78894180059,13.1134247809,6.11238491061,0.0,6.11238491061
 06/13  15:00:00,35.729383966,3.02789416362,14.4341137672,0.0,4.71240779196,13.5549682428,6.96517294631,0.0,6.96517294631
 06/13  16:00:00,45.2638807391,3.35275448496,16.1933968316,0.0,7.18559832057,18.5321311015,8.10222366057,0.0,8.10222366057
 06/13  17:00:00,51.9172598119,3.41915800374,16.8026161164,0.0,8.38069375907,23.3147919321,10.6605877677,0.0,10.6605877677
 06/13  18:00:00,54.0309122272,3.47924547449,16.7888109272,0.0,10.6415932552,23.1212625696,12.5082951783,0.0,12.5082951783
 06/13  19:00:00,52.0720813993,3.35226933776,15.9262342143,0.0,12.3080778603,20.4854999863,11.9397698212,0.0,11.9397698212
 06/13  20:00:00,52.8408777677,3.16013974921,14.6487810644,0.0,12.456681583,19.8967753704,10.9448504462,0.0,10.9448504462
 06/13  21:00:00,48.2942726918,2.89991086783,13.1474058918,0.0,9.18739968257,17.702556249,8.95501169627,0.0,8.95501169627
 06/13  22:00:00,38.4266181391,2.42040748364,10.6945672851,0.0,5.91811778209,14.0365255879,7.81796098201,0.0,7.81796098201
 06/13  23:00:00,29.5213186358,1.91037804458,8.19580629212,0.0,3.54045821811,10.5176760807,4.40680883921,0.0,4.40680883921
 06/13  24:00:00,23.3081540325,1.4666084581,6.12966683099,0.0,2.55330491699,7.80157382632,1.42205071427,0.0,1.42205071427
 06/14  01:00:00,21.6671185436,1.26759457979,5.27636983633,0.0,2.55330491699,7.21284921042,0.852495005318,0.0,0.852495005318
 06/14  02:00:00,20.5987817826,1.1193449148,4.65064504832,0.0,2.55330491699,6.91848690247,0.42683554186,0.0,0.42683554186
 06/14  03:00:00,19.707721128,0.979524678773,4.04658578375,0.0,2.55330491699,6.7713057485,0.426821912421,0.0,0.426821912421
 06/14  04:00:00,21.4907285106,0.922385488344,3.81023890904,0.0,3.82705111198,7.57405300124,0.852165719895,0.0,0.852165719895
 06/14  05:00:00,24.3355657668,0.944762521422,3.87975333685,0.0,6.02426329834,9.91545327661,4.11037787249,0.0,4.11037787249
 06/14  06:00:00,27.0939365061,1.1395042088,4.69646464213,0.0,6.51253267309,14.7454349813,13.5949060857,0.0,13.5949060857
 06/14  07:00:00,30.1130436347,1.1672623428,4.76868100133,0.0,6.01364874671,18.163451543,14.4437357893,0.0,14.4437357893
 06/14  08:00:00,29.0884368728,1.25013360639,4.60695352483,0.0,4.35151303671,18.8798367041,13.8773830504,0.0,13.8773830504
 06/14  09:00:00,26.4444216952,1.28272763885,4.75397615519,0.0,3.78894180059,16.6187760998,12.1783351585,0.0,12.1783351585
 06/14  10:00:00,24.3820349566,1.43601031205,5.45493344654,0.0,3.78894180059,13.7021493968,11.0456365719,0.0,11.0456365719
 06/14  11:00:00,25.3416172044,1.58475461711,6.11859023541,0.0,3.78894180059,13.8493305508,8.92182672221,0.0,8.92182672221
 06/14  12:00:00,25.7908943835,1.72498170639,6.73808154337,0.0,3.69398621738,13.6338449159,7.78912813569,0.0,7.78912813569
 06/14  13:00:00,26.77343474,1.92845041327,7.79543659088,0.0,3.78894180059,13.2606059349,6.9396041958,0.0,6.9396041958
 06/14  14:00:00,27.0824709466,2.01030273536,8.1698016294,0.0,3.78894180059,13.1134247809,6.09008025591,0.0,6.09008025591
 06/14  15:00:00,28.8322227633,2.09305347511,8.47179325304,0.0,4.71240779196,13.5549682428,6.9396041958,0.0,6.9396041958
 06/14  16:00:00,37.5223584785,2.31373111277,9.49089794322,0.0,7.18559832057,18.5321311015,8.07230278232,0.0,8.07230278232
 06/14  17:00:00,44.6554310492,2.42533626225,10.5346090952,0.0,8.38069375907,23.3147919321,10.620874602,0.0,10.620874602
 06/14  18:00:00,47.1768597915,2.52467679904,10.8893271669,0.0,10.6415932552,23.1212625696,12.4615098051,0.0,12.4615098051
 06/14  19:00:00,45.4121149944,2.39773862504,10.2207985221,0.0,12.3080778603,20.4854999863,11.8951605118,0.0,11.8951605118
 06/14  20:00:00,46.671679212,2.23281584416,9.40690641377,0.0,12.456681583,19.8967753704,10.9040492486,0.0,10.9040492486
 06/14  21:00:00,42.6209010085,2.00989055279,8.36405452361,0.0,9.18739968257,17.702556249,8.92182672221,0.0,8.92182672221
 06/14  22:00:00,33.9261633297,1.67680300242,6.93771695685,0.0,5.91811778209,14.0365255879,7.78912813569,0.0,7.78912813569
 06/14  23:00:00,26.4131654038,1.36290785008,5.63512325459,0.0,3.54045821811,10.5176760807,4.39103237613,0.0,4.39103237613
 06/14  24:00:00,21.1673925537,1.06797236916,4.38754144119,0.0,2.55330491699,7.80157382632,1.41769858652,0.0,1.41769858652
 06/15  01:00:00,19.7151546428,0.902457446998,3.68954306838,0.0,2.55330491699,7.21284921042,0.850329183095,0.0,0.850329183095
 06/15  02:00:00,18.9010917599,0.800341957166,3.27195798326,0.0,2.55330491699,6.91848690247,0.42629463334,0.0,0.42629463334
 06/15  03:00:00,18.3584805141,0.722569719128,2.95430012953,0.0,2.55330491699,6.7713057485,0.426281196582,0.0,0.426281196582
 06/15  04:00:00,20.2763838969,0.691229969592,2.82704981409,0.0,3.82705111198,7.57405300124,0.850004559595,0.0,0.850004559595
 06/15  05:00:00,23.3963966359,0.762842510754,3.12250421658,0.0,6.02426329834,9.91545327661,4.09582963058,0.0,4.09582963058
 06/15  06:00:00,26.1775701972,0.964072301746,3.9555302403,0.0,6.51253267309,14.7454349813,13.5443496648,0.0,13.5443496648
 06/15  07:00:00,29.5121822256,1.04479251128,4.2902894238,0.0,6.01364874671,18.163451543,14.3899585042,0.0,14.3899585042
 06/15  08:00:00,28.7514218805,1.18125333566,4.33881880321,0.0,4.35151303671,18.8798367041,13.8257568567,0.0,13.8257568567
 06/15  09:00:00,26.7671658637,1.32669592468,5.03275203785,0.0,3.78894180059,16.6187760998,12.1331622389,0.0,12.1331622389
 06/15  10:00:00,25.2941419729,1.57459471347,6.22845606143,0.0,3.78894180059,13.7021493968,11.0047658352,0.0,11.0047658352
 06/15  11:00:00,27.8606293759,1.94942748936,8.27292953464,0.0,3.78894180059,13.8493305508,8.88902257822,0.0,8.88902257822
 06/15  12:00:00,31.2179083714,2.48125081109,11.4088264265,0.0,3.69398621738,13.6338449159,7.76062617452,0.0,7.76062617452
 06/15  13:00:00,35.1603690794,3.05507109848,15.0557502451,0.0,3.78894180059,13.2606059349,6.91432887174,0.0,6.91432887174
 06/15  14:00:00,40.9868342333,3.83975105228,20.2447165992,0.0,3.78894180059,13.1134247809,6.06803156897,0.0,6.06803156897
 06/15  15:00:00,47.8429003025,4.54413148433,25.031392783,0.0,4.71240779196,13.5549682428,6.91432887174,0.0,6.91432887174
 06/15  16:00:00,57.8715200923,4.92109085751,27.2326998122,0.0,7.18559832057,18.5321311015,8.04272527544,0.0,8.04272527544
 06/15  17:00:00,63.5126293059,4.88706683019,26.9300767839,0.0,8.38069375907,23.3147919321,10.5816171838,0.0,10.5816171838
 06/15  18:00:00,65.8423395016,4.9706993336,27.1087843425,0.0,10.6415932552,23.1212625696,12.4152613398,0.0,12.4152613398
 06/15  19:00:00,64.0349552377,4.89885782869,26.3425195617,0.0,12.3080778603,20.4854999863,11.8510631379,0.0,11.8510631379
 06/15  20:00:00,63.6803188342,4.61687095511,24.0314909249,0.0,12.456681583,19.8967753704,10.8637162847,0.0,10.8637162847
 06/15  21:00:00,57.1293623576,4.16068150782,20.7217249177,0.0,9.18739968257,17.702556249,8.88902257822,0.0,8.88902257822
 06/15  22:00:00,45.9257639904,3.54774887217,17.0663717478,0.0,5.91811778209,14.0365255879,7.76062617452,0.0,7.76062617452
 06/15  23:00:00,37.1727486072,3.08109851277,14.6765157954,0.0,3.54045821811,10.5176760807,4.37543696341,0.0,4.37543696341
 06/15  24:00:00,30.1572262749,2.54992938236,11.8954181492,0.0,2.55330491699,7.80157382632,1.4133964037,0.0,1.4133964037
 06/16  01:00:00,27.1037770457,2.14450873919,9.83611417905,0.0,2.55330491699,7.21284921042,0.848188683823,0.0,0.848188683823
 06/16  02:00:00,25.3155495782,1.88890579929,8.5978519594,0.0,2.55330491699,6.91848690247,0.42576006323,0.0,0.42576006323
 06/16  03:00:00,24.3969505619,1.74658113954,7.96875875686,0.0,2.55330491699,6.7713057485,0.425746821981,0.0,0.425746821981
 06/16  04:00:00,25.8414417458,1.63567909713,7.44765853536,0.0,3.82705111198,7.57405300124,0.847868790281,0.0,0.847868790281
 06/16  05:00:00,28.1336795367,1.57770675667,7.04492287148,0.0,6.02426329834,9.91545327661,4.08145349306,0.0,4.08145349306
 06/16  06:00:00,31.7570005615,1.91266002337,8.58637288295,0.0,6.51253267309,14.7454349813,13.4943947998,0.0,13.4943947998
 06/16  07:00:00,37.2266923008,2.29879085232,10.7508011579,0.0,6.01364874671,18.163451543,14.3368214544,0.0,14.3368214544
 06/16  08:00:00,39.6581538048,2.81485606924,13.611947994,0.0,4.35151303671,18.8798367041,13.7747452907,0.0,13.7747452907
 06/16  09:00:00,39.1610039213,3.13797918719,15.6153068329,0.0,3.78894180059,16.6187760998,12.0885271186,0.0,12.0885271186
 06/16  10:00:00,39.2852455249,3.52610894534,18.2680453816,0.0,3.78894180059,13.7021493968,10.9643816787,0.0,10.9643816787
 06/16  11:00:00,41.2325955332,3.73383783213,19.8604853492,0.0,3.78894180059,13.8493305508,8.85660897892,0.0,8.85660897892
 06/16  12:00:00,41.755090821,3.81735522017,20.609904467,0.0,3.69398621738,13.6338449159,7.73246353906,0.0,7.73246353906
 06/16  13:00:00,43.2296944161,4.00428400969,22.1758626705,0.0,3.78894180059,13.2606059349,6.88935445917,0.0,6.88935445917
 06/16  14:00:00,45.077172503,4.26622584322,23.908580078,0.0,3.78894180059,13.1134247809,6.04624537927,0.0,6.04624537927
 06/16  15:00:00,49.0019955022,4.62125299383,26.1133664732,0.0,4.71240779196,13.5549682428,6.88935445917,0.0,6.88935445917
 06/16  16:00:00,58.6800931328,4.93484927243,28.0275144379,0.0,7.18559832057,18.5321311015,8.01349989902,0.0,8.01349989902
 06/16  17:00:00,64.055595532,4.87505295236,27.4850568879,0.0,8.38069375907,23.3147919321,10.5428271387,0.0,10.5428271387
 06/16  18:00:00,65.5152895355,4.9003975774,26.8520361326,0.0,10.6415932552,23.1212625696,12.3695634785,0.0,12.3695634785
 06/16  19:00:00,63.8130739215,4.85746311341,26.1620329608,0.0,12.3080778603,20.4854999863,11.8074907585,0.0,11.8074907585
 06/16  20:00:00,63.5225922704,4.56350546234,23.9271298539,0.0,12.456681583,19.8967753704,10.8238634987,0.0,10.8238634987
 06/16  21:00:00,58.2670866794,4.24638069394,21.7737500534,0.0,9.18739968257,17.702556249,8.85660897892,0.0,8.85660897892
 06/16  22:00:00,48.7055265611,3.85626268238,19.5376205083,0.0,5.91811778209,14.0365255879,7.73246353906,0.0,7.73246353906
 06/16  23:00:00,38.5411279029,3.22315655444,15.9028370494,0.0,3.54045821811,10.5176760807,4.36002721949,0.0,4.36002721949
 06/16  24:00:00,30.9811402607,2.63907571738,12.6301857999,0.0,2.55330491699,7.80157382632,1.40914543986,0.0,1.40914543986
 06/17  01:00:00,28.0240456429,2.26618171065,10.6347098048,0.0,2.55330491699,7.21284921042,0.84607414258,0.0,0.84607414258
 06/17  02:00:00,25.6827720714,1.94066787181,8.91331238007,0.0,2.55330491699,6.91848690247,0.425231990063,0.0,0.425231990063
 06/17  03:00:00,24.3753931848,1.74861227773,7.94517024159,0.0,2.55330491699,6.7713057485,0.425218947068,0.0,0.425218947068
 06/17  04:00:00,25.8454965632,1.64855255044,7.4388398995,0.0,3.82705111198,7.57405300124,0.845759045032,0.0,0.845759045032
 06/17  05:00:00,28.9930184737,1.71489601553,7.76707254968,0.0,6.02426329834,9.91545327661,4.06725371716,0.0,4.06725371716
 06/17  06:00:00,31.3422710609,1.83616029425,8.24814311148,0.0,6.51253267309,14.7454349813,13.4450562822,0.0,13.4450562822
 06/17  07:00:00,33.3376769491,1.7393726889,7.61473333212,0.0,6.01364874671,17.9699221805,14.2843403761,0.0,14.2843403761
 06/17  08:00:00,29.5619820864,1.47557279021,6.30147312327,0.0,3.66783283761,18.1171033345,13.724363459,0.0,13.724363459
 06/17  09:00:00,26.9103342523,1.50323258216,6.44579733773,0.0,3.10526160149,15.8560427302,12.0444430157,0.0,12.0444430157
 06/17  10:00:00,25.1304162445,1.68769076307,7.39804785213,0.0,3.10526160149,12.9394160272,10.9244960618,0.0,10.9244960618
 06/17  11:00:00,26.1155858364,1.82310503189,8.10062202128,0.0,3.10526160149,13.0865971812,8.8245955233,0.0,8.8245955233
 06/17  12:00:00,26.5473827659,1.9133308834,8.5893742534,0.0,3.10526160149,12.9394160272,7.70464856942,0.0,7.70464856942
 06/17  13:00:00,27.6230916461,2.12943621814,9.89052126075,0.0,3.10526160149,12.4978725653,6.86468835402,0.0,6.86468835402
 06/17  14:00:00,29.0892976602,2.36367699112,11.269667656,0.0,3.10526160149,12.3506914113,6.02472813861,0.0,6.02472813861
 06/17  15:00:00,31.6884410386,2.57073837083,12.2967402013,0.0,4.02872759285,12.7922348732,6.86468835402,0.0,6.86468835402
 06/17  16:00:00,40.6940927133,2.84247872768,13.5802981318,0.0,6.50191812146,17.7693977319,7.98463530789,0.0,7.98463530789
 06/17  17:00:00,49.3474668508,3.10986513199,14.7356453895,0.0,8.38069375907,23.1212625696,10.5045159541,0.0,10.5045159541
 06/17  18:00:00,52.1463950493,3.23588075285,15.1476584709,0.0,10.6415932552,23.1212625696,12.3244297542,0.0,12.3244297542
 06/17  19:00:00,49.9298909439,3.06623214844,14.0700809482,0.0,12.3080778603,20.4854999863,11.7644562772,0.0,11.7644562772
 06/17  20:00:00,49.6534776309,2.70176657098,11.9197541059,0.0,12.456681583,19.8967753704,10.7845026926,0.0,10.7845026926
 06/17  21:00:00,43.9199086531,2.25595492083,9.41699780014,0.0,9.18739968257,17.702556249,8.8245955233,0.0,8.8245955233
 06/17  22:00:00,34.2781711255,1.78823546718,7.17829228789,0.0,5.91811778209,14.0365255879,7.70464856942,0.0,7.70464856942
 06/17  23:00:00,26.2415439469,1.37960980186,5.44679984594,0.0,3.54045821811,10.5176760807,4.3448077078,0.0,4.3448077078
 06/17  24:00:00,20.372505897,0.961963086958,3.6986640667,0.0,2.55330491699,7.80157382632,1.40494695388,0.0,1.40494695388
 06/18  01:00:00,18.2185235182,0.65448331898,2.44088607173,0.0,2.55330491699,7.21284921042,0.843986186702,0.0,0.843986186702
 06/18  02:00:00,16.9310146207,0.451162296291,1.65106050497,0.0,2.55330491699,6.91848690247,0.42471057044,0.0,0.42471057044
 06/18  03:00:00,16.3419503538,0.358522740692,1.3018169476,0.0,2.55330491699,6.7713057485,0.42469772836,0.0,0.42469772836
 06/18  04:00:00,18.2424349641,0.322008378827,1.16232247205,0.0,3.82705111198,7.57405300124,0.843675949198,0.0,0.843675949198
 06/18  05:00:00,21.036169716,0.333762734909,1.19135707255,0.0,6.02426329834,9.91545327661,4.05323450792,0.0,4.05323450792
 06/18  06:00:00,23.5848093232,0.5002738056,1.82656786241,0.0,6.51253267309,14.7454349813,13.3963487212,0.0,13.3963487212
 06/18  07:00:00,27.7893244275,0.771516193104,3.03423730631,0.0,6.01364874671,17.9699221805,14.2325308108,0.0,14.2325308108
 06/18  08:00:00,26.5978818837,0.927913310919,3.88503239987,0.0,3.66783283761,18.1171033345,13.6746262817,0.0,13.6746262817
 06/18  09:00:00,24.6318368568,1.07090993529,4.59962258903,0.0,3.10526160149,15.8560427302,12.0009229855,0.0,12.0009229855
 06/18  10:00:00,23.3242426361,1.33692716465,5.94263784213,0.0,3.10526160149,12.9394160272,10.8851207964,0.0,10.8851207964
 06/18  11:00:00,24.8796039061,1.5635563908,7.12418873209,0.0,3.10526160149,13.0865971812,8.79299169184,0.0,8.79299169184
 06/18  12:00:00,26.2795136748,1.8133323094,8.4215037363,0.0,3.10526160149,12.9394160272,7.67718950275,0.0,7.67718950275
 06/18  13:00:00,27.4688359842,2.06177877892,9.80392303813,0.0,3.10526160149,12.4978725653,6.84033786093,0.0,6.84033786093
 06/18  14:00:00,28.61882073,2.27133059737,10.8915371195,0.0,3.10526160149,12.3506914113,6.00348621911,0.0,6.00348621911
 06/18  15:00:00,32.0223599592,2.59193841422,12.6094590785,0.0,4.02872759285,12.7922348732,6.84033786093,0.0,6.84033786093
 06/18  16:00:00,41.4552045974,2.92590208538,14.2579866582,0.0,6.50191812146,17.7693977319,7.95614005002,0.0,7.95614005002
 06/18  17:00:00,50.4313096702,3.237987371,15.6913659698,0.0,8.38069375907,23.1212625696,10.4666949755,0.0,10.4666949755
 06/18  18:00:00,53.1719249686,3.35704006566,16.0520290774,0.0,10.6415932552,23.1212625696,12.2798735328,0.0,12.2798735328
 06/18  19:00:00,51.3632020619,3.25398639834,15.3156378163,0.0,12.3080778603,20.4854999863,11.7219724382,0.0,11.7219724382
 06/18  20:00:00,51.5780904378,2.96148816362,13.5846453201,0.0,12.456681583,19.8967753704,10.7456455228,0.0,10.7456455228
 06/18  21:00:00,46.5732611794,2.61596193356,11.7103433138,0.0,9.18739968257,17.702556249,8.79299169184,0.0,8.79299169184
 06/18  22:00:00,37.3637677989,2.22327620247,9.82884822597,0.0,5.91811778209,14.0365255879,7.67718950275,0.0,7.67718950275
 06/18  23:00:00,29.3364274144,1.8479849364,8.07330817893,0.0,3.54045821811,10.5176760807,4.32978293546,0.0,4.32978293546
 06/18  24:00:00,23.5694915128,1.48600642493,6.37160634449,0.0,2.55330491699,7.80157382632,1.40080218909,0.0,1.40080218909
 06/19  01:00:00,21.5984426128,1.24088337764,5.2344051077,0.0,2.55330491699,7.21284921042,0.841925435586,0.0,0.841925435586
 06/19  02:00:00,20.2878512191,1.05616815156,4.40289124803,0.0,2.55330491699,6.91848690247,0.424195958978,0.0,0.424195958978
 06/19  03:00:00,19.4534598985,0.926690929602,3.84515830342,0.0,2.55330491699,6.7713057485,0.424183320393,0.0,0.424183320393
 06/19  04:00:00,20.8704497341,0.806941444967,3.30540417586,0.0,3.82705111198,7.57405300124,0.841620120208,0.0,0.841620120208
 06/19  05:00:00,23.4621080229,0.785926812741,3.16513130167,0.0,6.02426329834,9.91545327661,4.03940001692,0.0,4.03940001692
 06/19  06:00:00,26.7643959989,1.089213516,4.41721482765,0.0,6.51253267309,14.7454349813,13.3482865393,0.0,13.3482865393
 06/19  07:00:00,31.3377263285,1.38163089192,5.77899514603,0.0,6.01364874671,18.163451543,14.1814081015,0.0,14.1814081015
 06/19  08:00:00,31.5168697482,1.63572734242,6.6497926642,0.0,4.35151303671,18.8798367041,13.625548488,0.0,13.625548488
 06/19  09:00:00,28.6829942911,1.63921169509,6.63606469485,0.0,3.78894180059,16.6187760998,11.957979916,0.0,11.957979916
 06/19  10:00:00,27.5238050022,1.93189732497,8.10081647921,0.0,3.78894180059,13.7021493968,10.846267543,0.0,10.846267543
 06/19  11:00:00,29.8601231759,2.26183363815,9.96001718586,0.0,3.78894180059,13.8493305508,8.76180684372,0.0,8.76180684372
 06/19  12:00:00,31.6515724395,2.57468397862,11.7490573272,0.0,3.69398621738,13.6338449159,7.65009447077,0.0,7.65009447077
 06/19  13:00:00,33.390118519,2.87357168498,13.4669990982,0.0,3.78894180059,13.2606059349,6.81631019106,0.0,6.81631019106
 06/19  14:00:00,34.3390561817,3.03163483966,14.4050547602,0.0,3.78894180059,13.1134247809,5.98252591135,0.0,5.98252591135
 06/19  15:00:00,37.0131065747,3.22195760471,15.5237729349,0.0,4.71240779196,13.5549682428,6.81631019106,0.0,6.81631019106
 06/19  16:00:00,46.7158781118,3.58710624289,17.4110424464,0.0,7.18559832057,18.5321311015,7.92802256401,0.0,7.92802256401
 06/19  17:00:00,53.2353501247,3.64928735353,17.8905770794,0.0,8.38069375907,23.3147919321,10.4293754031,0.0,10.4293754031
 06/19  18:00:00,55.2276010085,3.71276208425,17.7519830987,0.0,10.6415932552,23.1212625696,12.2359080092,0.0,12.2359080092
 06/19  19:00:00,52.6564815211,3.50900585844,16.3538978154,0.0,12.3080778603,20.4854999863,11.6800518227,0.0,11.6800518227
 06/19  20:00:00,52.6774215255,3.18114689162,14.4643176798,0.0,12.456681583,19.8967753704,10.7073034964,0.0,10.7073034964
 06/19  21:00:00,47.471293063,2.79910975098,12.4252273799,0.0,9.18739968257,17.702556249,8.76180684372,0.0,8.76180684372
 06/19  22:00:00,38.2121292215,2.39190139031,10.5085844607,0.0,5.91811778209,14.0365255879,7.65009447077,0.0,7.65009447077
 06/19  23:00:00,30.4899950006,2.05282244041,9.0220382611,0.0,3.54045821811,10.5176760807,4.31495735193,0.0,4.31495735193
 06/19  24:00:00,24.8954219706,1.71083634063,7.47270688662,0.0,2.55330491699,7.80157382632,1.39671237295,0.0,1.39671237295
 06/20  01:00:00,22.9250065098,1.46772758938,6.33412479299,0.0,2.55330491699,7.21284921042,0.839892500512,0.0,0.839892500512
 06/20  02:00:00,21.3764097981,1.25051931134,5.29709866727,0.0,2.55330491699,6.91848690247,0.423688308267,0.0,0.423688308267
 06/20  03:00:00,20.6463061085,1.14121201548,4.82348342748,0.0,2.55330491699,6.7713057485,0.423675875678,0.0,0.423675875678
 06/20  04:00:00,22.3421750368,1.07020121288,4.51386971071,0.0,3.82705111198,7.57405300124,0.839592167393,0.0,0.839592167393
 06/20  05:00:00,25.2221946733,1.09917540144,4.61196936335,0.0,6.02426329834,9.91545327661,4.02575434108,0.0,4.02575434108
 06/20  06:00:00,28.0348042808,1.30214454108,5.47469208454,0.0,6.51253267309,14.7454349813,13.3008839678,0.0,13.3008839678
 06/20  07:00:00,31.9391402231,1.47276964916,6.28927028339,0.0,6.01364874671,18.163451543,14.1309873877,0.0,14.1309873877
 06/20  08:00:00,31.6055218878,1.65020511841,6.72396702774,0.0,4.35151303671,18.8798367041,13.5771446119,0.0,13.5771446119
 06/20  09:00:00,29.7294288462,1.8093163678,7.51239457728,0.0,3.78894180059,16.6187760998,11.9156265243,0.0,11.9156265243
 06/20  10:00:00,27.8749852221,1.98123900795,8.40265501617,0.0,3.78894180059,13.7021493968,10.8079478076,0.0,10.8079478076
 06/20  11:00:00,28.1702004848,2.00397730816,8.52795082478,0.0,3.78894180059,13.8493305508,8.73105021402,0.0,8.73105021402
 06/20  12:00:00,27.9425061037,2.04616156466,8.56851340523,0.0,3.69398621738,13.6338449159,7.62337149743,0.0,7.62337149743
 06/20  13:00:00,27.7424584075,2.07031162015,8.62259905147,0.0,3.78894180059,13.2606059349,6.79261245999,0.0,6.79261245999
 06/20  14:00:00,29.1069429673,2.31954641443,9.88502997102,0.0,3.78894180059,13.1134247809,5.96185342254,0.0,5.96185342254
 06/20  15:00:00,31.5219934993,2.49208216798,10.7625352962,0.0,4.71240779196,13.5549682428,6.79261245999,0.0,6.79261245999
 06/20  16:00:00,40.3890163991,2.73373104687,11.9375559297,0.0,7.18559832057,18.5321311015,7.90029117658,0.0,7.90029117658
 06/20  17:00:00,47.8078586555,2.89562852024,13.2167444435,0.0,8.38069375907,23.3147919321,10.3925682889,0.0,10.3925682889
 06/20  18:00:00,50.461561896,3.0224076972,13.6762983732,0.0,10.6415932552,23.1212625696,12.1925462034,0.0,12.1925462034
 06/20  19:00:00,48.809821163,2.92989313493,13.0863501807,0.0,12.3080778603,20.4854999863,11.6387068451,0.0,11.6387068451
 06/20  20:00:00,48.836565606,2.58195313219,11.2226555197,0.0,12.456681583,19.8967753704,10.6694879681,0.0,10.6694879681
 06/20  21:00:00,43.7985412636,2.21375492324,9.33783040822,0.0,9.18739968257,17.702556249,8.73105021402,0.0,8.73105021402
 06/20  22:00:00,34.9510408534,1.86163122451,7.77776625842,0.0,5.91811778209,14.0365255879,7.62337149743,0.0,7.62337149743
 06/20  23:00:00,26.9257088848,1.46603625242,6.04453833331,0.0,3.54045821811,10.5176760807,4.30033534765,0.0,4.30033534765
 06/20  24:00:00,20.9701903862,1.04676522737,4.2115464154,0.0,2.55330491699,7.80157382632,1.39267871659,0.0,1.39267871659
 06/21  01:00:00,19.2997006808,0.834797075021,3.34174947829,0.0,2.55330491699,7.21284921042,0.837887984458,0.0,0.837887984458
 06/21  02:00:00,18.2384068258,0.682657262879,2.72695774345,0.0,2.55330491699,6.91848690247,0.423187768825,0.0,0.423187768825
 06/21  03:00:00,17.2937536477,0.528280889453,2.08386209279,0.0,2.55330491699,6.7713057485,0.423175544652,0.0,0.423175544652
 06/21  04:00:00,18.9456627847,0.446919636952,1.74063903452,0.0,3.82705111198,7.57405300124,0.837592691798,0.0,0.837592691798
 06/21  05:00:00,21.850385988,0.479598690815,1.85973738866,0.0,6.02426329834,9.91545327661,4.01230152143,0.0,4.01230152143
 06/21  06:00:00,24.9976290983,0.755207607671,2.98445383545,0.0,6.51253267309,14.7454349813,13.2541550428,0.0,13.2541550428
 06/21  07:00:00,29.524600855,1.05084461781,4.29665594666,0.0,6.01364874671,18.163451543,14.0812836009,0.0,14.0812836009
 06/21  08:00:00,30.2736818755,1.42050141166,5.62183072219,0.0,4.35151303671,18.8798367041,13.5294289876,0.0,13.5294289876
 06/21  09:00:00,29.7178094721,1.77248059383,7.53761097713,0.0,3.78894180059,16.6187760998,11.873875353,0.0,11.873875353
 06/21  10:00:00,28.8485634437,2.08903300052,9.26843924513,0.0,3.78894180059,13.7021493968,10.7701729384,0.0,10.7701729384
 06/21  11:00:00,31.2614299035,2.43053100001,11.1926265516,0.0,3.78894180059,13.8493305508,8.70073091105,0.0,8.70073091105
 06/21  12:00:00,33.1311228309,2.74676894421,13.0565227529,0.0,3.69398621738,13.6338449159,7.59702849649,0.0,7.59702849649
 06/21  13:00:00,34.3562236464,2.95823797083,14.3484379397,0.0,3.78894180059,13.2606059349,6.76925168556,0.0,6.76925168556
 06/21  14:00:00,35.6259432619,3.18174339683,15.5418332832,0.0,3.78894180059,13.1134247809,5.94147487464,0.0,5.94147487464
 06/21  15:00:00,39.3692625554,3.53217490018,17.5697116201,0.0,4.71240779196,13.5549682428,6.76925168556,0.0,6.76925168556
 06/21  16:00:00,50.728021226,4.08137251316,20.9289192903,0.0,7.18559832057,18.5321311015,7.87295410013,0.0,7.87295410013
 06/21  17:00:00,57.3020167081,4.14332943902,21.4632015773,0.0,8.38069375907,23.3147919321,10.3562845329,0.0,10.3562845329
 06/21  18:00:00,58.6775931755,4.1358323657,20.7789049842,0.0,10.6415932552,23.1212625696,12.1498009566,0.0,12.1498009566
 06/21  19:00:00,52.8951657045,3.52743130582,16.5741565513,0.0,12.3080778603,20.4854999863,11.5979497493,0.0,11.5979497493
 06/21  20:00:00,52.1204984514,3.10934722471,13.9791942726,0.0,12.456681583,19.8967753704,10.6322101365,0.0,10.6322101365
 06/21  21:00:00,48.1915328603,2.91338577648,13.0311911517,0.0,9.18739968257,17.702556249,8.70073091105,0.0,8.70073091105
 06/21  22:00:00,38.9023380286,2.51770679461,11.0729878636,0.0,5.91811778209,14.0365255879,7.59702849649,0.0,7.59702849649
 06/21  23:00:00,30.3584205315,2.05689720456,8.88638902781,0.0,3.54045821811,10.5176760807,4.28592125279,0.0,4.28592125279
 06/21  24:00:00,24.3195441726,1.63580919146,6.97185623774,0.0,2.55330491699,7.80157382632,1.38870241456,0.0,1.38870241456
 06/22  01:00:00,22.4357299418,1.39588636894,5.91668944544,0.0,2.55330491699,7.21284921042,0.835912481913,0.0,0.835912481913
 06/22  02:00:00,21.3884299772,1.25161624751,5.30802191026,0.0,2.55330491699,6.91848690247,0.422694489051,0.0,0.422694489051
 06/22  03:00:00,20.7221256145,1.15214258625,4.88837236272,0.0,2.55330491699,6.7713057485,0.422682475636,0.0,0.422682475636
 06/22  04:00:00,22.4519768569,1.08600288193,4.60786986171,0.0,3.82705111198,7.57405300124,0.835622286009,0.0,0.835622286009
 06/22  05:00:00,25.4010687238,1.12308642404,4.76693239128,0.0,6.02426329834,9.91545327661,3.99904554192,0.0,3.99904554192
 06/22  06:00:00,28.3183334548,1.34406489893,5.71630090067,0.0,6.51253267309,14.7454349813,13.208113601,0.0,13.208113601
 06/22  07:00:00,32.1454621628,1.50661579913,6.46174607313,0.0,6.01364874671,18.163451543,14.0323114603,0.0,14.0323114603
 06/22  08:00:00,31.9365966833,1.7028769717,7.00236997003,0.0,4.35151303671,18.8798367041,13.4824157457,0.0,13.4824157457
 06/22  09:00:00,31.4288383602,2.05903521008,8.96208524897,0.0,3.78894180059,16.6187760998,11.8327387663,0.0,11.8327387663
 06/22  10:00:00,31.8489657471,2.55216810329,11.8057064458,0.0,3.78894180059,13.7021493968,10.7329541218,0.0,10.7329541218
 06/22  11:00:00,33.5843294278,2.79152971911,13.1545273568,0.0,3.78894180059,13.8493305508,8.67085791357,0.0,8.67085791357
 06/22  12:00:00,35.3033101663,3.08776177952,14.887717253,0.0,3.69398621738,13.6338449159,7.57107326917,0.0,7.57107326917
 06/22  13:00:00,35.9444219348,3.2170909713,15.6777832276,0.0,3.78894180059,13.2606059349,6.74623478587,0.0,6.74623478587
 06/22  14:00:00,35.0300601372,3.12666508938,15.001028466,0.0,3.78894180059,13.1134247809,5.92139630256,0.0,5.92139630256
 06/22  15:00:00,36.8243354099,3.21899920107,15.3379601736,0.0,4.71240779196,13.5549682428,6.74623478587,0.0,6.74623478587
 06/22  16:00:00,46.0398694475,3.46330565785,16.8588343671,0.0,7.18559832057,18.5321311015,7.84601943027,0.0,7.84601943027
 06/22  17:00:00,52.267862358,3.4214010721,17.1509755941,0.0,8.38069375907,23.3147919321,10.3205348802,0.0,10.3205348802
 06/22  18:00:00,52.8887054293,3.26314925162,15.8627003521,0.0,10.6415932552,23.1212625696,12.1076849273,0.0,12.1076849273
 06/22  19:00:00,50.1661817279,3.02344203352,14.3491618471,0.0,12.3080778603,20.4854999863,11.5577926051,0.0,11.5577926051
 06/22  20:00:00,50.1320563666,2.70366700754,12.396432405,0.0,12.456681583,19.8967753704,10.5954810413,0.0,10.5954810413
 06/22  21:00:00,45.0709734855,2.36391702471,10.4601005286,0.0,9.18739968257,17.702556249,8.67085791357,0.0,8.67085791357
 06/22  22:00:00,35.8284455386,1.9769811796,8.53982098858,0.0,5.91811778209,14.0365255879,7.57107326917,0.0,7.57107326917
 06/22  23:00:00,28.2988663171,1.67459486701,7.20913715103,0.0,3.54045821811,10.5176760807,4.27171933596,0.0,4.27171933596
 06/22  24:00:00,22.9964010709,1.37705094053,5.90747138704,0.0,2.55330491699,7.80157382632,1.3847846444,0.0,1.3847846444
 06/23  01:00:00,20.9169649716,1.11467250452,4.67913833961,0.0,2.55330491699,7.21284921042,0.833966578709,0.0,0.833966578709
 06/23  02:00:00,19.3773344338,0.894657502479,3.65388511189,0.0,2.55330491699,6.91848690247,0.422208615181,0.0,0.422208615181
 06/23  03:00:00,17.9580605529,0.665248960071,2.61120092737,0.0,2.55330491699,6.7713057485,0.422196814787,0.0,0.422196814787
 06/23  04:00:00,19.2357983002,0.514643100229,1.9630510867,0.0,3.82705111198,7.57405300124,0.833681533971,0.0,0.833681533971
 06/23  05:00:00,21.8347112196,0.489243092095,1.834418219,0.0,6.02426329834,9.91545327661,3.98599032824,0.0,3.98599032824
 06/23  06:00:00,24.8305050339,0.741111508995,2.83142586974,0.0,6.51253267309,14.7454349813,13.1627732755,0.0,13.1627732755
 06/23  07:00:00,29.6922319783,1.09312047402,4.42201121371,0.0,6.01364874671,18.163451543,13.9840854685,0.0,13.9840854685
 06/23  08:00:00,30.2302914049,1.42376880247,5.57517286082,0.0,4.35151303671,18.8798367041,13.4361188087,0.0,13.4361188087
 06/23  09:00:00,28.0487591423,1.52522120562,6.11582003558,0.0,3.78894180059,16.6187760998,11.7922289464,0.0,11.7922289464
 06/23  10:00:00,25.8470688608,1.64510587853,6.71087178423,0.0,3.78894180059,13.7021493968,10.69630238,0.0,10.69630238
 06/23  11:00:00,27.149171045,1.82272337863,7.68817531455,0.0,3.78894180059,13.8493305508,8.64144006819,0.0,8.64144006819
 06/23  12:00:00,27.622420724,1.9595779019,8.33501168839,0.0,3.69398621738,13.6338449159,7.54551350187,0.0,7.54551350187
 06/23  13:00:00,28.4397558174,2.12153815062,9.26866993092,0.0,3.78894180059,13.2606059349,6.72356857713,0.0,6.72356857713
 06/23  14:00:00,29.8298912642,2.35327545021,10.5742492322,0.0,3.78894180059,13.1134247809,5.90162365239,0.0,5.90162365239
 06/23  15:00:00,32.3950710706,2.5569321569,11.5707628785,0.0,4.71240779196,13.5549682428,6.72356857713,0.0,6.72356857713
 06/23  16:00:00,41.0209830151,2.77913619316,12.5241173994,0.0,7.18559832057,18.5321311015,7.81949514345,0.0,7.81949514345
 06/23  17:00:00,48.5682568669,2.94570363697,13.9270675382,0.0,8.38069375907,23.3147919321,10.2853299177,0.0,10.2853299177
 06/23  18:00:00,51.9269134691,3.16367209919,15.0003855443,0.0,10.6415932552,23.1212625696,12.0662105879,0.0,12.0662105879
 06/23  19:00:00,50.1789226688,3.07676652343,14.308578298,0.0,12.3080778603,20.4854999863,11.5182473048,0.0,11.5182473048
 06/23  20:00:00,49.7784278242,2.71876243065,12.0277084394,0.0,12.456681583,19.8967753704,10.5593115592,0.0,10.5593115592
 06/23  21:00:00,44.2086900103,2.29906620853,9.66266786967,0.0,9.18739968257,17.702556249,8.64144006819,0.0,8.64144006819
 06/23  22:00:00,35.0915251822,1.90421706867,7.87566474308,0.0,5.91811778209,14.0365255879,7.54551350187,0.0,7.54551350187
 06/23  23:00:00,26.7042730138,1.44957685949,5.83956185525,0.0,3.54045821811,10.5176760807,4.25773380291,0.0,4.25773380291
 06/23  24:00:00,20.8978724595,1.04954478983,4.13644892633,0.0,2.55330491699,7.80157382632,1.38092656632,0.0,1.38092656632
 06/24  01:00:00,18.8211001232,0.761105010042,2.9368409857,0.0,2.55330491699,7.21284921042,0.832050851837,0.0,0.832050851837
 06/24  02:00:00,17.614341505,0.577450603724,2.20809908183,0.0,2.55330491699,6.91848690247,0.421730291247,0.0,0.421730291247
 06/24  03:00:00,16.6899865577,0.421708654005,1.58666723825,0.0,2.55330491699,6.7713057485,0.421718706061,0.0,0.421718706061
 06/24  04:00:00,18.3330687197,0.337435815642,1.23752879077,0.0,3.82705111198,7.57405300124,0.831771010817,0.0,0.831771010817
 06/24  05:00:00,21.2151225282,0.366195741655,1.33787687804,0.0,6.02426329834,9.91545327661,3.97313974664,0.0,3.97313974664
 06/24  06:00:00,23.8796428741,0.554023022793,2.06765219614,0.0,6.51253267309,14.7454349813,13.1181474922,0.0,13.1181474922
 06/24  07:00:00,28.2976594118,0.863723010315,3.45036547339,0.0,6.01364874671,17.9699221805,13.9366199072,0.0,13.9366199072
 06/24  08:00:00,26.7622524885,0.958355776847,4.01896053869,0.0,3.66783283761,18.1171033345,13.3905518871,0.0,13.3905518871
 06/24  09:00:00,25.0771624267,1.14732257492,4.96853551938,0.0,3.10526160149,15.8560427302,11.75235789,0.0,11.75235789
 06/24  10:00:00,24.1174635142,1.4705051848,6.6022807001,0.0,3.10526160149,12.9394160272,10.6602285671,0.0,10.6602285671
 06/24  11:00:00,26.3872224355,1.80131321298,8.39405043938,0.0,3.10526160149,13.0865971812,8.61248608672,0.0,8.61248608672
 06/24  12:00:00,28.1108663292,2.081611267,9.98457743311,0.0,3.10526160149,12.9394160272,7.52035676387,0.0,7.52035676387
 06/24  13:00:00,29.4437847583,2.35673722284,11.4839133684,0.0,3.10526160149,12.4978725653,6.70125977173,0.0,6.70125977173
 06/24  14:00:00,30.6736576073,2.56942791637,12.6482766778,0.0,3.10526160149,12.3506914113,5.8821627796,0.0,5.8821627796
 06/24  15:00:00,33.4918117588,2.8068135152,13.8640357772,0.0,4.02872759285,12.7922348732,6.70125977173,0.0,6.70125977173
 06/24  16:00:00,43.295558505,3.1849009575,15.8393416937,0.0,6.50191812146,17.7693977319,7.79338909458,0.0,7.79338909458
 06/24  17:00:00,53.1759296211,3.61138597798,18.0625873138,0.0,8.38069375907,23.1212625696,10.250680071,0.0,10.250680071
 06/24  18:00:00,56.1524354243,3.77035399203,18.6192256067,0.0,10.6415932552,23.1212625696,12.0253902206,0.0,12.0253902206
