Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/24  19:00:00,53.9470961125,3.60712740715,17.546390858,0.0,12.3080778603,20.4854999863,11.4793255592,0.0,11.4793255592
 06/24  20:00:00,54.921992379,3.42468690844,16.4653485164,0.0,12.456681583,19.8967753704,10.5237124017,0.0,10.5237124017
 06/24  21:00:00,49.7070747664,3.05817510309,14.4019437312,0.0,9.18739968257,17.702556249,8.61248608672,0.0,8.61248608672
 06/24  22:00:00,40.102384529,2.62965763006,12.1610835285,0.0,5.91811778209,14.0365255879,7.52035676387,0.0,7.52035676387
 06/24  23:00:00,32.1077134475,2.27672384972,10.4158552987,0.0,3.54045821811,10.5176760807,4.24396879532,0.0,4.24396879532
 06/24  24:00:00,26.0745595951,1.88688579227,8.47579505945,0.0,2.55330491699,7.80157382632,1.37712932285,0.0,1.37712932285
 06/25  01:00:00,23.6065729314,1.57545942543,6.90795937853,0.0,2.55330491699,7.21284921042,0.830165869278,0.0,0.830165869278
 06/25  02:00:00,22.2695236492,1.39259782381,6.04813400591,0.0,2.55330491699,6.91848690247,0.42125965903,0.0,0.42125965903
 06/25  03:00:00,21.2917540348,1.24413098262,5.36601238666,0.0,2.55330491699,6.7713057485,0.421248291162,0.0,0.421248291162
 06/25  04:00:00,22.6701898282,1.12323552835,4.78885018654,0.0,3.82705111198,7.57405300124,0.829891282693,0.0,0.829891282693
 06/25  05:00:00,25.8325068975,1.19771071083,5.12374627813,0.0,6.02426329834,9.91545327661,3.96049760282,0.0,3.96049760282
 06/25  06:00:00,29.5085853506,1.54504398346,6.70557371196,0.0,6.51253267309,14.7454349813,13.0742494651,0.0,13.0742494651
 06/25  07:00:00,33.9408651714,1.82427198873,8.13302225455,0.0,6.01364874671,17.9699221805,13.8899288329,0.0,13.8899288329
 06/25  08:00:00,31.6332919444,1.77191158775,8.07644418371,0.0,3.66783283761,18.1171033345,13.345728475,0.0,13.345728475
 06/25  09:00:00,29.8760125049,1.93203077883,8.98267739368,0.0,3.10526160149,15.8560427302,11.7131374044,0.0,11.7131374044
 06/25  10:00:00,28.7947839626,2.22449533852,10.5256109947,0.0,3.10526160149,12.9394160272,10.6247433658,0.0,10.6247433658
 06/25  11:00:00,30.7549401191,2.49918387474,12.0638974612,0.0,3.10526160149,13.0865971812,8.58400454361,0.0,8.58400454361
 06/25  12:00:00,32.9323551143,2.808333374,14.0793441112,0.0,3.10526160149,12.9394160272,7.4956105051,0.0,7.4956105051
 06/25  13:00:00,34.4529496738,3.03073183583,15.8190836708,0.0,3.10526160149,12.4978725653,6.67931497622,0.0,6.67931497622
 06/25  14:00:00,35.7649382092,3.22768382187,17.0813013742,0.0,3.10526160149,12.3506914113,5.86301944734,0.0,5.86301944734
 06/25  15:00:00,38.9905554069,3.50553548442,18.664057456,0.0,4.02872759285,12.7922348732,6.67931497622,0.0,6.67931497622
 06/25  16:00:00,47.4197826855,3.71194291123,19.4365239204,0.0,6.50191812146,17.7693977319,7.76770901473,0.0,7.76770901473
 06/25  17:00:00,48.9525093881,3.11637799244,14.3341750664,0.0,8.38069375907,23.1212625696,10.2165956014,0.0,10.2165956014
 06/25  18:00:00,46.4481370849,2.50910542835,10.176175831,0.0,10.6415932552,23.1212625696,11.9852359139,0.0,11.9852359139
 06/25  19:00:00,44.5347800554,2.33811707412,9.40308513402,0.0,12.3080778603,20.4854999863,11.4410388947,0.0,11.4410388947
 06/25  20:00:00,46.5865451349,2.26854490651,9.28604327433,0.0,12.456681583,19.8967753704,10.488694111,0.0,10.488694111
 06/25  21:00:00,42.698019979,2.0512979442,8.39976610268,0.0,9.18739968257,17.702556249,8.58400454361,0.0,8.58400454361
 06/25  22:00:00,33.8950834422,1.69068381127,6.89275626047,0.0,5.91811778209,14.0365255879,7.4956105051,0.0,7.4956105051
 06/25  23:00:00,26.0029424706,1.30623164808,5.28157652347,0.0,3.54045821811,10.5176760807,4.23042838958,0.0,4.23042838958
 06/25  24:00:00,20.6223156102,0.978694898964,3.93174196784,0.0,2.55330491699,7.80157382632,1.37339403851,0.0,1.37339403851
 06/26  01:00:00,19.1359785996,0.800053119507,3.21277135266,0.0,2.55330491699,7.21284921042,0.828312189835,0.0,0.828312189835
 06/26  02:00:00,18.1726247604,0.667046230583,2.67678671038,0.0,2.55330491699,6.91848690247,0.420796858018,0.0,0.420796858018
 06/26  03:00:00,17.4782624813,0.559066376907,2.2375854389,0.0,2.55330491699,6.7713057485,0.420785709505,0.0,0.420785709505
 06/26  04:00:00,18.8984479491,0.436899023608,1.70344481225,0.0,3.82705111198,7.57405300124,0.828042906597,0.0,0.828042906597
 06/26  05:00:00,21.454580779,0.40657845023,1.53695242031,0.0,6.02426329834,9.91545327661,3.94806764076,0.0,3.94806764076
 06/26  06:00:00,23.9683385304,0.569750074845,2.14062080032,0.0,6.51253267309,14.7454349813,13.0310921929,0.0,13.0310921929
 06/26  07:00:00,27.6054607907,0.714635923122,2.71372457706,0.0,6.01364874671,18.163451543,13.8440260725,0.0,13.8440260725
 06/26  08:00:00,27.2781410308,0.929225284753,3.11756600439,0.0,4.35151303671,18.8798367041,13.3016618465,0.0,13.3016618465
 06/26  09:00:00,24.9031637888,1.00771682393,3.48772906375,0.0,3.78894180059,16.6187760998,11.6745791044,0.0,11.6745791044
 06/26  10:00:00,22.9475714609,1.17353909671,4.28294116613,0.0,3.78894180059,13.7021493968,10.5898572849,0.0,10.5898572849
 06/26  11:00:00,23.5682635612,1.26167659999,4.6683146093,0.0,3.78894180059,13.8493305508,8.5560038734,0.0,8.5560038734
 06/26  12:00:00,23.9365224289,1.38240189463,5.22628940054,0.0,3.69398621738,13.6338449159,7.47128205393,0.0,7.47128205393
 06/26  13:00:00,24.5682545242,1.52671474243,5.99199204595,0.0,3.78894180059,13.2606059349,6.65774068934,0.0,6.65774068934
 06/26  14:00:00,24.953922951,1.6225431586,6.42901321056,0.0,3.78894180059,13.1134247809,5.84419932474,0.0,5.84419932474
 06/26  15:00:00,27.3638318295,1.8102709229,7.28618487139,0.0,4.71240779196,13.5549682428,6.65774068934,0.0,6.65774068934
 06/26  16:00:00,35.8714948846,2.01597768733,8.13778777479,0.0,7.18559832057,18.5321311015,7.7424625088,0.0,7.7424625088
 06/26  17:00:00,41.6731888123,1.91641254894,8.06129057166,0.0,8.38069375907,23.3147919321,10.1830866026,0.0,10.1830866026
 06/26  18:00:00,44.0473866717,2.00271110689,8.28181973924,0.0,10.6415932552,23.1212625696,11.9457595592,0.0,11.9457595592
 06/26  19:00:00,43.0813547265,1.99944145708,8.28833542209,0.0,12.3080778603,20.4854999863,11.4033986495,0.0,11.4033986495
 06/26  20:00:00,43.9507550315,1.76615760649,7.15264047094,0.0,12.456681583,19.8967753704,10.4542670575,0.0,10.4542670575
 06/26  21:00:00,39.2692568325,1.43868540757,5.58361549279,0.0,9.18739968257,17.702556249,8.5560038734,0.0,8.5560038734
 06/26  22:00:00,30.0797489816,1.01558333369,3.7525222775,0.0,5.91811778209,14.0365255879,7.47128205393,0.0,7.47128205393
 06/26  23:00:00,22.5931702247,0.686995285528,2.49104064011,0.0,3.54045821811,10.5176760807,4.21711659555,0.0,4.21711659555
 06/26  24:00:00,17.6708395293,0.425921664527,1.53303912144,0.0,2.55330491699,7.80157382632,1.36972181946,0.0,1.36972181946
 06/27  01:00:00,16.6199198756,0.325198573746,1.17156717443,0.0,2.55330491699,7.21284921042,0.82649036296,0.0,0.82649036296
 06/27  02:00:00,15.9637612688,0.250259499934,0.88470994935,0.0,2.55330491699,6.91848690247,0.42034202537,0.0,0.42034202537
 06/27  03:00:00,15.5330266165,0.191071845387,0.660344105645,0.0,2.55330491699,6.7713057485,0.420331098173,0.0,0.420331098173
 06/27  04:00:00,17.495165127,0.166390674063,0.570670339683,0.0,3.82705111198,7.57405300124,0.826226430202,0.0,0.826226430202
 06/27  05:00:00,20.3954194844,0.199008703701,0.685360872185,0.0,6.02426329834,9.91545327661,3.93585354165,0.0,3.93585354165
 06/27  06:00:00,23.0188782544,0.385896326828,1.37501427238,0.0,6.51253267309,14.7454349813,12.9886884553,0.0,12.9886884553
 06/27  07:00:00,26.8215779997,0.556952221621,2.08752548759,0.0,6.01364874671,18.163451543,13.7989252197,0.0,13.7989252197
 06/27  08:00:00,26.8332476461,0.839378777716,2.76251912681,0.0,4.35151303671,18.8798367041,13.2583650515,0.0,13.2583650515
 06/27  09:00:00,24.8047803047,0.967488935679,3.42957346792,0.0,3.78894180059,16.6187760998,11.6366944088,0.0,11.6366944088
 06/27  10:00:00,22.8087057595,1.11842813233,4.19918642917,0.0,3.78894180059,13.7021493968,10.5555806555,0.0,10.5555806555
 06/27  11:00:00,24.0011523496,1.28771762279,5.07516237498,0.0,3.78894180059,13.8493305508,8.52849236822,0.0,8.52849236822
 06/27  12:00:00,24.9839514028,1.50176150785,6.1543587612,0.0,3.69398621738,13.6338449159,7.44737861501,0.0,7.44737861501
 06/27  13:00:00,25.3012954717,1.60485965691,6.64688807893,0.0,3.78894180059,13.2606059349,6.6365433001,0.0,6.6365433001
 06/27  14:00:00,25.5440013286,1.68505861621,6.95657613053,0.0,3.78894180059,13.1134247809,5.8257079852,0.0,5.8257079852
 06/27  15:00:00,28.2587158401,1.91258226278,8.07875754213,0.0,4.71240779196,13.5549682428,6.6365433001,0.0,6.6365433001
 06/27  16:00:00,37.61471983,2.23980749452,9.65718291298,0.0,7.18559832057,18.5321311015,7.71765705331,0.0,7.71765705331
 06/27  17:00:00,44.7571492366,2.3507115526,10.7109519923,0.0,8.38069375907,23.3147919321,10.150162998,0.0,10.150162998
 06/27  18:00:00,48.0384680138,2.56899738714,11.7066148011,0.0,10.6415932552,23.1212625696,11.906972847,0.0,11.906972847
 06/27  19:00:00,46.5556478097,2.52075096077,11.2413190017,0.0,12.3080778603,20.4854999863,11.3664159704,0.0,11.3664159704
 06/27  20:00:00,46.224257469,2.15776190083,9.03453861406,0.0,12.456681583,19.8967753704,10.4204414363,0.0,10.4204414363
 06/27  21:00:00,41.2856483854,1.80327285924,7.23541959401,0.0,9.18739968257,17.702556249,8.52849236822,0.0,8.52849236822
 06/27  22:00:00,32.8046450801,1.49979151905,5.99321019066,0.0,5.91811778209,14.0365255879,7.44737861501,0.0,7.44737861501
 06/27  23:00:00,24.4769146712,1.0450371542,4.01674321788,0.0,3.54045821811,10.5176760807,4.20403735538,0.0,4.20403735538
 06/27  24:00:00,18.667133338,0.630097642327,2.32515695233,0.0,2.55330491699,7.80157382632,1.36611375321,0.0,1.36611375321
 06/28  01:00:00,17.3064366463,0.465318932504,1.71796358632,0.0,2.55330491699,7.21284921042,0.824700928595,0.0,0.824700928595
 06/28  02:00:00,16.3487656227,0.328061412293,1.1919123909,0.0,2.55330491699,6.91848690247,0.419895295866,0.0,0.419895295866
 06/28  03:00:00,15.8076866846,0.247916061513,0.878159957637,0.0,2.55330491699,6.7713057485,0.419884591877,0.0,0.419884591877
 06/28  04:00:00,17.6651235349,0.202822295584,0.704197126008,0.0,3.82705111198,7.57405300124,0.824442391703,0.0,0.824442391703
 06/28  05:00:00,20.4610136612,0.214012203938,0.735951548761,0.0,6.02426329834,9.91545327661,3.92385892278,0.0,3.92385892278
 06/28  06:00:00,22.8391977879,0.350632963013,1.23059716974,0.0,6.51253267309,14.7454349813,12.9470508086,0.0,12.9470508086
 06/28  07:00:00,26.5612339222,0.510326769438,1.87380686223,0.0,6.01364874671,18.163451543,13.7546396306,0.0,13.7546396306
 06/28  08:00:00,26.6894413172,0.820798367146,2.63729320848,0.0,4.35151303671,18.8798367041,13.2158509119,0.0,13.2158509119
 06/28  09:00:00,25.2402919821,1.03913041979,3.79344366119,0.0,3.78894180059,16.6187760998,11.5994945366,0.0,11.5994945366
 06/28  10:00:00,24.0581811519,1.31855752918,5.24853242466,0.0,3.78894180059,13.7021493968,10.5219236283,0.0,10.5219236283
 06/28  11:00:00,25.4252055232,1.51354889077,6.27338428059,0.0,3.78894180059,13.8493305508,8.50147817535,0.0,8.50147817535
 06/28  12:00:00,25.9621258902,1.65635954094,6.97793521549,0.0,3.69398621738,13.6338449159,7.42390726711,0.0,7.42390726711
 06/28  13:00:00,26.3450341122,1.76866049694,7.52682587943,0.0,3.78894180059,13.2606059349,6.61572908592,0.0,6.61572908592
 06/28  14:00:00,27.4830412912,1.97611121696,8.6045634924,0.0,3.78894180059,13.1134247809,5.80755090474,0.0,5.80755090474
 06/28  15:00:00,30.4653580332,2.24628749937,9.95169449865,0.0,4.71240779196,13.5549682428,6.61572908592,0.0,6.61572908592
 06/28  16:00:00,39.8724024473,2.57562022699,11.5790527978,0.0,7.18559832057,18.5321311015,7.69329999417,0.0,7.69329999417
 06/28  17:00:00,47.2442993507,2.7131126817,12.8357009772,0.0,8.38069375907,23.3147919321,10.1178345377,0.0,10.1178345377
 06/28  18:00:00,50.7520381879,2.9594792788,14.0297030836,0.0,10.6415932552,23.1212625696,11.8688872636,0.0,11.8688872636
 06/28  19:00:00,48.2960164623,2.76821328381,12.7342253312,0.0,12.3080778603,20.4854999863,11.3301018095,0.0,11.3301018095
 06/28  20:00:00,47.5525103091,2.35724563807,10.1633077169,0.0,12.456681583,19.8967753704,10.3872272648,0.0,10.3872272648
 06/28  21:00:00,43.068944189,2.0867492019,8.73523905496,0.0,9.18739968257,17.702556249,8.50147817535,0.0,8.50147817535
 06/28  22:00:00,33.979765016,1.70630368593,6.96181795969,0.0,5.91811778209,14.0365255879,7.42390726711,0.0,7.42390726711
 06/28  23:00:00,25.4560083038,1.23325836901,4.80761563568,0.0,3.54045821811,10.5176760807,4.19119454238,0.0,4.19119454238
 06/28  24:00:00,19.5923050735,0.814358457011,3.06606787312,0.0,2.55330491699,7.80157382632,1.36257090824,0.0,1.36257090824
 06/29  01:00:00,17.8834306741,0.584864669562,2.17541187714,0.0,2.55330491699,7.21284921042,0.822944417007,0.0,0.822944417007
 06/29  02:00:00,16.8125153429,0.422796787244,1.56092673623,0.0,2.55330491699,6.91848690247,0.419456801875,0.0,0.419456801875
 06/29  03:00:00,16.0856583743,0.303996503507,1.10005120526,0.0,2.55330491699,6.7713057485,0.419446322912,0.0,0.419446322912
 06/29  04:00:00,17.9266281985,0.256557241218,0.911966843999,0.0,3.82705111198,7.57405300124,0.822691319651,0.0,0.822691319651
 06/29  05:00:00,20.780551089,0.279484061946,0.990017118499,0.0,6.02426329834,9.91545327661,3.91208733644,0.0,3.91208733644
 06/29  06:00:00,23.320516832,0.44683087046,1.61571830632,0.0,6.51253267309,14.7454349813,12.9061915826,0.0,12.9061915826
 06/29  07:00:00,27.6645002922,0.710595983111,2.7768040186,0.0,6.01364874671,18.163451543,13.7111824201,0.0,13.7111824201
 06/29  08:00:00,28.4022129148,1.09908768929,4.0717754839,0.0,4.35151303671,18.8798367041,13.1741320179,0.0,13.1741320179
 06/29  09:00:00,26.5327286021,1.25701965705,4.86799104394,0.0,3.78894180059,16.6187760998,11.5629905044,0.0,11.5629905044
 06/29  10:00:00,25.9151056658,1.61330822686,6.81070624094,0.0,3.78894180059,13.7021493968,10.4888961705,0.0,10.4888961705
 06/29  11:00:00,27.6417144959,1.85147680137,8.15196534261,0.0,3.78894180059,13.8493305508,8.47496929478,0.0,8.47496929478
 06/29  12:00:00,28.7362907196,2.07874548635,9.32971409947,0.0,3.69398621738,13.6338449159,7.40087496104,0.0,7.40087496104
 06/29  13:00:00,30.3071890352,2.34665106568,10.9109902336,0.0,3.78894180059,13.2606059349,6.59530421073,0.0,6.59530421073
 06/29  14:00:00,31.8387472174,2.59695948115,12.3394211544,0.0,3.78894180059,13.1134247809,5.78973346043,0.0,5.78973346043
 06/29  15:00:00,34.4033700165,2.8059787981,13.3300151832,0.0,4.71240779196,13.5549682428,6.59530421073,0.0,6.59530421073
 06/29  16:00:00,43.5497076053,3.08870559452,14.7432725883,0.0,7.18559832057,18.5321311015,7.66939854447,0.0,7.66939854447
 06/29  17:00:00,51.0840413818,3.25410794257,16.1344477475,0.0,8.38069375907,23.3147919321,10.0861107954,0.0,10.0861107954
 06/29  18:00:00,53.7647351703,3.39802037637,16.6038589684,0.0,10.6415932552,23.1212625696,11.8315140877,0.0,11.8315140877
 06/29  19:00:00,50.8881861435,3.15435270225,14.9402555939,0.0,12.3080778603,20.4854999863,11.2944669209,0.0,11.2944669209
 06/29  20:00:00,50.7190772118,2.81935715996,12.8677630977,0.0,12.456681583,19.8967753704,10.3546343788,0.0,10.3546343788
 06/29  21:00:00,45.7761612498,2.48234383206,11.0468614856,0.0,9.18739968257,17.702556249,8.47496929478,0.0,8.47496929478
 06/29  22:00:00,36.8614663537,2.13088816005,9.41893482318,0.0,5.91811778209,14.0365255879,7.40087496104,0.0,7.40087496104
 06/29  23:00:00,28.9386212019,1.77577791089,7.74770899189,0.0,3.54045821811,10.5176760807,4.17859195981,0.0,4.17859195981
 06/29  24:00:00,23.0836312639,1.40179895062,5.96995356987,0.0,2.55330491699,7.80157382632,1.35909433374,0.0,1.35909433374
 06/30  01:00:00,21.3277133955,1.18984499608,5.01471427197,0.0,2.55330491699,7.21284921042,0.821221348632,0.0,0.821221348632
 06/30  02:00:00,20.1045384372,1.02159684646,4.25414977123,0.0,2.55330491699,6.91848690247,0.419026673311,0.0,0.419026673311
 06/30  03:00:00,19.3255029685,0.90540042934,3.73849187366,0.0,2.55330491699,6.7713057485,0.419016421122,0.0,0.419016421122
 06/30  04:00:00,21.012740827,0.83392320135,3.42071351235,0.0,3.82705111198,7.57405300124,0.820973732797,0.0,0.820973732797
 06/30  05:00:00,24.0667903348,0.889921156726,3.66581926958,0.0,6.02426329834,9.91545327661,3.90054226893,0.0,3.90054226893
 06/30  06:00:00,27.3028988071,1.16314047329,4.88179067862,0.0,6.51253267309,14.7454349813,12.8661228765,0.0,12.8661228765
 06/30  07:00:00,31.5720544544,1.3960925792,5.99886158465,0.0,6.01364874671,18.163451543,13.6685664574,0.0,13.6685664574
 06/30  08:00:00,31.5310834065,1.63928419337,6.66044947148,0.0,4.35151303671,18.8798367041,13.1332207241,0.0,13.1332207241
 06/30  09:00:00,29.1881811837,1.71914929462,7.06131398797,0.0,3.78894180059,16.6187760998,11.5271931223,0.0,11.5271931223
 06/30  10:00:00,27.8329784555,1.96002658569,8.38186067176,0.0,3.78894180059,13.7021493968,10.456508063,0.0,10.456508063
 06/30  11:00:00,29.8821449204,2.24744086534,9.99643170315,0.0,3.78894180059,13.8493305508,8.44897357687,0.0,8.44897357687
 06/30  12:00:00,31.3324502399,2.50009721808,11.504521888,0.0,3.69398621738,13.6338449159,7.37828851761,0.0,7.37828851761
 06/30  13:00:00,32.1345498605,2.63878458508,12.4462175395,0.0,3.78894180059,13.2606059349,6.57527472316,0.0,6.57527472316
 06/30  14:00:00,33.6807178305,2.87852807727,13.8998231714,0.0,3.78894180059,13.1134247809,5.77226092872,0.0,5.77226092872
 06/30  15:00:00,36.1637668738,3.07661132538,14.8197795132,0.0,4.71240779196,13.5549682428,6.57527472316,0.0,6.57527472316
 06/30  16:00:00,44.0931111049,3.2094147988,15.1659668836,0.0,7.18559832057,18.5321311015,7.64595978242,0.0,7.64595978242
 06/30  17:00:00,50.243125808,3.21480910125,15.332831015,0.0,8.38069375907,23.3147919321,10.0550011658,0.0,10.0550011658
 06/30  18:00:00,52.9057152645,3.32861979708,15.8142396419,0.0,10.6415932552,23.1212625696,11.7948643871,0.0,11.7948643871
 06/30  19:00:00,50.6395768041,3.14656990198,14.6994290548,0.0,12.3080778603,20.4854999863,11.2595218574,0.0,11.2595218574
 06/30  20:00:00,50.1206731022,2.75837471695,12.3303414312,0.0,12.456681583,19.8967753704,10.3226724306,0.0,10.3226724306
 06/30  21:00:00,45.423208966,2.46090310979,10.7153499241,0.0,9.18739968257,17.702556249,8.44897357687,0.0,8.44897357687
 06/30  22:00:00,36.8754889294,2.1678441737,9.39600138529,0.0,5.91811778209,14.0365255879,7.37828851761,0.0,7.37828851761
 06/30  23:00:00,29.345655621,1.86228103184,8.06824029009,0.0,3.54045821811,10.5176760807,4.16623333982,0.0,4.16623333982
 06/30  24:00:00,24.076262886,1.57021804785,6.79416609473,0.0,2.55330491699,7.80157382632,1.35568505926,0.0,1.35568505926
 07/01  01:00:00,22.5576290816,1.39752282158,6.03695213262,0.0,2.55330491699,7.21284921042,0.81953223392,0.0,0.81953223392
 07/01  02:00:00,21.6798774064,1.28865787825,5.56242770868,0.0,2.55330491699,6.91848690247,0.418605037594,0.0,0.418605037594
 07/01  03:00:00,21.0637070829,1.20104592349,5.18105049387,0.0,2.55330491699,6.7713057485,0.418595013862,0.0,0.418595013862
 07/01  04:00:00,22.7892434717,1.13772261244,4.89341674601,0.0,3.82705111198,7.57405300124,0.819290139936,0.0,0.819290139936
 07/01  05:00:00,25.637084563,1.16282219698,4.96321245755,0.0,6.02426329834,9.91545327661,3.88922713949,0.0,3.88922713949
 07/01  06:00:00,28.4172671972,1.36206062901,5.79723891297,0.0,6.51253267309,14.7454349813,12.8268565557,0.0,12.8268565557
 07/01  07:00:00,32.3030176551,1.57298046561,6.74646626139,0.0,6.01364874671,17.9699221805,13.6268043628,0.0,13.6268043628
 07/01  08:00:00,31.1480850663,1.71134858446,7.65180030891,0.0,3.66783283761,18.1171033345,13.093129146,0.0,13.093129146
 07/01  09:00:00,30.5362127719,2.02608874126,9.54881969819,0.0,3.10526160149,15.8560427302,11.4921129915,0.0,11.4921129915
 07/01  10:00:00,29.4401233587,2.28376367876,11.1116820506,0.0,3.10526160149,12.9394160272,10.424768897,0.0,10.424768897
 07/01  11:00:00,31.2353120252,2.50242113564,12.5410321063,0.0,3.10526160149,13.0865971812,8.42349872,0.0,8.42349872
 07/01  12:00:00,31.915094858,2.6293491324,13.2410680965,0.0,3.10526160149,12.9394160272,7.35615462557,0.0,7.35615462557
 07/01  13:00:00,31.8165793661,2.68691492398,13.526530275,0.0,3.10526160149,12.4978725653,6.55564655475,0.0,6.55564655475
 07/01  14:00:00,32.3467546632,2.7919304914,14.0988711586,0.0,3.10526160149,12.3506914113,5.75513848393,0.0,5.75513848393
 07/01  15:00:00,33.9552903219,2.85687428936,14.2774535661,0.0,4.02872759285,12.7922348732,6.55564655475,0.0,6.55564655475
 07/01  16:00:00,41.3278945614,2.92747508153,14.129103626,0.0,6.50191812146,17.7693977319,7.62299064918,0.0,7.62299064918
 07/01  17:00:00,48.8412076788,3.04246472849,14.296786621,0.0,8.38069375907,23.1212625696,10.0245148616,0.0,10.0245148616
 07/01  18:00:00,51.4100093464,3.14579719116,14.5013563297,0.0,10.6415932552,23.1212625696,11.7589490151,0.0,11.7589490151
 07/01  19:00:00,48.8798199198,2.92711916838,13.1591229042,0.0,12.3080778603,20.4854999863,11.2252769679,0.0,11.2252769679
 07/01  20:00:00,48.5985785339,2.54806848102,11.0185530988,0.0,12.456681583,19.8967753704,10.2913508852,0.0,10.2913508852
 07/01  21:00:00,44.1117812689,2.26460183003,9.60022350679,0.0,9.18739968257,17.702556249,8.42349872,0.0,8.42349872
 07/01  22:00:00,35.4434279619,1.94171616002,8.19006843146,0.0,5.91811778209,14.0365255879,7.35615462557,0.0,7.35615462557
 07/01  23:00:00,27.2762977467,1.53043690217,6.33072654547,0.0,3.54045821811,10.5176760807,4.15412234229,0.0,4.15412234229
 07/01  24:00:00,21.5727650125,1.15865715336,4.70222911572,0.0,2.55330491699,7.80157382632,1.35234409443,0.0,1.35234409443
 07/02  01:00:00,20.1466999136,0.992298976831,4.03124680935,0.0,2.55330491699,7.21284921042,0.81787757318,0.0,0.81787757318
 07/02  02:00:00,19.1449329706,0.853802038404,3.46233911277,0.0,2.55330491699,6.91848690247,0.418192019616,0.0,0.418192019616
 07/02  03:00:00,18.388735116,0.735939765979,2.97118468455,0.0,2.55330491699,6.7713057485,0.418182225953,0.0,0.418182225953
 07/02  04:00:00,19.9032100064,0.63105867316,2.51404721997,0.0,3.82705111198,7.57405300124,0.817641039759,0.0,0.817641039759
 07/02  05:00:00,22.6555776118,0.636003672208,2.50852403112,0.0,6.02426329834,9.91545327661,3.87814529925,0.0,3.87814529925
 07/02  06:00:00,25.6681400538,0.87946648458,3.53070591404,0.0,6.51253267309,14.7454349813,12.7884042481,0.0,12.7884042481
 07/02  07:00:00,29.801774078,1.13500667436,4.68319647552,0.0,6.01364874671,17.9699221805,13.5859085038,0.0,13.5859085038
 07/02  08:00:00,27.9659415447,1.18166075657,4.99934461524,0.0,3.66783283761,18.1171033345,13.0538691564,0.0,13.0538691564
 07/02  09:00:00,26.1762024645,1.34490194187,5.86999619017,0.0,3.10526160149,15.8560427302,11.4577605007,0.0,11.4577605007
 07/02  10:00:00,24.9088977243,1.60688209774,7.25733799725,0.0,3.10526160149,12.9394160272,10.393688072,0.0,10.393688072
 07/02  11:00:00,26.9067620233,1.88679966873,8.82810357143,0.0,3.10526160149,13.0865971812,8.39855226831,0.0,8.39855226831
 07/02  12:00:00,27.985947248,2.07890756072,9.86236205817,0.0,3.10526160149,12.9394160272,7.33447983968,0.0,7.33447983968
 07/02  13:00:00,27.9769179521,2.15793057516,10.2158532098,0.0,3.10526160149,12.4978725653,6.5364255182,0.0,6.5364255182
 07/02  14:00:00,28.6185522857,2.29940563275,10.8631936398,0.0,3.10526160149,12.3506914113,5.73837119673,0.0,5.73837119673
 07/02  15:00:00,31.8522815711,2.56268723545,12.4686318692,0.0,4.02872759285,12.7922348732,6.5364255182,0.0,6.5364255182
 07/02  16:00:00,41.3440911534,2.86443540569,14.2083398939,0.0,6.50191812146,17.7693977319,7.60049794683,0.0,7.60049794683
 07/02  17:00:00,50.1839215639,3.13871980346,15.5432454312,0.0,8.38069375907,23.1212625696,9.99466091125,0.0,9.99466091125
 07/02  18:00:00,53.0669176805,3.26153894997,16.042522905,0.0,10.6415932552,23.1212625696,11.7237786078,0.0,11.7237786078
 07/02  19:00:00,50.6933345427,3.07309617014,14.8266605253,0.0,12.3080778603,20.4854999863,11.1917423935,0.0,11.1917423935
 07/02  20:00:00,50.4379501975,2.73515207626,12.6708411671,0.0,12.456681583,19.8967753704,10.2606790184,0.0,10.2606790184
 07/02  21:00:00,44.4846717472,2.28964753202,9.94806828311,0.0,9.18739968257,17.702556249,8.39855226831,0.0,8.39855226831
 07/02  22:00:00,34.3579673078,1.77547428208,7.27084965529,0.0,5.91811778209,14.0365255879,7.33447983968,0.0,7.33447983968
 07/02  23:00:00,26.1078264719,1.34913549832,5.34355667449,0.0,3.54045821811,10.5176760807,4.14226255379,0.0,4.14226255379
 07/02  24:00:00,20.6241938386,1.00345289987,3.90886219531,0.0,2.55330491699,7.80157382632,1.34907242863,0.0,1.34907242863
 07/03  01:00:00,18.8647466138,0.77115628385,2.97043620253,0.0,2.55330491699,7.21284921042,0.816257856431,0.0,0.816257856431
 07/03  02:00:00,17.620460535,0.580727306968,2.21094140855,0.0,2.55330491699,6.91848690247,0.417787741699,0.0,0.417787741699
 07/03  03:00:00,16.6951692779,0.425099988276,1.58845862418,0.0,2.55330491699,6.7713057485,0.417778179653,0.0,0.417778179653
 07/03  04:00:00,18.3729339622,0.347570487935,1.26725936096,0.0,3.82705111198,7.57405300124,0.816026920703,0.0,0.816026920703
 07/03  05:00:00,21.1993938112,0.366235211792,1.32210869088,0.0,6.02426329834,9.91545327661,3.86730003033,0.0,3.86730003033
 07/03  06:00:00,24.1100575963,0.601087024154,2.25100291695,0.0,6.51253267309,14.7454349813,12.7507773404,0.0,12.7507773404
 07/03  07:00:00,28.5142327962,0.869757125144,3.46737538051,0.0,6.01364874671,18.163451543,13.5458909913,0.0,13.5458909913
 07/03  08:00:00,29.5259636052,1.28251855196,5.01209531168,0.0,4.35151303671,18.8798367041,13.0154523817,0.0,13.0154523817
 07/03  09:00:00,28.2520568717,1.52773776777,6.31660120284,0.0,3.78894180059,16.6187760998,11.4241458229,0.0,11.4241458229
 07/03  10:00:00,27.2311389324,1.82263057548,7.91741715886,0.0,3.78894180059,13.7021493968,10.3632747921,0.0,10.3632747921
 07/03  11:00:00,29.8907768032,2.1790230383,10.073481413,0.0,3.78894180059,13.8493305508,8.37414160945,0.0,8.37414160945
 07/03  12:00:00,31.9437578785,2.51163907204,12.1042876727,0.0,3.69398621738,13.6338449159,7.3132705787,0.0,7.3132705787
 07/03  13:00:00,33.1801884458,2.70891846786,13.4217222421,0.0,3.78894180059,13.2606059349,6.51761730564,0.0,6.51761730564
 07/03  14:00:00,34.7871257909,2.95307538765,14.9316838214,0.0,3.78894180059,13.1134247809,5.72196403258,0.0,5.72196403258
 07/03  15:00:00,37.9806015747,3.21891852476,16.4943070148,0.0,4.71240779196,13.5549682428,6.51761730564,0.0,6.51761730564
 07/03  16:00:00,46.943785248,3.47082504734,17.7552307782,0.0,7.18559832057,18.5321311015,7.57848833639,0.0,7.57848833639
 07/03  17:00:00,54.7036577591,3.69468524499,19.3134868224,0.0,8.38069375907,23.3147919321,9.96544815557,0.0,9.96544815557
 07/03  18:00:00,57.8545314923,3.91173162305,20.1799440437,0.0,10.6415932552,23.1212625696,11.6893635805,0.0,11.6893635805
 07/03  19:00:00,55.1212499449,3.70312483207,18.6245472655,0.0,12.3080778603,20.4854999863,11.1589280652,0.0,11.1589280652
 07/03  20:00:00,54.8346377182,3.35506964943,16.4476111147,0.0,12.456681583,19.8967753704,10.2306659133,0.0,10.2306659133
 07/03  21:00:00,50.0347854852,3.05657247707,14.731257076,0.0,9.18739968257,17.702556249,8.37414160945,0.0,8.37414160945
 07/03  22:00:00,40.9511208281,2.71286755936,12.9266098983,0.0,5.91811778209,14.0365255879,7.3132705787,0.0,7.3132705787
 07/03  23:00:00,32.5919397811,2.32107607928,10.8557294028,0.0,3.54045821811,10.5176760807,4.13065748646,0.0,4.13065748646
 07/03  24:00:00,25.5642679756,1.80945998513,8.04292924708,0.0,2.55330491699,7.80157382632,1.34587103075,0.0,1.34587103075
 07/04  01:00:00,22.8318987599,1.46216712772,6.24657750472,0.0,2.55330491699,7.21284921042,0.814673563261,0.0,0.814673563261
 07/04  02:00:00,21.2914516704,1.24430241016,5.21835744079,0.0,2.55330491699,6.91848690247,0.417392323561,0.0,0.417392323561
 07/04  03:00:00,19.7213975747,0.994348182401,4.04543872683,0.0,2.55330491699,6.7713057485,0.417382994617,0.0,0.417382994617
 07/04  04:00:00,20.8508511356,0.822148739392,3.27059828292,0.0,3.82705111198,7.57405300124,0.814448260805,0.0,0.814448260805
 07/04  05:00:00,23.4391539485,0.796245349732,3.13185869029,0.0,6.02426329834,9.91545327661,3.85669454478,0.0,3.85669454478
 07/04  06:00:00,26.9068157427,1.12035124841,4.52849683914,0.0,6.51253267309,14.7454349813,12.7139869754,0.0,12.7139869754
 07/04  07:00:00,31.7904841466,1.48453184864,6.32238136989,0.0,6.01364874671,17.9699221805,13.5067636761,0.0,13.5067636761
 07/04  08:00:00,31.1229451423,1.69466486617,7.64334410323,0.0,3.66783283761,18.1171033345,12.9778901988,0.0,12.9778901988
 07/04  09:00:00,30.6164001914,2.02254775096,9.63254810804,0.0,3.10526160149,15.8560427302,11.3912789129,0.0,11.3912789129
 07/04  10:00:00,31.0430280462,2.482388664,12.5159617529,0.0,3.10526160149,12.9394160272,10.333538064,0.0,10.333538064
 07/04  11:00:00,34.9086114536,2.94670421297,15.7700484574,0.0,3.10526160149,13.0865971812,8.35027397242,0.0,8.35027397242
 07/04  12:00:00,37.4175383189,3.2771359223,18.0957247675,0.0,3.10526160149,12.9394160272,7.29253312358,0.0,7.29253312358
 07/04  13:00:00,41.482760186,3.82375378574,22.0558722331,0.0,3.10526160149,12.4978725653,6.49922748694,0.0,6.49922748694
 07/04  14:00:00,45.5122729147,4.29506853144,25.7612513701,0.0,3.10526160149,12.3506914113,5.70592185031,0.0,5.70592185031
 07/04  15:00:00,49.3327282958,4.58694593365,27.9248198957,0.0,4.02872759285,12.7922348732,6.49922748694,0.0,6.49922748694
 07/04  16:00:00,58.7296248143,4.84503314211,29.6132758184,0.0,6.50191812146,17.7693977319,7.55696833579,0.0,7.55696833579
 07/04  17:00:00,67.0329618082,5.02213345898,30.5088720199,0.0,8.38069375907,23.1212625696,9.93688524568,0.0,9.93688524568
 07/04  18:00:00,69.0974889958,5.06981816825,30.264815002,0.0,10.6415932552,23.1212625696,11.655714125,0.0,11.655714125
 07/04  19:00:00,67.1651477075,5.03304235334,29.3385275068,0.0,12.3080778603,20.4854999863,11.1268437006,0.0,11.1268437006
 07/04  20:00:00,67.5837422664,4.8930367844,27.6587485279,0.0,12.456681583,19.8967753704,10.2013204579,0.0,10.2013204579
 07/04  21:00:00,62.2428524136,4.64896064059,25.3469358409,0.0,9.18739968257,17.702556249,8.35027397242,0.0,8.35027397242
 07/04  22:00:00,52.0827120607,4.27983028781,22.4912384024,0.0,5.91811778209,14.0365255879,7.29253312358,0.0,7.29253312358
 07/04  23:00:00,43.2423141145,3.88013343262,19.9470463828,0.0,3.54045821811,10.5176760807,4.11931057705,0.0,4.11931057705
 07/04  24:00:00,36.9255853122,3.46834652655,17.7453600422,0.0,2.55330491699,7.80157382632,1.34274084884,0.0,1.34274084884
 07/05  01:00:00,34.7280345828,3.20534046638,16.399539989,0.0,2.55330491699,7.21284921042,0.813125162679,0.0,0.813125162679
 07/05  02:00:00,32.6087372642,2.94066809437,14.8392773503,0.0,2.55330491699,6.91848690247,0.417005882282,0.0,0.417005882282
 07/05  03:00:00,31.3072290266,2.75917552659,13.8664428345,0.0,2.55330491699,6.7713057485,0.416996787861,0.0,0.416996787861
 07/05  04:00:00,32.7183139759,2.65328525109,13.3069246115,0.0,3.82705111198,7.57405300124,0.812905527558,0.0,0.812905527558
 07/05  05:00:00,35.8402322731,2.72330984226,13.6058725224,0.0,6.02426329834,9.91545327661,3.84633198365,0.0,3.84633198365
 07/05  06:00:00,39.4997165756,3.03875463776,15.2029942826,0.0,6.51253267309,14.7454349813,12.6780440479,0.0,12.6780440479
 07/05  07:00:00,45.4752765321,3.48231930534,17.8158569362,0.0,6.01364874671,18.163451543,13.4685381452,0.0,13.4685381452
 07/05  08:00:00,47.9538013887,3.92866575062,20.7937858964,0.0,4.35151303671,18.8798367041,12.9411937312,0.0,12.9411937312
 07/05  09:00:00,47.2282168087,4.17117347761,22.64932543,0.0,3.78894180059,16.6187760998,11.3591695039,0.0,11.3591695039
 07/05  10:00:00,46.443998833,4.41294545704,24.5399621779,0.0,3.78894180059,13.7021493968,10.3044866939,0.0,10.3044866939
 07/05  11:00:00,48.6260014669,4.62756237621,26.3601667388,0.0,3.78894180059,13.8493305508,8.32695642538,0.0,8.32695642538
 07/05  12:00:00,49.8956209331,4.79682453196,27.7709652674,0.0,3.69398621738,13.6338449159,7.27227361549,0.0,7.27227361549
 07/05  13:00:00,50.8760541467,4.920722595,28.9057838159,0.0,3.78894180059,13.2606059349,6.48126150808,0.0,6.48126150808
 07/05  14:00:00,45.9052683351,4.46000430119,24.5428974521,0.0,3.78894180059,13.1134247809,5.69024940066,0.0,5.69024940066
 07/05  15:00:00,39.6840258887,3.73668940238,17.6799604512,0.0,4.71240779196,13.5549682428,6.48126150808,0.0,6.48126150808
 07/05  16:00:00,46.4748256768,3.76576098722,16.991335267,0.0,7.18559832057,18.5321311015,7.53594431796,0.0,7.53594431796
 07/05  17:00:00,55.3015456921,4.07630789268,19.5297521077,0.0,8.38069375907,23.3147919321,9.9089806402,0.0,9.9089806402
 07/05  18:00:00,59.038978484,4.28065750455,20.9954651539,0.0,10.6415932552,23.1212625696,11.6228402063,0.0,11.6228402063
 07/05  19:00:00,57.2649405171,4.17487767,20.2964849998,0.0,12.3080778603,20.4854999863,11.0954988013,0.0,11.0954988013
 07/05  20:00:00,58.1477041065,3.99675508313,19.1189920693,0.0,12.456681583,19.8967753704,10.1726513427,0.0,10.1726513427
 07/05  21:00:00,54.3284659137,3.83027214141,18.2512378402,0.0,9.18739968257,17.702556249,8.32695642538,0.0,8.32695642538
 07/05  22:00:00,44.289243545,3.33421802544,15.6433821491,0.0,5.91811778209,14.0365255879,7.27227361549,0.0,7.27227361549
 07/05  23:00:00,34.3333750416,2.67938559711,12.2388551455,0.0,3.54045821811,10.5176760807,4.10822518583,0.0,4.10822518583
 07/05  24:00:00,27.1178181781,2.1024405248,9.30349890993,0.0,2.55330491699,7.80157382632,1.33968280989,0.0,1.33968280989
 07/06  01:00:00,24.4319140678,1.74904237599,7.55971756439,0.0,2.55330491699,7.21284921042,0.811613112976,0.0,0.811613112976
 07/06  02:00:00,22.6042326709,1.48403923271,6.29140161869,0.0,2.55330491699,6.91848690247,0.416628532266,0.0,0.416628532266
 07/06  03:00:00,21.1183166181,1.24665444489,5.19005150776,0.0,2.55330491699,6.7713057485,0.416619673726,0.0,0.416619673726
 07/06  04:00:00,22.3398884093,1.09181408541,4.4899702106,0.0,3.82705111198,7.57405300124,0.811399177779,0.0,0.811399177779
 07/06  05:00:00,24.8515546995,1.05502677802,4.28547801299,0.0,6.02426329834,9.91545327661,3.83621541612,0.0,3.83621541612
 07/06  06:00:00,28.1370525643,1.34676676715,5.53231814196,0.0,6.51253267309,14.7454349813,12.6429592022,0.0,12.6429592022
 07/06  07:00:00,33.2384272196,1.70925215414,7.35207477493,0.0,6.01364874671,18.163451543,13.4312257189,0.0,13.4312257189
 07/06  08:00:00,34.6340690747,2.09658800686,9.3061313262,0.0,4.35151303671,18.8798367041,12.9053738463,0.0,12.9053738463
 07/06  09:00:00,32.9521996139,2.26568921053,10.2787925023,0.0,3.78894180059,16.6187760998,11.3278271047,0.0,11.3278271047
 07/06  10:00:00,30.4339733288,2.33682106228,10.6060610685,0.0,3.78894180059,13.7021493968,10.2761292851,0.0,10.2761292851
 07/06  11:00:00,32.0129057869,2.54456621642,11.8300672186,0.0,3.78894180059,13.8493305508,8.3041958736,0.0,8.3041958736
 07/06  12:00:00,33.4301803472,2.79607653984,13.3062726736,0.0,3.69398621738,13.6338449159,7.25249805411,0.0,7.25249805411
 07/06  13:00:00,35.6586121549,3.13915328769,15.4699111313,0.0,3.78894180059,13.2606059349,6.4637246895,0.0,6.4637246895
 07/06  14:00:00,36.7365906633,3.31878551553,16.515438566,0.0,3.78894180059,13.1134247809,5.67495132488,0.0,5.67495132488
 07/06  15:00:00,38.7120902642,3.43668327755,17.0080309515,0.0,4.71240779196,13.5549682428,6.4637246895,0.0,6.4637246895
 07/06  16:00:00,45.6535456736,3.46198805873,16.4738281923,0.0,7.18559832057,18.5321311015,7.51542250899,0.0,7.51542250899
 07/06  17:00:00,51.0884346176,3.36838910595,16.02455982,0.0,8.38069375907,23.3147919321,9.88174260284,0.0,9.88174260284
 07/06  18:00:00,54.8867735228,3.68155250022,17.442365197,0.0,10.6415932552,23.1212625696,11.5907515595,0.0,11.5907515595
 07/06  19:00:00,52.2891515246,3.45670221351,16.0388714638,0.0,12.3080778603,20.4854999863,11.0649026498,0.0,11.0649026498
 07/06  20:00:00,51.9113202306,3.05988753629,13.8194757403,0.0,12.456681583,19.8967753704,10.1446670577,0.0,10.1446670577
 07/06  21:00:00,47.034917233,2.720702913,12.0672583879,0.0,9.18739968257,17.702556249,8.3041958736,0.0,8.3041958736
 07/06  22:00:00,37.6409844436,2.29369736589,10.0356437073,0.0,5.91811778209,14.0365255879,7.25249805411,0.0,7.25249805411
 07/06  23:00:00,29.0815281661,1.83032004714,7.83607381988,0.0,3.54045821811,10.5176760807,4.09740459565,0.0,4.09740459565
 07/06  24:00:00,23.208700802,1.44161982441,6.05520223417,0.0,2.55330491699,7.80157382632,1.33669781949,0.0,1.33669781949
 07/07  01:00:00,21.0892183654,1.16819322628,4.79787101167,0.0,2.55330491699,7.21284921042,0.810137861592,0.0,0.810137861592
 07/07  02:00:00,19.5718789603,0.944696661598,3.79839047925,0.0,2.55330491699,6.91848690247,0.416260385207,0.0,0.416260385207
 07/07  03:00:00,18.5588025811,0.781464768236,3.09572714733,0.0,2.55330491699,6.7713057485,0.416251763848,0.0,0.416251763848
 07/07  04:00:00,19.9386634886,0.652120593328,2.52843878196,0.0,3.82705111198,7.57405300124,0.809929657465,0.0,0.809929657465
 07/07  05:00:00,22.7861714158,0.67310297986,2.60201852742,0.0,6.02426329834,9.91545327661,3.82634783847,0.0,3.82634783847
 07/07  06:00:00,25.451682888,0.861052866209,3.33266236656,0.0,6.51253267309,14.7454349813,12.6087428286,0.0,12.6087428286
 07/07  07:00:00,29.106526631,1.00138755328,3.92803878725,0.0,6.01364874671,18.163451543,13.3948374467,0.0,13.3948374467
 07/07  08:00:00,29.2929847916,1.2876900972,4.77394495282,0.0,4.35151303671,18.8798367041,12.8704411519,0.0,12.8704411519
 07/07  09:00:00,27.4957886155,1.44926450675,5.63880620766,0.0,3.78894180059,16.6187760998,11.2972609972,0.0,11.2972609972
 07/07  10:00:00,26.1092146015,1.6909881203,6.9271352832,0.0,3.78894180059,13.7021493968,10.2484742355,0.0,10.2484742355
 07/07  11:00:00,27.2931479061,1.85232595454,7.80254959971,0.0,3.78894180059,13.8493305508,8.28199905742,0.0,8.28199905742
 07/07  12:00:00,28.1095888437,2.03179722746,8.74996048245,0.0,3.69398621738,13.6338449159,7.23321229579,0.0,7.23321229579
 07/07  13:00:00,29.2578673713,2.25007960283,9.95824003262,0.0,3.78894180059,13.2606059349,6.44662222457,0.0,6.44662222457
 07/07  14:00:00,30.3499574944,2.44604794365,11.0015429689,0.0,3.78894180059,13.1134247809,5.66003215334,0.0,5.66003215334
 07/07  15:00:00,32.7149083965,2.62820234561,11.8193300158,0.0,4.71240779196,13.5549682428,6.44662222457,0.0,6.44662222457
 07/07  16:00:00,41.4930966751,2.8734138593,12.9019533933,0.0,7.18559832057,18.5321311015,7.49540898619,0.0,7.49540898619
 07/07  17:00:00,48.5010139861,2.97121804916,13.8343102452,0.0,8.38069375907,23.3147919321,9.85517919986,0.0,9.85517919986
 07/07  18:00:00,51.4795933636,3.14835684246,14.5683806956,0.0,10.6415932552,23.1212625696,11.5594576875,0.0,11.5594576875
 07/07  19:00:00,49.6629616887,3.04294503393,13.8264388075,0.0,12.3080778603,20.4854999863,11.0350643067,0.0,11.0350643067
 07/07  20:00:00,49.9038392325,2.75006980298,12.1218124754,0.0,12.456681583,19.8967753704,10.1173758903,0.0,10.1173758903
 07/07  21:00:00,45.5350614119,2.48743402347,10.8006714563,0.0,9.18739968257,17.702556249,8.28199905742,0.0,8.28199905742
 07/07  22:00:00,36.962929647,2.17987462907,9.47141164748,0.0,5.91811778209,14.0365255879,7.23321229579,0.0,7.23321229579
 07/07  23:00:00,29.5432207146,1.88304573991,8.24504067566,0.0,3.54045821811,10.5176760807,4.0868520109,0.0,4.0868520109
 07/07  24:00:00,24.0148982989,1.55407199646,6.74894755907,0.0,2.55330491699,7.80157382632,1.33378676163,0.0,1.33378676163
 07/08  01:00:00,22.0572727514,1.31645144651,5.61766717743,0.0,2.55330491699,7.21284921042,0.808699844981,0.0,0.808699844981
 07/08  02:00:00,21.0010553654,1.17635253376,4.99591101215,0.0,2.55330491699,6.91848690247,0.415901550059,0.0,0.415901550059
 07/08  03:00:00,20.2249969447,1.060938663,4.48244761623,0.0,2.55330491699,6.7713057485,0.415893167124,0.0,0.415893167124
 07/08  04:00:00,22.072965028,1.01907103263,4.29578988209,0.0,3.82705111198,7.57405300124,0.808497401665,0.0,0.808497401665
 07/08  05:00:00,25.2842110474,1.10424012025,4.66892101864,0.0,6.02426329834,9.91545327661,3.81673217333,0.0,3.81673217333
 07/08  06:00:00,28.358656692,1.34723721414,5.75345182269,0.0,6.51253267309,14.7454349813,12.57540506,0.0,12.57540506
 07/08  07:00:00,32.2064050141,1.54121401626,6.68162006977,0.0,6.01364874671,17.9699221805,13.3593841048,0.0,13.3593841048
 07/08  08:00:00,30.2985938376,1.56876249245,6.94489517228,0.0,3.66783283761,18.1171033345,12.8364059928,0.0,12.8364059928
 07/08  09:00:00,28.6923072899,1.74935249342,7.98165046403,0.0,3.10526160149,15.8560427302,11.2674802331,0.0,11.2674802331
 07/08  10:00:00,27.6334255432,2.03662922816,9.55211868574,0.0,3.10526160149,12.9394160272,10.2215297347,0.0,10.2215297347
 07/08  11:00:00,28.8232229528,2.19166512368,10.439699046,0.0,3.10526160149,13.0865971812,8.26037255019,0.0,8.26037255019
 07/08  12:00:00,29.1408329672,2.26470170499,10.8314536331,0.0,3.10526160149,12.9394160272,7.21442205181,0.0,7.21442205181
 07/08  13:00:00,30.4890343619,2.52620540794,12.3596947868,0.0,3.10526160149,12.4978725653,6.42995917802,0.0,6.42995917802
 07/08  14:00:00,32.4845049596,2.82004573571,14.2085062108,0.0,3.10526160149,12.3506914113,5.64549630423,0.0,5.64549630423
 07/08  15:00:00,33.2739397602,2.76698587222,13.6859914215,0.0,4.02872759285,12.7922348732,6.42995917802,0.0,6.42995917802
 07/08  16:00:00,41.5752551057,2.95990503542,14.3440342165,0.0,6.50191812146,17.7693977319,7.4759096764,0.0,7.4759096764
 07/08  17:00:00,50.390769673,3.24932015143,15.6394931922,0.0,8.38069375907,23.1212625696,9.82929829777,0.0,9.82929829777
 07/08  18:00:00,54.7255811445,3.59430773465,17.3684175843,0.0,10.6415932552,23.1212625696,11.5289678576,0.0,11.5289678576
 07/08  19:00:00,53.3469866628,3.54514953736,17.0082592781,0.0,12.3080778603,20.4854999863,11.0059926085,0.0,11.0059926085
 07/08  20:00:00,53.8682328916,3.29641986029,15.5398560772,0.0,12.456681583,19.8967753704,10.0907859224,0.0,10.0907859224
 07/08  21:00:00,49.5356622239,3.05707716561,14.2316291262,0.0,9.18739968257,17.702556249,8.26037255019,0.0,8.26037255019
 07/08  22:00:00,40.4573630242,2.7027815691,12.4429380847,0.0,5.91811778209,14.0365255879,7.21442205181,0.0,7.21442205181
 07/08  23:00:00,32.602730117,2.36097178234,10.8266240356,0.0,3.54045821811,10.5176760807,4.07657055665,0.0,4.07657055665
 07/08  24:00:00,27.2337043866,2.06195591886,9.4598697244,0.0,2.55330491699,7.80157382632,1.33095049839,0.0,1.33095049839
 07/09  01:00:00,25.390500967,1.84849040541,8.41885643411,0.0,2.55330491699,7.21284921042,0.807299488481,0.0,0.807299488481
 07/09  02:00:00,24.621657594,1.75906367085,8.03380210368,0.0,2.55330491699,6.91848690247,0.415552133002,0.0,0.415552133002
 07/09  03:00:00,24.2977323215,1.71876730699,7.89735434899,0.0,2.55330491699,6.7713057485,0.415543989675,0.0,0.415543989675
 07/09  04:00:00,26.509975736,1.73344615696,8.01842546579,0.0,3.82705111198,7.57405300124,0.807102834352,0.0,0.807102834352
 07/09  05:00:00,30.6944380337,1.83145250015,8.45910229166,0.0,6.02426329834,9.91545327661,3.80737126868,0.0,3.80737126868
 07/09  06:00:00,32.832942557,2.06689891833,9.50807598347,0.0,6.51253267309,14.7454349813,12.5429557697,0.0,12.5429557697
 07/09  07:00:00,37.2902983435,2.34751153957,10.9592158759,0.0,6.01364874671,17.9699221805,13.3248761924,0.0,13.3248761924
 07/09  08:00:00,35.4763718339,2.36767652989,11.3237591311,0.0,3.66783283761,18.1171033345,12.8032784484,0.0,12.8032784484
 07/09  09:00:00,35.0841254543,2.69969405928,13.4231270626,0.0,3.10526160149,15.8560427302,11.2384936319,0.0,11.2384936319
 07/09  10:00:00,35.686009752,3.17486907122,16.4664630514,0.0,3.10526160149,12.9394160272,10.1953037621,0.0,10.1953037621
 07/09  11:00:00,39.5151618891,3.65303663177,19.6702664742,0.0,3.10526160149,13.0865971812,8.23932275642,0.0,8.23932275642
 07/09  12:00:00,41.2815235455,3.90410237057,21.3327435458,0.0,3.10526160149,12.9394160272,7.19613288673,0.0,7.19613288673
 07/09  13:00:00,41.7985947392,4.05596166953,22.1394989025,0.0,3.10526160149,12.4978725653,6.41374048445,0.0,6.41374048445
 07/09  14:00:00,43.4814953221,4.28962056687,23.7359217421,0.0,3.10526160149,12.3506914113,5.63134808218,0.0,5.63134808218
 07/09  15:00:00,47.4624764918,4.57259486109,26.0689191642,0.0,4.02872759285,12.7922348732,6.41374048445,0.0,6.41374048445
 07/09  16:00:00,52.0673513566,4.30342637251,23.4926091302,0.0,6.50191812146,17.7693977319,7.45693035415,0.0,7.45693035415
 07/09  17:00:00,56.6783203407,4.1012258085,21.0751382029,0.0,8.38069375907,23.1212625696,9.80410756096,0.0,9.80410756096
 07/09  18:00:00,57.9047345845,3.99648444422,20.1453943147,0.0,10.6415932552,23.1212625696,11.4992910992,0.0,11.4992910992
 07/09  19:00:00,55.2431825675,3.77661638736,18.6729883328,0.0,12.3080778603,20.4854999863,10.9776961644,0.0,10.9776961644
 07/09  20:00:00,55.5746209489,3.52458321417,17.0180807806,0.0,12.456681583,19.8967753704,10.0649050284,0.0,10.0649050284
 07/09  21:00:00,50.9004994747,3.24364277496,15.4099007676,0.0,9.18739968257,17.702556249,8.23932275642,0.0,8.23932275642
 07/09  22:00:00,41.7922238227,2.89224215159,13.5883383006,0.0,5.91811778209,14.0365255879,7.19613288673,0.0,7.19613288673
 07/09  23:00:00,33.6014336149,2.51464460199,11.6716547138,0.0,3.54045821811,10.5176760807,4.06656327764,0.0,4.06656327764
 07/09  24:00:00,27.4079038793,2.10648655444,9.58953858146,0.0,2.55330491699,7.80157382632,1.32818986969,0.0,1.32818986969
 07/10  01:00:00,25.1479649278,1.83014222884,8.19466857156,0.0,2.55330491699,7.21284921042,0.805937206192,0.0,0.805937206192
 07/10  02:00:00,23.8475307814,1.65240277055,7.36633619141,0.0,2.55330491699,6.91848690247,0.41521223741,0.0,0.41521223741
 07/10  03:00:00,22.8634004336,1.50723665779,6.67455311031,0.0,2.55330491699,6.7713057485,0.415204334821,0.0,0.415204334821
 07/10  04:00:00,24.8045037887,1.47845607344,6.56794360202,0.0,3.82705111198,7.57405300124,0.805746368295,0.0,0.805746368295
 07/10  05:00:00,29.2653062776,1.61126533218,7.25015770357,0.0,6.02426329834,9.91545327661,3.79826789713,0.0,3.79826789713
 07/10  06:00:00,31.960970848,1.92398885654,8.7790143363,0.0,6.51253267309,14.7454349813,12.5114045678,0.0,12.5114045678
 07/10  07:00:00,36.6284062669,2.20071167337,10.250594303,0.0,6.01364874671,18.163451543,13.2913239285,0.0,13.2913239285
 07/10  08:00:00,37.0404781707,2.43808789245,11.3710405367,0.0,4.35151303671,18.8798367041,12.7710683289,0.0,12.7710683289
 07/10  09:00:00,35.1675539649,2.58703001574,12.172806048,0.0,3.78894180059,16.6187760998,11.2103097775,0.0,11.2103097775
 07/10  10:00:00,34.0170508633,2.81598646254,13.7099732028,0.0,3.78894180059,13.7021493968,10.1698040843,0.0,10.1698040843
 07/10  11:00:00,35.9681869236,3.03890975963,15.2910048121,0.0,3.78894180059,13.8493305508,8.21885590979,0.0,8.21885590979
 07/10  12:00:00,36.6709476083,3.20706221704,16.1360542575,0.0,3.69398621738,13.6338449159,7.17835021671,0.0,7.17835021671
 07/10  13:00:00,37.7860956009,3.41806086736,17.3184869977,0.0,3.78894180059,13.2606059349,6.39797094689,0.0,6.39797094689
 07/10  14:00:00,34.9258197153,3.14129957704,14.8821535565,0.0,3.78894180059,13.1134247809,5.61759167707,0.0,5.61759167707
 07/10  15:00:00,36.1510659076,3.24790715823,14.6357827142,0.0,4.71240779196,13.5549682428,6.39797094689,0.0,6.39797094689
 07/10  16:00:00,43.7521661184,3.31088540635,14.7235512895,0.0,7.18559832057,18.5321311015,7.43847663998,0.0,7.43847663998
 07/10  17:00:00,51.1946263627,3.47228643814,16.0268542328,0.0,8.38069375907,23.3147919321,9.77961444943,0.0,9.77961444943
 07/10  18:00:00,55.2600742512,3.78266799345,17.7145504323,0.0,10.6415932552,23.1212625696,11.4704362007,0.0,11.4704362007
 07/10  19:00:00,53.6999318977,3.67979865637,17.226555394,0.0,12.3080778603,20.4854999863,10.9501833541,0.0,10.9501833541
 07/10  20:00:00,53.5554244236,3.31867975177,15.2047877178,0.0,12.456681583,19.8967753704,10.0397408727,0.0,10.0397408727
 07/10  21:00:00,48.651210364,2.99232088421,13.4119335477,0.0,9.18739968257,17.702556249,8.21885590979,0.0,8.21885590979
