Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/10  22:00:00,39.3187394637,2.5804897463,11.426606347,0.0,5.91811778209,14.0365255879,7.17835021671,0.0,7.17835021671
 07/10  23:00:00,31.0151253098,2.15689507109,9.44309593968,0.0,3.54045821811,10.5176760807,4.05683313744,0.0,4.05683313744
 07/10  24:00:00,24.9747104629,1.73961077831,7.52322094126,0.0,2.55330491699,7.80157382632,1.32550569309,0.0,1.32550569309
 07/11  01:00:00,23.2064666369,1.52469254626,6.55861996318,0.0,2.55330491699,7.21284921042,0.804613400848,0.0,0.804613400848
 07/11  02:00:00,22.2185196122,1.39352053775,5.99620725495,0.0,2.55330491699,6.91848690247,0.41488196382,0.0,0.41488196382
 07/11  03:00:00,21.4296498583,1.27266889499,5.47537029778,0.0,2.55330491699,6.7713057485,0.414874303045,0.0,0.414874303045
 07/11  04:00:00,23.2453216115,1.22314184816,5.26407565011,0.0,3.82705111198,7.57405300124,0.804428404935,0.0,0.804428404935
 07/11  05:00:00,27.250985953,1.29032543433,5.55677727681,0.0,6.02426329834,9.91545327661,3.78942475499,0.0,3.78942475499
 07/11  06:00:00,28.6967459325,1.40956857793,6.02920969939,0.0,6.51253267309,14.7454349813,12.4807607986,0.0,12.4807607986
 07/11  07:00:00,30.7029839561,1.27117105744,5.25471260816,0.0,6.01364874671,18.163451543,13.2587372494,0.0,13.2587372494
 07/11  08:00:00,29.0029868373,1.23525979884,4.53637729682,0.0,4.35151303671,18.8798367041,12.7397851732,0.0,12.7397851732
 07/11  09:00:00,25.4405671634,1.10962944404,3.9232198182,0.0,3.78894180059,16.6187760998,11.1829370164,0.0,11.1829370164
 07/11  10:00:00,22.7775530369,1.16249742763,4.12396441127,0.0,3.78894180059,13.7021493968,10.1450382529,0.0,10.1450382529
 07/11  11:00:00,23.7191613629,1.31845349966,4.76243551137,0.0,3.78894180059,13.8493305508,8.19897807138,0.0,8.19897807138
 07/11  12:00:00,23.5935047869,1.36224262387,4.90343102926,0.0,3.69398621738,13.6338449159,7.16107930792,0.0,7.16107930792
 07/11  13:00:00,23.6133740466,1.41722303087,5.1466032799,0.0,3.78894180059,13.2606059349,6.38265523532,0.0,6.38265523532
 07/11  14:00:00,24.2162613525,1.55045164717,5.76344312353,0.0,3.78894180059,13.1134247809,5.60423116273,0.0,5.60423116273
 07/11  15:00:00,26.1049450545,1.64535311743,6.19221590192,0.0,4.71240779196,13.5549682428,6.38265523532,0.0,6.38265523532
 07/11  16:00:00,34.2919089337,1.79378918848,6.78039032267,0.0,7.18559832057,18.5321311015,7.42055399878,0.0,7.42055399878
 07/11  17:00:00,41.0666301436,1.8441673553,7.52697709656,0.0,8.38069375907,23.3147919321,9.75582621657,0.0,9.75582621657
 07/11  18:00:00,44.0677426114,2.02003646359,8.28485032233,0.0,10.6415932552,23.1212625696,11.4424117072,0.0,11.4424117072
 07/11  19:00:00,42.8955286909,1.97862361819,8.12332722543,0.0,12.3080778603,20.4854999863,10.9234623255,0.0,10.9234623255
 07/11  20:00:00,44.5187436298,1.8657962778,7.62099039793,0.0,12.456681583,19.8967753704,10.0153009074,0.0,10.0153009074
 07/11  21:00:00,40.639462187,1.66625637169,6.72624988324,0.0,9.18739968257,17.702556249,8.19897807138,0.0,8.19897807138
 07/11  22:00:00,32.2889974822,1.39060152077,5.58675259098,0.0,5.91811778209,14.0365255879,7.16107930792,0.0,7.16107930792
 07/11  23:00:00,25.0535464257,1.12332880827,4.51508331839,0.0,3.54045821811,10.5176760807,4.04738301754,0.0,4.04738301754
 07/11  24:00:00,20.0867316541,0.872159376221,3.50269353446,0.0,2.55330491699,7.80157382632,1.32289876346,0.0,1.32289876346
 07/12  01:00:00,18.8249134151,0.737997182001,2.96376210562,0.0,2.55330491699,7.21284921042,0.803328463704,0.0,0.803328463704
 07/12  02:00:00,17.9303998407,0.621169246187,2.480438775,0.0,2.55330491699,6.91848690247,0.414561409905,0.0,0.414561409905
 07/12  03:00:00,17.3355404029,0.533430089057,2.12049964839,0.0,2.55330491699,6.7713057485,0.414553991967,0.0,0.414553991967
 07/12  04:00:00,19.1878884645,0.490994690874,1.93878966033,0.0,3.82705111198,7.57405300124,0.803149334272,0.0,0.803149334272
 07/12  05:00:00,23.035271105,0.533303882055,2.09808398113,0.0,6.02426329834,9.91545327661,3.78084446155,0.0,3.78084446155
 07/12  06:00:00,24.6542730416,0.686735011244,2.70957037513,0.0,6.51253267309,14.7454349813,12.4510335378,0.0,12.4510335378
 07/12  07:00:00,27.9323740581,0.758053892342,2.9972198753,0.0,6.01364874671,18.163451543,13.2271258053,0.0,13.2271258053
 07/12  08:00:00,26.9360885305,0.856393993199,2.84834479574,0.0,4.35151303671,18.8798367041,12.7094382454,0.0,12.7094382454
 07/12  09:00:00,24.1147172182,0.85603181011,2.85096750693,0.0,3.78894180059,16.6187760998,11.1563834547,0.0,11.1563834547
 07/12  10:00:00,21.5158857837,0.915672591008,3.10912199471,0.0,3.78894180059,13.7021493968,10.1210136019,0.0,10.1210136019
 07/12  11:00:00,22.1045739825,0.9976400512,3.46866157945,0.0,3.78894180059,13.8493305508,8.1796951278,0.0,8.1796951278
 07/12  12:00:00,22.189262169,1.07666120704,3.78476982816,0.0,3.69398621738,13.6338449159,7.14432527498,0.0,7.14432527498
 07/12  13:00:00,22.1596052669,1.11733457775,3.99272295327,0.0,3.78894180059,13.2606059349,6.36779788536,0.0,6.36779788536
 07/12  14:00:00,22.3762146224,1.18407704504,4.28977099552,0.0,3.78894180059,13.1134247809,5.59127049574,0.0,5.59127049574
 07/12  15:00:00,24.1285122738,1.26348226586,4.5976539728,0.0,4.71240779196,13.5549682428,6.36779788536,0.0,6.36779788536
 07/12  16:00:00,32.0856576326,1.37640525559,4.99152295453,0.0,7.18559832057,18.5321311015,7.40316773818,0.0,7.40316773818
 07/12  17:00:00,38.1944177826,1.3153315416,5.18360054926,0.0,8.38069375907,23.3147919321,9.73274990704,0.0,9.73274990704
 07/12  18:00:00,40.6418145778,1.4052180163,5.47374073598,0.0,10.6415932552,23.1212625696,11.4152259179,0.0,11.4152259179
 07/12  19:00:00,39.1090360431,1.29975314836,5.0157050475,0.0,12.3080778603,20.4854999863,10.8975409915,0.0,10.8975409915
 07/12  20:00:00,40.5590311865,1.14899905865,4.37807517379,0.0,12.456681583,19.8967753704,9.99159237025,0.0,9.99159237025
 07/12  21:00:00,37.1387630167,1.01927283521,3.87253424941,0.0,9.18739968257,17.702556249,8.1796951278,0.0,8.1796951278
 07/12  22:00:00,29.1338707269,0.795505431617,3.02672192482,0.0,5.91811778209,14.0365255879,7.14432527498,0.0,7.14432527498
 07/12  23:00:00,22.1091983476,0.561166127947,2.1328979206,0.0,3.54045821811,10.5176760807,4.0382157165,0.0,4.0382157165
 07/12  24:00:00,17.6080534753,0.395713548854,1.50046118309,0.0,2.55330491699,7.80157382632,1.32036985283,0.0,1.32036985283
 07/13  01:00:00,16.8302214248,0.354650605485,1.35241669192,0.0,2.55330491699,7.21284921042,0.802082774414,0.0,0.802082774414
 07/13  02:00:00,16.3953053438,0.324524789658,1.24198873467,0.0,2.55330491699,6.91848690247,0.414250670441,0.0,0.414250670441
 07/13  03:00:00,16.0437233992,0.283772700229,1.07834003345,0.0,2.55330491699,6.7713057485,0.414243496314,0.0,0.414243496314
 07/13  04:00:00,18.0498272312,0.270109853121,1.02161326485,0.0,3.82705111198,7.57405300124,0.801909534744,0.0,0.801909534744
 07/13  05:00:00,21.8215018984,0.298186016672,1.11943263988,0.0,6.02426329834,9.91545327661,3.77252955825,0.0,3.77252955825
 07/13  06:00:00,23.1140004825,0.391520621367,1.46451220595,0.0,6.51253267309,14.7454349813,12.4222315899,0.0,12.4222315899
 07/13  07:00:00,26.283309568,0.443441520042,1.66276775746,0.0,6.01364874671,18.163451543,13.1964989576,0.0,13.1964989576
 07/13  08:00:00,25.3998938943,0.584679267741,1.58386488501,0.0,4.35151303671,18.8798367041,12.6800365325,0.0,12.6800365325
 07/13  09:00:00,22.6180258539,0.588974186308,1.62133376647,0.0,3.78894180059,16.6187760998,11.1306569561,0.0,11.1306569561
 07/13  10:00:00,20.2547191401,0.694628481085,2.06899946098,0.0,3.78894180059,13.7021493968,10.097737246,0.0,10.097737246
 07/13  11:00:00,20.8341123206,0.77170694132,2.42413302745,0.0,3.78894180059,13.8493305508,8.16101278953,0.0,8.16101278953
 07/13  12:00:00,20.5957122298,0.78640289034,2.48147820572,0.0,3.69398621738,13.6338449159,7.12809307943,0.0,7.12809307943
 07/13  13:00:00,20.3817160217,0.793169302096,2.53899898378,0.0,3.78894180059,13.2606059349,6.35340329685,0.0,6.35340329685
 07/13  14:00:00,20.6044433476,0.864795888042,2.83728087769,0.0,3.78894180059,13.1134247809,5.57871351428,0.0,5.57871351428
 07/13  15:00:00,22.5398660347,0.979245806287,3.29324419327,0.0,4.71240779196,13.5549682428,6.35340329685,0.0,6.35340329685
 07/13  16:00:00,31.1855952834,1.21451680858,4.25334905227,0.0,7.18559832057,18.5321311015,7.38632300696,0.0,7.38632300696
 07/13  17:00:00,38.1952953925,1.30679775831,5.19301194248,0.0,8.38069375907,23.3147919321,9.71039235469,0.0,9.71039235469
 07/13  18:00:00,41.1905622836,1.49356385293,5.93414260515,0.0,10.6415932552,23.1212625696,11.3888868836,0.0,11.3888868836
 07/13  19:00:00,39.6707203522,1.39704753471,5.48009497017,0.0,12.3080778603,20.4854999863,10.8724270286,0.0,10.8724270286
 07/13  20:00:00,41.3284573017,1.28819328413,5.00830706354,0.0,12.456681583,19.8967753704,9.96862228221,0.0,9.96862228221
 07/13  21:00:00,37.8063966332,1.14320245479,4.41623824627,0.0,9.18739968257,17.702556249,8.16101278953,0.0,8.16101278953
 07/13  22:00:00,29.6037705256,0.885684571679,3.40644258345,0.0,5.91811778209,14.0365255879,7.12809307943,0.0,7.12809307943
 07/13  23:00:00,22.4937718772,0.634975437975,2.44366214017,0.0,3.54045821811,10.5176760807,4.02933394912,0.0,4.02933394912
 07/13  24:00:00,17.8635189287,0.444198332995,1.70744185234,0.0,2.55330491699,7.80157382632,1.3179197101,0.0,1.3179197101
 07/14  01:00:00,17.026484847,0.390726688222,1.51260403136,0.0,2.55330491699,7.21284921042,0.800876700928,0.0,0.800876700928
 07/14  02:00:00,16.5938330315,0.360974046331,1.4040671657,0.0,2.55330491699,6.91848690247,0.413949837284,0.0,0.413949837284
 07/14  03:00:00,16.3070575425,0.33246163418,1.29298524283,0.0,2.55330491699,6.7713057485,0.413942907892,0.0,0.413942907892
 07/14  04:00:00,18.3784925167,0.331064221506,1.28932418198,0.0,3.82705111198,7.57405300124,0.800709373118,0.0,0.800709373118
 07/14  05:00:00,22.2940779669,0.385735756435,1.50445896862,0.0,6.02426329834,9.91545327661,3.76448250796,0.0,3.76448250796
 07/14  06:00:00,23.7858576671,0.51492470825,2.01296530369,0.0,6.51253267309,14.7454349813,12.3943634854,0.0,12.3943634854
 07/14  07:00:00,27.0165140613,0.577561517883,2.26185225291,0.0,6.01364874671,18.163451543,13.1668657762,0.0,13.1668657762
 07/14  08:00:00,26.2335693583,0.726745027863,2.27547458881,0.0,4.35151303671,18.8798367041,12.6515887415,0.0,12.6515887415
 07/14  09:00:00,23.503267379,0.74023613939,2.35531333846,0.0,3.78894180059,16.6187760998,11.1057651392,0.0,11.1057651392
 07/14  10:00:00,20.970042857,0.808645972402,2.67030568655,0.0,3.78894180059,13.7021493968,10.0752160783,0.0,10.0752160783
 07/14  11:00:00,21.5089818973,0.876234710034,2.99447483546,0.0,3.78894180059,13.8493305508,8.14293658917,0.0,8.14293658917
 07/14  12:00:00,21.7580585023,0.979700569207,3.45052679933,0.0,3.69398621738,13.6338449159,7.11238752829,0.0,7.11238752829
 07/14  13:00:00,22.31917032,1.123445483,4.14617710113,0.0,3.78894180059,13.2606059349,6.33947573264,0.0,6.33947573264
 07/14  14:00:00,23.6587737302,1.3836540151,5.3727531333,0.0,3.78894180059,13.1134247809,5.56656393698,0.0,5.56656393698
 07/14  15:00:00,26.7381919424,1.67432196348,6.79649394373,0.0,4.71240779196,13.5549682428,6.33947573264,0.0,6.33947573264
 07/14  16:00:00,35.7302584476,1.95493957251,8.05758945257,0.0,7.18559832057,18.5321311015,7.37002479351,0.0,7.37002479351
 07/14  17:00:00,42.2599146219,1.97897832841,8.58545060177,0.0,8.38069375907,23.3147919321,9.68876018048,0.0,9.68876018048
 07/14  18:00:00,45.7402715458,2.2390424957,9.73837322453,0.0,10.6415932552,23.1212625696,11.3634024044,0.0,11.3634024044
 07/14  19:00:00,45.0418446261,2.27932195919,9.96894481964,0.0,12.3080778603,20.4854999863,10.848127874,0.0,10.848127874
 07/14  20:00:00,47.284517857,2.267751618,9.98480928496,0.0,12.456681583,19.8967753704,9.9463974457,0.0,9.9463974457
 07/14  21:00:00,44.1189020558,2.1883836924,9.68356243131,0.0,9.18739968257,17.702556249,8.14293658917,0.0,8.14293658917
 07/14  22:00:00,36.2047982286,1.99449108962,8.89866376853,0.0,5.91811778209,14.0365255879,7.11238752829,0.0,7.11238752829
 07/14  23:00:00,29.1123446181,1.76684710664,7.93036321234,0.0,3.54045821811,10.5176760807,4.02074034567,0.0,4.02074034567
 07/14  24:00:00,24.0197614637,1.51359814266,6.79428457765,0.0,2.55330491699,7.80157382632,1.31554906087,0.0,1.31554906087
 07/15  01:00:00,23.0476249194,1.43600887928,6.48846191268,0.0,2.55330491699,7.21284921042,0.799710599375,0.0,0.799710599375
 07/15  02:00:00,22.2664981278,1.34964430755,6.08806200079,0.0,2.55330491699,6.91848690247,0.413658999339,0.0,0.413658999339
 07/15  03:00:00,21.3064824821,1.21441766718,5.41045414947,0.0,2.55330491699,6.7713057485,0.413652315557,0.0,0.413652315557
 07/15  04:00:00,23.4459308262,1.22375289177,5.46407382119,0.0,3.82705111198,7.57405300124,0.79954920438,0.0,0.79954920438
 07/15  05:00:00,27.9681759675,1.37761476299,6.1866779627,0.0,6.02426329834,9.91545327661,3.75670569424,0.0,3.75670569424
 07/15  06:00:00,30.5501579336,1.68287483507,7.60931544332,0.0,6.51253267309,14.7454349813,12.3674374786,0.0,12.3674374786
 07/15  07:00:00,34.5147987574,1.88841269255,8.6428151368,0.0,6.01364874671,17.9699221805,13.1382350368,0.0,13.1382350368
 07/15  08:00:00,32.1518661976,1.84138489148,8.5255451332,0.0,3.66783283761,18.1171033345,12.6241032971,0.0,12.6241032971
 07/15  09:00:00,30.3195246202,1.98499883368,9.37322145414,0.0,3.10526160149,15.8560427302,11.0817153755,0.0,11.0817153755
 07/15  10:00:00,29.8022394954,2.34260353803,11.4149583281,0.0,3.10526160149,12.9394160272,10.0534567683,0.0,10.0534567683
 07/15  11:00:00,32.1867393825,2.67450460404,13.3203759953,0.0,3.10526160149,13.0865971812,8.1254718798,0.0,8.1254718798
 07/15  12:00:00,34.1945783872,2.96803766696,15.1818630912,0.0,3.10526160149,12.9394160272,7.09721327261,0.0,7.09721327261
 07/15  13:00:00,34.3566409314,3.06736524438,15.6861415198,0.0,3.10526160149,12.4978725653,6.32601931722,0.0,6.32601931722
 07/15  14:00:00,33.6681796999,3.0584548149,15.1537718718,0.0,3.10526160149,12.3506914113,5.55482536183,0.0,5.55482536183
 07/15  15:00:00,37.1012422183,3.36666071672,16.9136190351,0.0,4.02872759285,12.7922348732,6.32601931722,0.0,6.32601931722
 07/15  16:00:00,44.5792255754,3.41585527253,16.892054449,0.0,6.50191812146,17.7693977319,7.35427792441,0.0,7.35427792441
 07/15  17:00:00,53.7444269784,3.80040725485,18.4420633942,0.0,8.38069375907,23.1212625696,9.66785979058,0.0,9.66785979058
 07/15  18:00:00,56.9557915137,3.94547549317,19.247460195,0.0,10.6415932552,23.1212625696,11.3387800273,0.0,11.3387800273
 07/15  19:00:00,54.8029194564,3.76963931184,18.2397022972,0.0,12.3080778603,20.4854999863,10.8246507237,0.0,10.8246507237
 07/15  20:00:00,54.2714418963,3.38779023141,15.8516947109,0.0,12.456681583,19.8967753704,9.92492444237,0.0,9.92492444237
 07/15  21:00:00,48.4145489342,2.92989400877,13.2376989933,0.0,9.18739968257,17.702556249,8.1254718798,0.0,8.1254718798
 07/15  22:00:00,39.1223898696,2.52478534754,11.2859611516,0.0,5.91811778209,14.0365255879,7.09721327261,0.0,7.09721327261
 07/15  23:00:00,30.9922723094,2.12970501748,9.44743299286,0.0,3.54045821811,10.5176760807,4.01243745105,0.0,4.01243745105
 07/15  24:00:00,25.2760455735,1.76814072984,7.79602610026,0.0,2.55330491699,7.80157382632,1.31325860719,0.0,1.31325860719
 07/16  01:00:00,23.1296645251,1.49714705973,6.50936333792,0.0,2.55330491699,7.21284921042,0.798584813965,0.0,0.798584813965
 07/16  02:00:00,21.1848155818,1.21308071464,5.14294304768,0.0,2.55330491699,6.91848690247,0.413378242534,0.0,0.413378242534
 07/16  03:00:00,19.6336199268,0.964701893963,3.9873073673,0.0,2.55330491699,6.7713057485,0.413371805193,0.0,0.413371805193
 07/16  04:00:00,21.0523232899,0.844169869009,3.45004930767,0.0,3.82705111198,7.57405300124,0.798429371632,0.0,0.798429371632
 07/16  05:00:00,24.6496022635,0.84001573817,3.40570328345,0.0,6.02426329834,9.91545327661,3.74920142063,0.0,3.74920142063
 07/16  06:00:00,26.6331453281,1.05994117121,4.31523650169,0.0,6.51253267309,14.7454349813,12.3414615447,0.0,12.3414615447
 07/16  07:00:00,30.9184007522,1.33614619394,5.5986836302,0.0,6.01364874671,17.9699221805,13.1106152179,0.0,13.1106152179
 07/16  08:00:00,29.0928947362,1.36843423714,5.9395243262,0.0,3.66783283761,18.1171033345,12.5975883386,0.0,12.5975883386
 07/16  09:00:00,27.701801724,1.5901923148,7.1503050768,0.0,3.10526160149,15.8560427302,11.0585147871,0.0,11.0585147871
 07/16  10:00:00,25.9134425245,1.76677054967,8.10199434549,0.0,3.10526160149,12.9394160272,10.0324657597,0.0,10.0324657597
 07/16  11:00:00,26.9286011397,1.90479654639,8.83194581017,0.0,3.10526160149,13.0865971812,8.10862383343,0.0,8.10862383343
 07/16  12:00:00,28.1650974474,2.10364083366,10.0167789846,0.0,3.10526160149,12.9394160272,7.0825748061,0.0,7.0825748061
 07/16  13:00:00,29.2460267023,2.32894853356,11.3139440016,0.0,3.10526160149,12.4978725653,6.31303803559,0.0,6.31303803559
 07/16  14:00:00,30.1791759439,2.4788115175,12.2444114133,0.0,3.10526160149,12.3506914113,5.54350126509,0.0,5.54350126509
 07/16  15:00:00,33.2503693249,2.72941202832,13.6999948301,0.0,4.02872759285,12.7922348732,6.31303803559,0.0,6.31303803559
 07/16  16:00:00,42.4059606902,3.01950529318,15.1151395432,0.0,6.50191812146,17.7693977319,7.33908706293,0.0,7.33908706293
 07/16  17:00:00,51.9188935156,3.41279354547,17.0041436409,0.0,8.38069375907,23.1212625696,9.64769737443,0.0,9.64769737443
 07/16  18:00:00,55.2170878134,3.60211021638,17.8521217715,0.0,10.6415932552,23.1212625696,11.3150270439,0.0,11.3150270439
 07/16  19:00:00,53.1611606281,3.47062715016,16.8969556307,0.0,12.3080778603,20.4854999863,10.8020025302,0.0,10.8020025302
 07/16  20:00:00,52.7932279508,3.12501194203,14.6362590547,0.0,12.456681583,19.8967753704,9.90420963127,0.0,9.90420963127
 07/16  21:00:00,47.4425496018,2.7528557301,12.4427379396,0.0,9.18739968257,17.702556249,8.10862383343,0.0,8.10862383343
 07/16  22:00:00,36.9946755418,2.20468762388,9.47834454748,0.0,5.91811778209,14.0365255879,7.0825748061,0.0,7.0825748061
 07/16  23:00:00,28.5708606294,1.76100027344,7.39472605686,0.0,3.54045821811,10.5176760807,4.00442772409,0.0,4.00442772409
 07/16  24:00:00,23.1509752109,1.43287598715,6.00622048038,0.0,2.55330491699,7.80157382632,1.31104902734,0.0,1.31104902734
 07/17  01:00:00,20.9206695174,1.13486355006,4.66265183985,0.0,2.55330491699,7.21284921042,0.797499676887,0.0,0.797499676887
 07/17  02:00:00,19.5327694411,0.928729780488,3.77524784114,0.0,2.55330491699,6.91848690247,0.413107649797,0.0,0.413107649797
 07/17  03:00:00,18.5818587407,0.774049501514,3.12619857364,0.0,2.55330491699,6.7713057485,0.413101459684,0.0,0.413101459684
 07/17  04:00:00,20.0504206662,0.659169342736,2.63314721018,0.0,3.82705111198,7.57405300124,0.79735020599,0.0,0.79735020599
 07/17  05:00:00,23.5921300141,0.643781702347,2.54446506991,0.0,6.02426329834,9.91545327661,3.74197190995,0.0,3.74197190995
 07/17  06:00:00,25.6730419923,0.887037600176,3.52803673692,0.0,6.51253267309,14.7454349813,12.3164433779,0.0,12.3164433779
 07/17  07:00:00,30.4962829119,1.22503157966,5.09415104178,0.0,6.01364874671,18.163451543,13.0840144991,0.0,13.0840144991
 07/17  08:00:00,31.4946910475,1.60751053859,6.65583076729,0.0,4.35151303671,18.8798367041,12.5720517183,0.0,12.5720517183
 07/17  09:00:00,29.989965492,1.80676975565,7.77547783524,0.0,3.78894180059,16.6187760998,11.0361702446,0.0,11.0361702446
 07/17  10:00:00,29.8833879597,2.21506059966,10.1772361621,0.0,3.78894180059,13.7021493968,10.0122492688,0.0,10.0122492688
 07/17  11:00:00,32.388049453,2.54130091131,12.2084761898,0.0,3.78894180059,13.8493305508,8.09239743946,0.0,8.09239743946
 07/17  12:00:00,33.5954538288,2.7638122708,13.5038104242,0.0,3.69398621738,13.6338449159,7.06847646379,0.0,7.06847646379
 07/17  13:00:00,35.4393222313,3.04085197167,15.3489225238,0.0,3.78894180059,13.2606059349,6.30053573204,0.0,6.30053573204
 07/17  14:00:00,36.9749770484,3.27338999767,16.7992204689,0.0,3.78894180059,13.1134247809,5.53259500029,0.0,5.53259500029
 07/17  15:00:00,39.6756889735,3.49132981603,17.9169831223,0.0,4.71240779196,13.5549682428,6.30053573204,0.0,6.30053573204
 07/17  16:00:00,48.9579929968,3.78814155209,19.4521220222,0.0,7.18559832057,18.5321311015,7.32445670771,0.0,7.32445670771
 07/17  17:00:00,55.9845116609,3.89026902586,20.3987569433,0.0,8.38069375907,23.3147919321,9.62827890296,0.0,9.62827890296
 07/17  18:00:00,59.2159660621,4.10325065715,21.3498595794,0.0,10.6415932552,23.1212625696,11.2921504884,0.0,11.2921504884
 07/17  19:00:00,57.3440189241,4.04116984315,20.5092712337,0.0,12.3080778603,20.4854999863,10.7801900006,0.0,10.7801900006
 07/17  20:00:00,56.5868720857,3.67302372191,17.8818914097,0.0,12.456681583,19.8967753704,9.88425914688,0.0,9.88425914688
 07/17  21:00:00,51.0144540614,3.27111877419,15.4963793551,0.0,9.18739968257,17.702556249,8.09239743946,0.0,8.09239743946
 07/17  22:00:00,41.3380022055,2.83775041189,13.1886084232,0.0,5.91811778209,14.0365255879,7.06847646379,0.0,7.06847646379
 07/17  23:00:00,32.0711499099,2.31070802382,10.345307587,0.0,3.54045821811,10.5176760807,3.99671353679,0.0,3.99671353679
 07/17  24:00:00,25.3458205413,1.80883885125,7.82510294668,0.0,2.55330491699,7.80157382632,1.30892097567,0.0,1.30892097567
 07/18  01:00:00,23.027626544,1.50449000156,6.39998241503,0.0,2.55330491699,7.21284921042,0.796455508209,0.0,0.796455508209
 07/18  02:00:00,21.4225780021,1.26735188646,5.32643429619,0.0,2.55330491699,6.91848690247,0.412847301032,0.0,0.412847301032
 07/18  03:00:00,19.9776326824,1.03363015505,4.26239186188,0.0,2.55330491699,6.7713057485,0.412841358888,0.0,0.412841358888
 07/18  04:00:00,21.3349048637,0.900553933958,3.67624681648,0.0,3.82705111198,7.57405300124,0.796312026487,0.0,0.796312026487
 07/18  05:00:00,24.8638617433,0.882461659946,3.57751684155,0.0,6.02426329834,9.91545327661,3.73501930369,0.0,3.73501930369
 07/18  06:00:00,26.6799136413,1.06889761598,4.3530483701,0.0,6.51253267309,14.7454349813,12.2923903888,0.0,12.2923903888
 07/18  07:00:00,31.3966487789,1.38147591379,5.83807257461,0.0,6.01364874671,18.163451543,13.0584407578,0.0,13.0584407578
 07/18  08:00:00,32.797412099,1.81578155671,7.75028080067,0.0,4.35151303671,18.8798367041,12.5475009986,0.0,12.5475009986
 07/18  09:00:00,32.4212914101,2.17536390107,9.83820960788,0.0,3.78894180059,16.6187760998,11.0146883651,0.0,11.0146883651
 07/18  10:00:00,32.7551837627,2.64652979523,12.6175627695,0.0,3.78894180059,13.7021493968,9.99281328265,0.0,9.99281328265
 07/18  11:00:00,36.0961690926,3.10439474039,15.3535020003,0.0,3.78894180059,13.8493305508,8.07679750318,0.0,8.07679750318
 07/18  12:00:00,39.3037988777,3.55121516998,18.424752574,0.0,3.69398621738,13.6338449159,7.0549224208,0.0,7.0549224208
 07/18  13:00:00,40.9375287601,3.79755924954,20.0904217747,0.0,3.78894180059,13.2606059349,6.28851610901,0.0,6.28851610901
 07/18  14:00:00,42.0545537474,3.9906855454,21.1615016202,0.0,3.78894180059,13.1134247809,5.52210979722,0.0,5.52210979722
 07/18  15:00:00,45.3003716739,4.24978468567,22.7832109531,0.0,4.71240779196,13.5549682428,6.28851610901,0.0,6.28851610901
 07/18  16:00:00,54.5215336504,4.53798409787,24.26582013,0.0,7.18559832057,18.5321311015,7.31039119139,0.0,7.31039119139
 07/18  17:00:00,60.8586082187,4.55714613383,24.6059763931,0.0,8.38069375907,23.3147919321,9.60961012676,0.0,9.60961012676
 07/18  18:00:00,63.0279950356,4.62506148847,24.6400777216,0.0,10.6415932552,23.1212625696,11.2701571356,0.0,11.2701571356
 07/18  19:00:00,60.3057507956,4.43937471952,23.0727982288,0.0,12.3080778603,20.4854999863,10.7592195944,0.0,10.7592195944
 07/18  20:00:00,61.3155857271,4.18062574098,21.2101696987,0.0,12.456681583,19.8967753704,9.86507889735,0.0,9.86507889735
 07/18  21:00:00,55.1758686645,3.84982245052,19.0790902819,0.0,9.18739968257,17.702556249,8.07679750318,0.0,8.07679750318
 07/18  22:00:00,45.307451623,3.40225164886,16.5935566037,0.0,5.91811778209,14.0365255879,7.0549224208,0.0,7.0549224208
 07/18  23:00:00,35.6750410177,2.84280816704,13.4170985516,0.0,3.54045821811,10.5176760807,3.98929717364,0.0,3.98929717364
 07/18  24:00:00,28.9195810367,2.36259361128,10.8451086821,0.0,2.55330491699,7.80157382632,1.30687508238,0.0,1.30687508238
 07/19  01:00:00,26.6025803316,2.063759771,9.41566643316,0.0,2.55330491699,7.21284921042,0.795452615789,0.0,0.795452615789
 07/19  02:00:00,24.287588836,1.7324464531,7.72635056346,0.0,2.55330491699,6.91848690247,0.412597273093,0.0,0.412597273093
 07/19  03:00:00,23.0571722919,1.55197459574,6.82358703069,0.0,2.55330491699,6.7713057485,0.412591579619,0.0,0.412591579619
 07/19  04:00:00,24.620398586,1.46268277152,6.39961170121,0.0,3.82705111198,7.57405300124,0.795315139978,0.0,0.795315139978
 07/19  05:00:00,27.7970729926,1.39565347611,5.99753627467,0.0,6.02426329834,9.91545327661,3.72834566131,0.0,3.72834566131
 07/19  06:00:00,29.809554923,1.60677209374,6.9448151741,0.0,6.51253267309,14.7454349813,12.2693097023,0.0,12.2693097023
 07/19  07:00:00,34.4435446795,1.88916451258,8.37727987647,0.0,6.01364874671,18.163451543,13.0339015676,0.0,13.0339015676
 07/19  08:00:00,36.2451035762,2.33929000215,10.6744638325,0.0,4.35151303671,18.8798367041,12.52394345,0.0,12.52394345
 07/19  09:00:00,35.7023014614,2.64633246742,12.6482510929,0.0,3.78894180059,16.6187760998,10.9940755103,0.0,10.9940755103
 07/19  10:00:00,34.8002186486,2.92088196317,14.3882454874,0.0,3.78894180059,13.7021493968,9.97416355691,0.0,9.97416355691
 07/19  11:00:00,37.273556175,3.24069569399,16.3945881291,0.0,3.78894180059,13.8493305508,8.06182864436,0.0,8.06182864436
 07/19  12:00:00,39.0211255694,3.52721756181,18.1660768738,0.0,3.69398621738,13.6338449159,7.041916691,0.0,7.041916691
 07/19  13:00:00,41.2538918543,3.8367654701,20.3675786484,0.0,3.78894180059,13.2606059349,6.27698272598,0.0,6.27698272598
 07/19  14:00:00,42.9976412282,4.08335228411,22.0119223622,0.0,3.78894180059,13.1134247809,5.51204876096,0.0,5.51204876096
 07/19  15:00:00,45.1157305908,4.22583016736,22.6225243882,0.0,4.71240779196,13.5549682428,6.27698272598,0.0,6.27698272598
 07/19  16:00:00,53.9222539579,4.45875672408,23.7457678113,0.0,7.18559832057,18.5321311015,7.29689467934,0.0,7.29689467934
 07/19  17:00:00,60.5055741289,4.49723504938,24.3128533878,0.0,8.38069375907,23.3147919321,9.5916965744,0.0,9.5916965744
 07/19  18:00:00,63.0280387108,4.6210065938,24.6441762915,0.0,10.6415932552,23.1212625696,11.2490534986,0.0,11.2490534986
 07/19  19:00:00,59.8746115178,4.39132298624,22.6897106842,0.0,12.3080778603,20.4854999863,10.7390975219,0.0,10.7390975219
 07/19  20:00:00,59.9899543107,4.00355590599,20.0616081173,0.0,12.456681583,19.8967753704,9.84667456274,0.0,9.84667456274
 07/19  21:00:00,53.7350111695,3.63050712767,17.8575481098,0.0,9.18739968257,17.702556249,8.06182864436,0.0,8.06182864436
 07/19  22:00:00,44.0286028143,3.1942384327,15.5227210112,0.0,5.91811778209,14.0365255879,7.041916691,0.0,7.041916691
 07/19  23:00:00,34.7486621824,2.68826410293,12.6452637804,0.0,3.54045821811,10.5176760807,3.98218083092,0.0,3.98218083092
 07/19  24:00:00,28.2067315946,2.24063574172,10.2542171095,0.0,2.55330491699,7.80157382632,1.30491195336,0.0,1.30491195336
 07/20  01:00:00,25.5129829921,1.90287145856,8.48695740612,0.0,2.55330491699,7.21284921042,0.794491295184,0.0,0.794491295184
 07/20  02:00:00,23.2434464893,1.57974598322,6.83490868664,0.0,2.55330491699,6.91848690247,0.412357639762,0.0,0.412357639762
 07/20  03:00:00,21.964646258,1.37952902209,5.90350657038,0.0,2.55330491699,6.7713057485,0.412352195619,0.0,0.412352195619
 07/20  04:00:00,23.4575126351,1.27438196126,5.42502656063,0.0,3.82705111198,7.57405300124,0.794359841051,0.0,0.794359841051
 07/20  05:00:00,26.9566544491,1.25713168585,5.29563952143,0.0,6.02426329834,9.91545327661,3.72195295969,0.0,3.72195295969
 07/20  06:00:00,29.1912319588,1.5081092528,6.42515505079,0.0,6.51253267309,14.7454349813,12.2472081555,0.0,12.2472081555
 07/20  07:00:00,33.9398134915,1.80592153904,7.95679166199,0.0,6.01364874671,18.163451543,13.0104041955,0.0,13.0104041955
 07/20  08:00:00,35.0924503658,2.18132046545,9.67978015874,0.0,4.35151303671,18.8798367041,12.5013860488,0.0,12.5013860488
 07/20  09:00:00,34.0874817688,2.44794923606,11.2318146317,0.0,3.78894180059,16.6187760998,10.9743377845,0.0,10.9743377845
 07/20  10:00:00,34.1931155697,2.86957012978,13.8324542419,0.0,3.78894180059,13.7021493968,9.95630561454,0.0,9.95630561454
 07/20  11:00:00,36.7752464055,3.19105793674,15.9459161169,0.0,3.78894180059,13.8493305508,8.04749529588,0.0,8.04749529588
 07/20  12:00:00,38.2494890938,3.41959168953,17.5020662705,0.0,3.69398621738,13.6338449159,7.02946312593,0.0,7.02946312593
 07/20  13:00:00,39.2739417428,3.57492959828,18.6494644087,0.0,3.78894180059,13.2606059349,6.26593899847,0.0,6.26593899847
 07/20  14:00:00,40.7770949277,3.79881163544,20.0759167104,0.0,3.78894180059,13.1134247809,5.502414871,0.0,5.502414871
 07/20  15:00:00,43.3925841603,4.00484006558,21.1203680595,0.0,4.71240779196,13.5549682428,6.26593899847,0.0,6.26593899847
 07/20  16:00:00,52.3506383786,4.26506587477,22.3678430813,0.0,7.18559832057,18.5321311015,7.28397116842,0.0,7.28397116842
 07/20  17:00:00,58.9248951021,4.35143491031,22.8779745001,0.0,8.38069375907,23.3147919321,9.57454355081,0.0,9.57454355081
 07/20  18:00:00,58.2521930307,4.06650599076,20.4228312144,0.0,10.6415932552,23.1212625696,11.228845827,0.0,11.228845827
 07/20  19:00:00,51.6260299111,3.40255535194,15.4298967119,0.0,12.3080778603,20.4854999863,10.719829742,0.0,10.719829742
 07/20  20:00:00,51.8145497333,3.00748045505,12.8822789908,0.0,12.456681583,19.8967753704,9.8290515933,0.0,9.8290515933
 07/20  21:00:00,47.1019382554,2.80858530996,12.0463970134,0.0,9.18739968257,17.702556249,8.04749529588,0.0,8.04749529588
 07/20  22:00:00,38.308017903,2.45549573608,10.5408787965,0.0,5.91811778209,14.0365255879,7.02946312593,0.0,7.02946312593
 07/20  23:00:00,30.2846555482,2.06254763678,8.80697361233,0.0,3.54045821811,10.5176760807,3.97536661608,0.0,3.97536661608
 07/20  24:00:00,24.7148845089,1.71416914108,7.28883662443,0.0,2.55330491699,7.80157382632,1.30303216995,0.0,1.30303216995
 07/21  01:00:00,23.0873701323,1.51608619619,6.44812980867,0.0,2.55330491699,7.21284921042,0.793571829562,0.0,0.793571829562
 07/21  02:00:00,21.9383687377,1.35363313958,5.75594377866,0.0,2.55330491699,6.91848690247,0.412128471729,0.0,0.412128471729
 07/21  03:00:00,21.1117338113,1.2245157906,5.20560735517,0.0,2.55330491699,6.7713057485,0.412123277539,0.0,0.412123277539
 07/21  04:00:00,22.7193927166,1.14166374034,4.81962486296,0.0,3.82705111198,7.57405300124,0.793446411941,0.0,0.793446411941
 07/21  05:00:00,26.4317676524,1.15929148352,4.86859292701,0.0,6.02426329834,9.91545327661,3.71584309252,0.0,3.71584309252
 07/21  06:00:00,28.4249432034,1.36831811551,5.79865743267,0.0,6.51253267309,14.7454349813,12.2260922958,0.0,12.2260922958
 07/21  07:00:00,32.8876667941,1.62544668255,7.08511982103,0.0,6.01364874671,18.163451543,12.9879556,0.0,12.9879556
 07/21  08:00:00,33.9157681556,1.99783257878,8.68658583518,0.0,4.35151303671,18.8798367041,12.4798354752,0.0,12.4798354752
 07/21  09:00:00,32.0355839751,2.14648341871,9.4813826553,0.0,3.78894180059,16.6187760998,10.9554810329,0.0,10.9554810329
 07/21  10:00:00,31.7237855693,2.53447461654,11.6982197548,0.0,3.78894180059,13.7021493968,9.93924474403,0.0,9.93924474403
 07/21  11:00:00,34.4046801313,2.88957890202,13.8768288774,0.0,3.78894180059,13.8493305508,8.03380170244,0.0,8.03380170244
 07/21  12:00:00,35.1113724972,3.06226912893,14.7212722345,0.0,3.69398621738,13.6338449159,7.0175654136,0.0,7.0175654136
 07/21  13:00:00,35.9543482793,3.22284037229,15.6819601712,0.0,3.78894180059,13.2606059349,6.25538819696,0.0,6.25538819696
 07/21  14:00:00,37.9728080904,3.49025315146,17.5801883571,0.0,3.78894180059,13.1134247809,5.49321098033,0.0,5.49321098033
 07/21  15:00:00,41.4777779601,3.78993690743,19.4204650176,0.0,4.71240779196,13.5549682428,6.25538819696,0.0,6.25538819696
 07/21  16:00:00,48.5963573574,3.82727460173,19.0513533332,0.0,7.18559832057,18.5321311015,7.27162448581,0.0,7.27162448581
 07/21  17:00:00,54.0733137131,3.76577092326,18.6120570982,0.0,8.38069375907,23.3147919321,9.55815613571,0.0,9.55815613571
 07/21  18:00:00,57.5696185472,3.99808073376,19.808681988,0.0,10.6415932552,23.1212625696,11.2095401051,0.0,11.2095401051
 07/21  19:00:00,55.1617324418,3.80712077388,18.5610338207,0.0,12.3080778603,20.4854999863,10.7014219607,0.0,10.7014219607
 07/21  20:00:00,55.5486194239,3.4450732298,16.1787559067,0.0,12.456681583,19.8967753704,9.81221520792,0.0,9.81221520792
 07/21  21:00:00,49.8930848988,3.15349760603,14.4926313607,0.0,9.18739968257,17.702556249,8.03380170244,0.0,8.03380170244
 07/21  22:00:00,40.2664027809,2.71320110478,12.2415583057,0.0,5.91811778209,14.0365255879,7.0175654136,0.0,7.0175654136
 07/21  23:00:00,31.9100027454,2.286449269,10.2084191773,0.0,3.54045821811,10.5176760807,3.96885654706,0.0,3.96885654706
 07/21  24:00:00,26.0912364713,1.91108685081,8.46827087708,0.0,2.55330491699,7.80157382632,1.30123628884,0.0,1.30123628884
 07/22  01:00:00,24.0330770256,1.65633612473,7.25358677345,0.0,2.55330491699,7.21284921042,0.792694489625,0.0,0.792694489625
 07/22  02:00:00,22.800697455,1.48709271798,6.48481291757,0.0,2.55330491699,6.91848690247,0.411909836573,0.0,0.411909836573
 07/22  03:00:00,21.8358097916,1.34206218294,5.81213694316,0.0,2.55330491699,6.7713057485,0.411904892918,0.0,0.411904892918
 07/22  04:00:00,23.4368327379,1.25782181705,5.42090680755,0.0,3.82705111198,7.57405300124,0.792575122447,0.0,0.792575122447
 07/22  05:00:00,28.0014431797,1.26869272119,5.43603388336,0.0,6.02426329834,9.91545327661,3.7100178697,0.0,3.7100178697
 07/22  06:00:00,29.4593857879,1.538305508,6.6631126247,0.0,6.51253267309,14.7454349813,12.2059683785,0.0,12.2059683785
 07/22  07:00:00,33.9228629443,1.82691349421,8.11237852201,0.0,6.01364874671,17.9699221805,12.9665624292,0.0,12.9665624292
 07/22  08:00:00,32.4329143959,1.90861306936,8.73936515362,0.0,3.66783283761,18.1171033345,12.4592981111,0.0,12.4592981111
 07/22  09:00:00,31.2990901453,2.14689747362,10.1908883393,0.0,3.10526160149,15.8560427302,10.9375108397,0.0,10.9375108397
 07/22  10:00:00,29.3057042827,2.28020637191,10.9808202815,0.0,3.10526160149,12.9394160272,9.92298599777,0.0,9.92298599777
 07/22  11:00:00,30.7797580675,2.49322536894,12.0946739154,0.0,3.10526160149,13.0865971812,8.02075191926,0.0,8.02075191926
 07/22  12:00:00,31.9329359172,2.70441900895,13.1838392792,0.0,3.10526160149,12.9394160272,7.00622707739,0.0,7.00622707739
 07/22  13:00:00,33.2425809551,2.95146794368,14.6879788443,0.0,3.10526160149,12.4978725653,6.24533344599,0.0,6.24533344599
 07/22  14:00:00,35.4120044329,3.26117130986,16.6948801099,0.0,3.10526160149,12.3506914113,5.48443981459,0.0,5.48443981459
 07/22  15:00:00,37.2493617744,3.3318387337,17.0965605742,0.0,4.02872759285,12.7922348732,6.24533344599,0.0,6.24533344599
 07/22  16:00:00,46.8708211943,3.70565765162,18.8938476889,0.0,6.50191812146,17.7693977319,7.25985828786,0.0,7.25985828786
 07/22  17:00:00,56.01541057,4.04599828707,20.4674559536,0.0,8.38069375907,23.1212625696,9.54253918207,0.0,9.54253918207
 07/22  18:00:00,58.4243605561,4.10846912081,20.5530356098,0.0,10.6415932552,23.1212625696,11.1911420501,0.0,11.1911420501
 07/22  19:00:00,56.7787011487,4.03466764755,19.9504556539,0.0,12.3080778603,20.4854999863,10.6838796292,0.0,10.6838796292
 07/22  20:00:00,58.1593554946,3.81831216827,18.416253039,0.0,12.456681583,19.8967753704,9.79617039253,0.0,9.79617039253
 07/22  21:00:00,52.3748624245,3.51949513403,16.6084113583,0.0,9.18739968257,17.702556249,8.02075191926,0.0,8.02075191926
 07/22  22:00:00,43.1644778767,3.1349442416,14.7178902647,0.0,5.91811778209,14.0365255879,7.00622707739,0.0,7.00622707739
 07/22  23:00:00,35.2086848477,2.77255064022,13.0209999084,0.0,3.54045821811,10.5176760807,3.96265255178,0.0,3.96265255178
 07/22  24:00:00,29.9271424744,2.47962829416,11.7356354369,0.0,2.55330491699,7.80157382632,1.29952484187,0.0,1.29952484187
 07/23  01:00:00,27.2122388254,2.13781304255,9.95127165538,0.0,2.55330491699,7.21284921042,0.791859533527,0.0,0.791859533527
 07/23  02:00:00,24.6912133063,1.78929435313,8.07312713372,0.0,2.55330491699,6.91848690247,0.411701798737,0.0,0.411701798737
 07/23  03:00:00,23.1664789034,1.56265420162,6.92221403625,0.0,2.55330491699,6.7713057485,0.411697106166,0.0,0.411697106166
 07/23  04:00:00,24.2048752638,1.39331594117,6.05345520933,0.0,3.82705111198,7.57405300124,0.79174622985,0.0,0.79174622985
 07/23  05:00:00,29.0115614993,1.44509119112,6.26975373297,0.0,6.02426329834,9.91545327661,3.70447901687,0.0,3.70447901687
 07/23  06:00:00,30.9709276528,1.78741872661,7.92554127103,0.0,6.51253267309,14.7454349813,12.1868423657,0.0,12.1868423657
 07/23  07:00:00,35.8314132244,2.12388152882,9.7239607675,0.0,6.01364874671,17.9699221805,12.9462310184,0.0,12.9462310184
 07/23  08:00:00,34.3995127212,2.20541478136,10.409161767,0.0,3.66783283761,18.1171033345,12.4397800386,0.0,12.4397800386
 07/23  09:00:00,33.6111466622,2.49464307106,12.1551992588,0.0,3.10526160149,15.8560427302,10.9204325265,0.0,10.9204325265
 07/23  10:00:00,32.9664724489,2.81410083439,14.1076939852,0.0,3.10526160149,12.9394160272,9.90753419064,0.0,9.90753419064
 07/23  11:00:00,35.9802992321,3.20539415151,16.5830462974,0.0,3.10526160149,13.0865971812,8.00834981091,0.0,8.00834981091
 07/23  12:00:00,36.5984766004,3.31392835243,17.2398706188,0.0,3.10526160149,12.9394160272,6.99545147505,0.0,6.99545147505
 07/23  13:00:00,37.603202571,3.50307498115,18.4969934227,0.0,3.10526160149,12.4978725653,6.23577772316,0.0,6.23577772316
 07/23  14:00:00,38.0689882411,3.60321747889,19.0098177491,0.0,3.10526160149,12.3506914113,5.47610397127,0.0,5.47610397127
 07/23  15:00:00,39.0282533525,3.59815381799,18.609137068,0.0,4.02872759285,12.7922348732,6.23577772316,0.0,6.23577772316
 07/23  16:00:00,46.7816992065,3.71138603444,18.7989973183,0.0,6.50191812146,17.7693977319,7.24867605902,0.0,7.24867605902
 07/23  17:00:00,53.9472499134,3.77968905138,18.6656045327,0.0,8.38069375907,23.1212625696,9.52769731469,0.0,9.52769731469
 07/23  18:00:00,54.7948828024,3.66028032372,17.3717466532,0.0,10.6415932552,23.1212625696,11.1736571105,0.0,11.1736571105
 07/23  19:00:00,51.6461485443,3.36311843004,15.489452267,0.0,12.3080778603,20.4854999863,10.6672079425,0.0,10.6672079425
 07/23  20:00:00,52.445028178,2.99666915939,13.5235687312,0.0,12.456681583,19.8967753704,9.78092189866,0.0,9.78092189866
 07/23  21:00:00,46.5087563372,2.6383907862,11.6234096189,0.0,9.18739968257,17.702556249,8.00834981091,0.0,8.00834981091
 07/23  22:00:00,37.2126577507,2.23071105785,9.67030332246,0.0,5.91811778209,14.0365255879,6.99545147505,0.0,6.99545147505
 07/23  23:00:00,28.6850136684,1.77352693154,7.49635243777,0.0,3.54045821811,10.5176760807,3.95675646748,0.0,3.95675646748
 07/23  24:00:00,22.7242233298,1.36693549284,5.64540909359,0.0,2.55330491699,7.80157382632,1.29789833586,0.0,1.29789833586
 07/24  01:00:00,20.8310316532,1.12308569723,4.58479182856,0.0,2.55330491699,7.21284921042,0.791067206804,0.0,0.791067206804
 07/24  02:00:00,19.4536476369,0.918905075694,3.70595074174,0.0,2.55330491699,6.91848690247,0.411504419515,0.0,0.411504419515
 07/24  03:00:00,18.405367603,0.746937491224,2.97681944631,0.0,2.55330491699,6.7713057485,0.411499978539,0.0,0.411499978539
 07/24  04:00:00,20.0415047216,0.660784211827,2.62261639656,0.0,3.82705111198,7.57405300124,0.790959978846,0.0,0.790959978846
 07/24  05:00:00,24.5444515393,0.657280351765,2.59045461233,0.0,6.02426329834,9.91545327661,3.69922817486,0.0,3.69922817486
 07/24  06:00:00,25.9009460818,0.930032296196,3.71294613047,0.0,6.51253267309,14.7454349813,12.1687199238,0.0,12.1687199238
 07/24  07:00:00,30.8892276416,1.29912104613,5.41300630494,0.0,6.01364874671,18.163451543,12.9269673887,0.0,12.9269673887
 07/24  08:00:00,31.5056193833,1.61292009654,6.66134954513,0.0,4.35151303671,18.8798367041,12.4212870377,0.0,12.4212870377
 07/24  09:00:00,29.6087857235,1.76140910145,7.43965872099,0.0,3.78894180059,16.6187760998,10.9042511511,0.0,10.9042511511
 07/24  10:00:00,28.4836847724,2.03790113698,8.95469243737,0.0,3.78894180059,13.7021493968,9.89289389855,0.0,9.89289389855
 07/24  11:00:00,29.8769236982,2.23535586816,10.0032954782,0.0,3.78894180059,13.8493305508,7.99659905015,0.0,7.99659905015
 07/24  12:00:00,30.4751058953,2.38984312364,10.757431638,0.0,3.69398621738,13.6338449159,6.98524179768,0.0,6.98524179768
 07/24  13:00:00,31.4838319122,2.58676413999,11.8475200364,0.0,3.78894180059,13.2606059349,6.22672385832,0.0,6.22672385832
 07/24  14:00:00,32.6061406789,2.7657886224,12.9379854747,0.0,3.78894180059,13.1134247809,5.46820591896,0.0,5.46820591896
 07/24  15:00:00,35.7528026234,3.02816319039,14.4572633979,0.0,4.71240779196,13.5549682428,6.22672385832,0.0,6.22672385832
 07/24  16:00:00,44.8788004963,3.30006983828,15.8610012355,0.0,7.18559832057,18.5321311015,7.2380811108,0.0,7.2380811108
 07/24  17:00:00,52.1068087301,3.42502185918,16.9863011792,0.0,8.38069375907,23.3147919321,9.51363492887,0.0,9.51363492887
 07/24  18:00:00,55.4402968839,3.64516628528,18.0322747731,0.0,10.6415932552,23.1212625696,11.1570904642,0.0,11.1570904642
 07/24  19:00:00,53.2410744527,3.49326490415,16.9542317013,0.0,12.3080778603,20.4854999863,10.6514118379,0.0,10.6514118379
 07/24  20:00:00,53.5782061273,3.1142436903,14.5391721496,0.0,12.456681583,19.8967753704,9.76647424199,0.0,9.76647424199
 07/24  21:00:00,46.4584562132,2.63711424991,11.5743860312,0.0,9.18739968257,17.702556249,7.99659905015,0.0,7.99659905015
 07/24  22:00:00,36.811921856,2.18742067189,9.31285781372,0.0,5.91811778209,14.0365255879,6.98524179768,0.0,6.98524179768
 07/24  23:00:00,28.4883636165,1.75340263841,7.319826679,0.0,3.54045821811,10.5176760807,3.95117004024,0.0,3.95117004024
 07/24  24:00:00,22.6834599846,1.36396520427,5.60761603691,0.0,2.55330491699,7.80157382632,1.29635725248,0.0,1.29635725248
 07/25  01:00:00,21.0257622961,1.15449161865,4.74811654997,0.0,2.55330491699,7.21284921042,0.790317742298,0.0,0.790317742298
 07/25  02:00:00,19.7240681005,0.962179935482,3.93309634556,0.0,2.55330491699,6.91848690247,0.411317757029,0.0,0.411317757029
 07/25  03:00:00,18.456535361,0.752737304187,3.0221873913,0.0,2.55330491699,6.7713057485,0.411313568127,0.0,0.411313568127
 07/25  04:00:00,20.0744976844,0.663203124326,2.65319044682,0.0,3.82705111198,7.57405300124,0.790216601465,0.0,0.790216601465
 07/25  05:00:00,24.5250940908,0.650026847028,2.57835066859,0.0,6.02426329834,9.91545327661,3.69426689921,0.0,3.69426689921
 07/25  06:00:00,25.4459932152,0.838516222217,3.34950933784,0.0,6.51253267309,14.7454349813,12.1516064223,0.0,12.1516064223
 07/25  07:00:00,30.4427954939,1.20512926641,5.06056593701,0.0,6.01364874671,18.163451543,12.9087772449,0.0,12.9087772449
 07/25  08:00:00,31.7150213403,1.6361545435,6.84751705522,0.0,4.35151303671,18.8798367041,12.403824585,0.0,12.403824585
 07/25  09:00:00,30.9410569338,1.94161576491,8.59172326778,0.0,3.78894180059,16.6187760998,10.8889715052,0.0,10.8889715052
 07/25  10:00:00,30.1966949965,2.26203826481,10.4435655337,0.0,3.78894180059,13.7021493968,9.87906945709,0.0,9.87906945709
 07/25  11:00:00,31.9291196309,2.50321802661,11.7876292525,0.0,3.78894180059,13.8493305508,7.98550311687,0.0,7.98550311687
 07/25  12:00:00,33.2684891007,2.76193005119,13.1787279157,0.0,3.69398621738,13.6338449159,6.97560106876,0.0,6.97560106876
 07/25  13:00:00,34.8388299281,3.01857248149,14.7707097108,0.0,3.78894180059,13.2606059349,6.21817453267,0.0,6.21817453267
 07/25  14:00:00,36.4229520718,3.26392593875,16.2566595512,0.0,3.78894180059,13.1134247809,5.46074799659,0.0,5.46074799659
 07/25  15:00:00,39.3641817835,3.49193518737,17.6048705609,0.0,4.71240779196,13.5549682428,6.21817453267,0.0,6.21817453267
 07/25  16:00:00,48.7916301584,3.79896982879,19.2749309071,0.0,7.18559832057,18.5321311015,7.22807658079,0.0,7.22807658079
 07/25  17:00:00,55.6045411077,3.87044499046,20.0386104255,0.0,8.38069375907,23.3147919321,9.50035618905,0.0,9.50035618905
 07/25  18:00:00,57.8084244561,3.9394291358,20.1061394948,0.0,10.6415932552,23.1212625696,11.1414470172,0.0,11.1414470172
 07/25  19:00:00,54.6163114175,3.67020621889,18.1525273513,0.0,12.3080778603,20.4854999863,10.6364959932,0.0,10.6364959932
 07/25  20:00:00,54.6608806072,3.28439419653,15.4516961233,0.0,12.456681583,19.8967753704,9.75283170107,0.0,9.75283170107
 07/25  21:00:00,48.1194358725,2.88739577274,12.9850841676,0.0,9.18739968257,17.702556249,7.98550311687,0.0,7.98550311687
 07/25  22:00:00,38.3077314932,2.41828062758,10.5778074952,0.0,5.91811778209,14.0365255879,6.97560106876,0.0,6.97560106876
 07/25  23:00:00,29.9168038521,1.98087994678,8.52078960621,0.0,3.54045821811,10.5176760807,3.94589492442,0.0,3.94589492442
 07/25  24:00:00,23.7805462365,1.54590892937,6.52275856378,0.0,2.55330491699,7.80157382632,1.29490204811,0.0,1.29490204811
 07/26  01:00:00,21.5186942745,1.24334851881,5.15219162827,0.0,2.55330491699,7.21284921042,0.789611360098,0.0,0.789611360098
 07/26  02:00:00,20.0311954502,1.02104815981,4.18135547097,0.0,2.55330491699,6.91848690247,0.411141866219,0.0,0.411141866219
 07/26  03:00:00,18.7074857747,0.801946762669,3.2239283465,0.0,2.55330491699,6.7713057485,0.411137929836,0.0,0.411137929836
 07/26  04:00:00,20.1104158219,0.673737546893,2.67857416172,0.0,3.82705111198,7.57405300124,0.789516317011,0.0,0.789516317011
 07/26  05:00:00,24.3965057726,0.629924820176,2.46986437721,0.0,6.02426329834,9.91545327661,3.6895966597,0.0,3.6895966597
 07/26  06:00:00,25.3152770492,0.82530722414,3.23200216984,0.0,6.51253267309,14.7454349813,12.1355069317,0.0,12.1355069317
 07/26  07:00:00,30.4151775288,1.21543080799,5.02264643034,0.0,6.01364874671,18.163451543,12.8916659738,0.0,12.8916659738
 07/26  08:00:00,32.2000272543,1.70586051343,7.2628169993,0.0,4.35151303671,18.8798367041,12.3873978517,0.0,12.3873978517
 07/26  09:00:00,31.0302225893,1.93690292927,8.68560175891,0.0,3.78894180059,16.6187760998,10.874598114,0.0,10.874598114
 07/26  10:00:00,29.5657704691,2.15406127278,9.92061799836,0.0,3.78894180059,13.7021493968,9.86606496022,0.0,9.86606496022
 07/26  11:00:00,31.3957500847,2.39498844129,11.3624892915,0.0,3.78894180059,13.8493305508,7.97506529702,0.0,7.97506529702
 07/26  12:00:00,32.6286262955,2.61739045226,12.6834047095,0.0,3.69398621738,13.6338449159,6.96653214331,0.0,6.96653214331
 07/26  13:00:00,33.9031631793,2.8262569622,14.0273584812,0.0,3.78894180059,13.2606059349,6.21013227803,0.0,6.21013227803
 07/26  14:00:00,35.3096671673,3.05391218612,15.3533883994,0.0,3.78894180059,13.1134247809,5.45373241275,0.0,5.45373241275
 07/26  15:00:00,38.8630993918,3.38463322375,17.2110901329,0.0,4.71240779196,13.5549682428,6.21013227803,0.0,6.21013227803
 07/26  16:00:00,48.9436426143,3.77177574917,19.4541374427,0.0,7.18559832057,18.5321311015,7.21866543174,0.0,7.21866543174
 07/26  17:00:00,55.2027285898,3.82221833671,19.6850245614,0.0,8.38069375907,23.3147919321,9.48786502758,0.0,9.48786502758
 07/26  18:00:00,58.02877898,3.98765223211,20.2782709224,0.0,10.6415932552,23.1212625696,11.1267314024,0.0,11.1267314024
 07/26  19:00:00,56.7590375132,3.9655054485,19.9999542174,0.0,12.3080778603,20.4854999863,10.6224648255,0.0,10.6224648255
 07/26  20:00:00,57.2156507346,3.6113438361,17.6795166111,0.0,12.456681583,19.8967753704,9.73999831601,0.0,9.73999831601
 07/26  21:00:00,49.9430715727,3.12745247111,14.5686631695,0.0,9.18739968257,17.702556249,7.97506529702,0.0,7.97506529702
 07/26  22:00:00,39.5593145876,2.60134872019,11.646322497,0.0,5.91811778209,14.0365255879,6.96653214331,0.0,6.96653214331
 07/26  23:00:00,30.742878607,2.10923043152,9.21851387637,0.0,3.54045821811,10.5176760807,3.94093268219,0.0,3.94093268219
 07/26  24:00:00,24.5986951586,1.67925964808,7.20755676713,0.0,2.55330491699,7.80157382632,1.29353315371,0.0,1.29353315371
