Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  01:00:00,22.3257166695,1.38174126107,5.82082128099,0.0,2.55330491699,7.21284921042,0.788948267472,0.0,0.788948267472
 07/27  02:00:00,20.641355697,1.1310390055,4.68152487201,0.0,2.55330491699,6.91848690247,0.410976798822,0.0,0.410976798822
 07/27  03:00:00,19.4569116768,0.937928704207,3.83737230711,0.0,2.55330491699,6.7713057485,0.410973115372,0.0,0.410973115372
 07/27  04:00:00,20.7979655472,0.801071520054,3.23878991384,0.0,3.82705111198,7.57405300124,0.788859331994,0.0,0.788859331994
 07/27  05:00:00,25.1037947019,0.762067811755,3.04501031497,0.0,6.02426329834,9.91545327661,3.68521883995,0.0,3.68521883995
 07/27  06:00:00,26.4397296798,1.02671714663,4.155044878,0.0,6.51253267309,14.7454349813,12.1204262228,0.0,12.1204262228
 07/27  07:00:00,31.6064594088,1.41517131877,6.01418779951,0.0,6.01364874671,18.163451543,12.8756386429,0.0,12.8756386429
 07/27  08:00:00,33.0025301962,1.83383478116,7.93734567342,0.0,4.35151303671,18.8798367041,12.3720117025,0.0,12.3720117025
 07/27  09:00:00,32.4738106733,2.15387343729,9.91221933495,0.0,3.78894180059,16.6187760998,10.8611352338,0.0,10.8611352338
 07/27  10:00:00,31.8153353966,2.4772064532,11.8470377454,0.0,3.78894180059,13.7021493968,9.85388425912,0.0,9.85388425912
 07/27  11:00:00,33.5646846823,2.72072766239,13.2056846681,0.0,3.78894180059,13.8493305508,7.96528868166,0.0,7.96528868166
 07/27  12:00:00,35.162579796,2.99886865112,14.8358800112,0.0,3.69398621738,13.6338449159,6.95803770702,0.0,6.95803770702
 07/27  13:00:00,36.5788101157,3.22561830876,16.3036440711,0.0,3.78894180059,13.2606059349,6.20259947603,0.0,6.20259947603
 07/27  14:00:00,38.3249140054,3.47599216092,17.9465552627,0.0,3.78894180059,13.1134247809,5.44716124505,0.0,5.44716124505
 07/27  15:00:00,42.0722836355,3.80368589236,20.001221708,0.0,4.71240779196,13.5549682428,6.20259947603,0.0,6.20259947603
 07/27  16:00:00,50.8190435228,4.02538983672,21.0759242636,0.0,7.18559832057,18.5321311015,7.20985045068,0.0,7.20985045068
 07/27  17:00:00,57.2242941805,4.07395577206,21.4548527167,0.0,8.38069375907,23.3147919321,9.47616514362,0.0,9.47616514362
 07/27  18:00:00,59.7394237104,4.21386436099,21.7627035239,0.0,10.6415932552,23.1212625696,11.1129479774,0.0,11.1129479774
 07/27  19:00:00,56.9093583016,4.0132330563,20.102547398,0.0,12.3080778603,20.4854999863,10.6093224901,0.0,10.6093224901
 07/27  20:00:00,57.6092738304,3.71099899318,17.9734845498,0.0,12.456681583,19.8967753704,9.72797788729,0.0,9.72797788729
 07/27  21:00:00,52.1571849515,3.46229730857,16.4479317109,0.0,9.18739968257,17.702556249,7.96528868166,0.0,7.96528868166
 07/27  22:00:00,42.4074247512,3.01904635422,14.0767350266,0.0,5.91811778209,14.0365255879,6.95803770702,0.0,6.95803770702
 07/27  23:00:00,33.3309874039,2.50786547916,11.4079876257,0.0,3.54045821811,10.5176760807,3.93628478308,0.0,3.93628478308
 07/27  24:00:00,26.9720673406,2.05732884569,9.2028597515,0.0,2.55330491699,7.80157382632,1.29225097464,0.0,1.29225097464
 07/28  01:00:00,24.4170130914,1.72420790148,7.56965106248,0.0,2.55330491699,7.21284921042,0.788328658811,0.0,0.788328658811
 07/28  02:00:00,22.3821278018,1.42901876086,6.12431722142,0.0,2.55330491699,6.91848690247,0.410822603357,0.0,0.410822603357
 07/28  03:00:00,20.9769444184,1.20825589728,5.0870778556,0.0,2.55330491699,6.7713057485,0.410819173223,0.0,0.410819173223
 07/28  04:00:00,22.5250329456,1.11129653719,4.65563229514,0.0,3.82705111198,7.57405300124,0.788245840074,0.0,0.788245840074
 07/28  05:00:00,27.194672026,1.1356135014,4.76234194947,0.0,6.02426329834,9.91545327661,3.68113473696,0.0,3.68113473696
 07/28  06:00:00,28.0569459837,1.30714736761,5.49183096093,0.0,6.51253267309,14.7454349813,12.1063687644,0.0,12.1063687644
 07/28  07:00:00,32.8629553961,1.61843107939,7.06742402624,0.0,6.01364874671,18.163451543,12.8606999985,0.0,12.8606999985
 07/28  08:00:00,33.6614313912,1.94770393157,8.48237771808,0.0,4.35151303671,18.8798367041,12.3576706939,0.0,12.3576706939
 07/28  09:00:00,32.2122642318,2.16423397726,9.64031235342,0.0,3.78894180059,16.6187760998,10.8485868516,0.0,10.8485868516
 07/28  10:00:00,30.8883171782,2.40162114917,10.995604831,0.0,3.78894180059,13.7021493968,9.84253096097,0.0,9.84253096097
 07/28  11:00:00,32.5840309635,2.64819515199,12.2975634597,0.0,3.78894180059,13.8493305508,7.95617616604,0.0,7.95617616604
 07/28  12:00:00,33.5268845585,2.82401744584,13.3750359789,0.0,3.69398621738,13.6338449159,6.95012027541,0.0,6.95012027541
 07/28  13:00:00,35.1392983975,3.06797842076,15.0217722409,0.0,3.78894180059,13.2606059349,6.19557835744,0.0,6.19557835744
 07/28  14:00:00,36.0377349881,3.21949932487,15.9158690814,0.0,3.78894180059,13.1134247809,5.44103643947,0.0,5.44103643947
 07/28  15:00:00,38.9846081214,3.46457010469,17.2526619815,0.0,4.71240779196,13.5549682428,6.19557835744,0.0,6.19557835744
 07/28  16:00:00,48.4847663842,3.78852170354,18.9785152582,0.0,7.18559832057,18.5321311015,7.20163424807,0.0,7.20163424807
 07/28  17:00:00,55.07274328,3.82593182319,19.5513257651,0.0,8.38069375907,23.3147919321,9.46526000198,0.0,9.46526000198
 07/28  18:00:00,57.2321622222,3.88759814058,19.5817082561,0.0,10.6415932552,23.1212625696,11.1001008243,0.0,11.1001008243
 07/28  19:00:00,54.5972647684,3.6979604166,18.1057265045,0.0,12.3080778603,20.4854999863,10.5970728789,0.0,10.5970728789
 07/28  20:00:00,55.4222219519,3.40311722056,16.0943144439,0.0,12.456681583,19.8967753704,9.71677397464,0.0,9.71677397464
 07/28  21:00:00,49.3882206355,3.06375928288,14.0775054206,0.0,9.18739968257,17.702556249,7.95617616604,0.0,7.95617616604
 07/28  22:00:00,39.989016496,2.65899573886,12.0183773867,0.0,5.91811778209,14.0365255879,6.95012027541,0.0,6.95012027541
 07/28  23:00:00,31.4566059101,2.21446960765,9.82700200338,0.0,3.54045821811,10.5176760807,3.93195260353,0.0,3.93195260353
 07/28  24:00:00,25.3716254387,1.80028667014,7.85946002521,0.0,2.55330491699,7.80157382632,1.29105589063,0.0,1.29105589063
 07/29  01:00:00,23.2628591453,1.53170768774,6.60799733016,0.0,2.55330491699,7.21284921042,0.787752715575,0.0,0.787752715575
 07/29  02:00:00,21.7988590516,1.32366423699,5.64640299514,0.0,2.55330491699,6.91848690247,0.410679325115,0.0,0.410679325115
 07/29  03:00:00,21.0675463609,1.21049553575,5.17544015963,0.0,2.55330491699,6.7713057485,0.410676148651,0.0,0.410676148651
 07/29  04:00:00,22.9412147493,1.16716510915,5.01594552684,0.0,3.82705111198,7.57405300124,0.787676022002,0.0,0.787676022002
 07/29  05:00:00,27.4826493483,1.17321468642,5.0127180867,0.0,6.02426329834,9.91545327661,3.67734556075,0.0,3.67734556075
 07/29  06:00:00,28.5980666767,1.38863524278,5.95146377878,0.0,6.51253267309,14.7454349813,12.0933387226,0.0,12.0933387226
 07/29  07:00:00,33.2893265072,1.72075812985,7.58499744929,0.0,6.01364874671,17.9699221805,12.8468544647,0.0,12.8468544647
 07/29  08:00:00,31.9339979619,1.8224805347,8.32658125435,0.0,3.66783283761,18.1171033345,12.3443790728,0.0,12.3443790728
 07/29  09:00:00,30.4520727402,2.01430006644,9.47646834139,0.0,3.10526160149,15.8560427302,10.8369566836,0.0,10.8369566836
 07/29  10:00:00,28.5945983397,2.18171569531,10.3682050151,0.0,3.10526160149,12.9394160272,9.83200842795,0.0,9.83200842795
 07/29  11:00:00,30.5432718752,2.45240788022,11.8990052118,0.0,3.10526160149,13.0865971812,7.94773044875,0.0,7.94773044875
 07/29  12:00:00,32.3681962781,2.74075798575,13.5827606633,0.0,3.10526160149,12.9394160272,6.94278219317,0.0,6.94278219317
 07/29  13:00:00,34.5379434216,3.0913154556,15.8434937989,0.0,3.10526160149,12.4978725653,6.18907100149,0.0,6.18907100149
 07/29  14:00:00,35.6575644936,3.26875738107,16.9328540994,0.0,3.10526160149,12.3506914113,5.43535980981,0.0,5.43535980981
 07/29  15:00:00,37.9734715326,3.44291067525,17.7095983909,0.0,4.02872759285,12.7922348732,6.18907100149,0.0,6.18907100149
 07/29  16:00:00,47.6362737214,3.78007813679,19.5848797307,0.0,6.50191812146,17.7693977319,7.19401925707,0.0,7.19401925707
 07/29  17:00:00,56.9001578721,4.11706620537,21.2811353375,0.0,8.38069375907,23.1212625696,9.45515283211,0.0,9.45515283211
 07/29  18:00:00,58.552821875,4.12894420436,20.6610218451,0.0,10.6415932552,23.1212625696,11.0881937474,0.0,11.0881937474
 07/29  19:00:00,55.934242982,3.93781451515,19.2028506196,0.0,12.3080778603,20.4854999863,10.5857196196,0.0,10.5857196196
 07/29  20:00:00,56.7162103833,3.61456147236,17.1768586236,0.0,12.456681583,19.8967753704,9.706389896,0.0,9.706389896
 07/29  21:00:00,49.9282084539,3.17022527419,14.5110272476,0.0,9.18739968257,17.702556249,7.94773044875,0.0,7.94773044875
 07/29  22:00:00,39.8593378188,2.65724391098,11.8904505374,0.0,5.91811778209,14.0365255879,6.94278219317,0.0,6.94278219317
 07/29  23:00:00,31.3234145953,2.19720352557,9.71107677064,0.0,3.54045821811,10.5176760807,3.92793742645,0.0,3.92793742645
 07/29  24:00:00,25.0513792467,1.75055867189,7.58894183143,0.0,2.55330491699,7.80157382632,1.28994825557,0.0,1.28994825557
 07/30  01:00:00,22.979255962,1.48472764853,6.37137418601,0.0,2.55330491699,7.21284921042,0.78722060624,0.0,0.78722060624
 07/30  02:00:00,22.0804997838,1.36098277802,5.8907251863,0.0,2.55330491699,6.91848690247,0.410547006144,0.0,0.410547006144
 07/30  03:00:00,21.3132717555,1.24554559139,5.38611549863,0.0,2.55330491699,6.7713057485,0.410544083674,0.0,0.410544083674
 07/30  04:00:00,23.176486597,1.20274634223,5.21563614154,0.0,3.82705111198,7.57405300124,0.78715004557,0.0,0.78715004557
 07/30  05:00:00,28.1912416692,1.28539599306,5.60912910097,0.0,6.02426329834,9.91545327661,3.67385243402,0.0,3.67385243402
 07/30  06:00:00,29.2729477327,1.49279320779,6.52218686973,0.0,6.51253267309,14.7454349813,12.0813399591,0.0,12.0813399591
 07/30  07:00:00,32.8544763088,1.64203598735,7.22886939342,0.0,6.01364874671,17.9699221805,12.8341061418,0.0,12.8341061418
 07/30  08:00:00,30.9669600158,1.66258542593,7.51943841702,0.0,3.66783283761,18.1171033345,12.3321407754,0.0,12.3321407754
 07/30  09:00:00,29.4639704116,1.85703066096,8.64563541825,0.0,3.10526160149,15.8560427302,10.8262481737,0.0,10.8262481737
 07/30  10:00:00,27.8874020937,2.06500431967,9.77772014471,0.0,3.10526160149,12.9394160272,9.82231977621,0.0,9.82231977621
 07/30  11:00:00,29.3692356898,2.2772499955,10.9001269111,0.0,3.10526160149,13.0865971812,7.9399540309,0.0,7.9399540309
 07/30  12:00:00,31.4990266413,2.59939879049,12.8549502217,0.0,3.10526160149,12.9394160272,6.93602563341,0.0,6.93602563341
 07/30  13:00:00,33.2530609348,2.90409165243,14.7458351152,0.0,3.10526160149,12.4978725653,6.18307933529,0.0,6.18307933529
 07/30  14:00:00,34.8094838824,3.15455327636,16.1989775929,0.0,3.10526160149,12.3506914113,5.43013303716,0.0,5.43013303716
 07/30  15:00:00,36.4496519333,3.22835004286,16.400339424,0.0,4.02872759285,12.7922348732,6.18307933529,0.0,6.18307933529
 07/30  16:00:00,45.7359885709,3.52050775542,17.9441649617,0.0,6.50191812146,17.7693977319,7.18700773278,0.0,7.18700773278
 07/30  17:00:00,55.8898637559,3.96620065218,20.4217067744,0.0,8.38069375907,23.1212625696,9.44584662715,0.0,9.44584662715
 07/30  18:00:00,59.0145346184,4.15570916385,21.095969629,0.0,10.6415932552,23.1212625696,11.0772302731,0.0,11.0772302731
 07/30  19:00:00,56.5244119875,3.98347322598,19.7473609142,0.0,12.3080778603,20.4854999863,10.5752660743,0.0,10.5752660743
 07/30  20:00:00,56.6274021161,3.58458388262,17.1180279461,0.0,12.456681583,19.8967753704,9.69682872652,0.0,9.69682872652
 07/30  21:00:00,50.7817499055,3.26410659986,15.2706873736,0.0,9.18739968257,17.702556249,7.9399540309,0.0,7.9399540309
 07/30  22:00:00,41.2309321427,2.83555262657,13.0837361457,0.0,5.91811778209,14.0365255879,6.93602563341,0.0,6.93602563341
 07/30  23:00:00,32.5101516417,2.36702671282,10.7279906298,0.0,3.54045821811,10.5176760807,3.92424044092,0.0,3.92424044092
 07/30  24:00:00,26.7575250905,2.00583310516,9.039813242,0.0,2.55330491699,7.80157382632,1.2889283975,0.0,1.2889283975
 07/31  01:00:00,25.3916893919,1.85299187795,8.41554338654,0.0,2.55330491699,7.21284921042,0.786732486257,0.0,0.786732486257
 07/31  02:00:00,24.3551734732,1.7210424736,7.8053391801,0.0,2.55330491699,6.91848690247,0.410425685237,0.0,0.410425685237
 07/31  03:00:00,23.4725985457,1.60139127916,7.18959660106,0.0,2.55330491699,6.7713057485,0.410423017058,0.0,0.410423017058
 07/31  04:00:00,25.2832852211,1.55750922049,6.96767188732,0.0,3.82705111198,7.57405300124,0.786668065561,0.0,0.786668065561
 07/31  05:00:00,29.9600937818,1.59205964197,7.07131756462,0.0,6.02426329834,9.91545327661,3.67065639177,0.0,3.67065639177
 07/31  06:00:00,30.7939326568,1.75934346392,7.77662153774,0.0,6.51253267309,14.7454349813,12.0703760307,0.0,12.0703760307
 07/31  07:00:00,34.6778610088,1.92427525863,8.57648545971,0.0,6.01364874671,18.163451543,12.822458805,0.0,12.822458805
 07/31  08:00:00,34.9036816386,2.15891347514,9.51341842183,0.0,4.35151303671,18.8798367041,12.320959426,0.0,12.320959426
 07/31  09:00:00,33.4275584517,2.35896376294,10.6608767877,0.0,3.78894180059,16.6187760998,10.8164644934,0.0,10.8164644934
 07/31  10:00:00,32.5084968525,2.64658780997,12.3708178446,0.0,3.78894180059,13.7021493968,9.81346787495,0.0,9.81346787495
 07/31  11:00:00,34.3639204165,2.91470789709,13.8109401675,0.0,3.78894180059,13.8493305508,7.93284921542,0.0,7.93284921542
 07/31  12:00:00,34.9237337678,3.02189312541,14.5740095087,0.0,3.69398621738,13.6338449159,6.929852597,0.0,6.929852597
 07/31  13:00:00,35.1339879046,3.08216631624,15.0022738525,0.0,3.78894180059,13.2606059349,6.17760513319,0.0,6.17760513319
 07/31  14:00:00,34.9114550456,3.10469879114,14.9043896727,0.0,3.78894180059,13.1134247809,5.42535766938,0.0,5.42535766938
 07/31  15:00:00,36.1060155773,3.11446405918,14.724175483,0.0,4.71240779196,13.5549682428,6.17760513319,0.0,6.17760513319
 07/31  16:00:00,44.6946139625,3.31103702723,15.6658475127,0.0,7.18559832057,18.5321311015,7.18060175161,0.0,7.18060175161
 07/31  17:00:00,51.6099089523,3.38892189634,16.5255013643,0.0,8.38069375907,23.3147919321,9.43734414304,0.0,9.43734414304
 07/31  18:00:00,54.0103855597,3.46818618036,16.7793435539,0.0,10.6415932552,23.1212625696,11.067213648,0.0,11.067213648
 07/31  19:00:00,51.0805747968,3.18470180927,15.1022951403,0.0,12.3080778603,20.4854999863,10.5657153388,0.0,10.5657153388
 07/31  20:00:00,52.2911521784,2.78637261521,12.6871559424,0.0,12.456681583,19.8967753704,9.68809329764,0.0,9.68809329764
 07/31  21:00:00,45.5050018409,2.44570803106,10.8123378777,0.0,9.18739968257,17.702556249,7.93284921542,0.0,7.93284921542
 07/31  22:00:00,36.4759470198,2.0841405839,9.08016306552,0.0,5.91811778209,14.0365255879,6.929852597,0.0,6.929852597
 07/31  23:00:00,28.4661282467,1.71291714804,7.33807679962,0.0,3.54045821811,10.5176760807,3.92086274176,0.0,3.92086274176
 07/31  24:00:00,22.6618666009,1.33624575024,5.61374210724,0.0,2.55330491699,7.80157382632,1.28799661842,0.0,1.28799661842
 08/01  01:00:00,21.1018228271,1.16187338532,4.81679531429,0.0,2.55330491699,7.21284921042,0.786288498003,0.0,0.786288498003
 08/01  02:00:00,20.0802876397,1.02982673931,4.2216690809,0.0,2.55330491699,6.91848690247,0.410315397921,0.0,0.410315397921
 08/01  03:00:00,18.9759685013,0.853572616419,3.44078521937,0.0,2.55330491699,6.7713057485,0.410312984304,0.0,0.410312984304
 08/01  04:00:00,20.3362335773,0.721403796691,2.85672566734,0.0,3.82705111198,7.57405300124,0.786230223708,0.0,0.786230223708
 08/01  05:00:00,24.8789135024,0.726815155048,2.85538177215,0.0,6.02426329834,9.91545327661,3.66775838104,0.0,3.66775838104
 08/01  06:00:00,25.6295167621,0.88591869405,3.4856304129,0.0,6.51253267309,14.7454349813,12.0604501873,0.0,12.0604501873
 08/01  07:00:00,29.1086420263,0.991285742257,3.94025599351,0.0,6.01364874671,18.163451543,12.8119159038,0.0,12.8119159038
 08/01  08:00:00,28.4500544181,1.13438061511,4.0843240614,0.0,4.35151303671,18.8798367041,12.3108383358,0.0,12.3108383358
 08/01  09:00:00,26.4088421527,1.26766643967,4.7334578119,0.0,3.78894180059,16.6187760998,10.8076085399,0.0,10.8076085399
 08/01  10:00:00,25.2193742928,1.56268327745,6.16559981733,0.0,3.78894180059,13.7021493968,9.80545534557,0.0,9.80545534557
 08/01  11:00:00,26.6171562966,1.77716529174,7.20171865298,0.0,3.78894180059,13.8493305508,7.92641810632,0.0,7.92641810632
 08/01  12:00:00,27.3627839456,1.96233022269,8.07262258922,0.0,3.69398621738,13.6338449159,6.92426491204,0.0,6.92426491204
 08/01  13:00:00,28.0835327167,2.12177587133,8.9122091095,0.0,3.78894180059,13.2606059349,6.17265001634,0.0,6.17265001634
 08/01  14:00:00,28.4533882254,2.21009867068,9.3409229729,0.0,3.78894180059,13.1134247809,5.42103512064,0.0,5.42103512064
 08/01  15:00:00,30.421787922,2.29985219443,9.85455969243,0.0,4.71240779196,13.5549682428,6.17265001634,0.0,6.17265001634
 08/01  16:00:00,39.0810909792,2.51439326787,10.8489682888,0.0,7.18559832057,18.5321311015,7.17480321061,0.0,7.17480321061
 08/01  17:00:00,46.3085673339,2.64908800684,11.9639936353,0.0,8.38069375907,23.3147919321,9.42964789772,0.0,9.42964789772
 08/01  18:00:00,48.8824457041,2.74655935542,12.3730305232,0.0,10.6415932552,23.1212625696,11.0581468384,0.0,11.0581468384
 08/01  19:00:00,46.7185176125,2.57049693049,11.3544428347,0.0,12.3080778603,20.4854999863,10.5570702413,0.0,10.5570702413
 08/01  20:00:00,49.3539036919,2.35886287922,10.177417192,0.0,12.456681583,19.8967753704,9.68018619629,0.0,9.68018619629
 08/01  21:00:00,43.5330844251,2.15046815657,9.13566033639,0.0,9.18739968257,17.702556249,7.92641810632,0.0,7.92641810632
 08/01  22:00:00,35.0348010117,1.85835054252,7.86480709877,0.0,5.91811778209,14.0365255879,6.92426491204,0.0,6.92426491204
 08/01  23:00:00,27.4357959612,1.5408766882,6.47978497394,0.0,3.54045821811,10.5176760807,3.91780532923,0.0,3.91780532923
 08/01  24:00:00,22.1819531283,1.24849999532,5.22157438958,0.0,2.55330491699,7.80157382632,1.28715319427,0.0,1.28715319427
 08/02  01:00:00,20.6349618874,1.06958542703,4.44222233287,0.0,2.55330491699,7.21284921042,0.785888770745,0.0,0.785888770745
 08/02  02:00:00,19.6697547604,0.94302649977,3.89793644118,0.0,2.55330491699,6.91848690247,0.410216176449,0.0,0.410216176449
 08/02  03:00:00,19.0892169523,0.858284863119,3.54932142372,0.0,2.55330491699,6.7713057485,0.410214017637,0.0,0.410214017637
 08/02  04:00:00,20.9975528563,0.825202338571,3.41424640446,0.0,3.82705111198,7.57405300124,0.78583664865,0.0,0.78583664865
 08/02  05:00:00,25.7338942585,0.867313461264,3.5698642221,0.0,6.02426329834,9.91545327661,3.66515926061,0.0,3.66515926061
 08/02  06:00:00,27.6017558901,1.06242102546,4.38853387613,0.0,6.51253267309,14.7454349813,12.0515653719,0.0,12.0515653719
 08/02  07:00:00,30.5532857096,1.22920773152,5.14697768758,0.0,6.01364874671,18.163451543,12.8024805604,0.0,12.8024805604
 08/02  08:00:00,31.0857248329,1.55314706,6.30122803132,0.0,4.35151303671,18.8798367041,12.3017805021,0.0,12.3017805021
 08/02  09:00:00,29.0558841226,1.67853295448,6.96963326701,0.0,3.78894180059,16.6187760998,10.7996829358,0.0,10.7996829358
 08/02  10:00:00,27.8140550348,1.95185583013,8.37110800667,0.0,3.78894180059,13.7021493968,9.79828456092,0.0,9.79828456092
 08/02  11:00:00,29.9380848352,2.26349053804,10.0363219453,0.0,3.78894180059,13.8493305508,7.92066260811,0.0,7.92066260811
 08/02  12:00:00,31.984575347,2.61710467091,12.0396395423,0.0,3.69398621738,13.6338449159,6.91926423327,0.0,6.91926423327
 08/02  13:00:00,33.2660334939,2.84739913624,13.3690866219,0.0,3.78894180059,13.2606059349,6.16821545215,0.0,6.16821545215
 08/02  14:00:00,34.3865664962,3.01796625795,14.4662336564,0.0,3.78894180059,13.1134247809,5.41716667102,0.0,5.41716667102
 08/02  15:00:00,36.4265871879,3.13612716077,15.023083992,0.0,4.71240779196,13.5549682428,6.16821545215,0.0,6.16821545215
 08/02  16:00:00,44.7973137854,3.34000641707,15.7395779458,0.0,7.18559832057,18.5321311015,7.16961382698,0.0,7.16961382698
 08/02  17:00:00,52.1214903583,3.46637363545,16.9596310312,0.0,8.38069375907,23.3147919321,9.42276017036,0.0,9.42276017036
 08/02  18:00:00,54.5987513129,3.56732613945,17.2685693479,0.0,10.6415932552,23.1212625696,11.0500325295,0.0,11.0500325295
 08/02  19:00:00,51.3790364686,3.26361358542,15.3218450359,0.0,12.3080778603,20.4854999863,10.549333342,0.0,10.549333342
 08/02  20:00:00,53.2326503206,2.9438430628,13.4711836371,0.0,12.456681583,19.8967753704,9.67310976407,0.0,9.67310976407
 08/02  21:00:00,46.7390062859,2.63957829531,11.8524720585,0.0,9.18739968257,17.702556249,7.92066260811,0.0,7.92066260811
 08/02  22:00:00,37.4865444822,2.25144393702,9.9234571748,0.0,5.91811778209,14.0365255879,6.91926423327,0.0,6.91926423327
 08/02  23:00:00,29.5309369157,1.89239430991,8.22340830669,0.0,3.54045821811,10.5176760807,3.91506910877,0.0,3.91506910877
 08/02  24:00:00,24.3060858024,1.60507114756,6.98913591146,0.0,2.55330491699,7.80157382632,1.28639837483,0.0,1.28639837483
 08/03  01:00:00,22.6410273147,1.40648208244,6.11139110482,0.0,2.55330491699,7.21284921042,0.785533420607,0.0,0.785533420607
 08/03  02:00:00,21.3000202474,1.22243563206,5.2487927959,0.0,2.55330491699,6.91848690247,0.41012804979,0.0,0.41012804979
 08/03  03:00:00,20.4790579671,1.09975868346,4.69768861816,0.0,2.55330491699,6.7713057485,0.410126146,0.0,0.410126146
 08/03  04:00:00,22.3070050911,1.05212810517,4.49677287263,0.0,3.82705111198,7.57405300124,0.785487455902,0.0,0.785487455902
 08/03  05:00:00,27.2068035712,1.11940944533,4.79067755071,0.0,6.02426329834,9.91545327661,3.66285980075,0.0,3.66285980075
 08/03  06:00:00,28.7535980624,1.26298940909,5.33980766478,0.0,6.51253267309,14.7454349813,12.0437242191,0.0,12.0437242191
 08/03  07:00:00,32.6985580992,1.59095123584,6.93050657287,0.0,6.01364874671,18.163451543,12.7941555691,0.0,12.7941555691
 08/03  08:00:00,34.4511270372,2.054074369,9.16570292663,0.0,4.35151303671,18.8798367041,12.2937886073,0.0,12.2937886073
 08/03  09:00:00,33.8422395144,2.36721442519,11.0673071881,0.0,3.78894180059,16.6187760998,10.7926900282,0.0,10.7926900282
 08/03  10:00:00,33.3985811958,2.72194574845,13.1855442493,0.0,3.78894180059,13.7021493968,9.79195764455,0.0,9.79195764455
 08/03  11:00:00,36.3892457639,3.11100629259,15.6399671194,0.0,3.78894180059,13.8493305508,7.91558442523,0.0,7.91558442523
 08/03  12:00:00,38.5252868207,3.44686570979,17.7505899771,0.0,3.69398621738,13.6338449159,6.9148520416,0.0,6.9148520416
 08/03  13:00:00,39.407296199,3.63269425481,18.7250542084,0.0,3.78894180059,13.2606059349,6.16430275387,0.0,6.16430275387
 08/03  14:00:00,40.2328135671,3.76399521376,19.5664517715,0.0,3.78894180059,13.1134247809,5.41375346614,0.0,5.41375346614
 08/03  15:00:00,43.8109784922,4.0584299356,21.4851725214,0.0,4.71240779196,13.5549682428,6.16430275387,0.0,6.16430275387
 08/03  16:00:00,53.5762821492,4.40423480406,23.4543179226,0.0,7.18559832057,18.5321311015,7.1650351375,0.0,7.1650351375
 08/03  17:00:00,60.4274526233,4.4853303033,24.2466366283,0.0,8.38069375907,23.3147919321,9.41668300069,0.0,9.41668300069
 08/03  18:00:00,62.3426352147,4.51289896316,24.066880426,0.0,10.6415932552,23.1212625696,11.0428731241,0.0,11.0428731241
 08/03  19:00:00,59.6878604339,4.35644630291,22.5378362837,0.0,12.3080778603,20.4854999863,10.5425069323,0.0,10.5425069323
 08/03  20:00:00,60.7175082595,4.01226959738,19.8876150414,0.0,12.456681583,19.8967753704,9.6668660966,0.0,9.6668660966
 08/03  21:00:00,53.1360317751,3.59228732195,17.2967885211,0.0,9.18739968257,17.702556249,7.91558442523,0.0,7.91558442523
 08/03  22:00:00,43.010899609,3.09397208093,14.6052841577,0.0,5.91811778209,14.0365255879,6.9148520416,0.0,6.9148520416
 08/03  23:00:00,34.2640555844,2.63331116818,12.2156101172,0.0,3.54045821811,10.5176760807,3.91265489068,0.0,3.91265489068
 08/03  24:00:00,28.1642693339,2.23010252417,10.2222880663,0.0,2.55330491699,7.80157382632,1.28573238364,0.0,1.28573238364
 08/04  01:00:00,25.6782531268,1.9194902579,8.63560874145,0.0,2.55330491699,7.21284921042,0.785222550539,0.0,0.785222550539
 08/04  02:00:00,23.8357797601,1.66244599231,7.34454194831,0.0,2.55330491699,6.91848690247,0.410051043619,0.0,0.410051043619
 08/04  03:00:00,22.6211171312,1.47937724617,6.46012921954,0.0,2.55330491699,6.7713057485,0.410049395044,0.0,0.410049395044
 08/04  04:00:00,24.3415193836,1.41654013122,6.16687513913,0.0,3.82705111198,7.57405300124,0.785182747814,0.0,0.785182747814
 08/04  05:00:00,28.7504955228,1.40673919911,6.04703974857,0.0,6.02426329834,9.91545327661,3.66086068297,0.0,3.66086068297
 08/04  06:00:00,30.7658641272,1.6186324505,6.99643068817,0.0,6.51253267309,14.7454349813,12.0369290543,0.0,12.0369290543
 08/04  07:00:00,35.1783985668,2.00033834181,9.00095993449,0.0,6.01364874671,18.163451543,12.7869433953,0.0,12.7869433953
 08/04  08:00:00,36.3449460089,2.35084424275,10.7627520246,0.0,4.35151303671,18.8798367041,12.2868650181,0.0,12.2868650181
 08/04  09:00:00,35.7996807861,2.66868174357,12.7232811414,0.0,3.78894180059,16.6187760998,10.786631888,0.0,10.786631888
 08/04  10:00:00,36.5288097431,3.17362158866,15.8640969565,0.0,3.78894180059,13.7021493968,9.78647647012,0.0,9.78647647012
 08/04  11:00:00,39.5530739791,3.5535374722,18.361264155,0.0,3.78894180059,13.8493305508,7.91118506154,0.0,7.91118506154
 08/04  12:00:00,42.0351721913,3.92027253814,20.7870685194,0.0,3.69398621738,13.6338449159,6.91102964364,0.0,6.91102964364
 08/04  13:00:00,44.051592963,4.21313255353,22.7889126737,0.0,3.78894180059,13.2606059349,6.16091308021,0.0,6.16091308021
 08/04  14:00:00,45.8686597631,4.44702527653,24.5192679048,0.0,3.78894180059,13.1134247809,5.41079651678,0.0,5.41079651678
 08/04  15:00:00,48.8191862135,4.6764671584,25.8753430199,0.0,4.71240779196,13.5549682428,6.16091308021,0.0,6.16091308021
 08/04  16:00:00,57.3659569479,4.89645896492,26.7517685604,0.0,7.18559832057,18.5321311015,7.16106849811,0.0,7.16106849811
 08/04  17:00:00,62.9658852341,4.83975733606,26.4306422063,0.0,8.38069375907,23.3147919321,9.4114181884,0.0,9.4114181884
 08/04  18:00:00,64.9635906044,4.87925525528,26.3214795236,0.0,10.6415932552,23.1212625696,11.0366707425,0.0,11.0366707425
 08/04  19:00:00,62.9610053216,4.79357727511,25.3738501992,0.0,12.3080778603,20.4854999863,10.5365930336,0.0,10.5365930336
 08/04  20:00:00,65.2715490957,4.58748557925,23.8664398957,0.0,12.456681583,19.8967753704,9.66145704288,0.0,9.66145704288
 08/04  21:00:00,59.3985348272,4.39672190405,22.754856991,0.0,9.18739968257,17.702556249,7.91118506154,0.0,7.91118506154
 08/04  22:00:00,50.7079472412,4.13219050648,21.2641133643,0.0,5.91811778209,14.0365255879,6.91102964364,0.0,6.91102964364
 08/04  23:00:00,42.3631692922,3.74919416883,19.1988408243,0.0,3.54045821811,10.5176760807,3.91056338991,0.0,3.91056338991
 08/04  24:00:00,34.7841306361,3.17477734976,15.897474543,0.0,2.55330491699,7.80157382632,1.28515541791,0.0,1.28515541791
 08/05  01:00:00,30.1283653465,2.60750576429,12.3977054548,0.0,2.55330491699,7.21284921042,0.784956250287,0.0,0.784956250287
 08/05  02:00:00,28.1359117269,2.34838469348,10.958735214,0.0,2.55330491699,6.91848690247,0.409985180314,0.0,0.409985180314
 08/05  03:00:00,27.1381026393,2.20141525594,10.2550767179,0.0,2.55330491699,6.7713057485,0.409983787122,0.0,0.409983787122
 08/05  04:00:00,28.0919375753,2.02330248437,9.31053097766,0.0,3.82705111198,7.57405300124,0.78492261355,0.0,0.78492261355
 08/05  05:00:00,32.232128481,1.97188603937,8.96352586643,0.0,6.02426329834,9.91545327661,3.65916249985,0.0,3.65916249985
 08/05  06:00:00,34.0328300592,2.15056287728,9.73146619339,0.0,6.51253267309,14.7454349813,12.0311818935,0.0,12.0311818935
 08/05  07:00:00,37.8470870159,2.46111029695,11.4024057909,0.0,6.01364874671,17.9699221805,12.7808461748,0.0,12.7808461748
 08/05  08:00:00,37.1412355925,2.62891122125,12.7273881984,0.0,3.66783283761,18.1171033345,12.2810117848,0.0,12.2810117848
 08/05  09:00:00,35.9895209712,2.8352432892,14.1929733496,0.0,3.10526160149,15.8560427302,10.7815103093,0.0,10.7815103093
 08/05  10:00:00,35.6273340493,3.17469744155,16.4079589784,0.0,3.10526160149,12.9394160272,9.78184266082,0.0,9.78184266082
 08/05  11:00:00,37.917273184,3.45650954258,18.2689048583,0.0,3.10526160149,13.0865971812,7.90746581987,0.0,7.90746581987
 08/05  12:00:00,39.384238452,3.67909661739,19.6604642055,0.0,3.10526160149,12.9394160272,6.90779817136,0.0,6.90779817136
 08/05  13:00:00,39.7864938504,3.80203457536,20.3813251079,0.0,3.10526160149,12.4978725653,6.15804743498,0.0,6.15804743498
 08/05  14:00:00,41.0326750758,3.97724803444,21.5994740282,0.0,3.10526160149,12.3506914113,5.4082966986,0.0,5.4082966986
 08/05  15:00:00,44.3129220213,4.22104059038,23.2709189644,0.0,4.02872759285,12.7922348732,6.15804743498,0.0,6.15804743498
 08/05  16:00:00,53.5763250268,4.48305337016,24.8219558028,0.0,6.50191812146,17.7693977319,7.15771508349,0.0,7.15771508349
 08/05  17:00:00,62.0678420165,4.72858743215,25.837298255,0.0,8.38069375907,23.1212625696,9.40696729263,0.0,9.40696729263
 08/05  18:00:00,64.5424861531,4.827939005,25.9516913226,0.0,10.6415932552,23.1212625696,11.0314272215,0.0,11.0314272215
 08/05  19:00:00,62.6658799734,4.75636809529,25.1159340309,0.0,12.3080778603,20.4854999863,10.5315933972,0.0,10.5315933972
 08/05  20:00:00,63.284326977,4.39875685784,22.0679464984,0.0,12.456681583,19.8967753704,9.65688420476,0.0,9.65688420476
 08/05  21:00:00,55.8730634907,4.02996728363,19.596140275,0.0,9.18739968257,17.702556249,7.90746581987,0.0,7.90746581987
 08/05  22:00:00,46.4433529637,3.62535769635,17.5063518969,0.0,5.91811778209,14.0365255879,6.90779817136,0.0,6.90779817136
 08/05  23:00:00,38.2200990728,3.23847842621,15.5664863475,0.0,3.54045821811,10.5176760807,3.90879522584,0.0,3.90879522584
 08/05  24:00:00,32.7858977007,2.92091782804,14.1531011293,0.0,2.55330491699,7.80157382632,1.28466764851,0.0,1.28466764851
 08/06  01:00:00,30.7715205904,2.68122197698,12.9671444859,0.0,2.55330491699,7.21284921042,0.784734596376,0.0,0.784734596376
 08/06  02:00:00,28.2472655507,2.35061471206,11.0678590191,0.0,2.55330491699,6.91848690247,0.409930478949,0.0,0.409930478949
 08/06  03:00:00,26.4411574021,2.09785205708,9.66169467957,0.0,2.55330491699,6.7713057485,0.409929341284,0.0,0.409929341284
 08/06  04:00:00,27.6938474042,1.96984635644,8.96589693454,0.0,3.82705111198,7.57405300124,0.784707129061,0.0,0.784707129061
 08/06  05:00:00,32.3256982225,1.99450183543,9.03447981193,0.0,6.02426329834,9.91545327661,3.65776575485,0.0,3.65776575485
 08/06  06:00:00,34.6585725369,2.24588433195,10.2618872164,0.0,6.51253267309,14.7454349813,12.0264844422,0.0,12.0264844422
 08/06  07:00:00,38.8031770769,2.58592860781,12.233677541,0.0,6.01364874671,17.9699221805,12.7758657135,0.0,12.7758657135
 08/06  08:00:00,37.5684629804,2.67804875167,13.1054780558,0.0,3.66783283761,18.1171033345,12.2762306408,0.0,12.2762306408
 08/06  09:00:00,35.9059710371,2.83418214852,14.1104845562,0.0,3.10526160149,15.8560427302,10.7773268088,0.0,10.7773268088
 08/06  10:00:00,34.1357988283,2.99883236347,15.0922888355,0.0,3.10526160149,12.9394160272,9.77805758892,0.0,9.77805758892
 08/06  11:00:00,37.2315458863,3.39000834002,17.6496787631,0.0,3.10526160149,13.0865971812,7.90442780164,0.0,7.90442780164
 08/06  12:00:00,39.1042156197,3.63873781838,19.4208001722,0.0,3.10526160149,12.9394160272,6.90515858175,0.0,6.90515858175
 08/06  13:00:00,39.8851686729,3.79652121126,20.4855132945,0.0,3.10526160149,12.4978725653,6.15570666683,0.0,6.15570666683
 08/06  14:00:00,41.1092074408,3.99483026031,21.6584241673,0.0,3.10526160149,12.3506914113,5.40625475192,0.0,5.40625475192
 08/06  15:00:00,44.3451350487,4.26437048575,23.2598020965,0.0,4.02872759285,12.7922348732,6.15570666683,0.0,6.15570666683
 08/06  16:00:00,53.9419754157,4.5776312718,25.0930282901,0.0,6.50191812146,17.7693977319,7.15497588672,0.0,7.15497588672
 08/06  17:00:00,62.07822392,4.7445476048,25.8317199859,0.0,8.38069375907,23.1212625696,9.40333163147,0.0,9.40333163147
 08/06  18:00:00,61.3584864688,4.51336710196,23.0822635413,0.0,10.6415932552,23.1212625696,11.0271441138,0.0,11.0271441138
 08/06  19:00:00,55.410296511,3.95154685351,18.6651718102,0.0,12.3080778603,20.4854999863,10.5275095038,0.0,10.5275095038
 08/06  20:00:00,57.054962037,3.62863949459,16.6086989216,0.0,12.456681583,19.8967753704,9.65314893644,0.0,9.65314893644
 08/06  21:00:00,50.3778281194,3.29856706303,14.8323051243,0.0,9.18739968257,17.702556249,7.90442780164,0.0,7.90442780164
 08/06  22:00:00,40.0837224651,2.74176802504,12.0303110697,0.0,5.91811778209,14.0365255879,6.90515858175,0.0,6.90515858175
 08/06  23:00:00,31.6611985609,2.29159250186,9.95447175997,0.0,3.54045821811,10.5176760807,3.90735092209,0.0,3.90735092209
 08/06  24:00:00,25.8031445951,1.89975588079,8.19150997091,0.0,2.55330491699,7.80157382632,1.28426921989,0.0,1.28426921989
 08/07  01:00:00,23.8867438076,1.65647609964,7.10711358051,0.0,2.55330491699,7.21284921042,0.784557652085,0.0,0.784557652085
 08/07  02:00:00,22.7034759378,1.48781922847,6.38686488989,0.0,2.55330491699,6.91848690247,0.409886955285,0.0,0.409886955285
 08/07  03:00:00,21.603060565,1.31413421569,5.60731568384,0.0,2.55330491699,6.7713057485,0.409886073269,0.0,0.409886073269
 08/07  04:00:00,23.1781354488,1.22287320633,5.19715812919,0.0,3.82705111198,7.57405300124,0.784536357063,0.0,0.784536357063
 08/07  05:00:00,28.182465934,1.30396334588,5.58178601294,0.0,6.02426329834,9.91545327661,3.65667086216,0.0,3.65667086216
 08/07  06:00:00,30.3280170139,1.532125781,6.6450902444,0.0,6.51253267309,14.7454349813,12.0228380952,0.0,12.0228380952
 08/07  07:00:00,32.9884688011,1.63565708489,7.17571142573,0.0,6.01364874671,18.163451543,12.7720034863,0.0,12.7720034863
 08/07  08:00:00,31.3302002165,1.58013983252,6.51871064243,0.0,4.35151303671,18.8798367041,12.2725230021,0.0,12.2725230021
 08/07  09:00:00,27.6303921964,1.45493178015,5.76774251517,0.0,3.78894180059,16.6187760998,10.7740826254,0.0,10.7740826254
 08/07  10:00:00,24.8258112741,1.48381420071,5.85090587539,0.0,3.78894180059,13.7021493968,9.77512237533,0.0,9.77512237533
 08/07  11:00:00,25.9430603966,1.65280519812,6.65198284662,0.0,3.78894180059,13.8493305508,7.90207190652,0.0,7.90207190652
 08/07  12:00:00,27.4251274488,1.94695573525,8.1503405798,0.0,3.69398621738,13.6338449159,6.90311165648,0.0,6.90311165648
 08/07  13:00:00,29.4312811924,2.29040233534,10.0913311212,0.0,3.78894180059,13.2606059349,6.15389146896,0.0,6.15389146896
 08/07  14:00:00,29.2328909585,2.29680438157,10.0337199951,0.0,3.78894180059,13.1134247809,5.40467128143,0.0,5.40467128143
 08/07  15:00:00,30.0233767475,2.23017577269,9.52582493968,0.0,4.71240779196,13.5549682428,6.15389146896,0.0,6.15389146896
 08/07  16:00:00,37.9536423828,2.33810754034,9.89780541994,0.0,7.18559832057,18.5321311015,7.15285171899,0.0,7.15285171899
 08/07  17:00:00,43.8524084411,2.26745259252,9.88947015687,0.0,8.38069375907,23.3147919321,9.40051228157,0.0,9.40051228157
 08/07  18:00:00,46.3021959535,2.3508843117,10.1884558163,0.0,10.6415932552,23.1212625696,11.0238226879,0.0,11.0238226879
 08/07  19:00:00,44.3283531718,2.19035602339,9.34441930111,0.0,12.3080778603,20.4854999863,10.5243425629,0.0,10.5243425629
 08/07  20:00:00,46.3808604533,1.87436818398,7.68886864862,0.0,12.456681583,19.8967753704,9.65025234408,0.0,9.65025234408
 08/07  21:00:00,40.0185988856,1.56753388871,6.20410906476,0.0,9.18739968257,17.702556249,7.90207190652,0.0,7.90207190652
 08/07  22:00:00,31.041205176,1.18127980533,4.54828200029,0.0,5.91811778209,14.0365255879,6.90311165648,0.0,6.90311165648
 08/07  23:00:00,23.2182950226,0.801999673023,3.00116105049,0.0,3.54045821811,10.5176760807,3.90623090638,0.0,3.90623090638
 08/07  24:00:00,18.2761387589,0.543891538327,2.02036847725,0.0,2.55330491699,7.80157382632,1.28396025003,0.0,1.28396025003
 08/08  01:00:00,16.6892748687,0.342593163673,1.22352757762,0.0,2.55330491699,7.21284921042,0.784425467438,0.0,0.784425467438
 08/08  02:00:00,15.7891576809,0.219039029324,0.74132683207,0.0,2.55330491699,6.91848690247,0.409854621774,0.0,0.409854621774
 08/08  03:00:00,15.3676330295,0.158899563467,0.527122800502,0.0,2.55330491699,6.7713057485,0.409853995502,0.0,0.409853995502
 08/08  04:00:00,17.3002956773,0.12675040642,0.415441157653,0.0,3.82705111198,7.57405300124,0.784410347023,0.0,0.784410347023
 08/08  05:00:00,21.9276558234,0.146791543282,0.484147704975,0.0,6.02426329834,9.91545327661,3.65587814658,0.0,3.65587814658
 08/08  06:00:00,23.2149894272,0.243666469188,0.82052196956,0.0,6.51253267309,14.7454349813,12.020243936,0.0,12.020243936
 08/08  07:00:00,25.682602847,0.337249031713,1.16825352484,0.0,6.01364874671,18.163451543,12.7692606371,0.0,12.7692606371
 08/08  08:00:00,25.5753788768,0.623535704106,1.72049343108,0.0,4.35151303671,18.8798367041,12.2698899666,0.0,12.2698899666
 08/08  09:00:00,23.5949816622,0.764041345236,2.42322241584,0.0,3.78894180059,16.6187760998,10.7717787197,0.0,10.7717787197
 08/08  10:00:00,21.4902333357,0.902410482174,3.0967316555,0.0,3.78894180059,13.7021493968,9.77303788928,0.0,9.77303788928
 08/08  11:00:00,22.3417491192,1.02504238207,3.67843438526,0.0,3.78894180059,13.8493305508,7.90039883219,0.0,7.90039883219
 08/08  12:00:00,22.495490465,1.11723503392,4.05042429735,0.0,3.69398621738,13.6338449159,6.90165800174,0.0,6.90165800174
 08/08  13:00:00,23.2245866884,1.29496983897,4.8800691136,0.0,3.78894180059,13.2606059349,6.1526023789,0.0,6.1526023789
 08/08  14:00:00,23.0215848519,1.29961478627,4.81960348378,0.0,3.78894180059,13.1134247809,5.40354675606,0.0,5.40354675606
 08/08  15:00:00,24.8524049109,1.40117754525,5.18385133051,0.0,4.71240779196,13.5549682428,6.1526023789,0.0,6.1526023789
 08/08  16:00:00,33.7008957544,1.65277781138,6.33038852055,0.0,7.18559832057,18.5321311015,7.15134320935,0.0,7.15134320935
 08/08  17:00:00,40.1914316375,1.65839143606,6.83755450973,0.0,8.38069375907,23.3147919321,9.39851007786,0.0,9.39851007786
 08/08  18:00:00,42.4179538771,1.71211509463,6.942982957,0.0,10.6415932552,23.1212625696,11.0214639273,0.0,11.0214639273
 08/08  19:00:00,40.5062945995,1.55711922138,6.15559753087,0.0,12.3080778603,20.4854999863,10.5220935121,0.0,10.5220935121
 08/08  20:00:00,43.2874986398,1.33742253944,5.13245247967,0.0,12.456681583,19.8967753704,9.64819528548,0.0,9.64819528548
 08/08  21:00:00,37.3885237632,1.08822312182,4.0533447093,0.0,9.18739968257,17.702556249,7.90039883219,0.0,7.90039883219
 08/08  22:00:00,28.7693999532,0.747439561936,2.71031702082,0.0,5.91811778209,14.0365255879,6.90165800174,0.0,6.90165800174
 08/08  23:00:00,21.5150914963,0.459943447138,1.64001375014,0.0,3.54045821811,10.5176760807,3.90543551038,0.0,3.90543551038
 08/08  24:00:00,17.0623651151,0.298760862577,1.05172550913,0.0,2.55330491699,7.80157382632,1.28374083045,0.0,1.28374083045
 08/09  01:00:00,16.0857276378,0.215093284264,0.747480226091,0.0,2.55330491699,7.21284921042,0.78433807919,0.0,0.78433807919
 08/09  02:00:00,15.5212441996,0.156372323154,0.536080056994,0.0,2.55330491699,6.91848690247,0.409833487548,0.0,0.409833487548
 08/09  03:00:00,15.1579560648,0.108813788667,0.367531610681,0.0,2.55330491699,6.7713057485,0.409833117095,0.0,0.409833117095
 08/09  04:00:00,17.1795360613,0.0962334608304,0.325198487252,0.0,3.82705111198,7.57405300124,0.784329135145,0.0,0.784329135145
 08/09  05:00:00,21.8332618494,0.121854037212,0.414691236995,0.0,6.02426329834,9.91545327661,3.65538784342,0.0,3.65538784342
 08/09  06:00:00,23.0227913047,0.198199957432,0.673790358785,0.0,6.51253267309,14.7454349813,12.0187027365,0.0,12.0187027365
 08/09  07:00:00,25.6742819471,0.330059475161,1.16712218144,0.0,6.01364874671,18.163451543,12.7676379782,0.0,12.7676379782
 08/09  08:00:00,25.7245493238,0.643362715634,1.84983686658,0.0,4.35151303671,18.8798367041,12.2683323141,0.0,12.2683323141
 08/09  09:00:00,23.5706045691,0.753458284774,2.40942838326,0.0,3.78894180059,16.6187760998,10.7704157742,0.0,10.7704157742
 08/09  10:00:00,21.5884830506,0.908733560291,3.18865829231,0.0,3.78894180059,13.7021493968,9.77180474808,0.0,9.77180474808
 08/09  11:00:00,22.543499125,1.04339982817,3.86182694495,0.0,3.78894180059,13.8493305508,7.89940907412,0.0,7.89940907412
 08/09  12:00:00,23.1740823466,1.21574952855,4.63050168428,0.0,3.69398621738,13.6338449159,6.900798048,0.0,6.900798048
 08/09  13:00:00,24.3008212681,1.45318441524,5.79808911705,0.0,3.78894180059,13.2606059349,6.15183977842,0.0,6.15183977842
 08/09  14:00:00,25.2394721649,1.64488962976,6.69221595328,0.0,3.78894180059,13.1134247809,5.40288150883,0.0,5.40288150883
 08/09  15:00:00,28.1426498351,1.90142825613,7.97384554383,0.0,4.71240779196,13.5549682428,6.15183977842,0.0,6.15183977842
 08/09  16:00:00,36.7675924531,2.10745622739,8.94240680323,0.0,7.18559832057,18.5321311015,7.15045080453,0.0,7.15045080453
 08/09  17:00:00,43.1676551402,2.11347147858,9.35869796988,0.0,8.38069375907,23.3147919321,9.39732561329,0.0,9.39732561329
 08/09  18:00:00,45.5946756539,2.21529374262,9.61652608578,0.0,10.6415932552,23.1212625696,11.0200685307,0.0,11.0200685307
 08/09  19:00:00,43.5308060442,2.05003680405,8.68719139288,0.0,12.3080778603,20.4854999863,10.5207630177,0.0,10.5207630177
 08/09  20:00:00,46.7540302335,1.78728220179,7.25629107764,0.0,12.456681583,19.8967753704,9.64697836981,0.0,9.64697836981
 08/09  21:00:00,39.4599745223,1.47718623196,5.73583235822,0.0,9.18739968257,17.702556249,7.89940907412,0.0,7.89940907412
 08/09  22:00:00,30.5813568758,1.10263990942,4.16707359594,0.0,5.91811778209,14.0365255879,6.900798048,0.0,6.900798048
 08/09  23:00:00,22.9776535315,0.754784158966,2.80773507344,0.0,3.54045821811,10.5176760807,3.90496496966,0.0,3.90496496966
 08/09  24:00:00,17.8359307941,0.454947489268,1.66910456145,0.0,2.55330491699,7.80157382632,1.28361102611,0.0,1.28361102611
 08/10  01:00:00,16.645988342,0.329641543803,1.19319267079,0.0,2.55330491699,7.21284921042,0.78429551082,0.0,0.78429551082
 08/10  02:00:00,16.0113837147,0.258341806455,0.924250088798,0.0,2.55330491699,6.91848690247,0.409823558424,0.0,0.409823558424
 08/10  03:00:00,15.5419122182,0.190857037289,0.66944451545,0.0,2.55330491699,6.7713057485,0.40982344384,0.0,0.40982344384
 08/10  04:00:00,17.4723493462,0.159814016073,0.554431216849,0.0,3.82705111198,7.57405300124,0.784292744363,0.0,0.784292744363
 08/10  05:00:00,22.0771671663,0.175266633124,0.605183958009,0.0,6.02426329834,9.91545327661,3.65520009844,0.0,3.65520009844
 08/10  06:00:00,23.3287020519,0.264581002516,0.913320060927,0.0,6.51253267309,14.7454349813,12.0182149568,0.0,12.0182149568
 08/10  07:00:00,26.0067981183,0.399893927023,1.42980390075,0.0,6.01364874671,18.163451543,12.7671359902,0.0,12.7671359902
 08/10  08:00:00,26.0273425672,0.700567871931,2.09542495369,0.0,4.35151303671,18.8798367041,12.2678505058,0.0,12.2678505058
 08/10  09:00:00,24.2608304223,0.872034237585,2.98107828358,0.0,3.78894180059,16.6187760998,10.7699941924,0.0,10.7699941924
 08/10  10:00:00,22.3518596684,1.03085458609,3.82991388428,0.0,3.78894180059,13.7021493968,9.7714233169,0.0,9.7714233169
 08/10  11:00:00,24.0248445513,1.28013102948,5.10644117,0.0,3.78894180059,13.8493305508,7.89910292541,0.0,7.89910292541
 08/10  12:00:00,24.9554226508,1.50540246715,6.12218904995,0.0,3.69398621738,13.6338449159,6.90053204994,0.0,6.90053204994
 08/10  13:00:00,25.6421350605,1.66637164061,6.92621568401,0.0,3.78894180059,13.2606059349,6.15160389335,0.0,6.15160389335
 08/10  14:00:00,26.962869283,1.89720276106,8.16329994011,0.0,3.78894180059,13.1134247809,5.40267573675,0.0,5.40267573675
 08/10  15:00:00,28.4339155619,1.94929870153,8.21724082526,0.0,4.71240779196,13.5549682428,6.15160389335,0.0,6.15160389335
 08/10  16:00:00,36.8999474482,2.14902229324,9.03319573244,0.0,7.18559832057,18.5321311015,7.15017476881,0.0,7.15017476881
 08/10  17:00:00,42.9483804007,2.08820310687,9.16469160207,0.0,8.38069375907,23.3147919321,9.3969592386,0.0,9.3969592386
 08/10  18:00:00,45.3322209129,2.18526220658,9.38410288084,0.0,10.6415932552,23.1212625696,11.0196369112,0.0,11.0196369112
 08/10  19:00:00,43.799822033,2.09690907544,8.9093351103,0.0,12.3080778603,20.4854999863,10.5203514735,0.0,10.5203514735
 08/10  20:00:00,47.7744822415,1.9349602447,8.12906504273,0.0,12.456681583,19.8967753704,9.64660195747,0.0,9.64660195747
 08/10  21:00:00,40.9774508593,1.71163916622,7.01885576101,0.0,9.18739968257,17.702556249,7.89910292541,0.0,7.89910292541
 08/10  22:00:00,32.5632498458,1.43074503208,5.82086144331,0.0,5.91811778209,14.0365255879,6.90053204994,0.0,6.90053204994
 08/10  23:00:00,25.415293685,1.17941911403,4.82074027193,0.0,3.54045821811,10.5176760807,3.90481942355,0.0,3.90481942355
 08/10  24:00:00,20.3569137238,0.917543917911,3.72749106252,0.0,2.55330491699,7.80157382632,1.28357087546,0.0,1.28357087546
 08/11  01:00:00,18.9761786071,0.764203133178,3.08882134644,0.0,2.55330491699,7.21284921042,0.784297772531,0.0,0.784297772531
 08/11  02:00:00,18.1865809597,0.666433698583,2.69135544162,0.0,2.55330491699,6.91848690247,0.409824836896,0.0,0.409824836896
 08/11  03:00:00,17.6733965668,0.594211804694,2.39757409659,0.0,2.55330491699,6.7713057485,0.409824978209,0.0,0.409824978209
 08/11  04:00:00,19.3620206623,0.522373169218,2.08154337983,0.0,3.82705111198,7.57405300124,0.784301184335,0.0,0.784301184335
 08/11  05:00:00,23.765378029,0.504077579807,1.96458387405,0.0,6.02426329834,9.91545327661,3.65531496779,0.0,3.65531496779
 08/11  06:00:00,25.0237311905,0.592660983702,2.28026921828,0.0,6.51253267309,14.7454349813,12.0187807451,0.0,12.0187807451
 08/11  07:00:00,27.1972915112,0.62368139287,2.39650982788,0.0,6.01364874671,18.163451543,12.767754822,0.0,12.767754822
 08/11  08:00:00,26.1625731252,0.721239801511,2.20998358206,0.0,4.35151303671,18.8798367041,12.2684446844,0.0,12.2684446844
 08/11  09:00:00,23.6062367431,0.767915660377,2.43060318163,0.0,3.78894180059,16.6187760998,10.7705140991,0.0,10.7705140991
 08/11  10:00:00,21.1464355499,0.85221138136,2.80313297052,0.0,3.78894180059,13.7021493968,9.77189370871,0.0,9.77189370871
 08/11  11:00:00,21.5618864009,0.904275824834,3.01933822422,0.0,3.78894180059,13.8493305508,7.89948047673,0.0,7.89948047673
 08/11  12:00:00,21.8996140987,1.03267488509,3.53910807992,0.0,3.69398621738,13.6338449159,6.90086008634,0.0,6.90086008634
 08/11  13:00:00,22.6440584158,1.20830891915,4.38620176077,0.0,3.78894180059,13.2606059349,6.15189479354,0.0,6.15189479354
 08/11  14:00:00,23.816647147,1.43415717492,5.48012339022,0.0,3.78894180059,13.1134247809,5.40292950075,0.0,5.40292950075
 08/11  15:00:00,26.2722530708,1.62217013064,6.38270690504,0.0,4.71240779196,13.5549682428,6.15189479354,0.0,6.15189479354
 08/11  16:00:00,34.3695462333,1.75011082734,6.90170598341,0.0,7.18559832057,18.5321311015,7.15051518393,0.0,7.15051518393
 08/11  17:00:00,40.4211390905,1.69792163509,7.02773176371,0.0,8.38069375907,23.3147919321,9.39741106231,0.0,9.39741106231
 08/11  18:00:00,42.8739983748,1.8028334736,7.30830907567,0.0,10.6415932552,23.1212625696,11.0201691967,0.0,11.0201691967
 08/11  19:00:00,41.6228421109,1.75361380859,7.07565045508,0.0,12.3080778603,20.4854999863,10.5208590015,0.0,10.5208590015
 08/11  20:00:00,46.0121721983,1.64903110789,6.65268413635,0.0,12.456681583,19.8967753704,9.64706615991,0.0,9.64706615991
 08/11  21:00:00,39.7277783844,1.49245684716,5.98836560511,0.0,9.18739968257,17.702556249,7.89948047673,0.0,7.89948047673
 08/11  22:00:00,31.3774828086,1.21423758976,4.8516018484,0.0,5.91811778209,14.0365255879,6.90086008634,0.0,6.90086008634
 08/11  23:00:00,24.139457038,0.945730061295,3.77859267765,0.0,3.54045821811,10.5176760807,3.90499891517,0.0,3.90499891517
 08/11  24:00:00,19.0699624771,0.676143425914,2.68194030785,0.0,2.55330491699,7.80157382632,1.28362039039,0.0,1.28362039039
 08/12  01:00:00,17.9051846145,0.559574808462,2.22245567864,0.0,2.55330491699,7.21284921042,0.784344861249,0.0,0.784344861249
 08/12  02:00:00,17.337560907,0.502692841651,2.00607624589,0.0,2.55330491699,6.91848690247,0.409837322141,0.0,0.409837322141
 08/12  03:00:00,16.9508046562,0.454908033799,1.8142859569,0.0,2.55330491699,6.7713057485,0.409837719357,0.0,0.409837719357
