Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  04:00:00,18.8492182397,0.422024815497,1.6690893109,0.0,3.82705111198,7.57405300124,0.78435445144,0.0,0.78435445144
 08/12  05:00:00,23.5871447118,0.464256282869,1.82617185378,0.0,6.02426329834,9.91545327661,3.65573241801,0.0,3.65573241801
 08/12  06:00:00,25.1911471621,0.614647475516,2.4256986981,0.0,6.51253267309,14.7454349813,12.0203999375,0.0,12.0203999375
 08/12  07:00:00,27.4944785472,0.704123972203,2.80678364698,0.0,6.01364874671,17.9699221805,12.7694942902,0.0,12.7694942902
 08/12  08:00:00,25.0522941079,0.645178771812,2.62217916316,0.0,3.66783283761,18.1171033345,12.270114674,0.0,12.270114674
 08/12  09:00:00,22.657543388,0.724104722679,2.97213433292,0.0,3.10526160149,15.8560427302,10.7719753404,0.0,10.7719753404
 08/12  10:00:00,20.7660626671,0.914494461851,3.80689057591,0.0,3.10526160149,12.9394160272,9.7732157842,0.0,9.7732157842
 08/12  11:00:00,22.2827219408,1.15778733617,4.93307582144,0.0,3.10526160149,13.0865971812,7.90054161627,0.0,7.90054161627
 08/12  12:00:00,24.0876954388,1.49035119731,6.55266661241,0.0,3.10526160149,12.9394160272,6.90178206003,0.0,6.90178206003
 08/12  13:00:00,25.0475867987,1.72086604605,7.72358658546,0.0,3.10526160149,12.4978725653,6.15271239286,0.0,6.15271239286
 08/12  14:00:00,25.6885361812,1.85905519393,8.37352797412,0.0,3.10526160149,12.3506914113,5.40364272569,0.0,5.40364272569
 08/12  15:00:00,28.1517055558,2.04685647496,9.28388661441,0.0,4.02872759285,12.7922348732,6.15271239286,0.0,6.15271239286
 08/12  16:00:00,36.7303914243,2.26659034066,10.1924852298,0.0,6.50191812146,17.7693977319,7.15147194909,0.0,7.15147194909
 08/12  17:00:00,45.0040519104,2.4914586589,11.0106369222,0.0,8.38069375907,23.1212625696,9.39868095061,0.0,9.39868095061
 08/12  18:00:00,48.0623322648,2.64887177939,11.6506046599,0.0,10.6415932552,23.1212625696,11.0216652295,0.0,11.0216652295
 08/12  19:00:00,46.7658286204,2.59985391405,11.372396859,0.0,12.3080778603,20.4854999863,10.5222854514,0.0,10.5222854514
 08/12  20:00:00,50.9725853512,2.47603599358,10.7860924035,0.0,12.456681583,19.8967753704,9.64837083967,0.0,9.64837083967
 08/12  21:00:00,44.4304584609,2.28782729621,9.8956752326,0.0,9.18739968257,17.702556249,7.90054161627,0.0,7.90054161627
 08/12  22:00:00,35.7778082144,1.97333398786,8.49283085609,0.0,5.91811778209,14.0365255879,6.90178206003,0.0,6.90178206003
 08/12  23:00:00,28.0374805693,1.63363501818,6.98871125205,0.0,3.54045821811,10.5176760807,3.90550339134,0.0,3.90550339134
 08/12  24:00:00,22.7556802414,1.3393100493,5.70449144875,0.0,2.55330491699,7.80157382632,1.28375955623,0.0,1.28375955623
 08/13  01:00:00,21.6611683558,1.23590650238,5.302107726,0.0,2.55330491699,7.21284921042,0.784436760627,0.0,0.784436760627
 08/13  02:00:00,21.0023809647,1.1621117734,5.01147737184,0.0,2.55330491699,6.91848690247,0.40986101002,0.0,0.40986101002
 08/13  03:00:00,20.4015083343,1.07682475411,4.64307291465,0.0,2.55330491699,6.7713057485,0.40986166312,0.0,0.40986166312
 08/13  04:00:00,22.1268115455,1.01583505141,4.35287238082,0.0,3.82705111198,7.57405300124,0.784452528786,0.0,0.784452528786
 08/13  05:00:00,26.9675339249,1.07640603054,4.59441131921,0.0,6.02426329834,9.91545327661,3.65645232603,0.0,3.65645232603
 08/13  06:00:00,29.5417754381,1.24040214247,5.25773897376,0.0,6.51253267309,14.7454349813,12.0230720583,0.0,12.0230720583
 08/13  07:00:00,31.6399945717,1.44143026795,6.21499337569,0.0,6.01364874671,17.9699221805,12.77235388,0.0,12.77235388
 08/13  08:00:00,29.5237507734,1.42304016042,6.31577444005,0.0,3.66783283761,18.1171033345,12.27285998,0.0,12.27285998
 08/13  09:00:00,27.7731446284,1.59940737553,7.21243292046,0.0,3.10526160149,15.8560427302,10.7743774836,0.0,10.7743774836
 08/13  10:00:00,26.5656376984,1.88171521041,8.6392448587,0.0,3.10526160149,12.9394160272,9.77538915185,0.0,9.77538915185
 08/13  11:00:00,28.716906728,2.19558696571,10.3294609792,0.0,3.10526160149,13.0865971812,7.90228602978,0.0,7.90228602978
 08/13  12:00:00,30.3724211994,2.45153517607,11.8762083942,0.0,3.10526160149,12.9394160272,6.903297698,0.0,6.903297698
 08/13  13:00:00,30.6128050502,2.54353959132,12.4661312918,0.0,3.10526160149,12.4978725653,6.15405644917,0.0,6.15405644917
 08/13  14:00:00,31.8318637337,2.75933853705,13.6165721836,0.0,3.10526160149,12.3506914113,5.40481520034,0.0,5.40481520034
 08/13  15:00:00,34.8519937974,3.02606146388,15.004969867,0.0,4.02872759285,12.7922348732,6.15405644917,0.0,6.15405644917
 08/13  16:00:00,44.176260112,3.32507521094,16.5798690473,0.0,6.50191812146,17.7693977319,7.15304478095,0.0,7.15304478095
 08/13  17:00:00,53.3047700738,3.65136104988,18.1514526946,0.0,8.38069375907,23.1212625696,9.40076852744,0.0,9.40076852744
 08/13  18:00:00,56.4311675586,3.83229451624,18.8360172168,0.0,10.6415932552,23.1212625696,11.0241245666,0.0,11.0241245666
 08/13  19:00:00,53.7880590581,3.62231465807,17.3721665528,0.0,12.3080778603,20.4854999863,10.5246304007,0.0,10.5246304007
 08/13  20:00:00,55.6799204499,3.19685127975,14.7726122161,0.0,12.456681583,19.8967753704,9.65051561038,0.0,9.65051561038
 08/13  21:00:00,47.9332384307,2.85830563243,12.8279768662,0.0,9.18739968257,17.702556249,7.90228602978,0.0,7.90228602978
 08/13  22:00:00,39.02028133,2.51487679351,11.1937611661,0.0,5.91811778209,14.0365255879,6.903297698,0.0,6.903297698
 08/13  23:00:00,30.6738555712,2.08738360292,9.17133766918,0.0,3.54045821811,10.5176760807,3.90633270268,0.0,3.90633270268
 08/13  24:00:00,24.0715058633,1.59031411994,6.76931299998,0.0,2.55330491699,7.80157382632,1.28398833177,0.0,1.28398833177
 08/14  01:00:00,22.1274948016,1.34214989837,5.66219077578,0.0,2.55330491699,7.21284921042,0.784573441057,0.0,0.784573441057
 08/14  02:00:00,20.7488689795,1.14241501453,4.77766214549,0.0,2.55330491699,6.91848690247,0.409895893073,0.0,0.409895893073
 08/14  03:00:00,19.499551918,0.942660365492,3.87528088698,0.0,2.55330491699,6.7713057485,0.409896802016,0.0,0.409896802016
 08/14  04:00:00,21.103439789,0.853188827441,3.49214684833,0.0,3.82705111198,7.57405300124,0.784595386216,0.0,0.784595386216
 08/14  05:00:00,25.8148860022,0.88694198952,3.63122743747,0.0,6.02426329834,9.91545327661,3.65747447923,0.0,3.65747447923
 08/14  06:00:00,28.3705714166,1.04477550782,4.28216158693,0.0,6.51253267309,14.7454349813,12.0267963198,0.0,12.0267963198
 08/14  07:00:00,30.5003056679,1.22385257974,5.09935279766,0.0,6.01364874671,18.163451543,12.7763327445,0.0,12.7763327445
 08/14  08:00:00,31.0420818793,1.54685634655,6.2638757912,0.0,4.35151303671,18.8798367041,12.2766797895,0.0,12.2766797895
 08/14  09:00:00,29.842151392,1.80824801063,7.62618548023,0.0,3.78894180059,16.6187760998,10.7777198173,0.0,10.7777198173
 08/14  10:00:00,29.1032940264,2.15530788273,9.45689494571,0.0,3.78894180059,13.7021493968,9.77841316805,0.0,9.77841316805
 08/14  11:00:00,31.6239820465,2.5121507061,11.4735589885,0.0,3.78894180059,13.8493305508,7.90471320067,0.0,7.90471320067
 08/14  12:00:00,33.4577476881,2.82261525354,13.3073013008,0.0,3.69398621738,13.6338449159,6.9054065514,0.0,6.9054065514
 08/14  13:00:00,33.3697863396,2.83170785437,13.4885307494,0.0,3.78894180059,13.2606059349,6.15592656445,0.0,6.15592656445
 08/14  14:00:00,33.0580484904,2.83927822998,13.3164036786,0.0,3.78894180059,13.1134247809,5.4064465775,0.0,5.4064465775
 08/14  15:00:00,34.7528844222,2.93923074263,13.5462776444,0.0,4.71240779196,13.5549682428,6.15592656445,0.0,6.15592656445
 08/14  16:00:00,42.4104236624,3.02829932259,13.6643949173,0.0,7.18559832057,18.5321311015,7.15523321372,0.0,7.15523321372
 08/14  17:00:00,47.5918283942,2.88199434692,13.0143483555,0.0,8.38069375907,23.3147919321,9.40367317457,0.0,9.40367317457
 08/14  18:00:00,49.9325655961,2.96812526044,13.2015845101,0.0,10.6415932552,23.1212625696,11.0275464796,0.0,11.0275464796
 08/14  19:00:00,48.1641560298,2.8387868619,12.5317913206,0.0,12.3080778603,20.4854999863,10.527893155,0.0,10.527893155
 08/14  20:00:00,51.493678641,2.58419399712,11.1990276898,0.0,12.456681583,19.8967753704,9.65349983689,0.0,9.65349983689
 08/14  21:00:00,44.4163922802,2.31167404278,9.85776230529,0.0,9.18739968257,17.702556249,7.90471320067,0.0,7.90471320067
 08/14  22:00:00,35.2930027969,1.91494531329,8.06641411318,0.0,5.91811778209,14.0365255879,6.9054065514,0.0,6.9054065514
 08/14  23:00:00,27.4920528563,1.5565375912,6.52038096604,0.0,3.54045821811,10.5176760807,3.9074866036,0.0,3.9074866036
 08/14  24:00:00,22.015892672,1.22211257409,5.08190135449,0.0,2.55330491699,7.80157382632,1.28430664927,0.0,1.28430664927
 08/15  01:00:00,20.4460924339,1.03604948145,4.28688882497,0.0,2.55330491699,7.21284921042,0.78475485968,0.0,0.78475485968
 08/15  02:00:00,19.6014495645,0.928209988268,3.84444775676,0.0,2.55330491699,6.91848690247,0.409941960531,0.0,0.409941960531
 08/15  03:00:00,18.981932971,0.835987974711,3.4643343308,0.0,2.55330491699,6.7713057485,0.409943125253,0.0,0.409943125253
 08/15  04:00:00,20.8846365887,0.801879915933,3.32465255947,0.0,3.82705111198,7.57405300124,0.784782980315,0.0,0.784782980315
 08/15  05:00:00,26.0447266302,0.916024778819,3.83198527625,0.0,6.02426329834,9.91545327661,3.65879857544,0.0,3.65879857544
 08/15  06:00:00,28.9883586409,1.14044515433,4.80427916474,0.0,6.51253267309,14.7454349813,12.0315716228,0.0,12.0315716228
 08/15  07:00:00,30.9276553083,1.28563417198,5.46492084581,0.0,6.01364874671,18.163451543,12.7814297054,0.0,12.7814297054
 08/15  08:00:00,30.4176194292,1.43830854589,5.74796114176,0.0,4.35151303671,18.8798367041,12.2815729711,0.0,12.2815729711
 08/15  09:00:00,28.0534683209,1.52143861659,6.12431180321,0.0,3.78894180059,16.6187760998,10.7820013517,0.0,10.7820013517
 08/15  10:00:00,26.6029890962,1.7672008778,7.34469702036,0.0,3.78894180059,13.7021493968,9.78228693725,0.0,9.78228693725
 08/15  11:00:00,28.5808492192,2.06071602799,8.88186083935,0.0,3.78894180059,13.8493305508,7.90782241016,0.0,7.90782241016
 08/15  12:00:00,29.8573721197,2.31965572206,10.2098852639,0.0,3.69398621738,13.6338449159,6.90810799571,0.0,6.90810799571
 08/15  13:00:00,31.5967886603,2.61405932238,11.9331816021,0.0,3.78894180059,13.2606059349,6.15832218488,0.0,6.15832218488
 08/15  14:00:00,32.2841651253,2.72803101131,12.6537675322,0.0,3.78894180059,13.1134247809,5.40853637404,0.0,5.40853637404
 08/15  15:00:00,33.8548967671,2.76615117082,12.8213695611,0.0,4.71240779196,13.5549682428,6.15832218488,0.0,6.15832218488
 08/15  16:00:00,42.6365010298,3.02858447815,13.8901871291,0.0,7.18559832057,18.5321311015,7.15803659932,0.0,7.15803659932
 08/15  17:00:00,49.2631305012,3.06772223753,14.4999225719,0.0,8.38069375907,23.3147919321,9.40739403183,0.0,9.40739403183
 08/15  18:00:00,52.608508776,3.2939588971,15.5516940534,0.0,10.6415932552,23.1212625696,11.0319299553,0.0,11.0319299553
 08/15  19:00:00,50.4321195891,3.13214522004,14.5063965218,0.0,12.3080778603,20.4854999863,10.5320727481,0.0,10.5320727481
 08/15  20:00:00,54.0021147574,2.93508455424,13.3565732491,0.0,12.456681583,19.8967753704,9.65732263544,0.0,9.65732263544
 08/15  21:00:00,47.3346407438,2.74293758861,12.3447472231,0.0,9.18739968257,17.702556249,7.90782241016,0.0,7.90782241016
 08/15  22:00:00,38.5971520048,2.42348802261,10.8620206118,0.0,5.91811778209,14.0365255879,6.90810799571,0.0,6.90810799571
 08/15  23:00:00,30.458973935,2.02724195143,9.01659768454,0.0,3.54045821811,10.5176760807,3.90896475237,0.0,3.90896475237
 08/15  24:00:00,24.5301341428,1.63516177521,7.1830936242,0.0,2.55330491699,7.80157382632,1.28471441445,0.0,1.28471441445
 08/16  01:00:00,22.853701454,1.43893616419,6.29161116232,0.0,2.55330491699,7.21284921042,0.784980960406,0.0,0.784980960406
 08/16  02:00:00,21.6199772101,1.27155284528,5.51963254535,0.0,2.55330491699,6.91848690247,0.409999198315,0.0,0.409999198315
 08/16  03:00:00,20.5649364803,1.11210702223,4.77121879252,0.0,2.55330491699,6.7713057485,0.410000618727,0.0,0.410000618727
 08/16  04:00:00,22.2495635252,1.04185109537,4.44960831662,0.0,3.82705111198,7.57405300124,0.78501525443,0.0,0.78501525443
 08/16  05:00:00,27.1835882161,1.11643295705,4.77043868386,0.0,6.02426329834,9.91545327661,3.66042422312,0.0,3.66042422312
 08/16  06:00:00,30.2170690411,1.35252049733,5.82091422189,0.0,6.51253267309,14.7454349813,12.0373965568,0.0,12.0373965568
 08/16  07:00:00,32.0247578932,1.47392285243,6.37373475031,0.0,6.01364874671,18.163451543,12.7876432536,0.0,12.7876432536
 08/16  08:00:00,31.5509800184,1.62550124595,6.69412903089,0.0,4.35151303671,18.8798367041,12.2875380759,0.0,12.2875380759
 08/16  09:00:00,29.975236449,1.82357849485,7.74394005304,0.0,3.78894180059,16.6187760998,10.7872208188,0.0,10.7872208188
 08/16  10:00:00,29.4859850677,2.19061955779,9.80427431196,0.0,3.78894180059,13.7021493968,9.78700931228,0.0,9.78700931228
 08/16  11:00:00,32.1459305611,2.55337461037,11.9542835988,0.0,3.78894180059,13.8493305508,7.91161273748,0.0,7.91161273748
 08/16  12:00:00,33.8950406577,2.84256967624,13.7246398478,0.0,3.69398621738,13.6338449159,6.91140123093,0.0,6.91140123093
 08/16  13:00:00,34.5279312381,2.9667188381,14.5116646641,0.0,3.78894180059,13.2606059349,6.16124260101,0.0,6.16124260101
 08/16  14:00:00,34.7754912861,3.03407445076,14.8390502535,0.0,3.78894180059,13.1134247809,5.4110839711,0.0,5.4110839711
 08/16  15:00:00,37.4612427524,3.25273434965,15.9411323676,0.0,4.71240779196,13.5549682428,6.16124260101,0.0,6.16124260101
 08/16  16:00:00,46.5216550974,3.50115037651,17.3027752984,0.0,7.18559832057,18.5321311015,7.16145410757,0.0,7.16145410757
 08/16  17:00:00,53.2364390299,3.55699572778,17.9839576103,0.0,8.38069375907,23.3147919321,9.41192999732,0.0,9.41192999732
 08/16  18:00:00,56.1835787513,3.73787661465,18.6828463112,0.0,10.6415932552,23.1212625696,11.0372736955,0.0,11.0372736955
 08/16  19:00:00,53.8882876716,3.57264251495,17.5220673094,0.0,12.3080778603,20.4854999863,10.5371679422,0.0,10.5371679422
 08/16  20:00:00,55.9778955661,3.21030484962,15.0571337624,0.0,12.456681583,19.8967753704,9.66198287396,0.0,9.66198287396
 08/16  21:00:00,48.3845622914,2.89760444472,13.2400019146,0.0,9.18739968257,17.702556249,7.91161273748,0.0,7.91161273748
 08/16  22:00:00,38.5826590118,2.42560610374,10.8454095377,0.0,5.91811778209,14.0365255879,6.91140123093,0.0,6.91140123093
 08/16  23:00:00,30.2401964533,2.00422858605,8.82083356816,0.0,3.54045821811,10.5176760807,3.91076671126,0.0,3.91076671126
 08/16  24:00:00,24.6222299417,1.65794333569,7.25240786263,0.0,2.55330491699,7.80157382632,1.28521150656,0.0,1.28521150656
 08/17  01:00:00,22.1743998032,1.33949678367,5.71174889205,0.0,2.55330491699,7.21284921042,0.785251673932,0.0,0.785251673932
 08/17  02:00:00,21.1273730044,1.19824059821,5.10034058672,0.0,2.55330491699,6.91848690247,0.41006758904,0.0,0.41006758904
 08/17  03:00:00,20.2480208075,1.06219533729,4.50421480471,0.0,2.55330491699,6.7713057485,0.41006926503,0.0,0.41006926503
 08/17  04:00:00,21.4953889582,0.9168927784,3.82039206658,0.0,3.82705111198,7.57405300124,0.785292138686,0.0,0.785292138686
 08/17  05:00:00,26.0908080221,0.931806052544,3.8622853944,0.0,6.02426329834,9.91545327661,3.66235094141,0.0,3.66235094141
 08/17  06:00:00,28.9679243847,1.14341520914,4.78087485369,0.0,6.51253267309,14.7454349813,12.0442694003,0.0,12.0442694003
 08/17  07:00:00,31.1364917146,1.32777577207,5.63161565206,0.0,6.01364874671,18.163451543,12.7949715489,0.0,12.7949715489
 08/17  08:00:00,30.8296454871,1.49963981574,6.09865592973,0.0,4.35151303671,18.8798367041,12.2945733374,0.0,12.2945733374
 08/17  09:00:00,29.0691492475,1.67099192829,6.99043941816,0.0,3.78894180059,16.6187760998,10.793376673,0.0,10.793376673
 08/17  10:00:00,28.3092610746,2.01006740068,8.80810247596,0.0,3.78894180059,13.7021493968,9.79257889464,0.0,9.79257889464
 08/17  11:00:00,31.0088335845,2.39001965438,10.9805415783,0.0,3.78894180059,13.8493305508,7.91608306017,0.0,7.91608306017
 08/17  12:00:00,32.2412682793,2.6328639948,12.2805731507,0.0,3.69398621738,13.6338449159,6.91528528179,0.0,6.91528528179
 08/17  13:00:00,33.2962023309,2.82655585216,13.4200987429,0.0,3.78894180059,13.2606059349,6.164686948,0.0,6.164686948
 08/17  14:00:00,33.4322485278,2.89189835026,13.6379835957,0.0,3.78894180059,13.1134247809,5.41408861422,0.0,5.41408861422
 08/17  15:00:00,35.9813771331,3.09007659626,14.6239245017,0.0,4.71240779196,13.5549682428,6.164686948,0.0,6.164686948
 08/17  16:00:00,44.4576407627,3.28426828861,15.4556430516,0.0,7.18559832057,18.5321311015,7.16548472639,0.0,7.16548472639
 08/17  17:00:00,50.0013777352,3.1843831587,15.1215088848,0.0,8.38069375907,23.3147919321,9.41727972775,0.0,9.41727972775
 08/17  18:00:00,52.2902949732,3.25200847447,15.2754306732,0.0,10.6415932552,23.1212625696,11.0435761176,0.0,11.0435761176
 08/17  19:00:00,50.6287922462,3.02298658696,13.9193944786,0.0,12.3080778603,20.4854999863,10.5431772284,0.0,10.5431772284
 08/17  20:00:00,52.1162302308,2.66659507279,11.7391782039,0.0,12.456681583,19.8967753704,9.66747917234,0.0,9.66747917234
 08/17  21:00:00,44.1896926726,2.29326577812,9.64947096243,0.0,9.18739968257,17.702556249,7.91608306017,0.0,7.91608306017
 08/17  22:00:00,34.7423031644,1.85246497222,7.57819482171,0.0,5.91811778209,14.0365255879,6.91528528179,0.0,6.91528528179
 08/17  23:00:00,26.4721815729,1.41233708511,5.64471018871,0.0,3.54045821811,10.5176760807,3.91289194664,0.0,3.91289194664
 08/17  24:00:00,20.7861098149,1.03030047753,4.04393059394,0.0,2.55330491699,7.80157382632,1.28579777838,0.0,1.28579777838
 08/18  01:00:00,19.0905481777,0.809730241266,3.15766380904,0.0,2.55330491699,7.21284921042,0.785566917765,0.0,0.785566917765
 08/18  02:00:00,18.2202015298,0.688721306571,2.70268840372,0.0,2.55330491699,6.91848690247,0.410147112025,0.0,0.410147112025
 08/18  03:00:00,17.7647941793,0.620903958216,2.46227955554,0.0,2.55330491699,6.7713057485,0.410149043456,0.0,0.410149043456
 08/18  04:00:00,19.5061225949,0.554479767561,2.19353871409,0.0,3.82705111198,7.57405300124,0.785613550008,0.0,0.785613550008
 08/18  05:00:00,23.9925789406,0.549136549711,2.14672581576,0.0,6.02426329834,9.91545327661,3.66457816027,0.0,3.66457816027
 08/18  06:00:00,26.2920125893,0.663460738578,2.58491752892,0.0,6.51253267309,14.7454349813,12.0521881217,0.0,12.0521881217
 08/18  07:00:00,28.1366960005,0.801526825617,3.15806888439,0.0,6.01364874671,18.163451543,12.8034124213,0.0,12.8034124213
 08/18  08:00:00,27.5940018932,0.97371108416,3.38894106742,0.0,4.35151303671,18.8798367041,12.3026766721,0.0,12.3026766721
 08/18  09:00:00,25.2687662659,1.05864470262,3.80240366216,0.0,3.78894180059,16.6187760998,10.8004670913,0.0,10.8004670913
 08/18  10:00:00,23.1119212402,1.19037537857,4.43045466358,0.0,3.78894180059,13.7021493968,9.79899403497,0.0,9.79899403497
 08/18  11:00:00,24.9088119618,1.47728526402,5.79325434595,0.0,3.78894180059,13.8493305508,7.92123205438,0.0,7.92123205438
 08/18  12:00:00,25.6920160127,1.65665356676,6.70753131222,0.0,3.69398621738,13.6338449159,6.91975899807,0.0,6.91975899807
 08/18  13:00:00,26.3007568612,1.7999024106,7.45130671479,0.0,3.78894180059,13.2606059349,6.16865420584,0.0,6.16865420584
 08/18  14:00:00,26.5579293259,1.87315677222,7.78240597183,0.0,3.78894180059,13.1134247809,5.4175494136,0.0,5.4175494136
 08/18  15:00:00,28.8085246357,2.03358855626,8.50756004431,0.0,4.71240779196,13.5549682428,6.16865420584,0.0,6.16865420584
 08/18  16:00:00,37.9949427822,2.32434888876,9.95286447088,0.0,7.18559832057,18.5321311015,7.17012726215,0.0,7.17012726215
 08/18  17:00:00,44.1672481163,2.29226994164,10.179492483,0.0,8.38069375907,23.3147919321,9.42344163885,0.0,9.42344163885
 08/18  18:00:00,46.4403021455,2.37277339551,10.3046729245,0.0,10.6415932552,23.1212625696,11.0508353554,0.0,11.0508353554
 08/18  19:00:00,45.5927251787,2.24979255461,9.65652144347,0.0,12.3080778603,20.4854999863,10.5500988272,0.0,10.5500988272
 08/18  20:00:00,48.9078159453,2.12450061308,9.07285837814,0.0,12.456681583,19.8967753704,9.67380990293,0.0,9.67380990293
 08/18  21:00:00,42.5565164386,1.96514865695,8.34441184958,0.0,9.18739968257,17.702556249,7.92123205438,0.0,7.92123205438
 08/18  22:00:00,34.1612875176,1.69170747143,7.15793667571,0.0,5.91811778209,14.0365255879,6.91975899807,0.0,6.91975899807
 08/18  23:00:00,26.6996702784,1.39928937786,5.8852466015,0.0,3.54045821811,10.5176760807,3.91533982913,0.0,3.91533982913
 08/18  24:00:00,21.5925049914,1.1341344465,4.74649180152,0.0,2.55330491699,7.80157382632,1.28647305631,0.0,1.28647305631
 08/19  01:00:00,20.3125534977,1.00083837046,4.18856099979,0.0,2.55330491699,7.21284921042,0.785926596256,0.0,0.785926596256
 08/19  02:00:00,18.7940007301,0.781102890517,3.18410602011,0.0,2.55330491699,6.91848690247,0.410237743296,0.0,0.410237743296
 08/19  03:00:00,17.1309851857,0.501694841867,1.94767967831,0.0,2.55330491699,6.7713057485,0.410239930007,0.0,0.410239930007
 08/19  04:00:00,18.7028639521,0.405974572159,1.53878526671,0.0,3.82705111198,7.57405300124,0.785979392152,0.0,0.785979392152
 08/19  05:00:00,23.4319887882,0.445543059152,1.68972915392,0.0,6.02426329834,9.91545327661,3.66710522071,0.0,3.66710522071
 08/19  06:00:00,25.8942114846,0.590106092116,2.26047107061,0.0,6.51253267309,14.7454349813,12.0611503794,0.0,12.0611503794
 08/19  07:00:00,27.1806230003,0.658149320431,2.53890275181,0.0,6.01364874671,17.9699221805,12.8129633711,0.0,12.8129633711
 08/19  08:00:00,24.4980222468,0.555181941019,2.15790413285,0.0,3.66783283761,18.1171033345,12.3118456802,0.0,12.3118456802
 08/19  09:00:00,21.5902038904,0.535429883961,2.09346967399,0.0,3.10526160149,15.8560427302,10.8084899738,0.0,10.8084899738
 08/19  10:00:00,18.6884129821,0.541613333457,2.1021220193,0.0,3.10526160149,12.9394160272,9.80625283348,0.0,9.80625283348
 08/19  11:00:00,18.9012820856,0.554060760861,2.15536254161,0.0,3.10526160149,13.0865971812,7.92705819529,0.0,7.92705819529
 08/19  12:00:00,19.2957015347,0.653583322887,2.59744058269,0.0,3.10526160149,12.9394160272,6.92482105492,0.0,6.92482105492
 08/19  13:00:00,19.6482342186,0.807271105972,3.23782894549,0.0,3.10526160149,12.4978725653,6.17314319965,0.0,6.17314319965
 08/19  14:00:00,19.452850106,0.798012812186,3.1988842807,0.0,3.10526160149,12.3506914113,5.42146534438,0.0,5.42146534438
 08/19  15:00:00,21.4069958304,0.910777491599,3.67525587235,0.0,4.02872759285,12.7922348732,6.17314319965,0.0,6.17314319965
 08/19  16:00:00,30.2286052689,1.17167618003,4.7856132351,0.0,6.50191812146,17.7693977319,7.17538034002,0.0,7.17538034002
 08/19  17:00:00,39.5852377647,1.57516519064,6.5081162448,0.0,8.38069375907,23.1212625696,9.43041390584,0.0,9.43041390584
 08/19  18:00:00,43.0625550815,1.8058374581,7.4938617979,0.0,10.6415932552,23.1212625696,11.0590492589,0.0,11.0590492589
 08/19  19:00:00,42.7462122488,1.76014356148,7.29965750667,0.0,12.3080778603,20.4854999863,10.5579306888,0.0,10.5579306888
 08/19  20:00:00,46.2006466409,1.65819527956,6.83199440723,0.0,12.456681583,19.8967753704,9.68097319093,0.0,9.68097319093
 08/19  21:00:00,39.468929999,1.43213037358,5.78984369332,0.0,9.18739968257,17.702556249,7.92705819529,0.0,7.92705819529
 08/19  22:00:00,31.0010953953,1.13783471971,4.55161730518,0.0,5.91811778209,14.0365255879,6.92482105492,0.0,6.92482105492
 08/19  23:00:00,23.681640047,0.857532044886,3.40897370301,0.0,3.54045821811,10.5176760807,3.91810963383,0.0,3.91810963383
 08/19  24:00:00,18.8843830985,0.636500386117,2.53600396897,0.0,2.55330491699,7.80157382632,1.28723714037,0.0,1.28723714037
 08/20  01:00:00,18.0248561303,0.576500368903,2.32520163391,0.0,2.55330491699,7.21284921042,0.786330600628,0.0,0.786330600628
 08/20  02:00:00,17.6405352554,0.553116872376,2.25862656357,0.0,2.55330491699,6.91848690247,0.410339455598,0.0,0.410339455598
 08/20  03:00:00,17.389293232,0.530173351185,2.17750921533,0.0,2.55330491699,6.7713057485,0.410341897401,0.0,0.410341897401
 08/20  04:00:00,19.4241927178,0.521999907109,2.14408869748,0.0,3.82705111198,7.57405300124,0.786389555732,0.0,0.786389555732
 08/20  05:00:00,24.3544457464,0.598453215204,2.45927595605,0.0,6.02426329834,9.91545327661,3.66993137491,0.0,3.66993137491
 08/20  06:00:00,27.0960299796,0.791901111407,3.26049454637,0.0,6.51253267309,14.7454349813,12.0711535226,0.0,12.0711535226
 08/20  07:00:00,28.850697296,0.945472796805,3.9216535711,0.0,6.01364874671,17.9699221805,12.82362157,0.0,12.82362157
 08/20  08:00:00,26.519328441,0.91087220711,3.82352006103,0.0,3.66783283761,18.1171033345,12.3220776466,0.0,12.3220776466
 08/20  09:00:00,24.5202447889,1.05875835159,4.50018210495,0.0,3.10526160149,15.8560427302,10.8174429448,0.0,10.8174429448
 08/20  10:00:00,23.9912610014,1.46479598599,6.48178738606,0.0,3.10526160149,12.9394160272,9.81435314053,0.0,9.81435314053
 08/20  11:00:00,27.4576527266,1.99024704157,9.27554690191,0.0,3.10526160149,13.0865971812,7.93355975753,0.0,7.93355975753
 08/20  12:00:00,29.8852933684,2.38037284153,11.4602428977,0.0,3.10526160149,12.9394160272,6.93046995327,0.0,6.93046995327
 08/20  13:00:00,31.1645787016,2.63116116015,12.9302833743,0.0,3.10526160149,12.4978725653,6.17815260007,0.0,6.17815260007
 08/20  14:00:00,32.4789102973,2.8462035394,14.1767537448,0.0,3.10526160149,12.3506914113,5.42583524687,0.0,5.42583524687
 08/20  15:00:00,35.3560656131,3.07052176996,15.4645813767,0.0,4.02872759285,12.7922348732,6.17815260007,0.0,6.17815260007
 08/20  16:00:00,43.3724681845,3.18891635534,15.9122359753,0.0,6.50191812146,17.7693977319,7.18124240433,0.0,7.18124240433
 08/20  17:00:00,51.54649641,3.3968556703,16.6476844104,0.0,8.38069375907,23.1212625696,9.43819446394,0.0,9.43819446394
 08/20  18:00:00,54.0267971281,3.46714543293,16.7967958697,0.0,10.6415932552,23.1212625696,11.0682153959,0.0,11.0682153959
 08/20  19:00:00,52.6612729092,3.27836814377,15.6964935848,0.0,12.3080778603,20.4854999863,10.5666704937,0.0,10.5666704937
 08/20  20:00:00,55.1961310786,3.05129596519,14.4343781594,0.0,12.456681583,19.8967753704,9.688966915,0.0,9.688966915
 08/20  21:00:00,48.2864696638,2.82584211536,13.2136716164,0.0,9.18739968257,17.702556249,7.93355975753,0.0,7.93355975753
 08/20  22:00:00,39.5884500722,2.524357937,11.7524487648,0.0,5.91811778209,14.0365255879,6.93046995327,0.0,6.93046995327
 08/20  23:00:00,31.5243841279,2.16415957892,9.94509024985,0.0,3.54045821811,10.5176760807,3.92120054047,0.0,3.92120054047
 08/20  24:00:00,25.5713276503,1.79598929666,8.06345961022,0.0,2.55330491699,7.80157382632,1.28808980427,0.0,1.28808980427
 08/21  01:00:00,23.9339367238,1.61699179454,7.19379080185,0.0,2.55330491699,7.21284921042,0.786778809011,0.0,0.786778809011
 08/21  02:00:00,23.4228605723,1.55916721504,7.03490153776,0.0,2.55330491699,6.91848690247,0.410452218397,0.0,0.410452218397
 08/21  03:00:00,22.9610878421,1.49074071421,6.78873646236,0.0,2.55330491699,6.7713057485,0.410454915079,0.0,0.410454915079
 08/21  04:00:00,24.1978111214,1.36240856657,6.07729844154,0.0,3.82705111198,7.57405300124,0.786843918252,0.0,0.786843918252
 08/21  05:00:00,28.7216097999,1.37603510734,6.04885811735,0.0,6.02426329834,9.91545327661,3.6730557865,0.0,3.6730557865
 08/21  06:00:00,31.3311451618,1.54128770037,6.74622313963,0.0,6.51253267309,14.7454349813,12.0821945926,0.0,12.0821945926
 08/21  07:00:00,33.2892127304,1.67869536792,7.43341707201,0.0,6.01364874671,18.163451543,12.8353838618,0.0,12.8353838618
 08/21  08:00:00,33.3520734006,1.8981908224,8.22253283658,0.0,4.35151303671,18.8798367041,12.333369541,0.0,12.333369541
 08/21  09:00:00,31.7389536061,2.08667798903,9.24455771596,0.0,3.78894180059,16.6187760998,10.8273233528,0.0,10.8273233528
 08/21  10:00:00,30.2852291415,2.31237176776,10.4817661758,0.0,3.78894180059,13.7021493968,9.82329255732,0.0,9.82329255732
 08/21  11:00:00,32.9878959384,2.69289833876,12.6567252478,0.0,3.78894180059,13.8493305508,7.94073481574,0.0,7.94073481574
 08/21  12:00:00,34.7529355954,2.9958040114,14.4293004502,0.0,3.69398621738,13.6338449159,6.93670402024,0.0,6.93670402024
 08/21  13:00:00,36.2920831129,3.24055278707,16.00198259,0.0,3.78894180059,13.2606059349,6.1836809236,0.0,6.1836809236
 08/21  14:00:00,37.9992531139,3.49777208962,17.5991144424,0.0,3.78894180059,13.1134247809,5.43065782697,0.0,5.43065782697
 08/21  15:00:00,40.4658359488,3.66614488368,18.53231503,0.0,4.71240779196,13.5549682428,6.1836809236,0.0,6.1836809236
 08/21  16:00:00,49.094706584,3.86132442689,19.5156527346,0.0,7.18559832057,18.5321311015,7.18771171911,0.0,7.18771171911
 08/21  17:00:00,55.6363621922,3.9328680555,20.008008445,0.0,8.38069375907,23.3147919321,9.446781009,0.0,9.446781009
 08/21  18:00:00,57.0224094372,3.89671720979,19.3628364019,0.0,10.6415932552,23.1212625696,11.0783310517,0.0,11.0783310517
 08/21  19:00:00,55.098107817,3.66043170077,17.7512649356,0.0,12.3080778603,20.4854999863,10.5763156539,0.0,10.5763156539
 08/21  20:00:00,56.9302426792,3.35290297635,15.8668827488,0.0,12.456681583,19.8967753704,9.69778870788,0.0,9.69778870788
 08/21  21:00:00,49.3952979063,3.03652406356,14.1118179106,0.0,9.18739968257,17.702556249,7.94073481574,0.0,7.94073481574
 08/21  22:00:00,39.9966981181,2.62594481953,12.0591099282,0.0,5.91811778209,14.0365255879,6.93670402024,0.0,6.93670402024
 08/21  23:00:00,31.1039230304,2.134915471,9.5538732603,0.0,3.54045821811,10.5176760807,3.92461163371,0.0,3.92461163371
 08/21  24:00:00,24.6062037718,1.66431181643,7.23001321198,0.0,2.55330491699,7.80157382632,1.28903079551,0.0,1.28903079551
 08/22  01:00:00,22.691658909,1.42794940015,6.14055538142,0.0,2.55330491699,7.21284921042,0.787271086486,0.0,0.787271086486
 08/22  02:00:00,21.5371222124,1.26674580377,5.44158458911,0.0,2.55330491699,6.91848690247,0.410575997899,0.0,0.410575997899
 08/22  03:00:00,20.1325220972,1.04292984475,4.40798158699,0.0,2.55330491699,6.7713057485,0.410578949219,0.0,0.410578949219
 08/22  04:00:00,21.1083486957,0.850098184989,3.50014639749,0.0,3.82705111198,7.57405300124,0.78734234415,0.0,0.78734234415
 08/22  05:00:00,25.1903658554,0.776142147747,3.11750713245,0.0,6.02426329834,9.91545327661,3.67647753078,0.0,3.67647753078
 08/22  06:00:00,27.2851863609,0.856232049197,3.38531998985,0.0,6.51253267309,14.7454349813,12.0942703229,0.0,12.0942703229
 08/22  07:00:00,30.1423169771,1.16380588317,4.80141080346,0.0,6.01364874671,18.163451543,12.8482467632,0.0,12.8482467632
 08/22  08:00:00,30.8292295867,1.50023111009,6.09764873503,0.0,4.35151303671,18.8798367041,12.3457180196,0.0,12.3457180196
 08/22  09:00:00,30.0612480632,1.81437422919,7.83915593295,0.0,3.78894180059,16.6187760998,10.8381282719,0.0,10.8381282719
 08/22  10:00:00,29.5040313999,2.16976360646,9.84317659546,0.0,3.78894180059,13.7021493968,9.8330684365,0.0,9.8330684365
 08/22  11:00:00,31.2957676263,2.41291586967,11.2445794048,0.0,3.78894180059,13.8493305508,7.94858124509,0.0,7.94858124509
 08/22  12:00:00,33.2419271359,2.76024786317,13.1538481389,0.0,3.69398621738,13.6338449159,6.94352140967,0.0,6.94352140967
 08/22  13:00:00,35.4094697954,3.10893466531,15.2509873943,0.0,3.78894180059,13.2606059349,6.1897265331,0.0,6.1897265331
 08/22  14:00:00,37.5237142953,3.43339527225,17.1879524413,0.0,3.78894180059,13.1134247809,5.43593165653,0.0,5.43593165653
 08/22  15:00:00,40.4402886239,3.67570923956,18.4972033491,0.0,4.71240779196,13.5549682428,6.1897265331,0.0,6.1897265331
 08/22  16:00:00,50.2625503623,4.01563491115,20.5291860286,0.0,7.18559832057,18.5321311015,7.19478636852,0.0,7.19478636852
 08/22  17:00:00,57.3727271156,4.1467543817,21.5304870422,0.0,8.38069375907,23.3147919321,9.45617099822,0.0,9.45617099822
 08/22  18:00:00,59.3902498772,4.23828488519,21.3891091665,0.0,10.6415932552,23.1212625696,11.0893932308,0.0,11.0893932308
 08/22  19:00:00,57.8262021705,4.06434296817,20.0754480217,0.0,12.3080778603,20.4854999863,10.5868633131,0.0,10.5868633131
 08/22  20:00:00,60.5744911894,3.88547713972,18.9785570956,0.0,12.456681583,19.8967753704,9.70743595707,0.0,9.70743595707
 08/22  21:00:00,53.1737885473,3.60894829713,17.3178843181,0.0,9.18739968257,17.702556249,7.94858124509,0.0,7.94858124509
 08/22  22:00:00,43.1480275384,3.12169047947,14.7146936885,0.0,5.91811778209,14.0365255879,6.94352140967,0.0,6.94352140967
 08/22  23:00:00,34.224885704,2.63391421559,12.1758371893,0.0,3.54045821811,10.5176760807,3.9283419034,0.0,3.9283419034
 08/22  24:00:00,27.9829237423,2.21410620391,10.056938795,0.0,2.55330491699,7.80157382632,1.29005983542,0.0,1.29005983542
 08/23  01:00:00,25.7543146328,1.93682090169,8.69433960362,0.0,2.55330491699,7.21284921042,0.787807285125,0.0,0.787807285125
 08/23  02:00:00,24.3024841602,1.73313166483,7.74056067586,0.0,2.55330491699,6.91848690247,0.410710757052,0.0,0.410710757052
 08/23  03:00:00,22.923325444,1.52484255585,6.71687222268,0.0,2.55330491699,6.7713057485,0.410713962742,0.0,0.410713962742
 08/23  04:00:00,24.3361254011,1.41331223589,6.16470905193,0.0,3.82705111198,7.57405300124,0.787884684837,0.0,0.787884684837
 08/23  05:00:00,29.1562965654,1.4649251785,6.39465481174,0.0,6.02426329834,9.91545327661,3.68019559498,0.0,3.68019559498
 08/23  06:00:00,32.0846098091,1.67469105612,7.36628443117,0.0,6.51253267309,14.7454349813,12.1073771406,0.0,12.1073771406
 08/23  07:00:00,34.2310309644,1.84281639791,8.21111427595,0.0,6.01364874671,18.163451543,12.8622064651,0.0,12.8622064651
 08/23  08:00:00,33.8660693017,1.98938614511,8.64533341502,0.0,4.35151303671,18.8798367041,12.3591194253,0.0,12.3591194253
 08/23  09:00:00,32.5570445705,2.22832050004,9.92100616931,0.0,3.78894180059,16.6187760998,10.8498545023,0.0,10.8498545023
 08/23  10:00:00,33.135112321,2.72707677899,12.9169443441,0.0,3.78894180059,13.7021493968,9.84367788305,0.0,9.84367788305
 08/23  11:00:00,35.7910951484,3.07484435754,15.0779784391,0.0,3.78894180059,13.8493305508,7.95709672192,0.0,7.95709672192
 08/23  12:00:00,37.7892969385,3.36674112909,17.0947246757,0.0,3.69398621738,13.6338449159,6.95092010266,0.0,6.95092010266
 08/23  13:00:00,39.754581635,3.65843859344,19.0465953057,0.0,3.78894180059,13.2606059349,6.1962876382,0.0,6.1962876382
 08/23  14:00:00,40.6974785892,3.81279679515,19.9823152122,0.0,3.78894180059,13.1134247809,5.44165517375,0.0,5.44165517375
 08/23  15:00:00,44.1131321415,4.09861588771,21.7471402186,0.0,4.71240779196,13.5549682428,6.1962876382,0.0,6.1962876382
 08/23  16:00:00,52.9519317028,4.3286933713,22.905508909,0.0,7.18559832057,18.5321311015,7.20246425747,0.0,7.20246425747
 08/23  17:00:00,58.6285628926,4.29421805652,22.6388591443,0.0,8.38069375907,23.3147919321,9.46636165083,0.0,9.46636165083
 08/23  18:00:00,59.716735416,4.22282252835,21.7310570621,0.0,10.6415932552,23.1212625696,11.1013986571,0.0,11.1013986571
 08/23  19:00:00,57.6343192265,3.97806128986,19.969846756,0.0,12.3080778603,20.4854999863,10.5983103475,0.0,10.5983103475
 08/23  20:00:00,59.2258217963,3.66921051807,17.8461543242,0.0,12.456681583,19.8967753704,9.71790580564,0.0,9.71790580564
 08/23  21:00:00,51.7131715469,3.37979935,16.0864162648,0.0,9.18739968257,17.702556249,7.95709672192,0.0,7.95709672192
 08/23  22:00:00,42.0689163297,2.94015947259,13.8171134867,0.0,5.91811778209,14.0365255879,6.95092010266,0.0,6.95092010266
 08/23  23:00:00,32.66225387,2.37990399565,10.8672155753,0.0,3.54045821811,10.5176760807,3.93239024485,0.0,3.93239024485
 08/23  24:00:00,26.2962190169,1.9312401398,8.65310013369,0.0,2.55330491699,7.80157382632,1.29117661927,0.0,1.29117661927
 08/24  01:00:00,24.2323080966,1.67440335319,7.43475061597,0.0,2.55330491699,7.21284921042,0.788387244041,0.0,0.788387244041
 08/24  02:00:00,22.5050307454,1.43503862377,6.24120030214,0.0,2.55330491699,6.91848690247,0.410856455564,0.0,0.410856455564
 08/24  03:00:00,21.2237668211,1.24626083322,5.29589532237,0.0,2.55330491699,6.7713057485,0.410859915327,0.0,0.410859915327
 08/24  04:00:00,22.5421167415,1.1175306022,4.66648202608,0.0,3.82705111198,7.57405300124,0.788470778742,0.0,0.788470778742
 08/24  05:00:00,26.7106092924,1.05921590668,4.35467681052,0.0,6.02426329834,9.91545327661,3.6842088786,0.0,3.6842088786
 08/24  06:00:00,29.6727784138,1.13242109918,4.60388965946,0.0,6.51253267309,14.7454349813,12.1215111674,0.0,12.1215111674
 08/24  07:00:00,30.878578774,1.30076002845,5.40071845503,0.0,6.01364874671,18.163451543,12.8772588335,0.0,12.8772588335
 08/24  08:00:00,30.8260735476,1.52728060422,6.06744320177,0.0,4.35151303671,18.8798367041,12.3735697895,0.0,12.3735697895
 08/24  09:00:00,29.2034150865,1.71970370329,7.07599348207,0.0,3.78894180059,16.6187760998,10.8624985714,0.0,10.8624985714
 08/24  10:00:00,27.8690348208,1.97805509682,8.39988852602,0.0,3.78894180059,13.7021493968,9.85511775508,0.0,9.85511775508
 08/24  11:00:00,29.4508414842,2.20937457535,9.603194557,0.0,3.78894180059,13.8493305508,7.96627872447,0.0,7.96627872447
 08/24  12:00:00,30.3953067064,2.41023377157,10.6572418011,0.0,3.69398621738,13.6338449159,6.95889790815,0.0,6.95889790815
 08/24  13:00:00,31.4594189006,2.61539824295,11.7944729218,0.0,3.78894180059,13.2606059349,6.20336229591,0.0,6.20336229591
 08/24  14:00:00,32.663216333,2.80715023893,12.9536995123,0.0,3.78894180059,13.1134247809,5.44782668366,0.0,5.44782668366
 08/24  15:00:00,35.6757285201,3.05315683632,14.3551956487,0.0,4.71240779196,13.5549682428,6.20336229591,0.0,6.20336229591
 08/24  16:00:00,43.9593805073,3.22666612545,15.0149849593,0.0,7.18559832057,18.5321311015,7.21074311223,0.0,7.21074311223
 08/24  17:00:00,50.5297686032,3.26480568199,15.5694772294,0.0,8.38069375907,23.3147919321,9.47734994896,0.0,9.47734994896
 08/24  18:00:00,52.779706961,3.34022117357,15.6766299619,0.0,10.6415932552,23.1212625696,11.1143437755,0.0,11.1143437755
 08/24  19:00:00,51.1678068494,3.00540080796,13.5831615275,0.0,12.3080778603,20.4854999863,10.6106533673,0.0,10.6106533673
 08/24  20:00:00,51.5178084017,2.60446178981,11.2028896578,0.0,12.456681583,19.8967753704,9.72919515304,0.0,9.72919515304
 08/24  21:00:00,43.5630077732,2.21428822756,9.10176361353,0.0,9.18739968257,17.702556249,7.96627872447,0.0,7.96627872447
 08/24  22:00:00,34.2544632044,1.78169263895,7.16112719499,0.0,5.91811778209,14.0365255879,6.95889790815,0.0,6.95889790815
 08/24  23:00:00,26.7124622347,1.45057689667,5.84675103891,0.0,3.54045821811,10.5176760807,3.93675545918,0.0,3.93675545918
 08/24  24:00:00,21.4811860593,1.14318194485,4.62612537107,0.0,2.55330491699,7.80157382632,1.29238081632,0.0,1.29238081632
 08/25  01:00:00,19.4865775371,0.876316193172,3.48710721648,0.0,2.55330491699,7.21284921042,0.789010789437,0.0,0.789010789437
 08/25  02:00:00,17.8873323291,0.627686597979,2.43085391166,0.0,2.55330491699,6.91848690247,0.41101304991,0.0,0.41101304991
 08/25  03:00:00,16.7776308866,0.439642171802,1.65637804928,0.0,2.55330491699,6.7713057485,0.411016763419,0.0,0.411016763419
 08/25  04:00:00,18.4609371034,0.363340516322,1.33949247386,0.0,3.82705111198,7.57405300124,0.789100451362,0.0,0.789100451362
 08/25  05:00:00,22.9854588933,0.364458835236,1.32428348292,0.0,6.02426329834,9.91545327661,3.68851619371,0.0,3.68851619371
 08/25  06:00:00,25.9935878917,0.444721787662,1.61239844885,0.0,6.51253267309,14.7454349813,12.1366682207,0.0,12.1366682207
 08/25  07:00:00,26.6444805369,0.528141914552,1.93923833189,0.0,6.01364874671,18.163451543,12.8933994109,0.0,12.8933994109
 08/25  08:00:00,26.6348228442,0.810068732813,2.59340436977,0.0,4.35151303671,18.8798367041,12.389064833,0.0,12.389064833
 08/25  09:00:00,24.5065847153,0.928050161881,3.17081665228,0.0,3.78894180059,16.6187760998,10.8760567347,0.0,10.8760567347
 08/25  10:00:00,22.5838288522,1.10742299088,3.98531466328,0.0,3.78894180059,13.7021493968,9.86738466478,0.0,9.86738466478
 08/25  11:00:00,24.3113582959,1.38342563576,5.28966030832,0.0,3.78894180059,13.8493305508,7.97612453358,0.0,7.97612453358
 08/25  12:00:00,25.7040596015,1.67797179821,6.6982566695,0.0,3.69398621738,13.6338449159,6.9674524636,0.0,6.9674524636
 08/25  13:00:00,27.0332799291,1.93894566942,8.04478652389,0.0,3.78894180059,13.2606059349,6.21094841112,0.0,6.21094841112
 08/25  14:00:00,28.4682779825,2.19029321245,9.37561818827,0.0,3.78894180059,13.1134247809,5.45444435863,0.0,5.45444435863
 08/25  15:00:00,31.0228909979,2.39309587005,10.3624190927,0.0,4.71240779196,13.5549682428,6.21094841112,0.0,6.21094841112
 08/25  16:00:00,40.1145014392,2.66424605524,11.7325259614,0.0,7.18559832057,18.5321311015,7.21962048109,0.0,7.21962048109
 08/25  17:00:00,46.3699642183,2.64567943983,12.0287990867,0.0,8.38069375907,23.3147919321,9.48913263854,0.0,9.48913263854
 08/25  18:00:00,48.1740193901,2.63979151273,11.7713720518,0.0,10.6415932552,23.1212625696,11.1282247523,0.0,11.1282247523
 08/25  19:00:00,46.4782470746,2.28933562265,9.609666938,0.0,12.3080778603,20.4854999863,10.6238887173,0.0,10.6238887173
 08/25  20:00:00,47.0672028025,1.90254978901,7.45419605944,0.0,12.456681583,19.8967753704,9.74130065603,0.0,9.74130065603
 08/25  21:00:00,39.8366407007,1.58489648851,6.00478828007,0.0,9.18739968257,17.702556249,7.97612453358,0.0,7.97612453358
 08/25  22:00:00,30.9021133609,1.18927900191,4.40119098856,0.0,5.91811778209,14.0365255879,6.9674524636,0.0,6.9674524636
 08/25  23:00:00,23.2611528191,0.828692877247,3.01732564277,0.0,3.54045821811,10.5176760807,3.94143625367,0.0,3.94143625367
 08/25  24:00:00,18.1207947943,0.523404011287,1.88551203965,0.0,2.55330491699,7.80157382632,1.29367206998,0.0,1.29367206998
 08/26  01:00:00,16.8301571846,0.372110523219,1.33489253392,0.0,2.55330491699,7.21284921042,0.789677734661,0.0,0.789677734661
 08/26  02:00:00,16.2439683857,0.308406446668,1.10677011956,0.0,2.55330491699,6.91848690247,0.411180493351,0.0,0.411180493351
 08/26  03:00:00,15.8607889932,0.258307818581,0.920870509162,0.0,2.55330491699,6.7713057485,0.41118446025,0.0,0.41118446025
 08/26  04:00:00,17.8233615714,0.23415271047,0.831104747659,0.0,3.82705111198,7.57405300124,0.789773515317,0.0,0.789773515317
 08/26  05:00:00,22.5631490532,0.276260038711,0.990172439309,0.0,6.02426329834,9.91545327661,3.69311626529,0.0,3.69311626529
 08/26  06:00:00,25.6087363319,0.364475280623,1.30779339611,0.0,6.51253267309,14.7454349813,12.1528438149,0.0,12.1528438149
 08/26  07:00:00,26.4265874081,0.519582943117,1.92343353694,0.0,6.01364874671,17.9699221805,12.9106234175,0.0,12.9106234175
 08/26  08:00:00,24.7794151117,0.608352649876,2.38612628897,0.0,3.66783283761,18.1171033345,12.4055999668,0.0,12.4055999668
 08/26  09:00:00,22.799596909,0.751216362146,3.08707621447,0.0,3.10526160149,15.8560427302,10.8905249772,0.0,10.8905249772
 08/26  10:00:00,21.1506204619,0.969085722995,4.1368571096,0.0,3.10526160149,12.9394160272,9.88047497942,0.0,9.88047497942
 08/26  11:00:00,23.4909658709,1.33611115828,5.96299592944,0.0,3.10526160149,13.0865971812,7.98663123348,0.0,7.98663123348
 08/26  12:00:00,25.7798263954,1.73486182804,8.0002869382,0.0,3.10526160149,12.9394160272,6.97658123565,0.0,6.97658123565
 08/26  13:00:00,26.3269209758,1.89930118649,8.82448562221,0.0,3.10526160149,12.4978725653,6.21904373727,0.0,6.21904373727
 08/26  14:00:00,27.7928504122,2.16364468536,10.1732527137,0.0,3.10526160149,12.3506914113,5.4615062389,0.0,5.4615062389
 08/26  15:00:00,30.5011263729,2.3967589913,11.2834049151,0.0,4.02872759285,12.7922348732,6.21904373727,0.0,6.21904373727
 08/26  16:00:00,39.6131902063,2.6832256004,12.6586487521,0.0,6.50191812146,17.7693977319,7.22909373511,0.0,7.22909373511
 08/26  17:00:00,49.0017480275,3.04499918489,14.4547925133,0.0,8.38069375907,23.1212625696,9.50170623023,0.0,9.50170623023
 08/26  18:00:00,51.9722675599,3.16803971189,15.0413720225,0.0,10.6415932552,23.1212625696,11.1430374767,0.0,11.1430374767
 08/26  19:00:00,51.0238195243,2.9436326242,13.5009423862,0.0,12.3080778603,20.4854999863,10.6380124778,0.0,10.6380124778
 08/26  20:00:00,51.8226238394,2.62078512712,11.4913817582,0.0,12.456681583,19.8967753704,9.75421872969,0.0,9.75421872969
 08/26  21:00:00,43.9948701725,2.24629622599,9.50161801445,0.0,9.18739968257,17.702556249,7.98663123348,0.0,7.98663123348
 08/26  22:00:00,34.4049466755,1.78027163196,7.3130316731,0.0,5.91811778209,14.0365255879,6.97658123565,0.0,6.97658123565
 08/26  23:00:00,26.148202716,1.34236103375,5.39070738318,0.0,3.54045821811,10.5176760807,3.94643124215,0.0,3.94643124215
 08/26  24:00:00,20.7605816456,1.01017664067,4.0385262616,0.0,2.55330491699,7.80157382632,1.29504999783,0.0,1.29504999783
 08/27  01:00:00,18.9717140455,0.775758479631,3.07280143847,0.0,2.55330491699,7.21284921042,0.790387880266,0.0,0.790387880266
 08/27  02:00:00,17.770359695,0.597512464236,2.34405541131,0.0,2.55330491699,6.91848690247,0.411358735945,0.0,0.411358735945
 08/27  03:00:00,17.2631636845,0.521108477314,2.06044454171,0.0,2.55330491699,6.7713057485,0.411362955846,0.0,0.411362955846
 08/27  04:00:00,18.9666629939,0.449598636018,1.75896024465,0.0,3.82705111198,7.57405300124,0.790489770405,0.0,0.790489770405
 08/27  05:00:00,23.5470623199,0.462328046931,1.78801769781,0.0,6.02426329834,9.91545327661,3.69800773163,0.0,3.69800773163
 08/27  06:00:00,26.6160008088,0.554360532239,2.12517262135,0.0,6.51253267309,14.7454349813,12.1700331626,0.0,12.1700331626
 08/27  07:00:00,27.1211622234,0.648051729852,2.48953956547,0.0,6.01364874671,17.9699221805,12.9289257525,0.0,12.9289257525
 08/27  08:00:00,25.1382452266,0.6781925857,2.67511646796,0.0,3.66783283761,18.1171033345,12.4231702945,0.0,12.4231702945
 08/27  09:00:00,23.2782423585,0.847413812285,3.46952421381,0.0,3.10526160149,15.8560427302,10.9058990142,0.0,10.9058990142
 08/27  10:00:00,21.8093683485,1.10512648394,4.65956423529,0.0,3.10526160149,12.9394160272,9.89438482243,0.0,9.89438482243
 08/27  11:00:00,23.3980595303,1.35596081594,5.85023993119,0.0,3.10526160149,13.0865971812,7.99779571274,0.0,7.99779571274
 08/27  12:00:00,25.0520880067,1.65186675224,7.35554362534,0.0,3.10526160149,12.9394160272,6.98628152091,0.0,6.98628152091
 08/27  13:00:00,25.5743637991,1.80625670859,8.16497292339,0.0,3.10526160149,12.4978725653,6.22764587703,0.0,6.22764587703
 08/27  14:00:00,26.4804897155,1.99722220779,9.02731449464,0.0,3.10526160149,12.3506914113,5.46901023315,0.0,5.46901023315
 08/27  15:00:00,29.3182844731,2.25043553698,10.2468864697,0.0,4.02872759285,12.7922348732,6.22764587703,0.0,6.22764587703
 08/27  16:00:00,38.8619783237,2.59947414207,11.9911883278,0.0,6.50191812146,17.7693977319,7.23916006886,0.0,7.23916006886
 08/27  17:00:00,47.8135407033,2.91072252972,13.4008618443,0.0,8.38069375907,23.1212625696,9.51506700049,0.0,9.51506700049
 08/27  18:00:00,50.5617108623,3.02405412956,13.7748009072,0.0,10.6415932552,23.1212625696,11.1587775622,0.0,11.1587775622
 08/27  19:00:00,50.3436246127,2.87725023786,12.8871298609,0.0,12.3080778603,20.4854999863,10.6530204663,0.0,10.6530204663
 08/27  20:00:00,51.9511537779,2.64743423543,11.5932625884,0.0,12.456681583,19.8967753704,9.76794554845,0.0,9.76794554845
 08/27  21:00:00,44.3960143165,2.31511890465,9.83393947978,0.0,9.18739968257,17.702556249,7.99779571274,0.0,7.99779571274
 08/27  22:00:00,34.9769312924,1.87615073096,7.789137191,0.0,5.91811778209,14.0365255879,6.98628152091,0.0,6.98628152091
 08/27  23:00:00,27.2134131794,1.51962920278,6.27864967759,0.0,3.54045821811,10.5176760807,3.9517389454,0.0,3.9517389454
 08/27  24:00:00,22.173707539,1.25146365263,5.21036514303,0.0,2.55330491699,7.80157382632,1.29651419183,0.0,1.29651419183
 08/28  01:00:00,20.6185112131,1.06584656937,4.42951051631,0.0,2.55330491699,7.21284921042,0.791141014071,0.0,0.791141014071
 08/28  02:00:00,19.4144872471,0.897497600527,3.68819782707,0.0,2.55330491699,6.91848690247,0.411547724565,0.0,0.411547724565
 08/28  03:00:00,18.8637410497,0.817171135621,3.36495924854,0.0,2.55330491699,6.7713057485,0.411552197045,0.0,0.411552197045
 08/28  04:00:00,20.6989952553,0.770764811778,3.17012633023,0.0,3.82705111198,7.57405300124,0.791249003664,0.0,0.791249003664
 08/28  05:00:00,25.5651965799,0.833802720803,3.43467728389,0.0,6.02426329834,9.91545327661,3.70318914473,0.0,3.70318914473
 08/28  06:00:00,29.4573483078,1.06619683772,4.45468381487,0.0,6.51253267309,14.7454349813,12.1882311762,0.0,12.1882311762
