Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  07:00:00,30.6323829417,1.23146139449,5.22382125672,0.0,6.01364874671,18.163451543,12.9483009959,0.0,12.9483009959
 08/28  08:00:00,30.0113331896,1.36584824414,5.41413520383,0.0,4.35151303671,18.8798367041,12.4417706125,0.0,12.4417706125
 08/28  09:00:00,27.5872246176,1.43732872224,5.74217799426,0.0,3.78894180059,16.6187760998,10.9221742929,0.0,10.9221742929
 08/28  10:00:00,25.991155118,1.6573637645,6.84270015548,0.0,3.78894180059,13.7021493968,9.90911007454,0.0,9.90911007454
 08/28  11:00:00,28.191685083,1.98197746842,8.57143526269,0.0,3.78894180059,13.8493305508,8.00961466509,0.0,8.00961466509
 08/28  12:00:00,31.4765863838,2.51920452535,11.6295507247,0.0,3.69398621738,13.6338449159,6.99655044672,0.0,6.99655044672
 08/28  13:00:00,33.6594325579,2.88912800497,13.7207568171,0.0,3.78894180059,13.2606059349,6.23675228294,0.0,6.23675228294
 08/28  14:00:00,34.6674706145,3.08019651207,14.6849075206,0.0,3.78894180059,13.1134247809,5.47695411916,0.0,5.47695411916
 08/28  15:00:00,38.6198487482,3.44413667743,16.9083360356,0.0,4.71240779196,13.5549682428,6.23675228294,0.0,6.23675228294
 08/28  16:00:00,47.0928860372,3.6367569644,17.7383996503,0.0,7.18559832057,18.5321311015,7.24981650131,0.0,7.24981650131
 08/28  17:00:00,53.1306589339,3.6040188008,17.8311544413,0.0,8.38069375907,23.3147919321,9.52921099265,0.0,9.52921099265
 08/28  18:00:00,55.9253960937,3.75123165928,18.4113086089,0.0,10.6415932552,23.1212625696,11.1754403475,0.0,11.1754403475
 08/28  19:00:00,55.3352575559,3.58121973734,17.1747933046,0.0,12.3080778603,20.4854999863,10.6689082383,0.0,10.6689082383
 08/28  20:00:00,56.6200684398,3.33018786043,15.5794236253,0.0,12.456681583,19.8967753704,9.78247704724,0.0,9.78247704724
 08/28  21:00:00,49.0165402075,3.01311340371,13.7564708717,0.0,9.18739968257,17.702556249,8.00961466509,0.0,8.00961466509
 08/28  22:00:00,39.7480544698,2.61483362729,11.8215774721,0.0,5.91811778209,14.0365255879,6.99655044672,0.0,6.99655044672
 08/28  23:00:00,31.3835794272,2.19175624799,9.77668888014,0.0,3.54045821811,10.5176760807,3.9573577916,0.0,3.9573577916
 08/28  24:00:00,25.9266518177,1.87437577324,8.34039730111,0.0,2.55330491699,7.80157382632,1.29806421837,0.0,1.29806421837
 08/29  01:00:00,24.29593805,1.68523974403,7.48754417852,0.0,2.55330491699,7.21284921042,0.791936911226,0.0,0.791936911226
 08/29  02:00:00,22.9197163081,1.50043281352,6.59049167508,0.0,2.55330491699,6.91848690247,0.41174740291,0.0,0.41174740291
 08/29  03:00:00,22.1656865283,1.39266165599,6.09141420683,0.0,2.55330491699,6.7713057485,0.411752127514,0.0,0.411752127514
 08/29  04:00:00,24.0525209407,1.35693466826,5.93748215914,0.0,3.82705111198,7.57405300124,0.792050989435,0.0,0.792050989435
 08/29  05:00:00,29.2450374673,1.47034115967,6.47797973245,0.0,6.02426329834,9.91545327661,3.70865897072,0.0,3.70865897072
 08/29  06:00:00,33.1956726886,1.70564829612,7.55355673726,0.0,6.51253267309,14.7454349813,12.2074324689,0.0,12.2074324689
 08/29  07:00:00,34.4375737991,1.87722985355,8.38324365507,0.0,6.01364874671,18.163451543,12.9687434101,0.0,12.9687434101
 08/29  08:00:00,33.8963009779,2.00304200422,8.66190923211,0.0,4.35151303671,18.8798367041,12.4613954128,0.0,12.4613954128
 08/29  09:00:00,31.2750743442,2.05019163519,8.81716480787,0.0,3.78894180059,16.6187760998,10.9393459934,0.0,10.9393459934
 08/29  10:00:00,29.2062711176,2.19868197099,9.5164979486,0.0,3.78894180059,13.7021493968,9.924646375,0.0,9.924646375
 08/29  11:00:00,30.666363644,2.40733059696,10.6207606952,0.0,3.78894180059,13.8493305508,8.02208459046,0.0,8.02208459046
 08/29  12:00:00,32.5429571849,2.74320564202,12.4719204091,0.0,3.69398621738,13.6338449159,7.00738497204,0.0,7.00738497204
 08/29  13:00:00,34.1789111515,3.00765577873,14.1217076369,0.0,3.78894180059,13.2606059349,6.24636025822,0.0,6.24636025822
 08/29  14:00:00,36.2425015819,3.31686912913,16.023265871,0.0,3.78894180059,13.1134247809,5.48533554441,0.0,5.48533554441
 08/29  15:00:00,38.5635030519,3.45164205981,16.8444849569,0.0,4.71240779196,13.5549682428,6.24636025822,0.0,6.24636025822
 08/29  16:00:00,47.652904483,3.72593650272,18.2092385578,0.0,7.18559832057,18.5321311015,7.26105987665,0.0,7.26105987665
 08/29  17:00:00,53.9197099767,3.74973838013,18.4744859048,0.0,8.38069375907,23.3147919321,9.54413401809,0.0,9.54413401809
 08/29  18:00:00,55.8150114088,3.7939320519,18.2582235314,0.0,10.6415932552,23.1212625696,11.193020898,0.0,11.193020898
 08/29  19:00:00,55.2089021526,3.62261692524,17.0070407134,0.0,12.3080778603,20.4854999863,10.6856710888,0.0,10.6856710888
 08/29  20:00:00,55.9318536084,3.26774226217,14.9536543922,0.0,12.456681583,19.8967753704,9.7978089227,0.0,9.7978089227
 08/29  21:00:00,48.2085122309,2.90328604471,13.0582702541,0.0,9.18739968257,17.702556249,8.02208459046,0.0,8.02208459046
 08/29  22:00:00,38.6975406939,2.45989561071,10.9260017128,0.0,5.91811778209,14.0365255879,7.00738497204,0.0,7.00738497204
 08/29  23:00:00,30.3703867229,2.03271432487,8.92253809898,0.0,3.54045821811,10.5176760807,3.96328611678,0.0,3.96328611678
 08/29  24:00:00,24.7956592174,1.69171859649,7.39206187754,0.0,2.55330491699,7.80157382632,1.29969961842,0.0,1.29969961842
 08/30  01:00:00,23.2501035556,1.51337428488,6.61357514325,0.0,2.55330491699,7.21284921042,0.792775334283,0.0,0.792775334283
 08/30  02:00:00,22.3739108153,1.40432405,6.14079494584,0.0,2.55330491699,6.91848690247,0.411957711528,0.0,0.411957711528
 08/30  03:00:00,21.792226675,1.32272802025,5.78788798929,0.0,2.55330491699,6.7713057485,0.411962687768,0.0,0.411962687768
 08/30  04:00:00,23.8961540286,1.32058114305,5.81746877233,0.0,3.82705111198,7.57405300124,0.792895489433,0.0,0.792895489433
 08/30  05:00:00,29.133441042,1.4436855048,6.39303896201,0.0,6.02426329834,9.91545327661,3.71441559032,0.0,3.71441559032
 08/30  06:00:00,33.0253997986,1.67309297956,7.41583916388,0.0,6.51253267309,14.7454349813,12.2276313572,0.0,12.2276313572
 08/30  07:00:00,33.8215392329,1.77542336929,7.86901557309,0.0,6.01364874671,18.163451543,12.9902469413,0.0,12.9902469413
 08/30  08:00:00,33.7031332641,1.96302632005,8.50875720243,0.0,4.35151303671,18.8798367041,12.4820388834,0.0,12.4820388834
 08/30  09:00:00,32.9681544635,2.28330496487,10.2771315975,0.0,3.78894180059,16.6187760998,10.9574090305,0.0,10.9574090305
 08/30  10:00:00,32.6722486975,2.65718983299,12.5239676665,0.0,3.78894180059,13.7021493968,9.94098912289,0.0,9.94098912289
 08/30  11:00:00,34.5201611549,2.88541793659,13.9964708664,0.0,3.78894180059,13.8493305508,8.03520179601,0.0,8.03520179601
 08/30  12:00:00,35.599644499,3.08275564559,15.1890577197,0.0,3.69398621738,13.6338449159,7.01878188833,0.0,7.01878188833
 08/30  13:00:00,36.0157579047,3.16978897767,15.7964211912,0.0,3.78894180059,13.2606059349,6.25646695758,0.0,6.25646695758
 08/30  14:00:00,36.4399806938,3.24145392382,16.2961601882,0.0,3.78894180059,13.1134247809,5.49415202682,0.0,5.49415202682
 08/30  15:00:00,38.3974815123,3.33347503139,16.7966304458,0.0,4.71240779196,13.5549682428,6.25646695758,0.0,6.25646695758
 08/30  16:00:00,46.7808831975,3.4940643289,17.5690894461,0.0,7.18559832057,18.5321311015,7.27288686525,0.0,7.27288686525
 08/30  17:00:00,52.9305964861,3.47940003286,17.7557107615,0.0,8.38069375907,23.3147919321,9.55983165751,0.0,9.55983165751
 08/30  18:00:00,54.7209220866,3.49222229589,17.4658439652,0.0,10.6415932552,23.1212625696,11.2115140075,0.0,11.2115140075
 08/30  19:00:00,52.8443287892,3.15586495968,15.1092193156,0.0,12.3080778603,20.4854999863,10.7033040536,0.0,10.7033040536
 08/30  20:00:00,52.9533339427,2.74197513562,12.500901853,0.0,12.456681583,19.8967753704,9.81393663443,0.0,9.81393663443
 08/30  21:00:00,44.7044152788,2.32689331368,10.130566033,0.0,9.18739968257,17.702556249,8.03520179601,0.0,8.03520179601
 08/30  22:00:00,34.9063359256,1.85469769284,7.73999486237,0.0,5.91811778209,14.0365255879,7.01878188833,0.0,7.01878188833
 08/30  23:00:00,27.2834698071,1.52451374116,6.34382176686,0.0,3.54045821811,10.5176760807,3.96952216531,0.0,3.96952216531
 08/30  24:00:00,22.0048725354,1.22349945319,5.06949433883,0.0,2.55330491699,7.80157382632,1.30141990767,0.0,1.30141990767
 08/31  01:00:00,20.3114105781,1.01730657452,4.17094987618,0.0,2.55330491699,7.21284921042,0.793656033269,0.0,0.793656033269
 08/31  02:00:00,18.7656630972,0.788967103355,3.1479041744,0.0,2.55330491699,6.91848690247,0.412178587833,0.0,0.412178587833
 08/31  03:00:00,17.7301561568,0.621017666513,2.4275278248,0.0,2.55330491699,6.7713057485,0.412183815181,0.0,0.412183815181
 08/31  04:00:00,19.2850847774,0.519957048787,2.00702361532,0.0,3.82705111198,7.57405300124,0.793782252816,0.0,0.793782252816
 08/31  05:00:00,23.6174702555,0.485784923944,1.83496875637,0.0,6.02426329834,9.91545327661,3.7204572993,0.0,3.7204572993
 08/31  06:00:00,26.758174793,0.590127739708,2.23157939811,0.0,6.51253267309,14.7454349813,12.2488218618,0.0,12.2488218618
 08/31  07:00:00,28.1854559713,0.812984421818,3.19537125895,0.0,6.01364874671,18.163451543,13.0128052214,0.0,13.0128052214
 08/31  08:00:00,28.8673672527,1.18688655838,4.44913095276,0.0,4.35151303671,18.8798367041,12.5036949112,0.0,12.5036949112
 08/31  09:00:00,27.4029895228,1.40624798854,5.58902363317,0.0,3.78894180059,16.6187760998,10.9763580551,0.0,10.9763580551
 08/31  10:00:00,26.1741851055,1.68304614477,7.00004776272,0.0,3.78894180059,13.7021493968,9.95813347846,0.0,9.95813347846
 08/31  11:00:00,27.9918301635,1.95299444774,8.40056336387,0.0,3.78894180059,13.8493305508,8.04896239718,0.0,8.04896239718
 08/31  12:00:00,29.3145666838,2.20872454725,9.77801100279,0.0,3.69398621738,13.6338449159,7.0307378205,0.0,7.0307378205
 08/31  13:00:00,31.0770246842,2.51011036243,11.5173665859,0.0,3.78894180059,13.2606059349,6.26706938799,0.0,6.26706938799
 08/31  14:00:00,32.2130718823,2.71063709159,12.6000682089,0.0,3.78894180059,13.1134247809,5.50340095548,0.0,5.50340095548
 08/31  15:00:00,35.3755207316,2.986390259,14.1217544374,0.0,4.71240779196,13.5549682428,6.26706938799,0.0,6.26706938799
 08/31  16:00:00,44.7444283743,3.28865781183,15.73804114,0.0,7.18559832057,18.5321311015,7.28529396467,0.0,7.28529396467
 08/31  17:00:00,51.6503789049,3.37333976974,16.5815534434,0.0,8.38069375907,23.3147919321,9.5762992622,0.0,9.5762992622
 08/31  18:00:00,55.0293957436,3.57163655604,17.6949033621,0.0,10.6415932552,23.1212625696,11.2309141993,0.0,11.2309141993
 08/31  19:00:00,54.514106238,3.29338899154,15.7486393992,0.0,12.3080778603,20.4854999863,10.721801911,0.0,10.721801911
 08/31  20:00:00,53.0769653355,2.81977136739,12.546737014,0.0,12.456681583,19.8967753704,9.83085540637,0.0,9.83085540637
 08/31  21:00:00,45.3369565714,2.46434583094,10.6256548083,0.0,9.18739968257,17.702556249,8.04896239718,0.0,8.04896239718
 08/31  22:00:00,36.025699091,2.0394479489,8.67460777164,0.0,5.91811778209,14.0365255879,7.0307378205,0.0,7.0307378205
 08/31  23:00:00,27.6585365664,1.59710379801,6.64629846933,0.0,3.54045821811,10.5176760807,3.97606409046,0.0,3.97606409046
 08/31  24:00:00,21.7699793162,1.19508235835,4.86301821445,0.0,2.55330491699,7.80157382632,1.30322457668,0.0,1.30322457668
 09/01  01:00:00,19.8122047556,0.93974813984,3.74930248827,0.0,2.55330491699,7.21284921042,0.794578745759,0.0,0.794578745759
 09/01  02:00:00,18.4223300238,0.73073977681,2.8627984275,0.0,2.55330491699,6.91848690247,0.412409966121,0.0,0.412409966121
 09/01  03:00:00,17.2385741223,0.528715799219,2.02824765754,0.0,2.55330491699,6.7713057485,0.412415444014,0.0,0.412415444014
 09/01  04:00:00,18.7149895556,0.412053684323,1.54483175805,0.0,3.82705111198,7.57405300124,0.794711016261,0.0,0.794711016261
 09/01  05:00:00,23.3285077998,0.428746613954,1.60304461066,0.0,6.02426329834,9.91545327661,3.72678230903,0.0,3.72678230903
 09/01  06:00:00,26.26780129,0.497201297403,1.83413233739,0.0,6.51253267309,14.7454349813,12.2709977095,0.0,12.2709977095
 09/01  07:00:00,27.0282094234,0.606269995506,2.24483913737,0.0,6.01364874671,18.163451543,13.03641157,0.0,13.03641157
 09/01  08:00:00,27.1889877707,0.906412351678,3.05122567742,0.0,4.35151303671,18.8798367041,12.5263570828,0.0,12.5263570828
 09/01  09:00:00,24.9134988323,0.995087586605,3.51069334458,0.0,3.78894180059,16.6187760998,10.9961874555,0.0,10.9961874555
 09/01  10:00:00,23.4061838901,1.24356219686,4.67153049521,0.0,3.78894180059,13.7021493968,9.97607436457,0.0,9.97607436457
 09/01  11:00:00,24.2476849145,1.37827923788,5.23113332472,0.0,3.78894180059,13.8493305508,8.06336231893,0.0,8.06336231893
 09/01  12:00:00,24.4272294602,1.48804951597,5.61134881048,0.0,3.69398621738,13.6338449159,7.04324922792,0.0,7.04324922792
 09/01  13:00:00,25.065934115,1.64731408329,6.36907229591,0.0,3.78894180059,13.2606059349,6.27816440967,0.0,6.27816440967
 09/01  14:00:00,25.6935349148,1.77798197935,7.01318635361,0.0,3.78894180059,13.1134247809,5.51307959141,0.0,5.51307959141
 09/01  15:00:00,27.7859803455,1.9146576503,7.60394666005,0.0,4.71240779196,13.5549682428,6.27816440967,0.0,6.27816440967
 09/01  16:00:00,36.2191032663,2.08372488683,8.417648957,0.0,7.18559832057,18.5321311015,7.29827750067,0.0,7.29827750067
 09/01  17:00:00,42.538914579,2.06309193995,8.78033694735,0.0,8.38069375907,23.3147919321,9.59353195544,0.0,9.59353195544
 09/01  18:00:00,44.8612673532,2.14246839272,8.95594313498,0.0,10.6415932552,23.1212625696,11.2512157283,0.0,11.2512157283
 09/01  19:00:00,45.0144633278,1.89107122465,7.65131425586,0.0,12.3080778603,20.4854999863,10.7411591828,0.0,10.7411591828
 09/01  20:00:00,45.3557212098,1.57427847937,6.0709857764,0.0,12.456681583,19.8967753704,9.84856022819,0.0,9.84856022819
 09/01  21:00:00,38.1975127757,1.26539943613,4.68515740751,0.0,9.18739968257,17.702556249,8.06336231893,0.0,8.06336231893
 09/01  22:00:00,29.533406013,0.91365942918,3.30810321344,0.0,5.91811778209,14.0365255879,7.04324922792,0.0,7.04324922792
 09/01  23:00:00,22.16666226,0.600836362365,2.15069159855,0.0,3.54045821811,10.5176760807,3.9829099549,0.0,3.9829099549
 09/01  24:00:00,17.3844924445,0.369023125404,1.30359057574,0.0,2.55330491699,7.80157382632,1.30511309101,0.0,1.30511309101
 09/02  01:00:00,16.405534269,0.284808883807,0.997571257759,0.0,2.55330491699,7.21284921042,0.795543196963,0.0,0.795543196963
 09/02  02:00:00,15.8206220568,0.222837883948,0.768992353366,0.0,2.55330491699,6.91848690247,0.412651777592,0.0,0.412651777592
 09/02  03:00:00,15.375632384,0.158931230114,0.535090488376,0.0,2.55330491699,6.7713057485,0.412657505427,0.0,0.412657505427
 09/02  04:00:00,17.2506880997,0.114966264678,0.377617721744,0.0,3.82705111198,7.57405300124,0.795681504046,0.0,0.795681504046
 09/02  05:00:00,21.8456901347,0.128209385992,0.420764173535,0.0,6.02426329834,9.91545327661,3.73338874696,0.0,3.73338874696
 09/02  06:00:00,24.7276560092,0.184228088118,0.606960265859,0.0,6.51253267309,14.7454349813,12.2941523353,0.0,12.2941523353
 09/02  07:00:00,25.3577350316,0.30599978225,1.06816432128,0.0,6.01364874671,17.9699221805,13.0610589964,0.0,13.0610589964
 09/02  08:00:00,23.5623234685,0.376853840533,1.40053345511,0.0,3.66783283761,18.1171033345,12.550018687,0.0,12.550018687
 09/02  09:00:00,21.5738554398,0.526382849562,2.08616825779,0.0,3.10526160149,15.8560427302,11.0168913595,0.0,11.0168913595
 09/02  10:00:00,20.0012318153,0.75632677383,3.20022741219,0.0,3.10526160149,12.9394160272,9.99480646819,0.0,9.99480646819
 09/02  11:00:00,21.7130467336,1.01672474561,4.50446320479,0.0,3.10526160149,13.0865971812,8.07839729684,0.0,8.07839729684
 09/02  12:00:00,23.4073277157,1.32606839388,6.03658169274,0.0,3.10526160149,12.9394160272,7.05631240545,0.0,7.05631240545
 09/02  13:00:00,24.4148868929,1.5612718314,7.2504808944,0.0,3.10526160149,12.4978725653,6.28974873691,0.0,6.28974873691
 09/02  14:00:00,25.0286753585,1.68798879811,7.88473354729,0.0,3.10526160149,12.3506914113,5.52318506837,0.0,5.52318506837
 09/02  15:00:00,26.6020047628,1.74709873259,8.03394356378,0.0,4.02872759285,12.7922348732,6.28974873691,0.0,6.28974873691
 09/02  16:00:00,34.5279396547,1.85931922261,8.39730457829,0.0,6.50191812146,17.7693977319,7.3118336283,0.0,7.3118336283
 09/02  17:00:00,42.8266308779,2.06939009333,9.25528445528,0.0,8.38069375907,23.1212625696,9.61152463392,0.0,9.61152463392
 09/02  18:00:00,45.1354624083,2.11888169696,9.25372488586,0.0,10.6415932552,23.1212625696,11.2724125824,0.0,11.2724125824
 09/02  19:00:00,45.7038214122,1.96003329077,8.27171027413,0.0,12.3080778603,20.4854999863,10.7613701367,0.0,10.7613701367
 09/02  20:00:00,47.0201149056,1.8131291662,7.4965287853,0.0,12.456681583,19.8967753704,9.86704585677,0.0,9.86704585677
 09/02  21:00:00,40.3803023232,1.60739478945,6.52595160161,0.0,9.18739968257,17.702556249,8.07839729684,0.0,8.07839729684
 09/02  22:00:00,31.665521352,1.27786098941,5.07601699222,0.0,5.91811778209,14.0365255879,7.05631240545,0.0,7.05631240545
 09/02  23:00:00,24.0493591787,0.946783606392,3.68744127321,0.0,3.54045821811,10.5176760807,3.99005773128,0.0,3.99005773128
 09/02  24:00:00,18.6680297034,0.614403642521,2.34174731753,0.0,2.55330491699,7.80157382632,1.30708489139,0.0,1.30708489139
 09/03  01:00:00,17.1385322361,0.425565579687,1.58981252901,0.0,2.55330491699,7.21284921042,0.796549099801,0.0,0.796549099801
 09/03  02:00:00,16.4333048606,0.341065244643,1.26344779652,0.0,2.55330491699,6.91848690247,0.412903950371,0.0,0.412903950371
 09/03  03:00:00,16.0270366482,0.288061281919,1.05736470074,0.0,2.55330491699,6.7713057485,0.412909927506,0.0,0.412909927506
 09/03  04:00:00,18.0400351332,0.274202872495,1.00772814744,0.0,3.82705111198,7.57405300124,0.796693428127,0.0,0.796693428127
 09/03  05:00:00,22.6244293341,0.285830627418,1.04188213147,0.0,6.02426329834,9.91545327661,3.74027465718,0.0,3.74027465718
 09/03  06:00:00,26.3934961242,0.340720139437,1.22347499624,0.0,6.51253267309,14.7454349813,12.3182788843,0.0,12.3182788843
 09/03  07:00:00,26.1028808868,0.453743013328,1.66556694537,0.0,6.01364874671,17.9699221805,13.0867402015,0.0,13.0867402015
 09/03  08:00:00,24.1246134868,0.487072083354,1.85260523053,0.0,3.66783283761,18.1171033345,12.5746727168,0.0,12.5746727168
 09/03  09:00:00,21.8521236447,0.586241593668,2.30457771865,0.0,3.10526160149,15.8560427302,11.0384636358,0.0,11.0384636358
 09/03  10:00:00,20.1127160868,0.801723230568,3.26631522697,0.0,3.10526160149,12.9394160272,10.014324242,0.0,10.014324242
 09/03  11:00:00,21.5687586063,1.03843381135,4.33846601179,0.0,3.10526160149,13.0865971812,8.09406287844,0.0,8.09406287844
 09/03  12:00:00,22.669660369,1.25889112189,5.36609161804,0.0,3.10526160149,12.9394160272,7.06992348455,0.0,7.06992348455
 09/03  13:00:00,23.1643077781,1.41140895043,6.14976466056,0.0,3.10526160149,12.4978725653,6.30181893913,0.0,6.30181893913
 09/03  14:00:00,23.9556983365,1.58565714154,6.91408818188,0.0,3.10526160149,12.3506914113,5.53371439371,0.0,5.53371439371
 09/03  15:00:00,26.3780950048,1.77182307063,7.78530946771,0.0,4.02872759285,12.7922348732,6.30181893913,0.0,6.30181893913
 09/03  16:00:00,34.8513647949,1.96045666066,8.61959228044,0.0,6.50191812146,17.7693977319,7.32595833302,0.0,7.32595833302
 09/03  17:00:00,43.28766769,2.19474125202,9.59097010867,0.0,8.38069375907,23.1212625696,9.63027196928,0.0,9.63027196928
 09/03  18:00:00,45.7793276203,2.26252951387,9.75394228093,0.0,10.6415932552,23.1212625696,11.2944984844,0.0,11.2944984844
 09/03  19:00:00,45.8836936637,2.0205171634,8.39109865306,0.0,12.3080778603,20.4854999863,10.7824287874,0.0,10.7824287874
 09/03  20:00:00,45.7755666917,1.65297842187,6.41213131571,0.0,12.456681583,19.8967753704,9.88630681776,0.0,9.88630681776
 09/03  21:00:00,38.4065124334,1.31236936511,4.84718713618,0.0,9.18739968257,17.702556249,8.09406287844,0.0,8.09406287844
 09/03  22:00:00,30.2129805624,1.0401096032,3.86122758883,0.0,5.91811778209,14.0365255879,7.06992348455,0.0,7.06992348455
 09/03  23:00:00,22.6271429344,0.689460727437,2.52254790791,0.0,3.54045821811,10.5176760807,3.99750530287,0.0,3.99750530287
 09/03  24:00:00,17.3257202521,0.35805284139,1.25578866738,0.0,2.55330491699,7.80157382632,1.30913939389,0.0,1.30913939389
 09/04  01:00:00,16.2731424298,0.258735757427,0.891252544888,0.0,2.55330491699,7.21284921042,0.797596154998,0.0,0.797596154998
 09/04  02:00:00,15.7214618498,0.202032934944,0.690637095365,0.0,2.55330491699,6.91848690247,0.41316640953,0.0,0.41316640953
 09/04  03:00:00,15.350583911,0.152971271451,0.516001974031,0.0,2.55330491699,6.7713057485,0.413172635279,0.0,0.413172635279
 09/04  04:00:00,17.301125702,0.125331343761,0.41769024501,0.0,3.82705111198,7.57405300124,0.79774648823,0.0,0.79774648823
 09/04  05:00:00,21.9350539198,0.146813808117,0.491523536481,0.0,6.02426329834,9.91545327661,3.74743800103,0.0,3.74743800103
 09/04  06:00:00,25.7180281975,0.203754509712,0.684972699281,0.0,6.51253267309,14.7454349813,12.3433702135,0.0,12.3433702135
 09/04  07:00:00,25.2822782556,0.290591912297,1.00811541519,0.0,6.01364874671,17.9699221805,13.1134475801,0.0,13.1134475801
 09/04  08:00:00,23.4569649984,0.355895075715,1.31613374976,0.0,3.66783283761,18.1171033345,12.600311871,0.0,12.600311871
 09/04  09:00:00,21.3132662447,0.481662370697,1.87029954162,0.0,3.10526160149,15.8560427302,11.060897896,0.0,11.060897896
 09/04  10:00:00,19.4636662495,0.676091873719,2.7428967465,0.0,3.10526160149,12.9394160272,10.034621906,0.0,10.034621906
 09/04  11:00:00,20.6463701802,0.858656155478,3.59585524157,0.0,3.10526160149,13.0865971812,8.11035442453,0.0,8.11035442453
 09/04  12:00:00,21.9650365546,1.11410893535,4.80624999008,0.0,3.10526160149,12.9394160272,7.08407843443,0.0,7.08407843443
 09/04  13:00:00,22.8619345304,1.344401034,5.91439932928,0.0,3.10526160149,12.4978725653,6.31437144185,0.0,6.31437144185
 09/04  14:00:00,23.6509890689,1.51576081339,6.67927524238,0.0,3.10526160149,12.3506914113,5.54466444927,0.0,5.54466444927
 09/04  15:00:00,26.0499157911,1.69821483092,7.53073849368,0.0,4.02872759285,12.7922348732,6.31437144185,0.0,6.31437144185
 09/04  16:00:00,34.8270982477,1.93365316532,8.62212922856,0.0,6.50191812146,17.7693977319,7.34064743195,0.0,7.34064743195
 09/04  17:00:00,42.9307895446,2.11701380723,9.31181940803,0.0,8.38069375907,23.1212625696,9.64976840968,0.0,9.64976840968
 09/04  18:00:00,45.3856222333,2.18330263261,9.43946377519,0.0,10.6415932552,23.1212625696,11.3174668936,0.0,11.3174668936
 09/04  19:00:00,45.663918997,1.96598817432,8.22585297535,0.0,12.3080778603,20.4854999863,10.8043288985,0.0,10.8043288985
 09/04  20:00:00,46.2528093845,1.70283978174,6.83951264866,0.0,12.456681583,19.8967753704,9.90633740721,0.0,9.90633740721
 09/04  21:00:00,39.1570399384,1.41529035964,5.49479364665,0.0,9.18739968257,17.702556249,8.11035442453,0.0,8.11035442453
 09/04  22:00:00,30.0846614742,1.00461410605,3.76840399777,0.0,5.91811778209,14.0365255879,7.08407843443,0.0,7.08407843443
 09/04  23:00:00,22.544824492,0.66684695347,2.46284323942,0.0,3.54045821811,10.5176760807,4.00525046412,0.0,4.00525046412
 09/04  24:00:00,17.8895656266,0.461465296522,1.7162215867,0.0,2.55330491699,7.80157382632,1.3112759901,0.0,1.3112759901
 09/05  01:00:00,16.7680616871,0.351430344667,1.293477215,0.0,2.55330491699,7.21284921042,0.798684051169,0.0,0.798684051169
 09/05  02:00:00,16.112821796,0.278144622699,1.00588535381,0.0,2.55330491699,6.91848690247,0.413439077108,0.0,0.413439077108
 09/05  03:00:00,15.6171817611,0.206703900878,0.728867194732,0.0,2.55330491699,6.7713057485,0.413445550744,0.0,0.413445550744
 09/05  04:00:00,17.5077991168,0.168032796375,0.581662207173,0.0,3.82705111198,7.57405300124,0.798840371937,0.0,0.798840371937
 09/05  05:00:00,22.0432860971,0.169095866597,0.577473655349,0.0,6.02426329834,9.91545327661,3.7548766577,0.0,3.7548766577
 09/05  06:00:00,25.872024062,0.235478336001,0.807244737445,0.0,6.51253267309,14.7454349813,12.3694188941,0.0,12.3694188941
 09/05  07:00:00,25.6825548997,0.33293609751,1.17251851174,0.0,6.01364874671,18.163451543,13.1411732231,0.0,13.1411732231
 09/05  08:00:00,25.2741403697,0.56972564758,1.47306498049,0.0,4.35151303671,18.8798367041,12.6269285569,0.0,12.6269285569
 09/05  09:00:00,23.0090340196,0.664010269695,1.93730584882,0.0,3.78894180059,16.6187760998,11.0841874964,0.0,11.0841874964
 09/05  10:00:00,20.9332343742,0.814438195114,2.62770498103,0.0,3.78894180059,13.7021493968,10.0556934492,0.0,10.0556934492
 09/05  11:00:00,21.9801093297,0.969236138653,3.37260083916,0.0,3.78894180059,13.8493305508,8.12726711052,0.0,8.12726711052
 09/05  12:00:00,21.9252901559,1.01152374508,3.58593527705,0.0,3.69398621738,13.6338449159,7.09877306323,0.0,7.09877306323
 09/05  13:00:00,21.7928181093,1.03187019972,3.71140017376,0.0,3.78894180059,13.2606059349,6.32740252777,0.0,6.32740252777
 09/05  14:00:00,22.1597354794,1.1299778216,4.12739107601,0.0,3.78894180059,13.1134247809,5.55603199231,0.0,5.55603199231
 09/05  15:00:00,24.0966033067,1.24161734944,4.58760992208,0.0,4.71240779196,13.5549682428,6.32740252777,0.0,6.32740252777
 09/05  16:00:00,32.4956945914,1.42658032485,5.35138484401,0.0,7.18559832057,18.5321311015,7.35589657505,0.0,7.35589657505
 09/05  17:00:00,39.2803792875,1.47558637086,6.10930722493,0.0,8.38069375907,23.3147919321,9.67000818144,0.0,9.67000818144
 09/05  18:00:00,42.2210025501,1.64374923035,6.81439749419,0.0,10.6415932552,23.1212625696,11.3413110083,0.0,11.3413110083
 09/05  19:00:00,43.6538895721,1.5982972299,6.58351449487,0.0,12.3080778603,20.4854999863,10.8270639846,0.0,10.8270639846
 09/05  20:00:00,45.3694556102,1.50908565424,6.14991300189,0.0,12.456681583,19.8967753704,9.92713169326,0.0,9.92713169326
 09/05  21:00:00,39.1562929396,1.37267516222,5.53666184532,0.0,9.18739968257,17.702556249,8.12726711052,0.0,8.12726711052
 09/05  22:00:00,30.9722469791,1.12844237095,4.53216123773,0.0,5.91811778209,14.0365255879,7.09877306323,0.0,7.09877306323
 09/05  23:00:00,23.70243718,0.858758702355,3.42854417858,0.0,3.54045821811,10.5176760807,4.01329092139,0.0,4.01329092139
 09/05  24:00:00,18.8002394267,0.621148289755,2.46721239359,0.0,2.55330491699,7.80157382632,1.31349404728,0.0,1.31349404728
 09/06  01:00:00,17.6825149313,0.514862591034,2.04449821282,0.0,2.55330491699,7.21284921042,0.799812464915,0.0,0.799812464915
 09/06  02:00:00,17.0939674353,0.455773405331,1.80940221045,0.0,2.55330491699,6.91848690247,0.413721872136,0.0,0.413721872136
 09/06  03:00:00,16.6854834363,0.405261995766,1.59861077505,0.0,2.55330491699,6.7713057485,0.413728592889,0.0,0.413728592889
 09/06  04:00:00,18.5217101555,0.361978510004,1.40162753227,0.0,3.82705111198,7.57405300124,0.79997475478,0.0,0.79997475478
 09/06  05:00:00,23.1738785763,0.388170413767,1.48899158741,0.0,6.02426329834,9.91545327661,3.7625884248,0.0,3.7625884248
 09/06  06:00:00,27.1965945534,0.488606046009,1.87868751886,0.0,6.51253267309,14.7454349813,12.3964172136,0.0,12.3964172136
 09/06  07:00:00,26.7380028239,0.528136937664,2.03276559577,0.0,6.01364874671,18.163451543,13.1699089198,0.0,13.1699089198
 09/06  08:00:00,25.8072434419,0.655531499806,1.92036220048,0.0,4.35151303671,18.8798367041,12.6545148922,0.0,12.6545148922
 09/06  09:00:00,22.8792333523,0.634986751988,1.83652869924,0.0,3.78894180059,16.6187760998,11.10832554,0.0,11.10832554
 09/06  10:00:00,20.1775105186,0.674259810332,2.01215951025,0.0,3.78894180059,13.7021493968,10.0775326314,0.0,10.0775326314
 09/06  11:00:00,20.5092994236,0.707339349332,2.1636877224,0.0,3.78894180059,13.8493305508,8.14479592787,0.0,8.14479592787
 09/06  12:00:00,20.3346164118,0.735613317835,2.27117196018,0.0,3.69398621738,13.6338449159,7.11400301929,0.0,7.11400301929
 09/06  13:00:00,20.2843418648,0.768099984082,2.46669414484,0.0,3.78894180059,13.2606059349,6.34090833786,0.0,6.34090833786
 09/06  14:00:00,20.4102645867,0.813922529966,2.69397547494,0.0,3.78894180059,13.1134247809,5.56781365643,0.0,5.56781365643
 09/06  15:00:00,22.1901589783,0.891832616197,3.03095032691,0.0,4.71240779196,13.5549682428,6.34090833786,0.0,6.34090833786
 09/06  16:00:00,30.6418149575,1.08889005332,3.8351954817,0.0,7.18559832057,18.5321311015,7.37170124644,0.0,7.37170124644
 09/06  17:00:00,37.6006976018,1.1679615262,4.73725038384,0.0,8.38069375907,23.3147919321,9.69098529072,0.0,9.69098529072
 09/06  18:00:00,40.6675238286,1.36544398397,5.53922401911,0.0,10.6415932552,23.1212625696,11.3660237672,0.0,11.3660237672
 09/06  19:00:00,43.1924888964,1.35037664171,5.47720107404,0.0,12.3080778603,20.4854999863,10.8506273129,0.0,10.8506273129
 09/06  20:00:00,44.3670201281,1.31651554122,5.34004763281,0.0,12.456681583,19.8967753704,9.94868351787,0.0,9.94868351787
 09/06  21:00:00,38.4840248058,1.23334782401,5.00372104972,0.0,9.18739968257,17.702556249,8.14479592787,0.0,8.14479592787
 09/06  22:00:00,30.4457149555,1.0148551004,4.11921648467,0.0,5.91811778209,14.0365255879,7.11400301929,0.0,7.11400301929
 09/06  23:00:00,23.3720219269,0.781864644636,3.17502298317,0.0,3.54045821811,10.5176760807,4.02162429358,0.0,4.02162429358
 09/06  24:00:00,18.6049207418,0.571794985837,2.32124701263,0.0,2.55330491699,7.80157382632,1.31579290857,0.0,1.31579290857
 09/07  01:00:00,17.6073493158,0.491323865736,1.99287132257,0.0,2.55330491699,7.21284921042,0.800981060919,0.0,0.800981060919
 09/07  02:00:00,17.0618181358,0.441862868939,1.79116344736,0.0,2.55330491699,6.91848690247,0.414014710664,0.0,0.414014710664
 09/07  03:00:00,16.7745799086,0.414225367784,1.67874387532,0.0,2.55330491699,6.7713057485,0.414021677714,0.0,0.414021677714
 09/07  04:00:00,18.8565871166,0.415304250115,1.68317875322,0.0,3.82705111198,7.57405300124,0.801149300339,0.0,0.801149300339
 09/07  05:00:00,23.6983003884,0.475082353784,1.92650145939,0.0,6.02426329834,9.91545327661,3.77057101908,0.0,3.77057101908
 09/07  06:00:00,28.0044704808,0.627144423128,2.54802506913,0.0,6.51253267309,14.7454349813,12.4243571783,0.0,12.4243571783
 09/07  07:00:00,27.8950167026,0.728897113233,2.98901929881,0.0,6.01364874671,18.163451543,13.1996461604,0.0,13.1996461604
 09/07  08:00:00,26.9668899491,0.842841373938,2.89269883354,0.0,4.35151303671,18.8798367041,12.6830627074,0.0,12.6830627074
 09/07  09:00:00,24.1625469353,0.846381344198,2.90844769,0.0,3.78894180059,16.6187760998,11.1333048785,0.0,11.1333048785
 09/07  10:00:00,21.6445735132,0.919912640308,3.23356967485,0.0,3.78894180059,13.7021493968,10.1001329853,0.0,10.1001329853
 09/07  11:00:00,22.6231787491,1.06619455889,3.91871183831,0.0,3.78894180059,13.8493305508,8.16293568559,0.0,8.16293568559
 09/07  12:00:00,23.5280876978,1.27744849342,4.92280807065,0.0,3.69398621738,13.6338449159,7.1297637924,0.0,7.1297637924
 09/07  13:00:00,24.1374569488,1.42442235834,5.66348685458,0.0,3.78894180059,13.2606059349,6.3548848725,0.0,6.3548848725
 09/07  14:00:00,24.5242997379,1.5208706529,6.10106250322,0.0,3.78894180059,13.1134247809,5.58000595261,0.0,5.58000595261
 09/07  15:00:00,26.5306085885,1.63890476817,6.62432778517,0.0,4.71240779196,13.5549682428,6.3548848725,0.0,6.3548848725
 09/07  16:00:00,35.4999487146,1.91091848351,7.87130080862,0.0,7.18559832057,18.5321311015,7.38805676569,0.0,7.38805676569
 09/07  17:00:00,43.5039686677,2.16203160949,9.64645136648,0.0,8.38069375907,23.3147919321,9.71269352538,0.0,9.71269352538
 09/07  18:00:00,46.6195128463,2.35810752688,10.4985494939,0.0,10.6415932552,23.1212625696,11.3915978518,0.0,11.3915978518
 09/07  19:00:00,48.8070254657,2.29290686327,10.1492074218,0.0,12.3080778603,20.4854999863,10.8750119052,0.0,10.8750119052
 09/07  20:00:00,49.5856320519,2.20010427252,9.67507082525,0.0,12.456681583,19.8967753704,9.97098649867,0.0,9.97098649867
 09/07  21:00:00,42.9881860886,2.00984750091,8.73138265561,0.0,9.18739968257,17.702556249,8.16293568559,0.0,8.16293568559
 09/07  22:00:00,34.4183924372,1.71171733938,7.39503172737,0.0,5.91811778209,14.0365255879,7.1297637924,0.0,7.1297637924
 09/07  23:00:00,27.0857279625,1.44145574266,6.2291379208,0.0,3.54045821811,10.5176760807,4.03024811282,0.0,4.03024811282
 09/07  24:00:00,22.0098341638,1.18376976286,5.11418565752,0.0,2.55330491699,7.80157382632,1.31817189319,0.0,1.31817189319
 09/08  01:00:00,20.7104771543,1.05053951034,4.53678351653,0.0,2.55330491699,7.21284921042,0.802189492051,0.0,0.802189492051
 09/08  02:00:00,19.9449436399,0.961959085269,4.15419273519,0.0,2.55330491699,6.91848690247,0.414317505781,0.0,0.414317505781
 09/08  03:00:00,19.4716734128,0.900570828232,3.88949191911,0.0,2.55330491699,6.7713057485,0.414324718263,0.0,0.414324718263
 09/08  04:00:00,21.5030271832,0.891958388246,3.85296468172,0.0,3.82705111198,7.57405300124,0.802363660341,0.0,0.802363660341
 09/08  05:00:00,26.6143995225,0.999040922546,4.31864202483,0.0,6.02426329834,9.91545327661,3.77882207709,0.0,3.77882207709
 09/08  06:00:00,31.3382770782,1.22189482506,5.28708126463,0.0,6.51253267309,14.7454349813,12.4532305154,0.0,12.4532305154
 09/08  07:00:00,31.5455264689,1.37427740366,5.99414877471,0.0,6.01364874671,18.163451543,13.2303761386,0.0,13.2303761386
 09/08  08:00:00,30.6405700498,1.46640655092,5.94281375727,0.0,4.35151303671,18.8798367041,12.7125635483,0.0,12.7125635483
 09/08  09:00:00,27.5056650064,1.42214037293,5.67580673234,0.0,3.78894180059,16.6187760998,11.1591181145,0.0,11.1591181145
 09/08  10:00:00,24.7020011155,1.45323719494,5.75767272259,0.0,3.78894180059,13.7021493968,10.1234878179,0.0,10.1234878179
 09/08  11:00:00,24.7769303883,1.45320493946,5.68545309699,0.0,3.78894180059,13.8493305508,8.18168101176,0.0,8.18168101176
 09/08  12:00:00,24.521623486,1.47491324023,5.71887911203,0.0,3.69398621738,13.6338449159,7.14605071514,0.0,7.14605071514
 09/08  13:00:00,24.6473915182,1.53719030924,6.0606534731,0.0,3.78894180059,13.2606059349,6.36932799267,0.0,6.36932799267
 09/08  14:00:00,24.7854275209,1.58465344559,6.29840749351,0.0,3.78894180059,13.1134247809,5.5926052702,0.0,5.5926052702
 09/08  15:00:00,26.5140322525,1.65306353074,6.59359268656,0.0,4.71240779196,13.5549682428,6.36932799267,0.0,6.36932799267
 09/08  16:00:00,35.0780030953,1.86175802434,7.49851564848,0.0,7.18559832057,18.5321311015,7.4049582893,0.0,7.4049582893
 09/08  17:00:00,42.90473079,2.083175968,9.12606913024,0.0,8.38069375907,23.3147919321,9.7351264567,0.0,9.7351264567
 09/08  18:00:00,46.8600966146,2.40095129229,10.6962894968,0.0,10.6415932552,23.1212625696,11.4180256887,0.0,11.4180256887
 09/08  19:00:00,48.7005569474,2.27731885914,10.0583269076,0.0,12.3080778603,20.4854999863,10.9002105404,0.0,10.9002105404
 09/08  20:00:00,49.0148225186,2.11733135294,9.18703421156,0.0,12.456681583,19.8967753704,9.99403403086,0.0,9.99403403086
 09/08  21:00:00,42.4592070258,1.93122682287,8.28102427087,0.0,9.18739968257,17.702556249,8.18168101176,0.0,8.18168101176
 09/08  22:00:00,33.8954522813,1.62924868769,6.95456022315,0.0,5.91811778209,14.0365255879,7.14605071514,0.0,7.14605071514
 09/08  23:00:00,26.2399179818,1.30342764903,5.52135603366,0.0,3.54045821811,10.5176760807,4.03915982526,0.0,4.03915982526
 09/08  24:00:00,20.717353716,0.966546368606,4.03892860406,0.0,2.55330491699,7.80157382632,1.32063029662,0.0,1.32063029662
 09/09  01:00:00,18.9715744607,0.750736125542,3.09768420776,0.0,2.55330491699,7.21284921042,0.803437399465,0.0,0.803437399465
 09/09  02:00:00,18.0168741081,0.624508527715,2.56357376092,0.0,2.55330491699,6.91848690247,0.414630167644,0.0,0.414630167644
 09/09  03:00:00,17.4527018872,0.542848811628,2.22824241005,0.0,2.55330491699,6.7713057485,0.414637624644,0.0,0.414637624644
 09/09  04:00:00,19.2005649995,0.481479074144,1.96098181207,0.0,3.82705111198,7.57405300124,0.803617474764,0.0,0.803617474764
 09/09  05:00:00,23.8993178311,0.515320112588,2.08728114329,0.0,6.02426329834,9.91545327661,3.78733915583,0.0,3.78733915583
 09/09  06:00:00,28.4330544375,0.707739262772,2.89601418623,0.0,6.51253267309,14.7454349813,12.4830286754,0.0,12.4830286754
 09/09  07:00:00,28.7385819088,0.918224363545,3.83678661715,0.0,6.01364874671,17.9699221805,13.2620897539,0.0,13.2620897539
 09/09  08:00:00,27.1392088325,1.00734746702,4.34692519261,0.0,3.66783283761,18.1171033345,12.7430086787,0.0,12.7430086787
 09/09  09:00:00,25.8250495435,1.25553806758,5.6082071435,0.0,3.10526160149,15.8560427302,11.1857576037,0.0,11.1857576037
 09/09  10:00:00,25.3420154391,1.65346868443,7.64386912532,0.0,3.10526160149,12.9394160272,10.147590213,0.0,10.147590213
 09/09  11:00:00,27.4645358887,1.97115604508,9.3015210605,0.0,3.10526160149,13.0865971812,8.20102635514,0.0,8.20102635514
 09/09  12:00:00,29.3297862876,2.28885057957,10.9962580789,0.0,3.10526160149,12.9394160272,7.16285896431,0.0,7.16285896431
 09/09  13:00:00,30.4246737642,2.52369055075,12.2978490463,0.0,3.10526160149,12.4978725653,6.38423342118,0.0,6.38423342118
 09/09  14:00:00,30.7985878008,2.61985612263,12.7227786651,0.0,3.10526160149,12.3506914113,5.60560787805,0.0,5.60560787805
 09/09  15:00:00,33.3964373094,2.82918895197,13.746285891,0.0,4.02872759285,12.7922348732,6.38423342118,0.0,6.38423342118
 09/09  16:00:00,41.4165478654,2.95225026088,14.1929817507,0.0,6.50191812146,17.7693977319,7.42240081202,0.0,7.42240081202
 09/09  17:00:00,49.8673517714,3.18901476559,15.1763806766,0.0,8.38069375907,23.1212625696,9.7582774414,0.0,9.7582774414
 09/09  18:00:00,52.3776682917,3.24858312712,15.3662293391,0.0,10.6415932552,23.1212625696,11.4452994515,0.0,11.4452994515
 09/09  19:00:00,52.8796980585,2.96054374372,13.5542431341,0.0,12.3080778603,20.4854999863,10.9262157561,0.0,10.9262157561
 09/09  20:00:00,51.5848602067,2.58758359926,11.2868196534,0.0,12.456681583,19.8967753704,10.0178192891,0.0,10.0178192891
 09/09  21:00:00,44.0669104352,2.25287923684,9.56707526623,0.0,9.18739968257,17.702556249,8.20102635514,0.0,8.20102635514
 09/09  22:00:00,34.986986065,1.86178087386,7.81356182072,0.0,5.91811778209,14.0365255879,7.16285896431,0.0,7.16285896431
 09/09  23:00:00,27.3877677048,1.5317182888,6.44091511696,0.0,3.54045821811,10.5176760807,4.04835679179,0.0,4.04835679179
 09/09  24:00:00,21.8620722179,1.19048148964,4.95971198484,0.0,2.55330491699,7.80157382632,1.32316739084,0.0,1.32316739084
 09/10  01:00:00,19.7110904849,0.905939597845,3.68199675964,0.0,2.55330491699,7.21284921042,0.804724412711,0.0,0.804724412711
 09/10  02:00:00,18.3266273084,0.699963418327,2.7978720706,0.0,2.55330491699,6.91848690247,0.414952603505,0.0,0.414952603505
 09/10  03:00:00,17.3834722303,0.545936437194,2.15592512759,0.0,2.55330491699,6.7713057485,0.414960304057,0.0,0.414960304057
 09/10  04:00:00,19.0338595556,0.464246026807,1.8115094155,0.0,3.82705111198,7.57405300124,0.804910371943,0.0,0.804910371943
 09/10  05:00:00,23.6600937913,0.483771943475,1.87960527266,0.0,6.02426329834,9.91545327661,3.79611973355,0.0,3.79611973355
 09/10  06:00:00,27.6527385199,0.580526924735,2.24291060662,0.0,6.51253267309,14.7454349813,12.5137428349,0.0,12.5137428349
 09/10  07:00:00,27.8862428502,0.779371411475,3.12330051069,0.0,6.01364874671,17.9699221805,13.2947776147,0.0,13.2947776147
 09/10  08:00:00,26.168121843,0.854145047757,3.52904062232,0.0,3.66783283761,18.1171033345,12.7743890824,0.0,12.7743890824
 09/10  09:00:00,25.1852419611,1.1654129168,5.05852471191,0.0,3.10526160149,15.8560427302,11.2132154572,0.0,11.2132154572
 09/10  10:00:00,24.4165528258,1.53358555431,6.83828964216,0.0,3.10526160149,12.9394160272,10.1724330327,0.0,10.1724330327
 09/10  11:00:00,27.0904265589,1.93734979119,8.96121798454,0.0,3.10526160149,13.0865971812,8.22096598679,0.0,8.22096598679
 09/10  12:00:00,28.4206286796,2.17309540765,10.2028556428,0.0,3.10526160149,12.9394160272,7.18018356229,0.0,7.18018356229
 09/10  13:00:00,28.9867114645,2.36533562397,11.0182416734,0.0,3.10526160149,12.4978725653,6.39959674392,0.0,6.39959674392
 09/10  14:00:00,30.7864552534,2.66483054561,12.6656716947,0.0,3.10526160149,12.3506914113,5.61900992555,0.0,5.61900992555
 09/10  15:00:00,33.364640141,2.83629064022,13.7073870343,0.0,4.02872759285,12.7922348732,6.39959674392,0.0,6.39959674392
 09/10  16:00:00,41.9975928994,3.01507604831,14.7112009973,0.0,6.50191812146,17.7693977319,7.44037916841,0.0,7.44037916841
 09/10  17:00:00,50.486920693,3.25105126444,15.7339130992,0.0,8.38069375907,23.1212625696,9.78213962353,0.0,9.78213962353
 09/10  18:00:00,52.1626978734,3.21474249527,15.1850995526,0.0,10.6415932552,23.1212625696,11.4734110633,0.0,11.4734110633
 09/10  19:00:00,51.3898577514,2.78064147994,12.2443050908,0.0,12.3080778603,20.4854999863,10.9530198511,0.0,10.9530198511
 09/10  20:00:00,50.5568870987,2.46612603193,10.3803041127,0.0,12.456681583,19.8967753704,10.0423352297,0.0,10.0423352297
 09/10  21:00:00,43.5101203684,2.18624647283,9.07691796346,0.0,9.18739968257,17.702556249,8.22096598679,0.0,8.22096598679
 09/10  22:00:00,33.9618060595,1.71269257753,6.93747011153,0.0,5.91811778209,14.0365255879,7.18018356229,0.0,7.18018356229
 09/10  23:00:00,25.6516250322,1.25799146117,4.9784992719,0.0,3.54045821811,10.5176760807,4.0578362888,0.0,4.0578362888
 09/10  24:00:00,20.0139466969,0.879518334839,3.42254961867,0.0,2.55330491699,7.80157382632,1.3257824245,0.0,1.3257824245
 09/11  01:00:00,18.2266809708,0.640920775339,2.46260606801,0.0,2.55330491699,7.21284921042,0.806050149847,0.0,0.806050149847
 09/11  02:00:00,17.2041781367,0.492760612309,1.88262570493,0.0,2.55330491699,6.91848690247,0.415284717736,0.0,0.415284717736
 09/11  03:00:00,16.6444399857,0.409454176577,1.55337514363,0.0,2.55330491699,6.7713057485,0.415292660824,0.0,0.415292660824
 09/11  04:00:00,18.656681907,0.39543614458,1.50314164912,0.0,3.82705111198,7.57405300124,0.806241968681,0.0,0.806241968681
 09/11  05:00:00,23.3732541914,0.432758439232,1.64377917698,0.0,6.02426329834,9.91545327661,3.80516121042,0.0,3.80516121042
 09/11  06:00:00,27.4936656102,0.549705282106,2.11465933962,0.0,6.51253267309,14.7454349813,12.5453638993,0.0,12.5453638993
 09/11  07:00:00,27.4799955202,0.666843236775,2.63605199293,0.0,6.01364874671,18.163451543,13.3284300408,0.0,13.3284300408
 09/11  08:00:00,27.157305581,0.887625714756,3.03833012469,0.0,4.35151303671,18.8798367041,12.8066954664,0.0,12.8066954664
 09/11  09:00:00,25.0671234959,1.00761151844,3.65179407634,0.0,3.78894180059,16.6187760998,11.2414835433,0.0,11.2414835433
 09/11  10:00:00,23.5852332263,1.25011106951,4.84403095877,0.0,3.78894180059,13.7021493968,10.1980089202,0.0,10.1980089202
 09/11  11:00:00,26.9948762757,1.7955516694,7.56105225445,0.0,3.78894180059,13.8493305508,8.24149400176,0.0,8.24149400176
 09/11  12:00:00,29.9622372385,2.3126189411,10.3217871636,0.0,3.69398621738,13.6338449159,7.19801937858,0.0,7.19801937858
 09/11  13:00:00,31.9319985713,2.65294718783,12.2295036476,0.0,3.78894180059,13.2606059349,6.41541341119,0.0,6.41541341119
 09/11  14:00:00,33.2998293358,2.88609420403,13.51136855,0.0,3.78894180059,13.1134247809,5.63280744381,0.0,5.63280744381
 09/11  15:00:00,36.6292988953,3.17524455255,15.1866783076,0.0,4.71240779196,13.5549682428,6.41541341119,0.0,6.41541341119
 09/11  16:00:00,44.9123600412,3.32031427439,15.8743163443,0.0,7.18559832057,18.5321311015,7.45888803437,0.0,7.45888803437
 09/11  17:00:00,50.4004200344,3.19548982516,15.5094445175,0.0,8.38069375907,23.3147919321,9.80670593653,0.0,9.80670593653
 09/11  18:00:00,52.0678654643,3.19319451499,15.1118151238,0.0,10.6415932552,23.1212625696,11.5023521992,0.0,11.5023521992
 09/11  19:00:00,53.3985473912,3.02616571855,14.0074704921,0.0,12.3080778603,20.4854999863,10.9806148876,0.0,10.9806148876
 09/11  20:00:00,53.8564992515,2.88044682983,13.2655954675,0.0,12.456681583,19.8967753704,10.0675745923,0.0,10.0675745923
 09/11  21:00:00,46.5914135907,2.59051917059,11.753938488,0.0,9.18739968257,17.702556249,8.24149400176,0.0,8.24149400176
 09/11  22:00:00,37.2368390225,2.18456583024,9.74062982187,0.0,5.91811778209,14.0365255879,7.19801937858,0.0,7.19801937858
 09/11  23:00:00,29.1709875019,1.80639781501,7.94945538778,0.0,3.54045821811,10.5176760807,4.06759550903,0.0,4.06759550903
 09/11  24:00:00,22.9836462974,1.38322730238,5.88854025166,0.0,2.55330491699,7.80157382632,1.32847462318,0.0,1.32847462318
 09/12  01:00:00,21.1676043187,1.16780135398,4.87664883723,0.0,2.55330491699,7.21284921042,0.807414217546,0.0,0.807414217546
 09/12  02:00:00,20.4698901382,1.08743270312,4.55366561558,0.0,2.55330491699,6.91848690247,0.41562641186,0.0,0.41562641186
 09/12  03:00:00,19.9419201859,1.01271157292,4.24759794746,0.0,2.55330491699,6.7713057485,0.415634596414,0.0,0.415634596414
 09/12  04:00:00,22.0538124367,1.01264192844,4.28306639502,0.0,3.82705111198,7.57405300124,0.807611870365,0.0,0.807611870365
 09/12  05:00:00,27.1123937991,1.10648862413,4.70918859984,0.0,6.02426329834,9.91545327661,3.81446090937,0.0,3.81446090937
 09/12  06:00:00,31.3486630954,1.24639534423,5.27296676264,0.0,6.51253267309,14.7454349813,12.5778825049,0.0,12.5778825049
 09/12  07:00:00,30.8903235308,1.28722395403,5.42599928625,0.0,6.01364874671,18.163451543,13.3630370663,0.0,13.3630370663
 09/12  08:00:00,30.0542719507,1.38896256251,5.43395964657,0.0,4.35151303671,18.8798367041,12.8399182636,0.0,12.8399182636
 09/12  09:00:00,27.2652097196,1.39998974769,5.45750207081,0.0,3.78894180059,16.6187760998,11.270553491,0.0,11.270553491
 09/12  10:00:00,25.1063091808,1.53621600794,6.0790019749,0.0,3.78894180059,13.7021493968,10.2243103014,0.0,10.2243103014
 09/12  11:00:00,26.0895675187,1.67720118134,6.77409398553,0.0,3.78894180059,13.8493305508,8.26260432089,0.0,8.26260432089
 09/12  12:00:00,26.7036724509,1.83690136837,7.53893994877,0.0,3.69398621738,13.6338449159,7.21636113126,0.0,7.21636113126
 09/12  13:00:00,28.2858010359,2.11489506626,9.1213582338,0.0,3.78894180059,13.2606059349,6.43167873904,0.0,6.43167873904
 09/12  14:00:00,29.0547819497,2.24361769759,9.90879767028,0.0,3.78894180059,13.1134247809,5.64699634683,0.0,5.64699634683
 09/12  15:00:00,30.5081260199,2.27208500697,9.96866497779,0.0,4.71240779196,13.5549682428,6.43167873904,0.0,6.43167873904
 09/12  16:00:00,38.5922086773,2.40962074247,10.4648585123,0.0,7.18559832057,18.5321311015,7.47792192867,0.0,7.47792192867
 09/12  17:00:00,45.02310845,2.42390504059,10.9037177177,0.0,8.38069375907,23.3147919321,9.83196910532,0.0,9.83196910532
 09/12  18:00:00,47.9418651122,2.58760211837,11.5914071683,0.0,10.6415932552,23.1212625696,11.5321142885,0.0,11.5321142885
 09/12  19:00:00,50.9206125826,2.50864292966,11.154225139,0.0,12.3080778603,20.4854999863,11.0089926937,0.0,11.0089926937
 09/12  20:00:00,50.7857333651,2.41128102742,10.6639953836,0.0,12.456681583,19.8967753704,10.0935299027,0.0,10.0935299027
 09/12  21:00:00,44.5524741802,2.26952006066,10.0359981874,0.0,9.18739968257,17.702556249,8.26260432089,0.0,8.26260432089
 09/12  22:00:00,36.0737213497,1.98494195856,8.77713602072,0.0,5.91811778209,14.0365255879,7.21636113126,0.0,7.21636113126
 09/12  23:00:00,28.4373608316,1.67212131096,7.35010522155,0.0,3.54045821811,10.5176760807,4.07763156239,0.0,4.07763156239
 09/12  24:00:00,22.8888724328,1.34353049212,5.83346319733,0.0,2.55330491699,7.80157382632,1.33124318962,0.0,1.33124318962
 09/13  01:00:00,21.3192585653,1.16608585129,5.03001858656,0.0,2.55330491699,7.21284921042,0.80881621122,0.0,0.80881621122
 09/13  02:00:00,20.4877521501,1.06557833385,4.59338199682,0.0,2.55330491699,6.91848690247,0.41597758458,0.0,0.41597758458
 09/13  03:00:00,20.038355869,1.00831630529,4.34842889818,0.0,2.55330491699,6.7713057485,0.415986009474,0.0,0.415986009474
 09/13  04:00:00,22.088774575,1.00285514017,4.32781532158,0.0,3.82705111198,7.57405300124,0.809019671077,0.0,0.809019671077
 09/13  05:00:00,27.1301359891,1.09694162794,4.736477786,0.0,6.02426329834,9.91545327661,3.82401607681,0.0,3.82401607681
 09/13  06:00:00,31.7436280961,1.29927685373,5.61505025387,0.0,6.51253267309,14.7454349813,12.6112890224,0.0,12.6112890224
 09/13  07:00:00,31.5263015243,1.3803710513,5.96883018252,0.0,6.01364874671,18.163451543,13.3985884427,0.0,13.3985884427
 09/13  08:00:00,30.9623100883,1.52064774509,6.21031260162,0.0,4.35151303671,18.8798367041,12.8740476352,0.0,12.8740476352
 09/13  09:00:00,28.6596598951,1.60690012971,6.64504186427,0.0,3.78894180059,16.6187760998,11.3004166913,0.0,11.3004166913
