Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  10:00:00,27.100686355,1.83698994261,7.77260521433,0.0,3.78894180059,13.7021493968,10.2513293874,0.0,10.2513293874
 09/13  11:00:00,28.6272498414,2.06477044756,8.92420704198,0.0,3.78894180059,13.8493305508,8.28429069255,0.0,8.28429069255
 09/13  12:00:00,29.3796994255,2.24996228207,9.80190600969,0.0,3.69398621738,13.6338449159,7.2352033886,0.0,7.2352033886
 09/13  13:00:00,31.5242953127,2.63924407815,11.8355034987,0.0,3.78894180059,13.2606059349,6.44838791065,0.0,6.44838791065
 09/13  14:00:00,32.7592282426,2.83068717816,13.0261744826,0.0,3.78894180059,13.1134247809,5.66157243269,0.0,5.66157243269
 09/13  15:00:00,34.2100542234,2.83060518534,13.1120730029,0.0,4.71240779196,13.5549682428,6.44838791065,0.0,6.44838791065
 09/13  16:00:00,42.3566419951,2.98961599184,13.6492965807,0.0,7.18559832057,18.5321311015,7.49747521459,0.0,7.49747521459
 09/13  17:00:00,48.8047231599,3.01426910228,14.0949683659,0.0,8.38069375907,23.3147919321,9.85792164846,0.0,9.85792164846
 09/13  18:00:00,50.9355275976,3.07550271337,14.0971690588,0.0,10.6415932552,23.1212625696,11.5626885174,0.0,11.5626885174
 09/13  19:00:00,52.9921955309,2.88362797523,12.8508230417,0.0,12.3080778603,20.4854999863,11.0381448654,0.0,11.0381448654
 09/13  20:00:00,52.3748584901,2.70916316178,11.9552383743,0.0,12.456681583,19.8967753704,10.1201934744,0.0,10.1201934744
 09/13  21:00:00,44.933293442,2.38208007976,10.3042574301,0.0,9.18739968257,17.702556249,8.28429069255,0.0,8.28429069255
 09/13  22:00:00,35.2966510485,1.90932549697,8.07568218108,0.0,5.91811778209,14.0365255879,7.2352033886,0.0,7.2352033886
 09/13  23:00:00,27.1230972534,1.4895975975,6.21836535678,0.0,3.54045821811,10.5176760807,4.08794147678,0.0,4.08794147678
 09/13  24:00:00,21.1708527062,1.07198455485,4.38698940794,0.0,2.55330491699,7.80157382632,1.33408730394,0.0,1.33408730394
 09/14  01:00:00,19.3311153869,0.833949892857,3.37401136664,0.0,2.55330491699,7.21284921042,0.810255715137,0.0,0.810255715137
 09/14  02:00:00,18.6029645401,0.74326821373,3.03090450686,0.0,2.55330491699,6.91848690247,0.416338131809,0.0,0.416338131809
 09/14  03:00:00,17.9137984095,0.637429685602,2.59475805842,0.0,2.55330491699,6.7713057485,0.416346795859,0.0,0.416346795859
 09/14  04:00:00,19.4652756555,0.539213770852,2.16795777142,0.0,3.82705111198,7.57405300124,0.810464953721,0.0,0.810464953721
 09/14  05:00:00,23.9632902085,0.536473742735,2.13009989056,0.0,6.02426329834,9.91545327661,3.8338238835,0.0,3.8338238835
 09/14  06:00:00,28.9404015814,0.649489409494,2.56877785007,0.0,6.51253267309,14.7454349813,12.6455735592,0.0,12.6455735592
 09/14  07:00:00,28.3448785029,0.825329321125,3.34244889129,0.0,6.01364874671,18.163451543,13.4350736417,0.0,13.4350736417
 09/14  08:00:00,28.7428584669,1.15213817387,4.35937055141,0.0,4.35151303671,18.8798367041,12.9090734743,0.0,12.9090734743
 09/14  09:00:00,27.2222758421,1.37423632111,5.44032161988,0.0,3.78894180059,16.6187760998,11.3310643006,0.0,11.3310643006
 09/14  10:00:00,26.2136182811,1.69316695653,7.02936012654,0.0,3.78894180059,13.7021493968,10.2790581768,0.0,10.2790581768
 09/14  11:00:00,28.4893317566,2.02913971908,8.82191968571,0.0,3.78894180059,13.8493305508,8.30654669452,0.0,8.30654669452
 09/14  12:00:00,30.1177419693,2.32947600809,10.4604348274,0.0,3.69398621738,13.6338449159,7.25454057065,0.0,7.25454057065
 09/14  13:00:00,31.6198159648,2.58627039751,11.9839978314,0.0,3.78894180059,13.2606059349,6.46553597775,0.0,6.46553597775
 09/14  14:00:00,33.0975658345,2.82636911047,13.3688301422,0.0,3.78894180059,13.1134247809,5.67653138484,0.0,5.67653138484
 09/14  15:00:00,35.1121325172,2.95002781684,13.8947286652,0.0,4.71240779196,13.5549682428,6.46553597775,0.0,6.46553597775
 09/14  16:00:00,42.9431448544,3.05234642237,14.1730690095,0.0,7.18559832057,18.5321311015,7.51754210162,0.0,7.51754210162
 09/14  17:00:00,48.9868523868,3.01553176072,14.2758349344,0.0,8.38069375907,23.3147919321,9.88455588033,0.0,9.88455588033
 09/14  18:00:00,50.5333125519,2.98831492183,13.7821418046,0.0,10.6415932552,23.1212625696,11.5940658316,0.0,11.5940658316
 09/14  19:00:00,51.2615842844,2.61141518335,11.3924245871,0.0,12.3080778603,20.4854999863,11.0680627697,0.0,11.0680627697
 09/14  20:00:00,49.3657479224,2.26388947953,9.39140148874,0.0,12.456681583,19.8967753704,10.1475574113,0.0,10.1475574113
 09/14  21:00:00,41.8564495937,1.9176949666,7.69179869505,0.0,9.18739968257,17.702556249,8.30654669452,0.0,8.30654669452
 09/14  22:00:00,32.7159352674,1.50302433503,5.90126756199,0.0,5.91811778209,14.0365255879,7.25454057065,0.0,7.25454057065
 09/14  23:00:00,24.8925552371,1.12181439008,4.35560654797,0.0,3.54045821811,10.5176760807,4.09852219903,0.0,4.09852219903
 09/14  24:00:00,19.2742236369,0.740673442512,2.82167145102,0.0,2.55330491699,7.80157382632,1.33700612387,0.0,1.33700612387
 09/15  01:00:00,17.5262341361,0.507233341517,1.89584666711,0.0,2.55330491699,7.21284921042,0.811732302545,0.0,0.811732302545
 09/15  02:00:00,16.6256804942,0.383413398831,1.41347527589,0.0,2.55330491699,6.91848690247,0.416707946697,0.0,0.416707946697
 09/15  03:00:00,16.2002790099,0.325941781124,1.19272656328,0.0,2.55330491699,6.7713057485,0.416716848665,0.0,0.416716848665
 09/15  04:00:00,18.2003174625,0.309479009453,1.13273433976,0.0,3.82705111198,7.57405300124,0.811947290141,0.0,0.811947290141
 09/15  05:00:00,22.8084066322,0.325654085053,1.18603597197,0.0,6.02426329834,9.91545327661,3.84388142538,0.0,3.84388142538
 09/15  06:00:00,27.5002046872,0.385963665767,1.39210669958,0.0,6.51253267309,14.7454349813,12.6807259625,0.0,12.6807259625
 09/15  07:00:00,26.3516529898,0.469576187495,1.70497651184,0.0,6.01364874671,18.163451543,13.4724818587,0.0,13.4724818587
 09/15  08:00:00,26.1753008126,0.730779061911,2.21317200908,0.0,4.35151303671,18.8798367041,12.9449854082,0.0,12.9449854082
 09/15  09:00:00,24.3746166027,0.901396068725,3.06550263283,0.0,3.78894180059,16.6187760998,11.3624872428,0.0,11.3624872428
 09/15  10:00:00,22.6670198837,1.10298128008,4.07294740557,0.0,3.78894180059,13.7021493968,10.3074884579,0.0,10.3074884579
 09/15  11:00:00,24.5820102519,1.40777414184,5.53596375815,0.0,3.78894180059,13.8493305508,8.32936573591,0.0,8.32936573591
 09/15  12:00:00,26.5091039857,1.77836806066,7.40290479126,0.0,3.69398621738,13.6338449159,7.27436695087,0.0,7.27436695087
 09/15  13:00:00,27.103281589,1.9078002699,8.1459335833,0.0,3.78894180059,13.2606059349,6.4831178621,0.0,6.4831178621
 09/15  14:00:00,27.5771121173,2.03276966361,8.64197587186,0.0,3.78894180059,13.1134247809,5.69186877332,0.0,5.69186877332
 09/15  15:00:00,30.7502282331,2.3293913705,10.1534608274,0.0,4.71240779196,13.5549682428,6.4831178621,0.0,6.4831178621
 09/15  16:00:00,39.303470987,2.51426632237,11.0714752421,0.0,7.18559832057,18.5321311015,7.53811664713,0.0,7.53811664713
 09/15  17:00:00,44.8655466696,2.39125315322,10.7788078246,0.0,8.38069375907,23.3147919321,9.91186391347,0.0,9.91186391347
 09/15  18:00:00,46.9214956326,2.43542391346,10.7232158936,0.0,10.6415932552,23.1212625696,11.6262369392,0.0,11.6262369392
 09/15  19:00:00,49.4319443109,2.29496599798,9.87923379892,0.0,12.3080778603,20.4854999863,11.0987375466,0.0,11.0987375466
 09/15  20:00:00,48.9646891296,2.14730746482,9.10692471069,0.0,12.456681583,19.8967753704,10.1756136097,0.0,10.1756136097
 09/15  21:00:00,42.7340153491,1.99781220717,8.48924720981,0.0,9.18739968257,17.702556249,8.32936573591,0.0,8.32936573591
 09/15  22:00:00,34.030635951,1.67328113267,7.04571144793,0.0,5.91811778209,14.0365255879,7.27436695087,0.0,7.27436695087
 09/15  23:00:00,26.2017643109,1.3202502802,5.4663797316,0.0,3.54045821811,10.5176760807,4.10937059576,0.0,4.10937059576
 09/15  24:00:00,20.9072309149,1.01981731519,4.17553485629,0.0,2.55330491699,7.80157382632,1.33999878504,0.0,1.33999878504
 09/16  01:00:00,19.5292690094,0.867758981749,3.53835590016,0.0,2.55330491699,7.21284921042,0.813245535795,0.0,0.813245535795
 09/16  02:00:00,18.6987788041,0.761699551808,3.10828743278,0.0,2.55330491699,6.91848690247,0.41708691967,0.0,0.41708691967
 09/16  03:00:00,17.7061533645,0.601749271381,2.42279342758,0.0,2.55330491699,6.7713057485,0.417096058254,0.0,0.417096058254
 09/16  04:00:00,19.1037564594,0.476144413618,1.86950793257,0.0,3.82705111198,7.57405300124,0.81346624125,0.0,0.81346624125
 09/16  05:00:00,23.5651444511,0.467003606504,1.8014242694,0.0,6.02426329834,9.91545327661,3.85418572439,0.0,3.85418572439
 09/16  06:00:00,28.4219380666,0.557374910154,2.14242883462,0.0,6.51253267309,14.7454349813,12.7167358226,0.0,12.7167358226
 09/16  07:00:00,27.4194127602,0.699347370844,2.73649446123,0.0,6.01364874671,17.9699221805,13.5108020154,0.0,13.5108020154
 09/16  08:00:00,25.8370244676,0.7987507784,3.25333751632,0.0,3.66783283761,18.1171033345,12.9817728019,0.0,12.9817728019
 09/16  09:00:00,24.7062456374,1.08961031642,4.65533098852,0.0,3.10526160149,15.8560427302,11.3946762124,0.0,11.3946762124
 09/16  10:00:00,23.8851453006,1.44913468572,6.39133298552,0.0,3.10526160149,12.9394160272,10.3366118113,0.0,10.3366118113
 09/16  11:00:00,26.1088372828,1.78857664929,8.12840185031,0.0,3.10526160149,13.0865971812,8.35274105907,0.0,8.35274105907
 09/16  12:00:00,27.7696010597,2.09156805443,9.63335537609,0.0,3.10526160149,12.9394160272,7.29467665788,0.0,7.29467665788
 09/16  13:00:00,28.5423280342,2.26705108558,10.6721427815,0.0,3.10526160149,12.4978725653,6.50112835699,0.0,6.50112835699
 09/16  14:00:00,30.5063923727,2.57661315379,12.4738262058,0.0,3.10526160149,12.3506914113,5.7075800561,0.0,5.7075800561
 09/16  15:00:00,32.8713034732,2.74495654727,13.3053844594,0.0,4.02872759285,12.7922348732,6.50112835699,0.0,6.50112835699
 09/16  16:00:00,41.0925046363,2.88592088016,13.9352679023,0.0,6.50191812146,17.7693977319,7.55919275818,0.0,7.55919275818
 09/16  17:00:00,49.2487304243,3.07487406633,14.6719000286,0.0,8.38069375907,23.1212625696,9.93983766086,0.0,9.93983766086
 09/16  18:00:00,51.5438217574,3.12465660839,14.6563093235,0.0,10.6415932552,23.1212625696,11.6591923128,0.0,11.6591923128
 09/16  19:00:00,54.3930014998,3.02391456627,14.1113424195,0.0,12.3080778603,20.4854999863,11.1301601122,0.0,11.1301601122
 09/16  20:00:00,53.9963865526,2.89032694052,13.395602658,0.0,12.456681583,19.8967753704,10.2043537612,0.0,10.2043537612
 09/16  21:00:00,47.0001182427,2.65761746816,12.0955448424,0.0,9.18739968257,17.702556249,8.35274105907,0.0,8.35274105907
 09/16  22:00:00,37.9251032515,2.30132183852,10.3121380425,0.0,5.91811778209,14.0365255879,7.29467665788,0.0,7.29467665788
 09/16  23:00:00,29.9399521477,1.93870910638,8.58610874221,0.0,3.54045821811,10.5176760807,4.12048345431,0.0,4.12048345431
 09/16  24:00:00,24.3038268567,1.59792699673,6.99402111656,0.0,2.55330491699,7.80157382632,1.34306440119,0.0,1.34306440119
 09/17  01:00:00,22.4861821503,1.38287659903,5.98015142381,0.0,2.55330491699,7.21284921042,0.814794966478,0.0,0.814794966478
 09/17  02:00:00,21.1298109782,1.19489860764,5.10612055106,0.0,2.55330491699,6.91848690247,0.417474938456,0.0,0.417474938456
 09/17  03:00:00,20.2757939375,1.06494003654,4.52924323541,0.0,2.55330491699,6.7713057485,0.417484312295,0.0,0.417484312295
 09/17  04:00:00,22.1557294097,1.0272227946,4.37040250184,0.0,3.82705111198,7.57405300124,0.815021357161,0.0,0.815021357161
 09/17  05:00:00,27.0638023282,1.09688682768,4.67019892532,0.0,6.02426329834,9.91545327661,3.8647337294,0.0,3.8647337294
 09/17  06:00:00,32.4528370377,1.27818865676,5.45251405907,0.0,6.51253267309,14.7454349813,12.7535924755,0.0,12.7535924755
 09/17  07:00:00,30.9037433172,1.32146568759,5.59870670153,0.0,6.01364874671,17.9699221805,13.5500227637,0.0,13.5500227637
 09/17  08:00:00,28.2967689078,1.23556975113,5.27626298377,0.0,3.66783283761,18.1171033345,13.0194247612,0.0,13.0194247612
 09/17  09:00:00,26.412589579,1.37855478004,6.07273046656,0.0,3.10526160149,15.8560427302,11.4276216769,0.0,11.4276216769
 09/17  10:00:00,24.5107111882,1.5399809914,6.92605256747,0.0,3.10526160149,12.9394160272,10.3664196125,0.0,10.3664196125
 09/17  11:00:00,25.487794985,1.69411822201,7.60181797986,0.0,3.10526160149,13.0865971812,8.37666574163,0.0,8.37666574163
 09/17  12:00:00,25.9408665352,1.80051809399,8.09567081212,0.0,3.10526160149,12.9394160272,7.31546367715,0.0,7.31546367715
 09/17  13:00:00,25.8354991924,1.85528382137,8.37708120386,0.0,3.10526160149,12.4978725653,6.51956212879,0.0,6.51956212879
 09/17  14:00:00,28.8625785408,2.37349558311,11.0331299446,0.0,3.10526160149,12.3506914113,5.72366058044,0.0,5.72366058044
 09/17  15:00:00,32.5521137929,2.71095267912,13.0201986473,0.0,4.02872759285,12.7922348732,6.51956212879,0.0,6.51956212879
 09/17  16:00:00,40.3111617369,2.77512689142,13.2647189917,0.0,6.50191812146,17.7693977319,7.58076419327,0.0,7.58076419327
 09/17  17:00:00,46.4344716854,2.7299668057,12.2025485504,0.0,8.38069375907,23.1212625696,9.96846883834,0.0,9.96846883834
 09/17  18:00:00,47.8803806455,2.65648884377,11.4610359762,0.0,10.6415932552,23.1212625696,11.6929221931,0.0,11.6929221931
 09/17  19:00:00,50.6387823854,2.53282745858,10.8482104129,0.0,12.3080778603,20.4854999863,11.1623211609,0.0,11.1623211609
 09/17  20:00:00,50.319394921,2.40293530141,10.2060026655,0.0,12.456681583,19.8967753704,10.2337693545,0.0,10.2337693545
 09/17  21:00:00,43.0380822619,2.09113691725,8.69998941252,0.0,9.18739968257,17.702556249,8.37666574163,0.0,8.37666574163
 09/17  22:00:00,33.6195973454,1.64113954641,6.66681442852,0.0,5.91811778209,14.0365255879,7.31546367715,0.0,7.31546367715
 09/17  23:00:00,26.2425815907,1.34619255686,5.48125473478,0.0,3.54045821811,10.5176760807,4.13185748372,0.0,4.13185748372
 09/17  24:00:00,21.2875551874,1.09465696302,4.48101948096,0.0,2.55330491699,7.80157382632,1.34620206448,0.0,1.34620206448
 09/18  01:00:00,19.9028103758,0.938495514408,3.84116073392,0.0,2.55330491699,7.21284921042,0.816380135549,0.0,0.816380135549
 09/18  02:00:00,19.0573482543,0.83021906379,3.39833737104,0.0,2.55330491699,6.91848690247,0.41787188812,0.0,0.41787188812
 09/18  03:00:00,18.6806562919,0.780792188262,3.21825343814,0.0,2.55330491699,6.7713057485,0.41788149579,0.0,0.41788149579
 09/18  04:00:00,20.5175005168,0.734745474728,3.02465092886,0.0,3.82705111198,7.57405300124,0.816612177318,0.0,0.816612177318
 09/18  05:00:00,25.2999998709,0.784644390946,3.21863890473,0.0,6.02426329834,9.91545327661,3.87552231707,0.0,3.87552231707
 09/18  06:00:00,30.6645313034,0.967121680187,3.97527530135,0.0,6.51253267309,14.7454349813,12.7912850064,0.0,12.7912850064
 09/18  07:00:00,29.6849948945,1.07132313618,4.43657146784,0.0,6.01364874671,18.163451543,13.5901324888,0.0,13.5901324888
 09/18  08:00:00,28.959436142,1.20000792967,4.52807847076,0.0,4.35151303671,18.8798367041,13.0579301359,0.0,13.0579301359
 09/18  09:00:00,26.9925285316,1.34865163047,5.23615900005,0.0,3.78894180059,16.6187760998,11.4613138798,0.0,11.4613138798
 09/18  10:00:00,25.9870123088,1.65928595116,6.83663515963,0.0,3.78894180059,13.7021493968,10.3969030342,0.0,10.3969030342
 09/18  11:00:00,28.8168192702,2.08996196631,9.08858495207,0.0,3.78894180059,13.8493305508,8.4011326985,0.0,8.4011326985
 09/18  12:00:00,30.1030876892,2.34848952581,10.4267670296,0.0,3.69398621738,13.6338449159,7.3367218528,0.0,7.3367218528
 09/18  13:00:00,30.5783691877,2.45116154574,11.0776599061,0.0,3.78894180059,13.2606059349,6.53841371852,0.0,6.53841371852
 09/18  14:00:00,29.471488179,2.32979605218,10.239325545,0.0,3.78894180059,13.1134247809,5.74010558424,0.0,5.74010558424
 09/18  15:00:00,30.8084213811,2.39197428108,10.1490710648,0.0,4.71240779196,13.5549682428,6.53841371852,0.0,6.53841371852
 09/18  16:00:00,38.3350263091,2.44316201611,10.1741348705,0.0,7.18559832057,18.5321311015,7.60282456422,0.0,7.60282456422
 09/18  17:00:00,44.7772855652,2.4383407033,10.6434591701,0.0,8.38069375907,23.3147919321,9.99774896706,0.0,9.99774896706
 09/18  18:00:00,46.8314638948,2.46583802539,10.6027700439,0.0,10.6415932552,23.1212625696,11.7274165913,0.0,11.7274165913
 09/18  19:00:00,48.7721218493,2.08615549622,8.53538850573,0.0,12.3080778603,20.4854999863,11.1952111685,0.0,11.1952111685
 09/18  20:00:00,46.260404673,1.73704703331,6.81290068562,0.0,12.456681583,19.8967753704,10.2638516785,0.0,10.2638516785
 09/18  21:00:00,39.187813014,1.43792830598,5.50292877596,0.0,9.18739968257,17.702556249,8.4011326985,0.0,8.4011326985
 09/18  22:00:00,30.3478863797,1.05867084742,3.97757216187,0.0,5.91811778209,14.0365255879,7.3367218528,0.0,7.3367218528
 09/18  23:00:00,22.9224621463,0.741203107708,2.76612473947,0.0,3.54045821811,10.5176760807,4.14348931568,0.0,4.14348931568
 09/18  24:00:00,17.849045436,0.456850419423,1.68031627318,0.0,2.55330491699,7.80157382632,1.34941084571,0.0,1.34941084571
 09/19  01:00:00,16.6902542507,0.338378230547,1.22872189271,0.0,2.55330491699,7.21284921042,0.818000573469,0.0,0.818000573469
 09/19  02:00:00,16.1007373682,0.276566577319,0.995378971445,0.0,2.55330491699,6.91848690247,0.4182776511,0.0,0.4182776511
 09/19  03:00:00,15.7540244603,0.234433517015,0.837980277754,0.0,2.55330491699,6.7713057485,0.418287491112,0.0,0.418287491112
 09/19  04:00:00,17.7775377287,0.222881210105,0.796552405346,0.0,3.82705111198,7.57405300124,0.818238230631,0.0,0.818238230631
 09/19  05:00:00,22.455243609,0.253059888173,0.905467145671,0.0,6.02426329834,9.91545327661,3.8865482928,0.0,3.8865482928
 09/19  06:00:00,27.236722602,0.330244059453,1.18434422068,0.0,6.51253267309,14.7454349813,12.8298022528,0.0,12.8298022528
 09/19  07:00:00,25.8313333145,0.35988837667,1.2943446473,0.0,6.01364874671,18.163451543,13.6311193125,0.0,13.6311193125
 09/19  08:00:00,24.9442247371,0.507247168442,1.20562782702,0.0,4.35151303671,18.8798367041,13.0972775229,0.0,13.0972775229
 09/19  09:00:00,22.1466355132,0.507960924332,1.23095668772,0.0,3.78894180059,16.6187760998,11.4957428435,0.0,11.4957428435
 09/19  10:00:00,19.3760554986,0.535772619455,1.34919168117,0.0,3.78894180059,13.7021493968,10.428053049,0.0,10.428053049
 09/19  11:00:00,19.8743881529,0.604543080113,1.63157272092,0.0,3.78894180059,13.8493305508,8.42613468404,0.0,8.42613468404
 09/19  12:00:00,19.7381422918,0.64322184108,1.76708931701,0.0,3.69398621738,13.6338449159,7.35844488941,0.0,7.35844488941
 09/19  13:00:00,19.5652560414,0.658988375347,1.85671993017,0.0,3.78894180059,13.2606059349,6.55767754344,0.0,6.55767754344
 09/19  14:00:00,19.3884003579,0.652106631477,1.83392714456,0.0,3.78894180059,13.1134247809,5.75691019747,0.0,5.75691019747
 09/19  15:00:00,20.6775849096,0.637192784738,1.77301608967,0.0,4.71240779196,13.5549682428,6.55767754344,0.0,6.55767754344
 09/19  16:00:00,28.4455351335,0.705035788344,2.02276992265,0.0,7.18559832057,18.5321311015,7.62536733807,0.0,7.62536733807
 09/19  17:00:00,34.6224469169,0.62386398238,2.30309724277,0.0,8.38069375907,23.3147919321,10.027669376,0.0,10.027669376
 09/19  18:00:00,37.2188831941,0.736059573996,2.71996779458,0.0,10.6415932552,23.1212625696,11.7626652923,0.0,11.7626652923
 09/19  19:00:00,41.4847807239,0.710041266934,2.62416160963,0.0,12.3080778603,20.4854999863,11.2288203949,0.0,11.2288203949
 09/19  20:00:00,40.8745977158,0.673816630409,2.49032413126,0.0,12.456681583,19.8967753704,10.2945918246,0.0,10.2945918246
 09/19  21:00:00,35.1252911579,0.612924003139,2.26541122263,0.0,9.18739968257,17.702556249,8.42613468404,0.0,8.42613468404
 09/19  22:00:00,27.5955085091,0.486192258632,1.79767288,0.0,5.91811778209,14.0365255879,7.35844488941,0.0,7.35844488941
 09/19  23:00:00,21.1240682448,0.363610730025,1.3453232157,0.0,3.54045821811,10.5176760807,4.15537550553,0.0,4.15537550553
 09/19  24:00:00,16.9212466778,0.257412114812,0.951955819609,0.0,2.55330491699,7.80157382632,1.35268979463,0.0,1.35268979463
 09/20  01:00:00,16.1295648614,0.21439986279,0.792010871117,0.0,2.55330491699,7.21284921042,0.819655800338,0.0,0.819655800338
 09/20  02:00:00,15.689328588,0.183570498695,0.676966269808,0.0,2.55330491699,6.91848690247,0.418692107239,0.0,0.418692107239
 09/20  03:00:00,15.4452066784,0.163082762088,0.600513250847,0.0,2.55330491699,6.7713057485,0.418702178039,0.0,0.418702178039
 09/20  04:00:00,17.5160381163,0.161930404042,0.596003599011,0.0,3.82705111198,7.57405300124,0.819899035617,0.0,0.819899035617
 09/20  05:00:00,22.2305520258,0.199405619996,0.734429830612,0.0,6.02426329834,9.91545327661,3.89780839169,0.0,3.89780839169
 09/20  06:00:00,27.0024224048,0.274088405497,1.00619967748,0.0,6.51253267309,14.7454349813,12.8691328078,0.0,12.8691328078
 09/20  07:00:00,25.6195529248,0.309166185931,1.13328644832,0.0,6.01364874671,18.163451543,13.672971097,0.0,13.672971097
 09/20  08:00:00,24.7471858641,0.465228161862,1.0506079606,0.0,4.35151303671,18.8798367041,13.1374552699,0.0,13.1374552699
 09/20  09:00:00,22.0028050081,0.476216393999,1.11887071301,0.0,3.78894180059,16.6187760998,11.5308983722,0.0,11.5308983722
 09/20  10:00:00,19.452769872,0.546814243546,1.41486443041,0.0,3.78894180059,13.7021493968,10.4598604321,0.0,10.4598604321
 09/20  11:00:00,19.954595724,0.613086844394,1.70323652773,0.0,3.78894180059,13.8493305508,8.45166429415,0.0,8.45166429415
 09/20  12:00:00,19.9882282188,0.679395028889,1.98100205615,0.0,3.69398621738,13.6338449159,7.38062635393,0.0,7.38062635393
 09/20  13:00:00,19.9314748836,0.713723944819,2.16820320289,0.0,3.78894180059,13.2606059349,6.57734789877,0.0,6.57734789877
 09/20  14:00:00,19.78582424,0.710744685726,2.17271297245,0.0,3.78894180059,13.1134247809,5.77406944361,0.0,5.77406944361
 09/20  15:00:00,21.3350354682,0.748249909969,2.31940952309,0.0,4.71240779196,13.5549682428,6.57734789877,0.0,6.57734789877
 09/20  16:00:00,29.1855584393,0.832569829827,2.63525918695,0.0,7.18559832057,18.5321311015,7.64838583899,0.0,7.64838583899
 09/20  17:00:00,35.6098047425,0.802484219731,3.11183483099,0.0,8.38069375907,23.3147919321,10.0582212045,0.0,10.0582212045
 09/20  18:00:00,38.4950225729,0.969227227513,3.76293951985,0.0,10.6415932552,23.1212625696,11.7986578573,0.0,11.7986578573
 09/20  19:00:00,42.6199987216,0.92058737703,3.54883349728,0.0,12.3080778603,20.4854999863,11.2631388872,0.0,11.2631388872
 09/20  20:00:00,41.6148587722,0.816008088652,3.08839372944,0.0,12.456681583,19.8967753704,10.3259806895,0.0,10.3259806895
 09/20  21:00:00,35.4862579084,0.6864833289,2.55281864744,0.0,9.18739968257,17.702556249,8.45166429415,0.0,8.45166429415
 09/20  22:00:00,27.8326607843,0.533466881804,1.98755053203,0.0,5.91811778209,14.0365255879,7.38062635393,0.0,7.38062635393
 09/20  23:00:00,21.4129484836,0.42044166282,1.57737252171,0.0,3.54045821811,10.5176760807,4.16751253328,0.0,4.16751253328
 09/20  24:00:00,17.2429367922,0.320485461836,1.21057258701,0.0,2.55330491699,7.80157382632,1.35603794022,0.0,1.35603794022
 09/21  01:00:00,16.4670143576,0.280266076432,1.06359415372,0.0,2.55330491699,7.21284921042,0.821345326042,0.0,0.821345326042
 09/21  02:00:00,16.0819645499,0.260119899144,0.993052831266,0.0,2.55330491699,6.91848690247,0.419115133821,0.0,0.419115133821
 09/21  03:00:00,15.8196666793,0.236578796352,0.901477217416,0.0,2.55330491699,6.7713057485,0.419125433787,0.0,0.419125433787
 09/21  04:00:00,17.8530676997,0.228397878226,0.866565708252,0.0,3.82705111198,7.57405300124,0.821594100541,0.0,0.821594100541
 09/21  05:00:00,22.5920473836,0.270029975392,1.02530083298,0.0,6.02426329834,9.91545327661,3.90929927945,0.0,3.90929927945
 09/21  06:00:00,27.5032464396,0.37061050659,1.41050161112,0.0,6.51253267309,14.7454349813,12.9092650237,0.0,12.9092650237
 09/21  07:00:00,26.2557783294,0.429805860776,1.64887217811,0.0,6.01364874671,18.163451543,13.7156754481,0.0,13.7156754481
 09/21  08:00:00,25.5430640526,0.605865832634,1.70584847838,0.0,4.35151303671,18.8798367041,13.1784514786,0.0,13.1784514786
 09/21  09:00:00,22.8739765396,0.630045552384,1.83621308604,0.0,3.78894180059,16.6187760998,11.5667700549,0.0,11.5667700549
 09/21  10:00:00,20.6135402592,0.74443760379,2.37801145742,0.0,3.78894180059,13.7021493968,10.492315764,0.0,10.492315764
 09/21  11:00:00,21.2166731359,0.820353467791,2.75804731629,0.0,3.78894180059,13.8493305508,8.47771396846,0.0,8.47771396846
 09/21  12:00:00,22.359262449,1.07317716852,3.95825414673,0.0,3.69398621738,13.6338449159,7.40325967752,0.0,7.40325967752
 09/21  13:00:00,24.4759671213,1.47617589944,5.95024348604,0.0,3.78894180059,13.2606059349,6.59741895931,0.0,6.59741895931
 09/21  14:00:00,24.8910302346,1.58890552301,6.39975812973,0.0,3.78894180059,13.1134247809,5.7915782411,0.0,5.7915782411
 09/21  15:00:00,27.1641190878,1.75662364726,7.14011940535,0.0,4.71240779196,13.5549682428,6.59741895931,0.0,6.59741895931
 09/21  16:00:00,34.9389321097,1.83694860635,7.38425408083,0.0,7.18559832057,18.5321311015,7.67187325025,0.0,7.67187325025
 09/21  17:00:00,39.7966290981,1.60440385581,6.49673955058,0.0,8.38069375907,23.3147919321,10.0893954049,0.0,10.0893954049
 09/21  18:00:00,41.3362064387,1.54634884202,6.02700177111,0.0,10.6415932552,23.1212625696,11.8353836277,0.0,11.8353836277
 09/21  19:00:00,45.1879797384,1.44390482916,5.59349706197,0.0,12.3080778603,20.4854999863,11.2981564822,0.0,11.2981564822
 09/21  20:00:00,44.2127980993,1.3376017757,5.1647393695,0.0,12.456681583,19.8967753704,10.3580089776,0.0,10.3580089776
 09/21  21:00:00,37.9231270377,1.17256269631,4.50360840926,0.0,9.18739968257,17.702556249,8.47771396846,0.0,8.47771396846
 09/21  22:00:00,29.3287299556,0.840907252989,3.17617933222,0.0,5.91811778209,14.0365255879,7.40325967752,0.0,7.40325967752
 09/21  23:00:00,21.7707276765,0.502468335346,1.85312504205,0.0,3.54045821811,10.5176760807,4.17989680468,0.0,4.17989680468
 09/21  24:00:00,17.2146656922,0.323780114578,1.17900683426,0.0,2.55330491699,7.80157382632,1.35945429095,0.0,1.35945429095
 09/22  01:00:00,16.1624549616,0.228031442106,0.811269392047,0.0,2.55330491699,7.21284921042,0.823068650392,0.0,0.823068650392
 09/22  02:00:00,15.5722650727,0.165573474379,0.577899778834,0.0,2.55330491699,6.91848690247,0.419546605609,0.0,0.419546605609
 09/22  03:00:00,15.199521646,0.116696868908,0.401214111597,0.0,2.55330491699,6.7713057485,0.419557133052,0.0,0.419557133052
 09/22  04:00:00,17.2496703286,0.110483658564,0.381082556796,0.0,3.82705111198,7.57405300124,0.823322923563,0.0,0.823322923563
 09/22  05:00:00,22.0349809013,0.16322445186,0.575039874244,0.0,6.02426329834,9.91545327661,3.92101755344,0.0,3.92101755344
 09/22  06:00:00,26.7760657218,0.232698806273,0.821232593705,0.0,6.51253267309,14.7454349813,12.9501870149,0.0,12.9501870149
 09/22  07:00:00,25.2995970332,0.248175450971,0.87432129172,0.0,6.01364874671,18.163451543,13.7592197194,0.0,13.7592197194
 09/22  08:00:00,24.776198649,0.474478714543,1.07037019283,0.0,4.35151303671,18.8798367041,13.2202540084,0.0,13.2202540084
 09/22  09:00:00,22.5817339403,0.584709856365,1.58930618285,0.0,3.78894180059,16.6187760998,11.6033472685,0.0,11.6033472685
 09/22  10:00:00,20.6867431284,0.765102821708,2.43054910863,0.0,3.78894180059,13.7021493968,10.5254094334,0.0,10.5254094334
 09/22  11:00:00,21.6475515461,0.904665394272,3.10461379996,0.0,3.78894180059,13.8493305508,8.50427599263,0.0,8.50427599263
 09/22  12:00:00,21.8502685112,0.997598538817,3.52483883867,0.0,3.69398621738,13.6338449159,7.42633815753,0.0,7.42633815753
 09/22  13:00:00,21.2501404687,0.938753978824,3.26183875407,0.0,3.78894180059,13.2606059349,6.6178847812,0.0,6.6178847812
 09/22  14:00:00,21.4545684793,1.00768256407,3.54451933342,0.0,3.78894180059,13.1134247809,5.80943140488,0.0,5.80943140488
 09/22  15:00:00,22.0194483752,0.890686226751,2.86138611328,0.0,4.71240779196,13.5549682428,6.6178847812,0.0,6.6178847812
 09/22  16:00:00,29.7079458417,0.960973944116,3.0292424751,0.0,7.18559832057,18.5321311015,7.6958226163,0.0,7.6958226163
 09/22  17:00:00,36.5040081036,1.00746283246,3.80105957944,0.0,8.38069375907,23.3147919321,10.1211827453,0.0,10.1211827453
 09/22  18:00:00,38.8684177779,1.07712127548,4.02844067688,0.0,10.6415932552,23.1212625696,11.8728317273,0.0,11.8728317273
 09/22  19:00:00,42.6712867379,0.961989258732,3.55871963187,0.0,12.3080778603,20.4854999863,11.3338628098,0.0,11.3338628098
 09/22  20:00:00,41.6153022273,0.838652330818,3.06619294241,0.0,12.456681583,19.8967753704,10.390667204,0.0,10.390667204
 09/22  21:00:00,35.3598939114,0.675150148106,2.43778783122,0.0,9.18739968257,17.702556249,8.50427599263,0.0,8.50427599263
 09/22  22:00:00,27.4198110298,0.461887929591,1.64627972976,0.0,5.91811778209,14.0365255879,7.42633815753,0.0,7.42633815753
 09/22  23:00:00,20.8630734921,0.318561500291,1.12937769276,0.0,3.54045821811,10.5176760807,4.19252465223,0.0,4.19252465223
 09/22  24:00:00,16.5685154707,0.190729380639,0.665907346683,0.0,2.55330491699,7.80157382632,1.3629378351,0.0,1.3629378351
 09/23  01:00:00,15.643992095,0.11795632167,0.402881645863,0.0,2.55330491699,7.21284921042,0.824825263275,0.0,0.824825263275
 09/23  02:00:00,15.190750362,0.0828537626019,0.27910477995,0.0,2.55330491699,6.91848690247,0.419986394878,0.0,0.419986394878
 09/23  03:00:00,14.9966016677,0.0720216945972,0.242969307558,0.0,2.55330491699,6.7713057485,0.419997148038,0.0,0.419997148038
 09/23  04:00:00,17.0889184711,0.074906498904,0.255907858896,0.0,3.82705111198,7.57405300124,0.825084992881,0.0,0.825084992881
 09/23  05:00:00,21.7075868767,0.0925760064654,0.318294295092,0.0,6.02426329834,9.91545327661,3.93295974367,0.0,3.93295974367
 09/23  06:00:00,26.2937531414,0.129281680939,0.44233713856,0.0,6.51253267309,14.7454349813,12.9918866622,0.0,12.9918866622
 09/23  07:00:00,24.7659592994,0.174862532787,0.607525838552,0.0,6.01364874671,17.9699221805,13.8035910155,0.0,13.8035910155
 09/23  08:00:00,22.7550554649,0.209951331654,0.760167960354,0.0,3.66783283761,18.1171033345,13.2628504799,0.0,13.2628504799
 09/23  09:00:00,20.547234919,0.332752914978,1.25317767161,0.0,3.10526160149,15.8560427302,11.640619181,0.0,11.640619181
 09/23  10:00:00,18.452767833,0.491471932564,1.9166182711,0.0,3.10526160149,12.9394160272,10.55913164,0.0,10.55913164
 09/23  11:00:00,19.2005741565,0.604855687851,2.40385968543,0.0,3.10526160149,13.0865971812,8.53134250054,0.0,8.53134250054
 09/23  12:00:00,19.7458056972,0.729281619762,2.9718464483,0.0,3.10526160149,12.9394160272,7.44985495949,0.0,7.44985495949
 09/23  13:00:00,19.6246945104,0.783976541476,3.23758380182,0.0,3.10526160149,12.4978725653,6.6387393037,0.0,6.6387393037
 09/23  14:00:00,19.7294418724,0.834804860637,3.43868399863,0.0,3.10526160149,12.3506914113,5.82762364791,0.0,5.82762364791
 09/23  15:00:00,20.8876561168,0.800681469739,3.26601218057,0.0,4.02872759285,12.7922348732,6.6387393037,0.0,6.6387393037
 09/23  16:00:00,29.1267549729,0.954577553801,3.9008615653,0.0,6.50191812146,17.7693977319,7.72022684475,0.0,7.72022684475
 09/23  17:00:00,37.6095960471,1.20215028451,4.90548943329,0.0,8.38069375907,23.1212625696,10.1535738121,0.0,10.1535738121
 09/23  18:00:00,39.9713404589,1.2397367377,4.96874789563,0.0,10.6415932552,23.1212625696,11.9109910663,0.0,11.9109910663
 09/23  19:00:00,43.4240233191,1.07735483442,4.1960906374,0.0,12.3080778603,20.4854999863,11.3702472958,0.0,11.3702472958
 09/23  20:00:00,42.2112069732,0.935305498174,3.56544452093,0.0,12.456681583,19.8967753704,10.4239456974,0.0,10.4239456974
 09/23  21:00:00,35.9989372957,0.786905321248,2.96507604239,0.0,9.18739968257,17.702556249,8.53134250054,0.0,8.53134250054
 09/23  22:00:00,28.3349121684,0.629343805666,2.39392499231,0.0,5.91811778209,14.0365255879,7.44985495949,0.0,7.44985495949
 09/23  23:00:00,21.5793246562,0.454302643439,1.70988771372,0.0,3.54045821811,10.5176760807,4.20539233632,0.0,4.20539233632
 09/23  24:00:00,17.2314785062,0.321501827173,1.19809793565,0.0,2.55330491699,7.80157382632,1.36648754105,0.0,1.36648754105
 09/24  01:00:00,16.3020070944,0.251696201292,0.927156765706,0.0,2.55330491699,7.21284921042,0.826614644801,0.0,0.826614644801
 09/24  02:00:00,15.7425071013,0.197284076286,0.716431205554,0.0,2.55330491699,6.91848690247,0.420434371457,0.0,0.420434371457
 09/24  03:00:00,15.367899527,0.149890062558,0.536398798959,0.0,2.55330491699,6.7713057485,0.420445348503,0.0,0.420445348503
 09/24  04:00:00,17.3292225006,0.125871299867,0.445247087487,0.0,3.82705111198,7.57405300124,0.826879786888,0.0,0.826879786888
 09/24  05:00:00,21.9932733895,0.153342067396,0.543214746922,0.0,6.02426329834,9.91545327661,3.94512231379,0.0,3.94512231379
 09/24  06:00:00,27.5100621391,0.198530136479,0.696564347386,0.0,6.51253267309,14.7454349813,13.0343516158,0.0,13.0343516158
 09/24  07:00:00,25.1485379334,0.257472148582,0.907494856743,0.0,6.01364874671,17.9699221805,13.8487761964,0.0,13.8487761964
 09/24  08:00:00,23.1267881473,0.290085214472,1.05176675993,0.0,3.66783283761,18.1171033345,13.3062282785,0.0,13.3062282785
 09/24  09:00:00,21.1928255221,0.460357346732,1.77116384296,0.0,3.10526160149,15.8560427302,11.6785747548,0.0,11.6785747548
 09/24  10:00:00,19.6974430119,0.720294260502,2.93247112203,0.0,3.10526160149,12.9394160272,10.5934723972,0.0,10.5934723972
 09/24  11:00:00,21.145938895,0.952512218082,4.00156789373,0.0,3.10526160149,13.0865971812,8.55890547673,0.0,8.55890547673
 09/24  12:00:00,22.3305994869,1.18764766471,5.09827419302,0.0,3.10526160149,12.9394160272,7.47380311912,0.0,7.47380311912
 09/24  13:00:00,23.3062758307,1.42923366868,6.27390799485,0.0,3.10526160149,12.4978725653,6.65997635092,0.0,6.65997635092
 09/24  14:00:00,24.005395013,1.56437430162,6.98506769824,0.0,3.10526160149,12.3506914113,5.84614958272,0.0,5.84614958272
 09/24  15:00:00,25.44113674,1.58195952236,7.03821475113,0.0,4.02872759285,12.7922348732,6.65997635092,0.0,6.65997635092
 09/24  16:00:00,32.9669872908,1.60410162985,7.09156980715,0.0,6.50191812146,17.7693977319,7.74507870852,0.0,7.74507870852
 09/24  17:00:00,41.7621971584,1.90255595387,8.3576848752,0.0,8.38069375907,23.1212625696,10.1865590131,0.0,10.1865590131
 09/24  18:00:00,44.6244573236,1.89458534915,8.07418281553,0.0,10.6415932552,23.1212625696,11.9498503442,0.0,11.9498503442
 09/24  19:00:00,46.9115385925,1.71023382698,7.05072691826,0.0,12.3080778603,20.4854999863,11.4072991654,0.0,11.4072991654
 09/24  20:00:00,45.655250521,1.57132276202,6.37347080494,0.0,12.456681583,19.8967753704,10.4578346025,0.0,10.4578346025
 09/24  21:00:00,38.8087762434,1.32852519634,5.23329511494,0.0,9.18739968257,17.702556249,8.55890547673,0.0,8.55890547673
 09/24  22:00:00,30.2804642178,1.02021865231,3.94860219508,0.0,5.91811778209,14.0365255879,7.47380311912,0.0,7.47380311912
 09/24  23:00:00,22.9453856983,0.729558415915,2.8006929833,0.0,3.54045821811,10.5176760807,4.21849604631,0.0,4.21849604631
 09/24  24:00:00,18.0017777001,0.479091088225,1.81080786848,0.0,2.55330491699,7.80157382632,1.3701023576,0.0,1.3701023576
 09/25  01:00:00,16.8462180131,0.365308636515,1.35775524915,0.0,2.55330491699,7.21284921042,0.828436265457,0.0,0.828436265457
 09/25  02:00:00,16.1536273222,0.285038586786,1.03979691598,0.0,2.55330491699,6.91848690247,0.420890402764,0.0,0.420890402764
 09/25  03:00:00,15.5652267755,0.19574580504,0.687870304981,0.0,2.55330491699,6.7713057485,0.420901601793,0.0,0.420901601793
 09/25  04:00:00,17.2940714048,0.123441639194,0.412525652394,0.0,3.82705111198,7.57405300124,0.82870677432,0.0,0.82870677432
 09/25  05:00:00,21.7484324095,0.106868334538,0.34484749982,0.0,6.02426329834,9.91545327661,3.95750166217,0.0,3.95750166217
 09/25  06:00:00,27.2201057293,0.142938422902,0.462199651239,0.0,6.51253267309,14.7454349813,13.0775692989,0.0,13.0775692989
 09/25  07:00:00,25.0586356088,0.204619421494,0.676915896744,0.0,6.01364874671,18.163451543,13.8947618808,0.0,13.8947618808
 09/25  08:00:00,24.7383349499,0.472555539979,1.03442966829,0.0,4.35151303671,18.8798367041,13.3503745583,0.0,13.3503745583
 09/25  09:00:00,22.4872675724,0.578061607677,1.50148806355,0.0,3.78894180059,16.6187760998,11.7172027496,0.0,11.7172027496
 09/25  10:00:00,20.3480649076,0.725955370498,2.13101833905,0.0,3.78894180059,13.7021493968,10.6284215354,0.0,10.6284215354
 09/25  11:00:00,20.9006405521,0.804523938723,2.45784426154,0.0,3.78894180059,13.8493305508,8.58695675866,0.0,8.58695675866
 09/25  12:00:00,21.1696150173,0.912373845538,2.92941003796,0.0,3.69398621738,13.6338449159,7.49817554441,0.0,7.49817554441
 09/25  13:00:00,21.8279520072,1.08398863652,3.69441563482,0.0,3.78894180059,13.2606059349,6.68158963372,0.0,6.68158963372
 09/25  14:00:00,22.2232883506,1.19074481622,4.13017695254,0.0,3.78894180059,13.1134247809,5.86500372304,0.0,5.86500372304
 09/25  15:00:00,23.5566929461,1.19250320677,4.09681370421,0.0,4.71240779196,13.5549682428,6.68158963372,0.0,6.68158963372
 09/25  16:00:00,31.4129985163,1.27894049937,4.41632859436,0.0,7.18559832057,18.5321311015,7.77037084797,0.0,7.77037084797
 09/25  17:00:00,37.750475815,1.24724247371,4.80774764956,0.0,8.38069375907,23.3147919321,10.22012858,0.0,10.22012858
 09/25  18:00:00,40.4326784349,1.21359755449,4.56339172156,0.0,10.6415932552,23.1212625696,11.9893980532,0.0,11.9893980532
 09/25  19:00:00,42.6802576093,0.983100657791,3.54657910423,0.0,12.3080778603,20.4854999863,11.4450074461,0.0,11.4450074461
 09/25  20:00:00,41.1062150023,0.76164238473,2.63411566349,0.0,12.456681583,19.8967753704,10.4923238836,0.0,10.4923238836
 09/25  21:00:00,34.7538785297,0.573931834121,1.93299076351,0.0,9.18739968257,17.702556249,8.58695675866,0.0,8.58695675866
 09/25  22:00:00,27.1298252573,0.415953716457,1.40222817039,0.0,5.91811778209,14.0365255879,7.49817554441,0.0,7.49817554441
 09/25  23:00:00,20.632041677,0.279901694052,0.937005683849,0.0,3.54045821811,10.5176760807,4.23183190166,0.0,4.23183190166
 09/25  24:00:00,16.3178605385,0.143036446628,0.462945348497,0.0,2.55330491699,7.80157382632,1.37378121425,0.0,1.37378121425
 09/26  01:00:00,15.4489815087,0.0788773920453,0.246949989234,0.0,2.55330491699,7.21284921042,0.830289586263,0.0,0.830289586263
 09/26  02:00:00,15.0523373503,0.0565550226852,0.16699050813,0.0,2.55330491699,6.91848690247,0.489914707149,0.0685603533011,0.421354353848
 09/26  03:00:00,14.8583838873,0.0629052282527,0.113867993584,0.0,2.55330491699,6.7713057485,1.10111382139,0.679748048508,0.421365772883
 09/26  04:00:00,16.9382903037,0.101791505033,0.0783946853635,0.0,3.82705111198,7.57405300124,2.80220364015,1.97163822574,0.830565414416
 09/26  05:00:00,21.5373773925,0.153443980241,0.0872168370877,0.0,6.02426329834,9.91545327661,7.2085319336,3.23843781063,3.97009412297
 09/26  06:00:00,26.9705977845,0.203047835227,0.152582294099,0.0,6.51253267309,14.7454349813,17.1005657303,3.97903881808,13.1215269122
 09/26  07:00:00,24.6075116972,0.226138586321,0.204272820341,0.0,6.01364874671,18.163451543,18.0993480351,4.15781358463,13.9415344505
 09/26  08:00:00,24.1110148865,0.454529963231,0.425135181693,0.0,4.35151303671,18.8798367041,16.7558380247,3.36056177896,13.3952762457
 09/26  09:00:00,21.798947078,0.50077775541,0.890451421428,0.0,3.78894180059,16.6187760998,13.5353067437,1.77881501766,11.7564917261
 09/26  10:00:00,19.7421327998,0.631954813692,1.61908678808,0.0,3.78894180059,13.7021493968,11.3668658439,0.702897139318,10.6639687046
 09/26  11:00:00,20.9736602641,0.803030772862,2.53235713941,0.0,3.78894180059,13.8493305508,8.6737609214,0.0582728821741,8.61548803923
 09/26  12:00:00,21.6696612463,0.973156788241,3.3686733243,0.0,3.69398621738,13.6338449159,7.52296501769,0.0,7.52296501769
 09/26  13:00:00,22.1163823699,1.09146730987,3.97536732421,0.0,3.78894180059,13.2606059349,6.70357275153,0.0,6.70357275153
 09/26  14:00:00,22.6827214567,1.21273746664,4.56761740825,0.0,3.78894180059,13.1134247809,5.88418048538,0.0,5.88418048538
 09/26  15:00:00,24.9763112672,1.38323738773,5.32569784433,0.0,4.71240779196,13.5549682428,6.70357275153,0.0,6.70357275153
 09/26  16:00:00,33.1818983928,1.52700465289,5.93716431737,0.0,7.18559832057,18.5321311015,7.79609577307,0.0,7.79609577307
 09/26  17:00:00,39.558034252,1.50510143011,6.35744713016,0.0,8.38069375907,23.3147919321,10.2542725715,0.0,10.2542725715
 09/26  18:00:00,41.8782196915,1.44011710554,5.78241342713,0.0,10.6415932552,23.1212625696,12.0296224815,0.0,12.0296224815
 09/26  19:00:00,43.5545497803,1.13755109325,4.26642083971,0.0,12.3080778603,20.4854999863,11.4833609708,0.0,11.4833609708
 09/26  20:00:00,41.9722863503,0.92509347968,3.33673591656,0.0,12.456681583,19.8967753704,10.5274033269,0.0,10.5274033269
 09/26  21:00:00,35.5747691987,0.734687069373,2.59312619718,0.0,9.18739968257,17.702556249,8.61548803923,0.0,8.61548803923
 09/26  22:00:00,27.5501368307,0.500307432514,1.73818602777,0.0,5.91811778209,14.0365255879,7.52296501769,0.0,7.52296501769
 09/26  23:00:00,21.0331405436,0.361377573876,1.2566286706,0.0,3.54045821811,10.5176760807,4.24539595307,0.0,4.24539595307
 09/26  24:00:00,16.8854495379,0.261097181795,0.912473612772,0.0,2.55330491699,7.80157382632,1.37752302154,0.0,1.37752302154
 09/27  01:00:00,16.0359417834,0.203278356392,0.709509299537,0.0,2.55330491699,7.21284921042,0.832174058929,0.0,0.832174058929
 09/27  02:00:00,15.5330609117,0.157804265802,0.546464826406,0.0,2.55330491699,6.91848690247,0.421826087425,0.0,0.421826087425
 09/27  03:00:00,15.2184118532,0.121422912396,0.415378275276,0.0,2.55330491699,6.7713057485,0.421837724414,0.0,0.421837724414
 09/27  04:00:00,17.1663467431,0.0945932136081,0.313649416265,0.0,3.82705111198,7.57405300124,0.862444060579,0.0299889035019,0.832455157077
 09/27  05:00:00,21.6840804122,0.101715059457,0.285648777595,0.0,6.02426329834,9.91545327661,4.35827191413,0.375375946941,3.98289596719
 09/27  06:00:00,27.1316624872,0.139275958649,0.377418873313,0.0,6.51253267309,14.7454349813,13.7701231874,0.603911750617,13.1662114367
 09/27  07:00:00,24.8989650598,0.185848867985,0.536015901329,0.0,6.01364874671,18.163451543,14.6016659397,0.612585885647,13.9890800541
 09/27  08:00:00,24.7187957518,0.480127347844,1.00731866236,0.0,4.35151303671,18.8798367041,13.9246953526,0.483775308874,13.4409200437
 09/27  09:00:00,22.9437815241,0.65215897279,1.88390465015,0.0,3.78894180059,16.6187760998,11.8761978742,0.0797678248969,11.7964300493
 09/27  10:00:00,21.4042444871,0.889604387432,3.02354890162,0.0,3.78894180059,13.7021493968,10.700103378,0.0,10.700103378
 09/27  11:00:00,22.9441899001,1.11830457466,4.18761297353,0.0,3.78894180059,13.8493305508,8.64449086915,0.0,8.64449086915
 09/27  12:00:00,24.425618243,1.41498736088,5.68279974833,0.0,3.69398621738,13.6338449159,7.54816419779,0.0,7.54816419779
 09/27  13:00:00,25.6469938992,1.65608232911,6.94136383427,0.0,3.78894180059,13.2606059349,6.72591919426,0.0,6.72591919426
 09/27  14:00:00,26.7797189658,1.86364826766,8.01370411636,0.0,3.78894180059,13.1134247809,5.90367419074,0.0,5.90367419074
 09/27  15:00:00,29.6729318976,2.11547135756,9.29008450487,0.0,4.71240779196,13.5549682428,6.72591919426,0.0,6.72591919426
 09/27  16:00:00,38.4467806811,2.34600468558,10.383046573,0.0,7.18559832057,18.5321311015,7.82224586563,0.0,7.82224586563
 09/27  17:00:00,44.5538528786,2.3091407171,10.5492264698,0.0,8.38069375907,23.3147919321,10.2889808762,0.0,10.2889808762
 09/27  18:00:00,46.8636539215,2.26092606815,9.94703869447,0.0,10.6415932552,23.1212625696,12.0705117172,0.0,12.0705117172
 09/27  19:00:00,48.8302224927,2.02265749131,8.6569871541,0.0,12.3080778603,20.4854999863,11.5223483815,0.0,11.5223483815
 09/27  20:00:00,46.5088047828,1.73000150294,7.0683463258,0.0,12.456681583,19.8967753704,10.563062544,0.0,10.563062544
 09/27  21:00:00,38.8584933392,1.35985267021,5.25168473683,0.0,9.18739968257,17.702556249,8.64449086915,0.0,8.64449086915
 09/27  22:00:00,30.1643193079,1.01260213431,3.8400738032,0.0,5.91811778209,14.0365255879,7.54816419779,0.0,7.54816419779
 09/27  23:00:00,22.6430534417,0.680823854491,2.54709528813,0.0,3.54045821811,10.5176760807,4.25918418369,0.0,4.25918418369
 09/27  24:00:00,17.6693046535,0.420897708553,1.53652820153,0.0,2.55330491699,7.80157382632,1.38132667136,0.0,1.38132667136
 09/28  01:00:00,16.5619878132,0.314085027704,1.12474865802,0.0,2.55330491699,7.21284921042,0.834089126014,0.0,0.834089126014
 09/28  02:00:00,15.9868693119,0.254153586488,0.903923905927,0.0,2.55330491699,6.91848690247,0.422305463921,0.0,0.422305463921
 09/28  03:00:00,15.5610396304,0.195224744694,0.684204220168,0.0,2.55330491699,6.7713057485,0.422317316735,0.0,0.422317316735
 09/28  04:00:00,17.4931356436,0.164621209778,0.570410320585,0.0,3.82705111198,7.57405300124,0.834375443026,0.0,0.834375443026
 09/28  05:00:00,22.0922781262,0.178759819213,0.616801731777,0.0,6.02426329834,9.91545327661,3.99590340381,0.0,3.99590340381
 09/28  06:00:00,27.6025041035,0.223175187134,0.764361261164,0.0,6.51253267309,14.7454349813,13.2116096383,0.0,13.2116096383
 09/28  07:00:00,25.3986510624,0.274357401165,0.947193370689,0.0,6.01364874671,18.163451543,14.0373846114,0.0,14.0373846114
 09/28  08:00:00,25.1825373126,0.551745686204,1.3994418848,0.0,4.35151303671,18.8798367041,13.4872924351,0.0,13.4872924351
 09/28  09:00:00,23.4507085603,0.740319929475,2.30267072971,0.0,3.78894180059,16.6187760998,11.8370058917,0.0,11.8370058917
 09/28  10:00:00,22.2093048916,1.02283545641,3.69537823717,0.0,3.78894180059,13.7021493968,10.7368148545,0.0,10.7368148545
 09/28  11:00:00,24.1557334081,1.32056002342,5.19690103279,0.0,3.78894180059,13.8493305508,8.67395665952,0.0,8.67395665952
 09/28  12:00:00,26.0533612513,1.685949172,7.03958094553,0.0,3.69398621738,13.6338449159,7.57376562221,0.0,7.57376562221
 09/28  13:00:00,29.0170322252,2.1705093062,9.79697518312,0.0,3.78894180059,13.2606059349,6.74862234422,0.0,6.74862234422
 09/28  14:00:00,31.2868774008,2.52898851409,11.8555223049,0.0,3.78894180059,13.1134247809,5.92347906624,0.0,5.92347906624
 09/28  15:00:00,33.8734254337,2.73440291239,12.8716464862,0.0,4.71240779196,13.5549682428,6.74862234422,0.0,6.74862234422
 09/28  16:00:00,41.4848721154,2.78539258269,12.9817501102,0.0,7.18559832057,18.5321311015,7.84881338154,0.0,7.84881338154
 09/28  17:00:00,47.3143049653,2.72541082646,12.8934084471,0.0,8.38069375907,23.3147919321,10.3242432155,0.0,10.3242432155
 09/28  18:00:00,49.4937879261,2.65842382693,12.1796749403,0.0,10.6415932552,23.1212625696,12.1120536511,0.0,12.1120536511
 09/28  19:00:00,50.3689089109,2.29251517648,9.92581588709,0.0,12.3080778603,20.4854999863,11.5619581325,0.0,11.5619581325
 09/28  20:00:00,49.050807555,2.13446830385,9.20588229703,0.0,12.456681583,19.8967753704,10.5992909748,0.0,10.5992909748
 09/28  21:00:00,42.7628648183,1.96289163002,8.5530172562,0.0,9.18739968257,17.702556249,8.67395665952,0.0,8.67395665952
 09/28  22:00:00,33.4712446613,1.55639951803,6.60320177288,0.0,5.91811778209,14.0365255879,7.57376562221,0.0,7.57376562221
 09/28  23:00:00,24.618937469,1.04216297401,4.16164019585,0.0,3.54045821811,10.5176760807,4.27319251027,0.0,4.27319251027
 09/28  24:00:00,18.8113188286,0.643382008056,2.45605807713,0.0,2.55330491699,7.80157382632,1.38519103731,0.0,1.38519103731
 09/29  01:00:00,17.1884024577,0.438124540349,1.62712378989,0.0,2.55330491699,7.21284921042,0.836034221095,0.0,0.836034221095
 09/29  02:00:00,16.4117984535,0.340553358001,1.24245327603,0.0,2.55330491699,6.91848690247,0.422792341511,0.0,0.422792341511
 09/29  03:00:00,16.0050805933,0.286133865508,1.03733606226,0.0,2.55330491699,6.7713057485,0.422804407946,0.0,0.422804407946
 09/29  04:00:00,17.9573712041,0.26005666224,0.939210428604,0.0,3.82705111198,7.57405300124,0.836325703973,0.0,0.836325703973
 09/29  05:00:00,22.556377047,0.27441907017,0.985241401679,0.0,6.02426329834,9.91545327661,4.0091125809,0.0,4.0091125809
 09/29  06:00:00,28.0835291258,0.3221638418,1.14639762878,0.0,6.51253267309,14.7454349813,13.2577080714,0.0,13.2577080714
 09/29  07:00:00,25.994557961,0.396270393417,1.42118727704,0.0,6.01364874671,18.163451543,14.0864338175,0.0,14.0864338175
 09/29  08:00:00,26.0502310071,0.704775563398,2.11410570207,0.0,4.35151303671,18.8798367041,13.5343796873,0.0,13.5343796873
 09/29  09:00:00,24.4282109449,0.907589149906,3.11290389381,0.0,3.78894180059,16.6187760998,11.8782072374,0.0,11.8782072374
