Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  10:00:00,23.5784000806,1.24934228263,4.83796659999,0.0,3.78894180059,13.7021493968,10.7740922624,0.0,10.7740922624
 09/29  11:00:00,26.2739495166,1.66216581951,6.97351134518,0.0,3.78894180059,13.8493305508,8.70387668433,0.0,8.70387668433
 09/29  12:00:00,28.2253084824,2.02861792155,8.86885942707,0.0,3.69398621738,13.6338449159,7.59976170934,0.0,7.59976170934
 09/29  13:00:00,29.6939868303,2.30119821939,10.343240875,0.0,3.78894180059,13.2606059349,6.77167547809,0.0,6.77167547809
 09/29  14:00:00,29.8682580442,2.36880525584,10.5970862065,0.0,3.78894180059,13.1134247809,5.94358924685,0.0,5.94358924685
 09/29  15:00:00,31.424051579,2.42164794116,10.7350276027,0.0,4.71240779196,13.5549682428,6.77167547809,0.0,6.77167547809
 09/29  16:00:00,39.7894257124,2.58857815242,11.4831181375,0.0,7.18559832057,18.5321311015,7.87579045309,0.0,7.87579045309
 09/29  17:00:00,45.5566973217,2.49545958248,11.3657520474,0.0,8.38069375907,23.3147919321,10.3600491468,0.0,10.3600491468
 09/29  18:00:00,48.1101545142,2.4694291934,10.985036162,0.0,10.6415932552,23.1212625696,12.1542359812,0.0,12.1542359812
 09/29  19:00:00,50.3961860743,2.2892540189,9.95635420809,0.0,12.3080778603,20.4854999863,11.6021784937,0.0,11.6021784937
 09/29  20:00:00,48.6948621019,2.09150957958,8.8928955682,0.0,12.456681583,19.8967753704,10.6360778906,0.0,10.6360778906
 09/29  21:00:00,41.7323758597,1.8327199946,7.65269993301,0.0,9.18739968257,17.702556249,8.70387668433,0.0,8.70387668433
 09/29  22:00:00,33.1139421132,1.51487575593,6.2874229868,0.0,5.91811778209,14.0365255879,7.59976170934,0.0,7.59976170934
 09/29  23:00:00,25.3477083602,1.16533634229,4.76723771886,0.0,3.54045821811,10.5176760807,4.28741678435,0.0,4.28741678435
 09/29  24:00:00,20.032286866,0.86119304075,3.45921508191,0.0,2.55330491699,7.80157382632,1.38911497499,0.0,1.38911497499
 09/30  01:00:00,18.5970401975,0.698144822378,2.77574124772,0.0,2.55330491699,7.21284921042,0.838008768925,0.0,0.838008768925
 09/30  02:00:00,17.5987670749,0.561744561095,2.20823069433,0.0,2.55330491699,6.91848690247,0.423286576162,0.0,0.423286576162
 09/30  03:00:00,17.0485503661,0.482259972611,1.88467972797,0.0,2.55330491699,6.7713057485,0.423298853936,0.0,0.423298853936
 09/30  04:00:00,18.9696564895,0.452787447336,1.7587649289,0.0,3.82705111198,7.57405300124,0.838305362784,0.0,0.838305362784
 09/30  05:00:00,23.6883801031,0.490633806773,1.90102972113,0.0,6.02426329834,9.91545327661,4.02251958674,0.0,4.02251958674
 09/30  06:00:00,29.5855765437,0.607869456688,2.3627394318,0.0,6.51253267309,14.7454349813,13.3044930827,0.0,13.3044930827
 09/30  07:00:00,27.1708980681,0.650715248458,2.53661189158,0.0,6.01364874671,17.9699221805,14.1362131468,0.0,14.1362131468
 09/30  08:00:00,24.5018983119,0.551619632638,2.16534250638,0.0,3.66783283761,18.1171033345,13.5821678558,0.0,13.5821678558
 09/30  09:00:00,22.4833614649,0.70382457263,2.81823255984,0.0,3.10526160149,15.8560427302,11.9200218848,0.0,11.9200218848
 09/30  10:00:00,21.0679065302,0.979920293761,4.04330860707,0.0,3.10526160149,12.9394160272,10.8119245625,0.0,10.8119245625
 09/30  11:00:00,22.7245728787,1.24947898015,5.28323511537,0.0,3.10526160149,13.0865971812,8.73424208304,0.0,8.73424208304
 09/30  12:00:00,22.1288476449,1.17148596693,4.91268404879,0.0,3.10526160149,12.9394160272,7.62614476067,0.0,7.62614476067
 09/30  13:00:00,21.6762322351,1.18349042706,4.88960764092,0.0,3.10526160149,12.4978725653,6.7950717689,0.0,6.7950717689
 09/30  14:00:00,22.2595226805,1.3226907074,5.48087895992,0.0,3.10526160149,12.3506914113,5.96399877712,0.0,5.96399877712
 09/30  15:00:00,24.265895092,1.43830225352,6.006630372,0.0,4.02872759285,12.7922348732,6.7950717689,0.0,6.7950717689
 09/30  16:00:00,32.1443117952,1.53475976081,6.33823618054,0.0,6.50191812146,17.7693977319,7.90316909126,0.0,7.90316909126
 09/30  17:00:00,39.6007968454,1.59031512869,6.50852538741,0.0,8.38069375907,23.1212625696,10.3963880666,0.0,10.3963880666
 09/30  18:00:00,43.6219627608,1.61107204044,6.46236822816,0.0,10.6415932552,23.1212625696,12.1970462154,0.0,12.1970462154
 09/30  19:00:00,44.9750814788,1.40045334074,5.42405029073,0.0,12.3080778603,20.4854999863,11.6429975542,0.0,11.6429975542
 09/30  20:00:00,43.0755790176,1.13837676489,4.22674529859,0.0,12.456681583,19.8967753704,10.6734123972,0.0,10.6734123972
 09/30  21:00:00,36.3443002653,0.88818695031,3.20915738287,0.0,9.18739968257,17.702556249,8.73424208304,0.0,8.73424208304
 09/30  22:00:00,28.4650564599,0.677636184782,2.47577690469,0.0,5.91811778209,14.0365255879,7.62614476067,0.0,7.62614476067
 09/30  23:00:00,21.9178493221,0.528282193799,1.97443282918,0.0,3.54045821811,10.5176760807,4.30185279358,0.0,4.30185279358
 09/30  24:00:00,17.7649281481,0.426370210194,1.6266791945,0.0,2.55330491699,7.80157382632,1.39309732237,0.0,1.39309732237
 10/01  01:00:00,17.189467537,0.418955961017,1.64735744859,0.0,2.55330491699,7.21284921042,0.840012185609,0.0,0.840012185609
 10/01  02:00:00,17.0322160589,0.435950537122,1.76747370235,0.0,2.55330491699,6.91848690247,0.423788021678,0.0,0.423788021678
 10/01  03:00:00,17.1420613856,0.47551096526,1.98493975486,0.0,2.55330491699,6.7713057485,0.423800508427,0.0,0.423800508427
 10/01  04:00:00,19.6815204902,0.552093202462,2.37132317452,0.0,3.82705111198,7.57405300124,0.840313833648,0.0,0.840313833648
 10/01  05:00:00,25.1732456697,0.720620404564,3.15590868995,0.0,6.02426329834,9.91545327661,4.03612045101,0.0,4.03612045101
 10/01  06:00:00,31.9283586649,0.981819194108,4.33157181562,0.0,6.51253267309,14.7454349813,13.3519508158,0.0,13.3519508158
 10/01  07:00:00,29.7109238538,1.06292113714,4.66443178858,0.0,6.01364874671,17.9699221805,14.1867078577,0.0,14.1867078577
 10/01  08:00:00,27.3791494958,1.02963008649,4.56458323642,0.0,3.66783283761,18.1171033345,13.6306427887,0.0,13.6306427887
 10/01  09:00:00,26.2928833653,1.29852689343,6.03305213946,0.0,3.10526160149,15.8560427302,11.9624374509,0.0,11.9624374509
 10/01  10:00:00,25.9591787038,1.70388249026,8.21061858418,0.0,3.10526160149,12.9394160272,10.8503005509,0.0,10.8503005509
 10/01  11:00:00,27.8547971895,1.98236761221,9.68057079416,0.0,3.10526160149,13.0865971812,8.76504386322,0.0,8.76504386322
 10/01  12:00:00,28.3324242253,2.0701496978,10.2175968984,0.0,3.10526160149,12.9394160272,7.65290696313,0.0,7.65290696313
 10/01  13:00:00,29.5482671958,2.34192312842,11.6032099003,0.0,3.10526160149,12.4978725653,6.81880428806,0.0,6.81880428806
 10/01  14:00:00,31.0384902105,2.58940413315,12.9931330643,0.0,3.10526160149,12.3506914113,5.98470161298,0.0,5.98470161298
 10/01  15:00:00,32.4916861927,2.63158546197,13.0391382643,0.0,4.02872759285,12.7922348732,6.81880428806,0.0,6.81880428806
 10/01  16:00:00,39.8787688053,2.65628156914,12.9511713824,0.0,6.50191812146,17.7693977319,7.93094118815,0.0,7.93094118815
 10/01  17:00:00,47.2729484289,2.74444467575,13.0265474238,0.0,8.38069375907,23.1212625696,10.4332492134,0.0,10.4332492134
 10/01  18:00:00,50.1365013563,2.6646145717,11.9233642924,0.0,10.6415932552,23.1212625696,12.240471676,0.0,12.240471676
 10/01  19:00:00,50.873804236,2.40658101548,10.3166453733,0.0,12.3080778603,20.4854999863,11.684403226,0.0,11.684403226
 10/01  20:00:00,49.1496104371,2.19383910251,9.24531438046,0.0,12.456681583,19.8967753704,10.7112834384,0.0,10.7112834384
 10/01  21:00:00,42.6071333976,1.99455595127,8.36562151422,0.0,9.18739968257,17.702556249,8.76504386322,0.0,8.76504386322
 10/01  22:00:00,34.3842152115,1.73541952655,7.33715231448,0.0,5.91811778209,14.0365255879,7.65290696313,0.0,7.65290696313
 10/01  23:00:00,27.0561725308,1.45489076891,6.18614746283,0.0,3.54045821811,10.5176760807,4.31649626284,0.0,4.31649626284
 10/01  24:00:00,21.6650720771,1.14039670878,4.81279662497,0.0,2.55330491699,7.80157382632,1.39713690009,0.0,1.39713690009
 10/02  01:00:00,20.1853598399,0.974026556784,4.08817915567,0.0,2.55330491699,7.21284921042,0.842043878769,0.0,0.842043878769
 10/02  02:00:00,19.3874159345,0.876987422134,3.68163669294,0.0,2.55330491699,6.91848690247,0.424296529735,0.0,0.424296529735
 10/02  03:00:00,18.4564871388,0.734047300233,3.04082917304,0.0,2.55330491699,6.7713057485,0.424309223017,0.0,0.424309223017
 10/02  04:00:00,19.8732833109,0.614611351481,2.5005678462,0.0,3.82705111198,7.57405300124,0.842350522253,0.0,0.842350522253
 10/02  05:00:00,24.4685136003,0.628494445401,2.54330257973,0.0,6.02426329834,9.91545327661,4.04991114595,0.0,4.04991114595
 10/02  06:00:00,30.3475736743,0.739106773543,2.99349924557,0.0,6.51253267309,14.7454349813,13.4000672148,0.0,13.4000672148
 10/02  07:00:00,27.8753554022,0.739970519629,2.95828459201,0.0,6.01364874671,18.163451543,14.2379029965,0.0,14.2379029965
 10/02  08:00:00,27.8258132281,1.02048874667,3.57397473976,0.0,4.35151303671,18.8798367041,13.6797901304,0.0,13.6797901304
 10/02  09:00:00,27.7472478352,1.47652698331,5.86300295071,0.0,3.78894180059,16.6187760998,12.0054413749,0.0,12.0054413749
 10/02  10:00:00,28.2273939109,2.00125734968,8.73504536322,0.0,3.78894180059,13.7021493968,10.889208863,0.0,10.889208863
 10/02  11:00:00,31.4296955879,2.46258965195,11.3288335841,0.0,3.78894180059,13.8493305508,8.79627290322,0.0,8.79627290322
 10/02  12:00:00,32.750215858,2.71618355081,12.7062011735,0.0,3.69398621738,13.6338449159,7.68004039133,0.0,7.68004039133
 10/02  13:00:00,33.8861835635,2.90992922395,13.9267066037,0.0,3.78894180059,13.2606059349,6.8428660074,0.0,6.8428660074
 10/02  14:00:00,35.1299651672,3.10227233022,15.1253262552,0.0,3.78894180059,13.1134247809,6.00569162348,0.0,6.00569162348
 10/02  15:00:00,36.6905203572,3.16659709027,15.2565472317,0.0,4.71240779196,13.5549682428,6.8428660074,0.0,6.8428660074
 10/02  16:00:00,44.2751937485,3.223803065,15.3336612609,0.0,7.18559832057,18.5321311015,7.9590985193,0.0,7.9590985193
 10/02  17:00:00,48.9486593747,2.96906007404,14.2841136089,0.0,8.38069375907,23.3147919321,10.4706216711,0.0,10.4706216711
 10/02  18:00:00,51.3864990064,2.81324839955,13.0247281146,0.0,10.6415932552,23.1212625696,12.2844995029,0.0,12.2844995029
 10/02  19:00:00,51.8192927804,2.51504224674,11.1536726863,0.0,12.3080778603,20.4854999863,11.726383247,0.0,11.726383247
 10/02  20:00:00,50.2069411276,2.32281317202,10.1736710015,0.0,12.456681583,19.8967753704,10.749679799,0.0,10.749679799
 10/02  21:00:00,43.8049290147,2.13886155525,9.41911152731,0.0,9.18739968257,17.702556249,8.79627290322,0.0,8.79627290322
 10/02  22:00:00,34.7359713431,1.76463921107,7.65968876162,0.0,5.91811778209,14.0365255879,7.68004039133,0.0,7.68004039133
 10/02  23:00:00,26.3870787289,1.3392331291,5.63271130067,0.0,3.54045821811,10.5176760807,4.33134285563,0.0,4.33134285563
 10/02  24:00:00,20.7294660936,0.986934542234,4.03065280803,0.0,2.55330491699,7.80157382632,1.4012325119,0.0,1.4012325119
 10/03  01:00:00,18.9209874224,0.761540769281,3.03629252571,0.0,2.55330491699,7.21284921042,0.84410324772,0.0,0.84410324772
 10/03  02:00:00,17.9040907254,0.621673832135,2.45362507377,0.0,2.55330491699,6.91848690247,0.424811949933,0.0,0.424811949933
 10/03  03:00:00,17.1832428518,0.508829875682,1.99280231061,0.0,2.55330491699,6.7713057485,0.424824847225,0.0,0.424824847225
 10/03  04:00:00,18.8038793398,0.422682818365,1.62309240813,0.0,3.82705111198,7.57405300124,0.844414825956,0.0,0.844414825956
 10/03  05:00:00,23.3438014709,0.426379889999,1.62070500572,0.0,6.02426329834,9.91545327661,4.06388758755,0.0,4.06388758755
 10/03  06:00:00,29.0172552109,0.499451843106,1.90283571257,0.0,6.51253267309,14.7454349813,13.4488280288,0.0,13.4488280288
 10/03  07:00:00,26.8096173011,0.542739010599,2.08977799995,0.0,6.01364874671,18.163451543,14.2897834022,0.0,14.2897834022
 10/03  08:00:00,25.9643625203,0.698068006652,2.03494477206,0.0,4.35151303671,18.8798367041,13.7295953265,0.0,13.7295953265
 10/03  09:00:00,23.1317198765,0.693762735025,2.03023924033,0.0,3.78894180059,16.6187760998,12.0490209214,0.0,12.0490209214
 10/03  10:00:00,20.4393967157,0.737178842993,2.21112667468,0.0,3.78894180059,13.7021493968,10.9286379766,0.0,10.9286379766
 10/03  11:00:00,20.6845163844,0.753191966251,2.29305206628,0.0,3.78894180059,13.8493305508,8.82791995486,0.0,8.82791995486
 10/03  12:00:00,20.1741036264,0.722491438774,2.12378105389,0.0,3.69398621738,13.6338449159,7.70753700996,0.0,7.70753700996
 10/03  13:00:00,19.9333447652,0.724294643502,2.1595023858,0.0,3.78894180059,13.2606059349,6.86724980129,0.0,6.86724980129
 10/03  14:00:00,20.2266456965,0.804314495431,2.51996461927,0.0,3.78894180059,13.1134247809,6.02696259261,0.0,6.02696259261
 10/03  15:00:00,22.1544456409,0.909299648104,2.97776995762,0.0,4.71240779196,13.5549682428,6.86724980129,0.0,6.86724980129
 10/03  16:00:00,30.2395964692,1.03279631306,3.48907073366,0.0,7.18559832057,18.5321311015,7.98763274619,0.0,7.98763274619
 10/03  17:00:00,36.6613243393,1.00020830456,3.96563034297,0.0,8.38069375907,23.3147919321,10.5084943722,0.0,10.5084943722
 10/03  18:00:00,41.3620735462,1.16828786924,4.64526318473,0.0,10.6415932552,23.1212625696,12.3291166577,0.0,12.3291166577
 10/03  19:00:00,44.0806316109,1.18607188369,4.74398187991,0.0,12.3080778603,20.4854999863,11.7689251852,0.0,11.7689251852
 10/03  20:00:00,43.4746783336,1.15233921656,4.61188216291,0.0,12.456681583,19.8967753704,10.7885901084,0.0,10.7885901084
 10/03  21:00:00,37.3335165983,1.02295703599,4.06360363022,0.0,9.18739968257,17.702556249,8.82791995486,0.0,8.82791995486
 10/03  22:00:00,29.2812786073,0.801768105495,3.16786713141,0.0,5.91811778209,14.0365255879,7.70753700996,0.0,7.70753700996
 10/03  23:00:00,22.6137127744,0.641735964817,2.55684251051,0.0,3.54045821811,10.5176760807,4.34638817526,0.0,4.34638817526
 10/03  24:00:00,18.3464646602,0.523650795238,2.11093512163,0.0,2.55330491699,7.80157382632,1.4053829449,0.0,1.4053829449
 10/04  01:00:00,17.7148765122,0.507384760271,2.08433762446,0.0,2.55330491699,7.21284921042,0.846189683646,0.0,0.846189683646
 10/04  02:00:00,17.6475152985,0.540285903777,2.27843757529,0.0,2.55330491699,6.91848690247,0.425334129835,0.0,0.425334129835
 10/04  03:00:00,17.5410360617,0.543241997126,2.31618339904,0.0,2.55330491699,6.7713057485,0.425347228531,0.0,0.425347228531
 10/04  04:00:00,19.6134083955,0.542358079323,2.31294620288,0.0,3.82705111198,7.57405300124,0.846506133965,0.0,0.846506133965
 10/04  05:00:00,24.602012836,0.627691331574,2.67760492928,0.0,6.02426329834,9.91545327661,4.07804563676,0.0,4.07804563676
 10/04  06:00:00,31.1678973851,0.854569149863,3.69836058005,0.0,6.51253267309,14.7454349813,13.4982188159,0.0,13.4982188159
 10/04  07:00:00,30.0661828349,0.936418051598,4.05983115941,0.0,6.01364874671,18.163451543,14.3423337109,0.0,14.3423337109
 10/04  08:00:00,28.3302891908,1.07903083735,4.01990861181,0.0,4.35151303671,18.8798367041,13.7800436276,0.0,13.7800436276
 10/04  09:00:00,26.4773558733,1.23761438638,4.8320235858,0.0,3.78894180059,16.6187760998,12.0931631848,0.0,12.0931631848
 10/04  10:00:00,25.2212991938,1.510643663,6.21956433273,0.0,3.78894180059,13.7021493968,10.9685762149,0.0,10.9685762149
 10/04  11:00:00,26.2077621991,1.64259835983,6.9268914874,0.0,3.78894180059,13.8493305508,8.85997564616,0.0,8.85997564616
 10/04  12:00:00,26.4254656342,1.73605796914,7.36157653124,0.0,3.69398621738,13.6338449159,7.73538867618,0.0,7.73538867618
 10/04  13:00:00,26.8466771067,1.83075742178,7.96637194905,0.0,3.78894180059,13.2606059349,6.89194844868,0.0,6.89194844868
 10/04  14:00:00,26.8264158934,1.87753208888,8.04651722266,0.0,3.78894180059,13.1134247809,6.04850822119,0.0,6.04850822119
 10/04  15:00:00,28.2793137589,1.91315754654,8.09878017714,0.0,4.71240779196,13.5549682428,6.89194844868,0.0,6.89194844868
 10/04  16:00:00,37.5231813079,2.20045790488,9.60499398045,0.0,7.18559832057,18.5321311015,8.01653541867,0.0,8.01653541867
 10/04  17:00:00,44.8654612556,2.32883881236,10.8411367514,0.0,8.38069375907,23.3147919321,10.5468561011,0.0,10.5468561011
 10/04  18:00:00,49.3465385918,2.45124084825,11.3467752513,0.0,10.6415932552,23.1212625696,12.3743099274,0.0,12.3743099274
 10/04  19:00:00,51.9004023688,2.42782239702,11.3220021244,0.0,12.3080778603,20.4854999863,11.8120164424,0.0,11.8120164424
 10/04  20:00:00,50.5567173285,2.28561323246,10.560647142,0.0,12.456681583,19.8967753704,10.8280028436,0.0,10.8280028436
 10/04  21:00:00,43.5209664753,2.03674258957,9.23726795364,0.0,9.18739968257,17.702556249,8.85997564616,0.0,8.85997564616
 10/04  22:00:00,34.4095415806,1.66976390368,7.42813430646,0.0,5.91811778209,14.0365255879,7.73538867618,0.0,7.73538867618
 10/04  23:00:00,25.891595681,1.22551737161,5.25094401031,0.0,3.54045821811,10.5176760807,4.36162776621,0.0,4.36162776621
 10/04  24:00:00,20.7527302096,0.964558314122,4.07629315206,0.0,2.55330491699,7.80157382632,1.40958696999,0.0,1.40958696999
 10/05  01:00:00,19.6697994467,0.866698252392,3.67994706683,0.0,2.55330491699,7.21284921042,0.848302569776,0.0,0.848302569776
 10/05  02:00:00,18.6148551618,0.727200044568,3.05886329772,0.0,2.55330491699,6.91848690247,0.425862915012,0.0,0.425862915012
 10/05  03:00:00,17.5753292148,0.565825598385,2.32789295096,0.0,2.55330491699,6.7713057485,0.425876212426,0.0,0.425876212426
 10/05  04:00:00,18.8843635197,0.427602789299,1.69865661718,0.0,3.82705111198,7.57405300124,0.848623827516,0.0,0.848623827516
 10/05  05:00:00,23.0897758299,0.372077464401,1.42098179035,0.0,6.02426329834,9.91545327661,4.09238110072,0.0,4.09238110072
 10/05  06:00:00,28.570370583,0.410913133352,1.54448979439,0.0,6.51253267309,14.7454349813,13.5482249474,0.0,13.5482249474
 10/05  07:00:00,27.1028661556,0.429694031481,1.60323850025,0.0,6.01364874671,18.163451543,14.3955383603,0.0,14.3955383603
 10/05  08:00:00,25.8438436493,0.678857567972,1.93363633973,0.0,4.35151303671,18.8798367041,13.831120094,0.0,13.831120094
 10/05  09:00:00,23.933163503,0.838389266261,2.68705633565,0.0,3.78894180059,16.6187760998,12.1378550929,0.0,12.1378550929
 10/05  10:00:00,22.0317798569,1.01804661533,3.5226420435,0.0,3.78894180059,13.7021493968,11.0090117507,0.0,11.0090117507
 10/05  11:00:00,23.3661161566,1.2290034397,4.49884036501,0.0,3.78894180059,13.8493305508,8.89243048414,0.0,8.89243048414
 10/05  12:00:00,23.1713784035,1.26102804168,4.58251922806,0.0,3.69398621738,13.6338449159,7.76358714195,0.0,7.76358714195
 10/05  13:00:00,23.5520041089,1.37451814916,5.12793822384,0.0,3.78894180059,13.2606059349,6.91695463532,0.0,6.91695463532
 10/05  14:00:00,24.2381730289,1.52273457046,5.81307187665,0.0,3.78894180059,13.1134247809,6.07032212868,0.0,6.07032212868
 10/05  15:00:00,26.1858959557,1.63760838309,6.28091153743,0.0,4.71240779196,13.5549682428,6.91695463532,0.0,6.91695463532
 10/05  16:00:00,33.8781898538,1.70954398078,6.45091645053,0.0,7.18559832057,18.5321311015,8.0457979775,0.0,8.0457979775
 10/05  17:00:00,39.3139757649,1.52089359968,6.0975964735,0.0,8.38069375907,23.3147919321,10.5856954974,0.0,10.5856954974
 10/05  18:00:00,42.4969359209,1.42325674881,5.5251566799,0.0,10.6415932552,23.1212625696,12.4200659285,0.0,12.4200659285
 10/05  19:00:00,43.8303386821,1.19634812139,4.48341271339,0.0,12.3080778603,20.4854999863,11.8556442574,0.0,11.8556442574
 10/05  20:00:00,42.2280862965,0.977535221745,3.54009412069,0.0,12.456681583,19.8967753704,10.867906333,0.0,10.867906333
 10/05  21:00:00,35.7124558283,0.762542508471,2.70295738774,0.0,9.18739968257,17.702556249,8.89243048414,0.0,8.89243048414
 10/05  22:00:00,27.8208740117,0.550913047046,1.95831759425,0.0,5.91811778209,14.0365255879,7.76358714195,0.0,7.76358714195
 10/05  23:00:00,21.1697820495,0.385866629238,1.36878112113,0.0,3.54045821811,10.5176760807,4.37705711541,0.0,4.37705711541
 10/05  24:00:00,17.0068937581,0.284833007453,1.01018200727,0.0,2.55330491699,7.80157382632,1.41384334218,0.0,1.41384334218
 10/06  01:00:00,16.1149359676,0.220082415432,0.771699424699,0.0,2.55330491699,7.21284921042,0.850441281567,0.0,0.850441281567
 10/06  02:00:00,15.7089496847,0.194127943059,0.686029922164,0.0,2.55330491699,6.91848690247,0.426398149093,0.0,0.426398149093
 10/06  03:00:00,15.5818163407,0.19524369557,0.704961979607,0.0,2.55330491699,6.7713057485,0.426411642454,0.0,0.426411642454
 10/06  04:00:00,17.4962868686,0.162571643341,0.575611112019,0.0,3.82705111198,7.57405300124,0.850767280054,0.0,0.850767280054
 10/06  05:00:00,21.9865445816,0.155272587229,0.53455541917,0.0,6.02426329834,9.91545327661,4.106889734,0.0,4.106889734
 10/06  06:00:00,27.3930974747,0.178291352399,0.599838467084,0.0,6.51253267309,14.7454349813,13.5988316127,0.0,13.5988316127
 10/06  07:00:00,25.9044127939,0.193362574532,0.64111659546,0.0,6.01364874671,18.163451543,14.4493815942,0.0,14.4493815942
 10/06  08:00:00,24.3327461552,0.410288613437,0.691107800144,0.0,4.35151303671,18.8798367041,13.8828095999,0.0,13.8828095999
 10/06  09:00:00,21.9127430899,0.487278955213,1.01774623352,0.0,3.78894180059,16.6187760998,12.1830834104,0.0,12.1830834104
 10/06  10:00:00,19.2819387952,0.547517003486,1.24333059364,0.0,3.78894180059,13.7021493968,11.0499326095,0.0,11.0499326095
 10/06  11:00:00,19.6267883788,0.583662040507,1.40485398641,0.0,3.78894180059,13.8493305508,8.92527485759,0.0,8.92527485759
 10/06  12:00:00,19.8794414153,0.698832350209,1.85277793134,0.0,3.69398621738,13.6338449159,7.79212405659,0.0,7.79212405659
 10/06  13:00:00,19.864224832,0.747986219146,2.06669087696,0.0,3.78894180059,13.2606059349,6.94226095585,0.0,6.94226095585
 10/06  14:00:00,19.9711346561,0.799010492313,2.26975758198,0.0,3.78894180059,13.1134247809,6.0923978551,0.0,6.0923978551
 10/06  15:00:00,21.7632346829,0.886300054037,2.6095585937,0.0,4.71240779196,13.5549682428,6.94226095585,0.0,6.94226095585
 10/06  16:00:00,28.9986270752,0.854295399397,2.42660225325,0.0,7.18559832057,18.5321311015,8.07541175684,0.0,8.07541175684
 10/06  17:00:00,34.626585854,0.656365667286,2.27473449496,0.0,8.38069375907,23.3147919321,10.6250010591,0.0,10.6250010591
 10/06  18:00:00,39.2632408174,0.640545891186,2.18133910062,0.0,10.6415932552,23.1212625696,12.4663711107,0.0,12.4663711107
 10/06  19:00:00,40.3417289703,0.509514024528,1.68163709849,0.0,12.3080778603,20.4854999863,11.8997957102,0.0,11.8997957102
 10/06  20:00:00,39.5637833373,0.434847330847,1.41847905238,0.0,12.456681583,19.8967753704,10.9082887593,0.0,10.9082887593
 10/06  21:00:00,33.8135036814,0.369180830143,1.19736691912,0.0,9.18739968257,17.702556249,8.92527485759,0.0,8.92527485759
 10/06  22:00:00,26.39747595,0.25841860052,0.827413979002,0.0,5.91811778209,14.0365255879,7.79212405659,0.0,7.79212405659
 10/06  23:00:00,20.0672258771,0.156778396698,0.495313181325,0.0,3.54045821811,10.5176760807,4.39267165361,0.0,4.39267165361
 10/06  24:00:00,16.0645991178,0.0975796826134,0.255140691848,0.0,2.55330491699,7.80157382632,1.82183127376,0.403680472761,1.418150801
 10/07  01:00:00,15.3447069257,0.10194510224,0.119607695998,0.0,2.55330491699,7.21284921042,2.49914159741,1.64653641052,0.852605186884
 10/07  02:00:00,15.0524994069,0.17478291584,0.0489246715881,0.0,2.55330491699,6.91848690247,4.61788732412,4.19094765031,0.426939673803
 10/07  03:00:00,14.9365835925,0.224389484637,0.0305834423177,0.0,2.55330491699,6.7713057485,6.08772223133,5.66076887107,0.426953360257
 10/07  04:00:00,17.0553575553,0.277459967472,0.0197934745232,0.0,3.82705111198,7.57405300124,8.02884819276,7.17591233534,0.852935857421
 10/07  05:00:00,21.6439423307,0.323414261679,0.023811493812,0.0,6.02426329834,9.91545327661,12.5095537385,8.38798649868,4.12156723985
 10/07  06:00:00,27.0134048033,0.344433710434,0.0540034376061,0.0,6.51253267309,14.7454349813,22.3239461237,8.67392230084,13.6500238228
 10/07  07:00:00,25.3098719291,0.372092636724,0.0613750309677,0.0,6.01364874671,17.9699221805,23.8659287423,9.36208127478,14.5038474675
 10/07  08:00:00,22.2079357027,0.371877240136,0.0511222896024,0.0,3.66783283761,18.1171033345,23.3087144504,9.37361761253,13.9350968379
 10/07  09:00:00,19.4170184074,0.334954827142,0.120759247787,0.0,3.10526160149,15.8560427302,19.9427111694,7.71387642592,12.2288347435
 10/07  10:00:00,16.762571145,0.31527430595,0.402619209666,0.0,3.10526160149,12.9394160272,16.0549495368,4.9636228641,11.0913266727
 10/07  11:00:00,17.1682976008,0.31003978472,0.666399032894,0.0,3.10526160149,13.0865971812,11.8571017066,2.89860266666,8.95849903997
 10/07  12:00:00,17.4156568479,0.352521587267,1.0184576315,0.0,3.10526160149,12.9394160272,9.36492627359,1.54393530444,7.82099096915
 10/07  13:00:00,17.3426224696,0.406146982562,1.33334131984,0.0,3.10526160149,12.4978725653,7.70814630812,0.740286392079,6.96785991604
 10/07  14:00:00,17.3915478996,0.428662177729,1.50693270874,0.0,3.10526160149,12.3506914113,6.24610269871,0.131373835785,6.11472886293
 10/07  15:00:00,19.0418891903,0.483130032322,1.7377966915,0.0,4.02872759285,12.7922348732,6.96785991604,0.0,6.96785991604
 10/07  16:00:00,26.8372004511,0.552544858935,2.01333973835,0.0,6.50191812146,17.7693977319,8.10536798686,0.0,8.10536798686
 10/07  17:00:00,34.3735425579,0.623052611217,2.2485336174,0.0,8.38069375907,23.1212625696,10.6647611462,0.0,10.6647611462
 10/07  18:00:00,38.8412563013,0.543250849772,1.85664962595,0.0,10.6415932552,23.1212625696,12.5132117613,0.0,12.5132117613
 10/07  19:00:00,39.89828834,0.41431655292,1.33339393982,0.0,12.3080778603,20.4854999863,11.9444577259,0.0,11.9444577259
 10/07  20:00:00,39.0978363259,0.336735830363,1.05064354147,0.0,12.456681583,19.8967753704,10.9491381639,0.0,10.9491381639
 10/07  21:00:00,33.3545314661,0.271676879123,0.835898654861,0.0,9.18739968257,17.702556249,8.9877861797,0.0292871397343,8.95849903997
 10/07  22:00:00,26.0349203261,0.191535047666,0.531741908013,0.0,5.91811778209,14.0365255879,8.28431437532,0.46332340617,7.82099096915
 10/07  23:00:00,19.8361465822,0.158244890518,0.26276739255,0.0,3.54045821811,10.5176760807,6.31827425597,1.90980749927,4.40846675671
 10/07  24:00:00,16.021339955,0.172236042879,0.137225168736,0.0,2.55330491699,7.80157382632,4.8137486596,3.39124058878,1.42250807082
 10/08  01:00:00,15.44822331,0.243622193728,0.0814469888012,0.0,2.55330491699,7.21284921042,6.61629462937,5.76150098318,0.854793646187
 10/08  02:00:00,15.1980474358,0.329548712799,0.0397069035275,0.0,2.55330491699,6.91848690247,8.90990753739,8.48242020837,0.427487329017
 10/08  03:00:00,15.0756606105,0.372228525731,0.0218214192639,0.0,2.55330491699,6.7713057485,10.1910739443,9.76357273866,0.427501205626
 10/08  04:00:00,17.1764791613,0.404711202745,0.0136638453049,0.0,3.82705111198,7.57405300124,11.5359266988,10.6807977808,0.855128918038
 10/08  05:00:00,21.7591332428,0.450131127218,0.0122855403913,0.0,6.02426329834,9.91545327661,16.136927903,12.0005186316,4.13640927149
 10/08  06:00:00,27.1202364061,0.471483578061,0.0337851727953,0.0,6.51253267309,14.7454349813,26.1203304704,12.4185440547,13.7017864157
 10/08  07:00:00,25.3941510869,0.467411819036,0.0503350064562,0.0,6.01364874671,17.9699221805,26.6649447527,12.1060249021,14.5589198506
 10/08  08:00:00,22.2989338954,0.417510321658,0.0964874007759,0.0,3.66783283761,18.1171033345,24.1709252439,10.1829589204,13.9879663235
 10/08  09:00:00,19.6991533479,0.374132242881,0.363716772563,0.0,3.10526160149,15.8560427302,19.0941079397,6.81901239637,12.2750955434
 10/08  10:00:00,17.3776614459,0.401809908438,0.931173908152,0.0,3.10526160149,12.9394160272,14.6669447261,3.53376304393,11.1331816821
 10/08  11:00:00,18.2863319343,0.485034288414,1.60943886273,0.0,3.10526160149,13.0865971812,10.4992653553,1.50717216305,8.99209319225
 10/08  12:00:00,19.0148554175,0.598589684821,2.37158810355,0.0,3.10526160149,12.9394160272,8.03959471821,0.189415387237,7.85017933097
 10/08  13:00:00,19.3544173303,0.728784962879,3.02249820025,0.0,3.10526160149,12.4978725653,6.99374393501,0.0,6.99374393501
 10/08  14:00:00,20.0751195599,0.885213987888,3.73395255884,0.0,3.10526160149,12.3506914113,6.13730853905,0.0,6.13730853905
 10/08  15:00:00,22.1240634555,1.01440210828,4.28869888078,0.0,4.02872759285,12.7922348732,6.99374393501,0.0,6.99374393501
 10/08  16:00:00,30.0629706042,1.10875209987,4.68290265053,0.0,6.50191812146,17.7693977319,8.13565779629,0.0,8.13565779629
 10/08  17:00:00,37.8283668231,1.21713770192,5.10927279189,0.0,8.38069375907,23.1212625696,10.7049639842,0.0,10.7049639842
 10/08  18:00:00,41.9645026548,1.10709575047,4.4160510788,0.0,10.6415932552,23.1212625696,12.5605740087,0.0,12.5605740087
 10/08  19:00:00,42.4779443891,0.905557166704,3.42180937503,0.0,12.3080778603,20.4854999863,11.9896170781,0.0,11.9896170781
 10/08  20:00:00,41.7284908495,0.839550495984,3.17848339938,0.0,12.456681583,19.8967753704,10.9904424495,0.0,10.9904424495
 10/08  21:00:00,36.1742489155,0.803355754761,3.12393722862,0.0,9.18739968257,17.702556249,8.99209319225,0.0,8.99209319225
 10/08  22:00:00,27.9144135213,0.546967472525,2.0558026783,0.0,5.91811778209,14.0365255879,7.85017933097,0.0,7.85017933097
 10/08  23:00:00,21.0099794371,0.347614539255,1.24723059876,0.0,3.54045821811,10.5176760807,4.42443774714,0.0,4.42443774714
 10/08  24:00:00,16.7259334636,0.224655449665,0.789399270521,0.0,2.55330491699,7.80157382632,1.42691386128,0.0,1.42691386128
 10/09  01:00:00,15.8569089895,0.164748849221,0.569006012867,0.0,2.55330491699,7.21284921042,0.857006012714,0.0,0.857006012714
 10/09  02:00:00,15.3656725084,0.121743667774,0.41513702119,0.0,2.55330491699,6.91848690247,0.428040952802,0.0,0.428040952802
 10/09  03:00:00,15.0644733216,0.0935563385574,0.289306317545,0.0,2.55330491699,6.7713057485,0.623235001057,0.195179984514,0.428055016543
 10/09  04:00:00,17.0937890802,0.096356423518,0.23932854346,0.0,3.82705111198,7.57405300124,1.49868503177,0.641339218672,0.857345813098
 10/09  05:00:00,21.6861033386,0.124039919117,0.265346844282,0.0,6.02426329834,9.91545327661,5.30315590939,1.15174447601,4.15141143338
 10/09  06:00:00,27.1762779681,0.17097239107,0.390337921813,0.0,6.51253267309,14.7454349813,15.1484631206,1.39435906053,13.7541040601
 10/09  07:00:00,25.5590066081,0.209705625173,0.472896721461,0.0,6.01364874671,17.9699221805,16.3780415137,1.76345907951,14.6145824341
 10/09  08:00:00,22.4930895416,0.224019494388,0.484133874264,0.0,3.66783283761,18.1171033345,16.135291347,2.09388894686,14.0414024001
 10/09  09:00:00,20.330374788,0.332128472757,1.03694198282,0.0,3.10526160149,15.8560427302,13.4365601637,1.11470805338,12.3218521103
 10/09  10:00:00,18.6319992811,0.535577726122,2.0517439256,0.0,3.10526160149,12.9394160272,11.3293161176,0.153830874903,11.1754852427
 10/09  11:00:00,20.0975110741,0.754574221718,3.15107806924,0.0,3.10526160149,13.0865971812,9.02604736585,0.0,9.02604736585
 10/09  12:00:00,21.4807317743,1.01105593837,4.42499820677,0.0,3.10526160149,12.9394160272,7.87968049819,0.0,7.87968049819
 10/09  13:00:00,21.9821525229,1.17686787734,5.20215047842,0.0,3.10526160149,12.4978725653,7.01990534746,0.0,7.01990534746
 10/09  14:00:00,23.037222089,1.38492272267,6.19634635316,0.0,3.10526160149,12.3506914113,6.16013019672,0.0,6.16013019672
 10/09  15:00:00,25.2464722158,1.52930118981,6.89620855951,0.0,4.02872759285,12.7922348732,7.01990534746,0.0,7.01990534746
 10/09  16:00:00,32.6283631022,1.54296638706,6.81408086126,0.0,6.50191812146,17.7693977319,8.16627221511,0.0,8.16627221511
 10/09  17:00:00,39.9185020903,1.60031025237,6.81623550855,0.0,8.38069375907,23.1212625696,10.7455976673,0.0,10.7455976673
 10/09  18:00:00,44.0135939814,1.4991060579,6.07313209792,0.0,10.6415932552,23.1212625696,12.6084438273,0.0,12.6084438273
 10/09  19:00:00,43.9616421576,1.20692652087,4.60413778939,0.0,12.3080778603,20.4854999863,12.0352603934,0.0,12.0352603934
 10/09  20:00:00,41.9215019075,0.91305793456,3.29798701881,0.0,12.456681583,19.8967753704,11.0321893842,0.0,11.0321893842
 10/09  21:00:00,35.1749417682,0.656034993266,2.27195084279,0.0,9.18739968257,17.702556249,9.02604736585,0.0,9.02604736585
 10/09  22:00:00,27.1338017379,0.417882410948,1.40427595648,0.0,5.91811778209,14.0365255879,7.87968049819,0.0,7.87968049819
 10/09  23:00:00,20.494011722,0.253214023693,0.825663399204,0.0,3.54045821811,10.5176760807,4.44057989524,0.0,4.44057989524
 10/09  24:00:00,16.3262108436,0.147008699507,0.467323400669,0.0,2.55330491699,7.80157382632,1.43136686765,0.0,1.43136686765
 10/10  01:00:00,15.5035434117,0.0923670540424,0.288022230262,0.0,2.55330491699,7.21284921042,0.859241632676,0.0,0.859241632676
 10/10  02:00:00,15.0431263095,0.0537687240994,0.160565765929,0.0,2.55330491699,6.91848690247,0.448446168718,0.019845787253,0.428600381465
 10/10  03:00:00,14.8279669441,0.0549358848404,0.0914203937275,0.0,2.55330491699,6.7713057485,1.06005446344,0.631439834207,0.428614629231
 10/10  04:00:00,16.9223195401,0.0985948715969,0.0656205551962,0.0,3.82705111198,7.57405300124,2.84626203542,1.98667614867,0.859585886753
 10/10  05:00:00,21.5105970466,0.148102021015,0.0657784504065,0.0,6.02426329834,9.91545327661,7.44085306169,3.27428377916,4.16656928253
 10/10  06:00:00,26.9061410715,0.204056926225,0.0871164900484,0.0,6.51253267309,14.7454349813,18.3819747649,4.57501350454,13.8069612604
 10/10  07:00:00,25.413846376,0.265361320548,0.0785514315346,0.0,6.01364874671,18.163451543,21.005478228,6.33465949376,14.6708187342
 10/10  08:00:00,23.8202784018,0.532951068457,0.0559775917275,0.0,4.35151303671,18.8798367041,21.7423360013,7.64694675825,14.0953892431
 10/10  09:00:00,21.0811468802,0.520862673224,0.152566305876,0.0,3.78894180059,16.6187760998,18.8787987469,6.5097081492,12.3690905978
 10/10  10:00:00,18.3711624054,0.513649202201,0.366422005128,0.0,3.78894180059,13.7021493968,15.987710848,4.76948602141,11.2182248266
 10/10  11:00:00,18.8026563401,0.525721193085,0.63866279518,0.0,3.78894180059,13.8493305508,12.1539886899,3.09363718439,9.06035150555
 10/10  12:00:00,18.8456890018,0.569793294706,0.948064573361,0.0,3.69398621738,13.6338449159,9.88108011587,1.97159438154,7.90948573433
 10/10  13:00:00,18.9024397262,0.61343580223,1.23945618815,0.0,3.78894180059,13.2606059349,8.33766296128,1.29132655537,7.04633640591
 10/10  14:00:00,18.902031917,0.619645011776,1.38002032342,0.0,3.78894180059,13.1134247809,6.77198470942,0.588797631923,6.1831870775
 10/10  15:00:00,20.3551259462,0.619187604418,1.46856230663,0.0,4.71240779196,13.5549682428,7.06565298131,0.0193165753941,7.04633640591
 10/10  16:00:00,27.8522225,0.633246459283,1.50124661818,0.0,7.18559832057,18.5321311015,8.19720217713,0.0,8.19720217713
 10/10  17:00:00,33.5518928918,0.433910741729,1.42249645833,0.0,8.38069375907,23.3147919321,10.7866501624,0.0,10.7866501624
 10/10  18:00:00,38.1752737524,0.412549756896,1.32136816998,0.0,10.6415932552,23.1212625696,12.6568070406,0.0,12.6568070406
 10/10  19:00:00,39.5034946792,0.331481188728,1.02143564311,0.0,12.3080778603,20.4854999863,12.0826969845,0.00132282950851,12.081374155
 10/10  20:00:00,38.775937724,0.272459028168,0.793021741696,0.0,12.456681583,19.8967753704,11.2732601878,0.198893582651,11.0743666052
 10/10  21:00:00,33.0195007482,0.232795773371,0.539749042728,0.0,9.18739968257,17.702556249,10.2950764249,1.23472491931,9.06035150555
 10/10  22:00:00,25.7774623813,0.207353903466,0.258465107373,0.0,5.91811778209,14.0365255879,11.062043903,3.15255816865,7.90948573433
 10/10  23:00:00,19.7935503294,0.259857517042,0.118558513294,0.0,3.54045821811,10.5176760807,10.3587292665,5.90184084579,4.45688842067
 10/10  24:00:00,16.137368869,0.376446159671,0.0490439659089,0.0,2.55330491699,7.80157382632,11.3077307339,9.87186496265,1.43586577122
 10/11  01:00:00,15.6094899682,0.480109065054,0.00622677567824,0.0,2.55330491699,7.21284921042,14.1493068223,13.2878069768,0.861499845442
 10/11  02:00:00,15.3942149713,0.565423151824,0.0,0.0,2.55330491699,6.91848690247,16.2128142208,15.7836487712,0.429165449604
 10/11  03:00:00,15.3123215873,0.630710921807,0.0,0.0,2.55330491699,6.7713057485,18.0550192434,17.6258393652,0.429179878202
 10/11  04:00:00,17.4163019526,0.658197839375,0.0,0.0,3.82705111198,7.57405300124,19.1504737315,18.2886252552,0.861848476309
 10/11  05:00:00,21.9549661987,0.658249623516,0.0,0.0,6.02426329834,9.91545327661,22.3755294154,18.1936510856,4.1818783298
 10/11  06:00:00,27.2531710195,0.63820336428,0.0,0.0,6.51253267309,14.7454349813,31.406562625,17.5462202639,13.8603423612
 10/11  07:00:00,25.6805004846,0.609262302638,0.0013045580872,0.0,6.01364874671,18.163451543,31.2789357576,16.5513236606,14.727612097
 10/11  08:00:00,24.0863401588,0.854990417194,0.0,0.0,4.35151303671,18.8798367041,31.1193136511,16.9694027864,14.1499108646
 10/11  09:00:00,21.2215145107,0.813796609579,0.0,0.0,3.78894180059,16.6187760998,28.0654452178,15.6486482013,12.4167970165
 10/11  10:00:00,18.2422451642,0.719064830469,0.0320891357011,0.0,3.78894180059,13.7021493968,23.8809684152,12.6195806383,11.2613877769
 10/11  11:00:00,18.5033359504,0.607954309863,0.257109288617,0.0,3.78894180059,13.8493305508,17.1252591954,8.03026374292,9.0949954525
 10/11  12:00:00,18.4660394985,0.550058019785,0.588150344978,0.0,3.69398621738,13.6338449159,12.3322089409,4.39262272807,7.93958621283
 10/11  13:00:00,18.2607849186,0.507209223353,0.704027959415,0.0,3.78894180059,13.2606059349,9.82015018939,2.74712090631,7.07302928308
 10/11  14:00:00,18.3127095441,0.514731560212,0.895611402029,0.0,3.78894180059,13.1134247809,7.89599522089,1.68952286757,6.20647235332
 10/11  15:00:00,19.7279956346,0.497487366573,0.963132232875,0.0,4.71240779196,13.5549682428,7.9546120733,0.881582790224,7.07302928308
 10/11  16:00:00,27.1072635813,0.465320240797,0.924213917944,0.0,7.18559832057,18.5321311015,8.54182907927,0.313390556523,8.22843852275
 10/11  17:00:00,32.9692813677,0.282344908335,0.991450767621,0.0,8.38069375907,23.3147919321,10.8318536993,0.00374438726698,10.828109312
 10/11  18:00:00,37.8941797832,0.32232248501,1.13050147266,0.0,10.6415932552,23.1212625696,12.7056493265,0.0,12.7056493265
 10/11  19:00:00,39.5189682032,0.304640952745,1.0637494031,0.0,12.3080778603,20.4854999863,12.1279447066,0.0,12.1279447066
 10/11  20:00:00,38.9434757453,0.276838846614,0.956179944545,0.0,12.456681583,19.8967753704,11.1185259809,0.00156435896035,11.1169616219
 10/11  21:00:00,33.343328896,0.249443077218,0.846929886702,0.0,9.18739968257,17.702556249,9.17599485979,0.0809994072886,9.0949954525
 10/11  22:00:00,26.1191755844,0.195472404816,0.612059809143,0.0,5.91811778209,14.0365255879,8.35970103458,0.420114821748,7.93958621283
 10/11  23:00:00,19.9367418748,0.160047705926,0.361559869831,0.0,3.54045821811,10.5176760807,5.83355124549,1.36019275167,4.47335849381
 10/11  24:00:00,16.0808757526,0.161835124812,0.207161884409,0.0,2.55330491699,7.80157382632,3.98122125212,2.54081201244,1.44040923967
 10/12  01:00:00,15.448494329,0.183898505124,0.141441696386,0.0,2.55330491699,7.21284921042,4.45778849241,3.59400850867,0.863779983737
 10/12  02:00:00,15.1409172335,0.223210731785,0.0889146822838,0.0,2.55330491699,6.91848690247,5.44931377057,5.01957778042,0.429735990155
 10/12  03:00:00,15.0013120962,0.266799247503,0.0529021831944,0.0,2.55330491699,6.7713057485,6.90495531364,6.47520471733,0.429750596306
 10/12  04:00:00,17.0984849812,0.315046104136,0.0253347638214,0.0,3.82705111198,7.57405300124,8.90578376415,8.04165085173,0.864132912421
 10/12  05:00:00,21.6709794508,0.346367692817,0.0278951827666,0.0,6.02426329834,9.91545327661,13.1003878591,8.90305381782,4.19733404125
 10/12  06:00:00,27.0327358033,0.363020984797,0.0547471632932,0.0,6.51253267309,14.7454349813,23.0642191123,9.14998756051,13.9142315518
 10/12  07:00:00,25.5091674306,0.365478931684,0.0737548750017,0.0,6.01364874671,18.163451543,23.8149099311,9.02996422761,14.7849457035
 10/12  08:00:00,23.8981657087,0.574749442516,0.0920665245089,0.0,4.35151303671,18.8798367041,22.5314461682,8.32649504937,14.2049511188
 10/12  09:00:00,21.2157696709,0.537922972314,0.270128797453,0.0,3.78894180059,16.6187760998,18.6855077306,6.22055049186,12.4649572388
 10/12  10:00:00,18.5839834385,0.524376975972,0.568515264512,0.0,3.78894180059,13.7021493968,15.3745970177,4.06963570637,11.3049613113
 10/12  11:00:00,18.8155949968,0.493996330309,0.683326314564,0.0,3.78894180059,13.8493305508,11.7896902466,2.65972129939,9.12996894725
 10/12  12:00:00,18.5552733663,0.464108850391,0.763333382176,0.0,3.69398621738,13.6338449159,9.33223686098,1.36226384124,7.96997301974
 10/12  13:00:00,18.3281736967,0.44047025835,0.83815570249,0.0,3.78894180059,13.2606059349,7.69604466927,0.596068595162,7.09997607411
 10/12  14:00:00,18.2669767646,0.440411890891,0.924198291865,0.0,3.78894180059,13.1134247809,6.39377870769,0.163799579215,6.22997912848
 10/12  15:00:00,19.7240968432,0.452423715524,1.00429709252,0.0,4.71240779196,13.5549682428,7.11035733231,0.0103812582015,7.09997607411
 10/12  16:00:00,27.4411636894,0.508029760248,1.21540450665,0.0,7.18559832057,18.5321311015,8.25997200162,0.0,8.25997200162
 10/12  17:00:00,33.4821050411,0.376368014607,1.41025133475,0.0,8.38069375907,23.3147919321,10.8699628385,0.0,10.8699628385
 10/12  18:00:00,39.3723713221,0.431795758138,1.60638640505,0.0,10.6415932552,23.1212625696,12.7549562207,0.0,12.7549562207
 10/12  19:00:00,40.0638654695,0.409453491423,1.50383413075,0.0,12.3080778603,20.4854999863,12.174958257,0.0,12.174958257
 10/12  20:00:00,39.5409697536,0.39307483514,1.43743796433,0.0,12.456681583,19.8967753704,11.1599618204,0.0,11.1599618204
 10/12  21:00:00,33.9430876723,0.364068708596,1.33206303158,0.0,9.18739968257,17.702556249,9.12996894725,0.0,9.12996894725
 10/12  22:00:00,26.6421513879,0.285443845957,1.04506417154,0.0,5.91811778209,14.0365255879,7.96997301974,0.0,7.96997301974
 10/12  23:00:00,20.4054464265,0.211158315531,0.779153811901,0.0,3.54045821811,10.5176760807,4.48998523722,0.0,4.48998523722
 10/12  24:00:00,16.3862184411,0.144850930889,0.52948876685,0.0,2.55330491699,7.80157382632,1.46989394623,0.0248980187247,1.44499592751
 10/13  01:00:00,15.6695657314,0.123648168318,0.422763435671,0.0,2.55330491699,7.21284921042,1.06879829213,0.202716918295,0.866081373831
 10/13  02:00:00,15.3063859176,0.115402583561,0.362191514562,0.0,2.55330491699,6.91848690247,0.835989362404,0.405677527966,0.430311834437
 10/13  03:00:00,15.1178484648,0.116315389032,0.319922410305,0.0,2.55330491699,6.7713057485,1.13873901052,0.708412395744,0.430326614779
 10/13  04:00:00,17.2359850401,0.125716229315,0.352164697572,0.0,3.82705111198,7.57405300124,1.608030201,0.741591681713,0.866438519288
 10/13  05:00:00,21.9112460886,0.150996592321,0.463532921145,0.0,6.02426329834,9.91545327661,4.83183634996,0.618904510461,4.2129318395
 10/13  06:00:00,27.4895524898,0.1986894693,0.675895365286,0.0,6.51253267309,14.7454349813,14.3467794234,0.378166552397,13.968612871
 10/13  07:00:00,26.0813087959,0.226056854675,0.785318317373,0.0,6.01364874671,18.163451543,15.1900988485,0.347296273584,14.8428025749
 10/13  08:00:00,24.3358591203,0.419957265057,0.684552113568,0.0,4.35151303671,18.8798367041,14.7809011786,0.520407472744,14.2604937059
 10/13  09:00:00,21.6696664876,0.431599369669,0.830349216735,0.0,3.78894180059,16.6187760998,12.8434602278,0.329903225446,12.5135570024
 10/13  10:00:00,18.9294543976,0.455155550461,0.983207649101,0.0,3.78894180059,13.7021493968,11.482005994,0.13307346797,11.348932526
 10/13  11:00:00,19.187003575,0.47078493382,1.07794628931,0.0,3.78894180059,13.8493305508,9.19351039862,0.0282487659231,9.1652616327
 10/13  12:00:00,19.0772375369,0.509175830501,1.24023057263,0.0,3.69398621738,13.6338449159,8.00063715628,0.0,8.00063715628
 10/13  13:00:00,18.9720880005,0.533239076565,1.38930118806,0.0,3.78894180059,13.2606059349,7.12716879897,0.0,7.12716879897
 10/13  14:00:00,19.0305627785,0.571792604818,1.55640359189,0.0,3.78894180059,13.1134247809,6.25370044165,0.0,6.25370044165
 10/13  15:00:00,20.6845391452,0.625269903494,1.79189320657,0.0,4.71240779196,13.5549682428,7.12716879897,0.0,7.12716879897
 10/13  16:00:00,28.4833341709,0.696094199999,2.06951054838,0.0,7.18559832057,18.5321311015,8.29179327539,0.0,8.29179327539
 10/13  17:00:00,34.6049140732,0.587683932618,2.32174444881,0.0,8.38069375907,23.3147919321,10.9121983473,0.0,10.9121983473
 10/13  18:00:00,40.6327910416,0.666605165126,2.63199671761,0.0,10.6415932552,23.1212625696,12.8047131215,0.0,12.8047131215
 10/13  19:00:00,41.3512310698,0.650142084551,2.55051113798,0.0,12.3080778603,20.4854999863,12.2224008833,0.0,12.2224008833
 10/13  20:00:00,40.8606271809,0.63900911724,2.51116110955,0.0,12.456681583,19.8967753704,11.2033544664,0.0,11.2033544664
 10/13  21:00:00,35.292662403,0.615549793838,2.43015667702,0.0,9.18739968257,17.702556249,9.1652616327,0.0,9.1652616327
 10/13  22:00:00,27.8328063509,0.511699924906,2.0094630556,0.0,5.91811778209,14.0365255879,8.00063715628,0.0,8.00063715628
 10/13  23:00:00,21.4012448714,0.404279910715,1.58183066163,0.0,3.54045821811,10.5176760807,4.50676372702,0.0,4.50676372702
 10/13  24:00:00,17.2537267855,0.313852481492,1.22799556064,0.0,2.55330491699,7.80157382632,1.44962447642,0.0,1.44962447642
 10/14  01:00:00,16.4698148159,0.274226083829,1.07243460458,0.0,2.55330491699,7.21284921042,0.868403335744,0.0,0.868403335744
 10/14  02:00:00,16.0492145712,0.24859193379,0.971830817931,0.0,2.55330491699,6.91848690247,0.430892812209,0.0,0.430892812209
 10/14  03:00:00,15.815682077,0.231043241156,0.903028170319,0.0,2.55330491699,6.7713057485,0.430907763291,0.0,0.430907763291
 10/14  04:00:00,17.9010835319,0.232859125824,0.910120292852,0.0,3.82705111198,7.57405300124,0.868764614857,0.0,0.868764614857
 10/14  05:00:00,22.6681730371,0.27929263942,1.09216382248,0.0,6.02426329834,9.91545327661,4.22866710503,0.0,4.22866710503
 10/14  06:00:00,28.4979189609,0.381153439159,1.50179786651,0.0,6.51253267309,14.7454349813,14.0234702121,0.0,14.0234702121
 10/14  07:00:00,27.8051431781,0.412425546023,1.62348003729,0.0,6.01364874671,17.9699221805,14.9011655774,0.0,14.9011655774
 10/14  08:00:00,23.5928277143,0.363223725995,1.44466781538,0.0,3.66783283761,18.1171033345,14.3165221775,0.0,14.3165221775
 10/14  09:00:00,21.0255241348,0.409390007202,1.65482979518,0.0,3.10526160149,15.8560427302,12.5625819149,0.0,12.5625819149
 10/14  10:00:00,18.4610197761,0.474766172435,1.94157597434,0.0,3.10526160149,12.9394160272,11.3932883992,0.0,11.3932883992
 10/14  11:00:00,18.9755909311,0.542041215902,2.24169093199,0.0,3.10526160149,13.0865971812,9.20086305727,0.0,9.20086305727
 10/14  12:00:00,19.1488709301,0.599032048824,2.50516125211,0.0,3.10526160149,12.9394160272,8.03156954157,0.0,8.03156954157
 10/14  13:00:00,18.6550372479,0.594482842409,2.45742023828,0.0,3.10526160149,12.4978725653,7.15459940478,0.0,7.15459940478
 10/14  14:00:00,18.9494279428,0.675407587067,2.81806734256,0.0,3.10526160149,12.3506914113,6.277629268,0.0,6.277629268
 10/14  15:00:00,20.9641380683,0.800652084974,3.34252351685,0.0,4.02872759285,12.7922348732,7.15459940478,0.0,7.15459940478
 10/14  16:00:00,28.5865497689,0.84866760831,3.4665663067,0.0,6.50191812146,17.7693977319,8.32389292049,0.0,8.32389292049
 10/14  17:00:00,35.920434301,0.891046155775,3.52743181588,0.0,8.38069375907,23.1212625696,10.9548033308,0.0,10.9548033308
 10/14  18:00:00,40.8838016776,0.754536002311,2.79507651642,0.0,10.6415932552,23.1212625696,12.8549052939,0.0,12.8549052939
 10/14  19:00:00,40.4415099809,0.517582550678,1.77334958287,0.0,12.3080778603,20.4854999863,12.270258536,0.0,12.270258536
 10/14  20:00:00,39.428775132,0.401962999917,1.31635517795,0.0,12.456681583,19.8967753704,11.2471267098,0.0,11.2471267098
 10/14  21:00:00,33.5749436748,0.316704298993,1.01128344366,0.0,9.18739968257,17.702556249,9.20086305727,0.0,9.20086305727
 10/14  22:00:00,26.0446114246,0.179531637362,0.553436416784,0.0,5.91811778209,14.0365255879,8.03156954157,0.0,8.03156954157
 10/14  23:00:00,19.7815129585,0.0910064045101,0.275372254877,0.0,3.54045821811,10.5176760807,4.52368899444,0.0,4.52368899444
 10/14  24:00:00,15.9471565125,0.0578603245129,0.177417444563,0.0,2.55330491699,7.80157382632,1.45429351571,0.0,1.45429351571
 10/15  01:00:00,15.2668963274,0.0456319532306,0.0981102467703,0.0,2.55330491699,7.21284921042,1.21608874738,0.345343563944,0.870745183438
