Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  02:00:00,14.9387099753,0.0889156688784,0.0210024869613,0.0,2.55330491699,6.91848690247,2.54240610156,2.11092734985,0.431478751713
 10/15  03:00:00,14.8478086891,0.16619802362,0.0,0.0,2.55330491699,6.7713057485,4.78510084553,4.35360697553,0.431493870002
 10/15  04:00:00,16.9918256226,0.233721509321,0.0,0.0,3.82705111198,7.57405300124,7.04253078805,6.17142027704,0.871110511015
 10/15  05:00:00,21.5645539247,0.267837349505,0.0,0.0,6.02426329834,9.91545327661,11.3252595518,7.08072437424,4.2445351776
 10/15  06:00:00,26.9255021076,0.269474820543,0.0410596318666,0.0,6.51253267309,14.7454349813,20.78244638,6.70365905307,14.078787327
 10/15  07:00:00,26.1261740494,0.29059964857,0.0663368060893,0.0,6.01364874671,17.9699221805,21.9971092195,7.0370917922,14.9600174273
 10/15  08:00:00,22.1384898914,0.289871272231,0.0636824461969,0.0,3.66783283761,18.1171033345,21.4061860011,7.03316605984,14.3730199413
 10/15  09:00:00,19.4681741979,0.276680467119,0.230189398349,0.0,3.10526160149,15.8560427302,17.8711790087,5.25916155064,12.6120174581
 10/15  10:00:00,16.9214000724,0.296186545751,0.580535897267,0.0,3.10526160149,12.9394160272,14.4709499573,3.03293416179,11.4380157955
 10/15  11:00:00,17.461476265,0.355547779868,0.914069701928,0.0,3.10526160149,13.0865971812,11.3219189678,2.08515628984,9.23676267794
 10/15  12:00:00,17.6665127138,0.404407627017,1.21742745767,0.0,3.10526160149,12.9394160272,9.31799662464,1.25523560938,8.06276101526
 10/15  13:00:00,17.3834242445,0.416459466658,1.36383061066,0.0,3.10526160149,12.4978725653,7.80020991231,0.617950144059,7.18225976825
 10/15  14:00:00,17.0762341994,0.369419444957,1.25086174128,0.0,3.10526160149,12.3506914113,6.51960300507,0.217844483831,6.30175852124
 10/15  15:00:00,18.3264595701,0.339739227853,1.16575787572,0.0,4.02872759285,12.7922348732,7.19353570257,0.0112759343221,7.18225976825
 10/15  16:00:00,25.8657789818,0.362721700047,1.2317414279,0.0,6.50191812146,17.7693977319,8.35626143093,0.0,8.35626143093
 10/15  17:00:00,33.1951626197,0.388248917062,1.30495737331,0.0,8.38069375907,23.1212625696,10.997765172,0.0,10.997765172
 10/15  18:00:00,39.1079698591,0.408967120666,1.36481357955,0.0,10.6415932552,23.1212625696,12.9055178738,0.0,12.9055178738
 10/15  19:00:00,39.7680078934,0.375134634352,1.24229541174,0.0,12.3080778603,20.4854999863,12.3185170425,0.0,12.3185170425
 10/15  20:00:00,39.1221367285,0.331173073363,1.08050670098,0.0,12.456681583,19.8967753704,11.2912655876,0.0,11.2912655876
 10/15  21:00:00,33.4296220475,0.282463621207,0.900202494199,0.0,9.18739968257,17.702556249,9.34613669475,0.109374016808,9.23676267794
 10/15  22:00:00,26.1764705979,0.219246918182,0.64558030926,0.0,5.91811778209,14.0365255879,8.57114425377,0.508383238505,8.06276101526
 10/15  23:00:00,20.0019877085,0.179513652399,0.407339757029,0.0,3.54045821811,10.5176760807,5.91870551904,1.37794949182,4.54075602722
 10/15  24:00:00,16.0883549669,0.171693912019,0.204782311472,0.0,2.55330491699,7.80157382632,4.22968937294,2.77068771026,1.45900166268
 10/16  01:00:00,15.4391612755,0.208169588082,0.107837559941,0.0,2.55330491699,7.21284921042,5.36389568392,4.4907894589,0.873106225019
 10/16  02:00:00,15.1594793668,0.276219397567,0.0544681497908,0.0,2.55330491699,6.91848690247,7.22106708992,6.78899761019,0.432069479728
 10/16  03:00:00,15.0518129437,0.356048978005,0.0141533002251,0.0,2.55330491699,6.7713057485,9.85119206087,9.41910729927,0.432084761603
 10/16  04:00:00,17.1420596643,0.374616469489,0.00933908155896,0.0,3.82705111198,7.57405300124,10.8010878804,9.92761236658,0.873475513799
 10/16  05:00:00,21.7203247754,0.412147025454,0.0114611747585,0.0,6.02426329834,9.91545327661,15.2406149224,10.9800835648,4.26053135759
 10/16  06:00:00,27.0874631222,0.448649445602,0.0238460213879,0.0,6.51253267309,14.7454349813,26.0684695445,11.9339217129,14.1345478316
 10/16  07:00:00,26.4588929365,0.462788498754,0.0333374805445,0.0,6.01364874671,18.163451543,27.2391547514,12.2198140552,15.0193406962
 10/16  08:00:00,23.9622305252,0.665266651477,0.0656141320599,0.0,4.35151303671,18.8798367041,25.5406650609,11.1106947949,14.429970266
 10/16  09:00:00,21.2954769749,0.6279544263,0.259804647492,0.0,3.78894180059,16.6187760998,21.0700196893,8.40817069715,12.6618489921
 10/16  10:00:00,18.7815382209,0.611274930449,0.679172092451,0.0,3.78894180059,13.7021493968,16.6335415184,5.15044004927,11.4831014691
 10/16  11:00:00,19.3096872776,0.617608056414,1.05380686927,0.0,3.78894180059,13.8493305508,12.2164361927,2.94348632936,9.27294986337
 10/16  12:00:00,18.9282714631,0.570688059142,1.02975227015,0.0,3.69398621738,13.6338449159,9.97344005338,1.87923771308,8.0942023403
 10/16  13:00:00,18.6467594021,0.548904697318,1.04830696889,0.0,3.78894180059,13.2606059349,8.56660840143,1.35646670342,7.21014169801
 10/16  14:00:00,18.5598437414,0.539782527453,1.11769463214,0.0,3.78894180059,13.1134247809,7.12727466104,0.801193605332,6.32608105571
 10/16  15:00:00,19.6998398328,0.48968465259,0.942779144992,0.0,4.71240779196,13.5549682428,7.84367681686,0.633535118857,7.21014169801
 10/16  16:00:00,27.1551443696,0.48746975296,0.949945194082,0.0,7.18559832057,18.5321311015,8.74595128085,0.357062059785,8.38888922107
 10/16  17:00:00,33.0571331317,0.311006988167,1.05064045172,0.0,8.38069375907,23.3147919321,11.0892614747,0.0481903267033,11.041071148
 10/16  18:00:00,38.8199064173,0.341546551022,1.1441707074,0.0,10.6415932552,23.1212625696,12.973725894,0.0171900210439,12.9565358729
 10/16  19:00:00,39.3892010849,0.297361701827,0.941261535709,0.0,12.3080778603,20.4854999863,12.6089293322,0.241767220826,12.3671621114
 10/16  20:00:00,38.7456789657,0.264119128223,0.771102883366,0.0,12.456681583,19.8967753704,11.9435810606,0.607823031908,11.3357580287
 10/16  21:00:00,33.1179861667,0.243888491633,0.627141742941,0.0,9.18739968257,17.702556249,10.4767817736,1.20383191026,9.27294986337
 10/16  22:00:00,25.9288160296,0.228766935802,0.388405723392,0.0,5.91811778209,14.0365255879,10.8175474728,2.72334513246,8.0942023403
 10/16  23:00:00,19.8774103183,0.251927211515,0.210348807673,0.0,3.54045821811,10.5176760807,9.35197126138,4.79401149027,4.55795977111
 10/16  24:00:00,16.1089864147,0.310856529167,0.0862511421203,0.0,2.55330491699,7.80157382632,8.91177553564,7.44802801257,1.46374752306
 10/17  01:00:00,15.5290011516,0.355038527285,0.0508084968237,0.0,2.55330491699,7.21284921042,9.8248060494,8.94932028646,0.87548576294
 10/17  02:00:00,15.242119834,0.383124438586,0.0302035758983,0.0,2.55330491699,6.91848690247,10.2971659711,9.86450114952,0.432664821621
 10/17  03:00:00,15.1018910491,0.404203692071,0.0160766915114,0.0,2.55330491699,6.7713057485,10.9541108976,10.5214306342,0.432680263377
 10/17  04:00:00,17.1899271316,0.419174275365,0.0126487429898,0.0,3.82705111198,7.57405300124,11.8011501222,10.9252911986,0.875858923597
 10/17  05:00:00,21.7455570583,0.411506757206,0.037333725953,0.0,6.02426329834,9.91545327661,14.7423424571,10.4656915496,4.27665090743
 10/17  06:00:00,27.1064162972,0.388013547669,0.103435094281,0.0,6.51253267309,14.7454349813,23.424975751,9.23424054046,14.1907352106
 10/17  07:00:00,26.4881488771,0.397308055888,0.12807386395,0.0,6.01364874671,18.163451543,24.370640502,9.29152268608,15.0791178159
 10/17  08:00:00,23.9289373458,0.648346519757,0.0492410843567,0.0,4.35151303671,18.8798367041,25.1172161885,10.629859902,14.4873562864
 10/17  09:00:00,21.0910821212,0.644232197383,0.0391320226158,0.0,3.78894180059,16.6187760998,23.3037768806,10.5917151208,12.7120617599
 10/17  10:00:00,18.1618710866,0.616020566201,0.0547593223485,0.0,3.78894180059,13.7021493968,21.2077648206,9.67923275212,11.5285320685
 10/17  11:00:00,18.2897908932,0.582923168415,0.0685953728986,0.0,3.78894180059,13.8493305508,17.974765889,8.66535199198,9.30941389707
 10/17  12:00:00,17.9710260363,0.546276960948,0.0969179416042,0.0,3.69398621738,13.6338449159,15.5826842563,7.45680005069,8.12588420565
 10/17  13:00:00,17.7381474879,0.512080583066,0.176519168989,0.0,3.78894180059,13.2606059349,13.442874929,6.20463799195,7.23823693708
 10/17  14:00:00,17.6001178999,0.479872118074,0.217879200031,0.0,3.78894180059,13.1134247809,11.5451212963,5.19453162775,6.35058966852
 10/17  15:00:00,18.9778326405,0.45219311398,0.258263491293,0.0,4.71240779196,13.5549682428,11.4762259441,4.237989007,7.23823693708
 10/17  16:00:00,26.457584857,0.44984146809,0.29001396633,0.0,7.18559832057,18.5321311015,12.2951384315,3.87337180298,8.4217666285
 10/17  17:00:00,32.291236143,0.230148516518,0.365601934679,0.0,8.38069375907,23.3147919321,14.1219022811,3.03719384687,11.0847084342
 10/17  18:00:00,38.0279293818,0.231364851244,0.462375371629,0.0,10.6415932552,23.1212625696,15.2960558524,2.28811166962,13.0079441827
 10/17  19:00:00,38.8380999372,0.233623371738,0.453898718139,0.0,12.3080778603,20.4854999863,14.8254044228,2.40922508571,12.416179337
 10/17  20:00:00,38.3788474194,0.246426493872,0.421963971441,0.0,12.456681583,19.8967753704,14.359807377,2.97921651993,11.380590857
 10/17  21:00:00,32.8813459915,0.262059774227,0.372330285139,0.0,9.18739968257,17.702556249,13.0910630714,3.78164917433,9.30941389707
 10/17  22:00:00,25.8445896712,0.275585180845,0.257361119919,0.0,5.91811778209,14.0365255879,13.1956342674,5.06975006179,8.12588420565
 10/17  23:00:00,19.8327354897,0.296922337656,0.120678852957,0.0,3.54045821811,10.5176760807,11.3237166864,6.74842155505,4.57529513139
 10/17  24:00:00,16.0605558124,0.320099474914,0.0285775941444,0.0,2.55330491699,7.80157382632,9.57561822406,8.10708853264,1.46852969142
 10/18  01:00:00,15.4706979958,0.338563335435,0.00898053296918,0.0,2.55330491699,7.21284921042,9.59862431471,8.7207412205,0.877883094207
 10/18  02:00:00,15.2010225112,0.372230691702,0.0,0.0,2.55330491699,6.91848690247,10.1369488657,9.7036842643,0.433264601396
 10/18  03:00:00,15.0946117334,0.413001067866,0.0,0.0,2.55330491699,6.7713057485,11.2607290841,10.8274488848,0.433280199242
 10/18  04:00:00,17.1922067788,0.434102665542,0.0,0.0,3.82705111198,7.57405300124,12.2812250227,11.4029649874,0.878260035355
 10/18  05:00:00,21.7077271403,0.411010565078,0.0,0.0,6.02426329834,9.91545327661,15.0415499833,10.7486609303,4.292889053
 10/18  06:00:00,27.020679819,0.374123068763,0.0315890950499,0.0,6.51253267309,14.7454349813,23.718594134,9.47126131203,14.247332822
 10/18  07:00:00,26.4038563204,0.374451016273,0.0666383469575,0.0,6.01364874671,18.163451543,24.3308538934,9.19152280935,15.139331084
 10/18  08:00:00,23.8597216851,0.607282275274,0.0210896681539,0.0,4.35151303671,18.8798367041,24.2650903655,9.71992935741,14.5451610081
 10/18  09:00:00,21.044655917,0.571066434666,0.0658715812179,0.0,3.78894180059,16.6187760998,21.1011240221,8.33848313091,12.7626408912
 10/18  10:00:00,18.1572678501,0.536584072279,0.1295925798,0.0,3.78894180059,13.7021493968,18.5362265648,6.96193242507,11.5742941397
 10/18  11:00:00,18.3763146821,0.510881800583,0.227160529634,0.0,3.78894180059,13.8493305508,15.1213527431,5.7752087625,9.34614398055
 10/18  12:00:00,18.1670817889,0.475227663909,0.364022991225,0.0,3.69398621738,13.6338449159,12.1187080777,3.96091084866,8.15779722901
 10/18  13:00:00,18.0585762773,0.46541757057,0.543610970835,0.0,3.78894180059,13.2606059349,9.97892107502,2.71238390967,7.26653716534
 10/18  14:00:00,17.9606618443,0.438218749512,0.620076512933,0.0,3.78894180059,13.1134247809,7.99032967676,1.61505257508,6.37527710168
 10/18  15:00:00,19.6044159516,0.467760061837,0.869279854591,0.0,4.71240779196,13.5549682428,8.02316115384,0.756623988494,7.26653716534
 10/18  16:00:00,27.1107071078,0.474239009645,0.918738675629,0.0,7.18559832057,18.5321311015,8.85344533697,0.398561420075,8.45488391689
 10/18  17:00:00,32.775628462,0.250954966726,0.829187803498,0.0,8.38069375907,23.3147919321,11.2625502533,0.133886145399,11.1286641079
 10/18  18:00:00,38.3975381718,0.251337926766,0.812011086179,0.0,10.6415932552,23.1212625696,13.1864130675,0.12668548835,13.0597275791
 10/18  19:00:00,38.9238611571,0.219049892724,0.55423341703,0.0,12.3080778603,20.4854999863,13.5506066457,1.08505244236,12.4655542034
 10/18  20:00:00,38.2984960332,0.221243162765,0.366795916342,0.0,12.456681583,19.8967753704,14.0399115102,2.61416071446,11.4257507958
 10/18  21:00:00,32.778535879,0.260857790227,0.270722156681,0.0,9.18739968257,17.702556249,13.8370763004,4.4909323198,9.34614398055
 10/18  22:00:00,25.7688555007,0.315987582314,0.141224547979,0.0,5.91811778209,14.0365255879,15.3382654038,7.18046817481,8.15779722901
 10/18  23:00:00,19.8597995925,0.397444403696,0.0472208896706,0.0,3.54045821811,10.5176760807,14.9453373682,10.3525803938,4.59275697436
 10/18  24:00:00,16.2434974825,0.531618739091,0.0,0.0,2.55330491699,7.80157382632,16.2128238642,14.7394771126,1.47334675155
 10/19  01:00:00,15.7556396241,0.632485496627,0.0,0.0,2.55330491699,7.21284921042,18.5727001502,17.6924026396,0.88029751058
 10/19  02:00:00,15.5359117062,0.707119886746,0.0,0.0,2.55330491699,6.91848690247,20.3187760978,19.8849074561,0.433868641746
 10/19  03:00:00,15.4530624866,0.771451821145,0.0,0.0,2.55330491699,6.7713057485,22.1905225308,21.7566381389,0.433884391809
 10/19  04:00:00,17.5700380911,0.811933977865,0.0,0.0,3.82705111198,7.57405300124,23.7738444483,22.8931663095,0.880678138785
 10/19  05:00:00,22.1319601873,0.835243612095,0.0,0.0,6.02426329834,9.91545327661,27.883637418,23.574396433,4.309240985
 10/19  06:00:00,27.4276960918,0.812728436586,0.0,0.0,6.51253267309,14.7454349813,37.1065273419,22.8022034395,14.3043239024
 10/19  07:00:00,26.7630549292,0.800287971969,0.0,0.0,6.01364874671,18.163451543,37.5663692868,22.3664066179,15.1999626689
 10/19  08:00:00,24.1965996451,0.965249903462,0.0,0.0,4.35151303671,18.8798367041,34.9525001582,20.3491328453,14.6033673128
 10/19  09:00:00,21.2304577276,0.799269685036,0.0234701413907,0.0,3.78894180059,16.6187760998,27.8428127312,15.0292413235,12.8135714077
 10/19  10:00:00,18.3915784254,0.710324842914,0.190162384482,0.0,3.78894180059,13.7021493968,22.8642834873,11.2439093565,11.6203741308
 10/19  11:00:00,18.7099546103,0.653328744011,0.418353514384,0.0,3.78894180059,13.8493305508,17.5898748494,8.20674561287,9.38312923657
 10/19  12:00:00,18.6422823329,0.606923350803,0.707527848285,0.0,3.69398621738,13.6338449159,13.1074415731,4.91750961351,8.18993195964
 10/19  13:00:00,18.6831106269,0.608810060266,1.02475283072,0.0,3.78894180059,13.2606059349,10.3600388024,3.06500480042,7.29503400194
 10/19  14:00:00,18.7414144816,0.606598619239,1.2324492805,0.0,3.78894180059,13.1134247809,8.2017170906,1.80158104635,6.40013604425
 10/19  15:00:00,20.1768491417,0.585952569195,1.3235205373,0.0,4.71240779196,13.5549682428,8.08806226889,0.793028266941,7.29503400194
 10/19  16:00:00,27.669886948,0.575039818698,1.37711770679,0.0,7.18559832057,18.5321311015,8.62520627805,0.136974999174,8.48823127887
 10/19  17:00:00,33.3069110702,0.358299142363,1.25312623605,0.0,8.38069375907,23.3147919321,11.172925152,0.0,11.172925152
 10/19  18:00:00,39.5265496902,0.306845444876,0.992681753061,0.0,10.6415932552,23.1212625696,13.2092932687,0.0974225417459,13.111870727
 10/19  19:00:00,39.0971512891,0.253260015633,0.693313426119,0.0,12.3080778603,20.4854999863,13.2539992376,0.738727149063,12.5152720885
 10/19  20:00:00,38.4882646485,0.233208860939,0.544598833453,0.0,12.456681583,19.8967753704,12.8922214828,1.42099701156,11.4712244712
 10/19  21:00:00,32.7838992699,0.205357199526,0.331586138257,0.0,9.18739968257,17.702556249,11.8960208673,2.51289163075,9.38312923657
 10/19  22:00:00,25.7142424493,0.245222310576,0.157376768284,0.0,5.91811778209,14.0365255879,13.3909932893,5.20106132967,8.18993195964
 10/19  23:00:00,19.8501314455,0.361620995146,0.0733761512434,0.0,3.54045821811,10.5176760807,13.8720610964,9.26172096755,4.61034012886
 10/19  24:00:00,16.188558338,0.468472050039,0.00820754457157,0.0,2.55330491699,7.80157382632,14.4267233362,12.9485260593,1.47819727693
 10/20  01:00:00,15.6666993092,0.543545181786,0.0,0.0,2.55330491699,7.21284921042,16.035114983,15.1523866842,0.882728298783
 10/20  02:00:00,15.4384775851,0.609685765598,0.0,0.0,2.55330491699,6.91848690247,17.4741357339,17.0396589698,0.434476764109
 10/20  03:00:00,15.3501324873,0.668521821853,0.0,0.0,2.55330491699,6.7713057485,19.1676677771,18.7331751146,0.434492662429
 10/20  04:00:00,17.4882792316,0.730175118304,0.0,0.0,3.82705111198,7.57405300124,21.4673071384,20.5841946198,0.883112518569
 10/20  05:00:00,22.0493502518,0.752633676631,0.0,0.0,6.02426329834,9.91545327661,25.5718374274,21.246135567,4.32570186042
 10/20  06:00:00,27.2732629071,0.658295251875,0.0,0.0,6.51253267309,14.7454349813,32.4804024837,18.1187109116,14.3616915721
 10/20  07:00:00,26.6586637772,0.695896820012,0.0,0.0,6.01364874671,18.163451543,34.6216882987,19.3606936837,15.260994615
 10/20  08:00:00,24.134465465,0.903115723383,0.0,0.0,4.35151303671,18.8798367041,33.4218028675,18.7598449042,14.6619579633
 10/20  09:00:00,21.2252835018,0.734002318724,0.0835632818785,0.0,3.78894180059,16.6187760998,25.6631310975,12.7982928708,12.8648382267
 10/20  10:00:00,18.5492485192,0.639620212049,0.418537109086,0.0,3.78894180059,13.7021493968,19.5448115531,7.87805315753,11.6667583956
 10/20  11:00:00,19.0438783719,0.608635079316,0.796970940737,0.0,3.78894180059,13.8493305508,14.0351920316,4.61483331928,9.42035871227
 10/20  12:00:00,19.1079453838,0.637522794018,1.14259145596,0.0,3.69398621738,13.6338449159,11.2613641394,3.03908525824,8.22227888115
 10/20  13:00:00,19.2144015719,0.663636200695,1.50121763533,0.0,3.78894180059,13.2606059349,9.10603005136,1.78231104354,7.32371900781
 10/20  14:00:00,19.2782336025,0.666086703636,1.70978031702,0.0,3.78894180059,13.1134247809,7.18010535356,0.754946219088,6.42515913448
 10/20  15:00:00,20.7320884056,0.6590597911,1.80565257933,0.0,4.71240779196,13.5549682428,7.39067618955,0.0669571817316,7.32371900781
 10/20  16:00:00,28.2570513524,0.67333167359,1.86599025626,0.0,7.18559832057,18.5321311015,8.52179883893,0.0,8.52179883893
 10/20  17:00:00,33.9294976725,0.479586716651,1.75442526407,0.0,8.38069375907,23.3147919321,11.2174784589,0.0,11.2174784589
 10/20  18:00:00,39.9292783114,0.387022313056,1.31523350608,0.0,10.6415932552,23.1212625696,13.1643581845,0.0,13.1643581845
 10/20  19:00:00,39.3942815201,0.297233692302,0.946469980462,0.0,12.3080778603,20.4854999863,12.565318269,0.0,12.565318269
 10/20  20:00:00,38.7122640025,0.24769146646,0.754115581921,0.0,12.456681583,19.8967753704,11.6693374404,0.152339023635,11.5169984167
 10/20  21:00:00,32.9411453172,0.201010891711,0.493178493398,0.0,9.18739968257,17.702556249,10.425691008,1.00533229571,9.42035871227
 10/20  22:00:00,25.7156395637,0.176192665922,0.227803527364,0.0,5.91811778209,14.0365255879,10.8997660482,2.67748716701,8.22227888115
 10/20  23:00:00,19.7660103626,0.215794477318,0.135081586194,0.0,3.54045821811,10.5176760807,9.29779553218,4.66975614438,4.6280393878
 10/20  24:00:00,16.0771982451,0.30171787529,0.0636016264119,0.0,2.55330491699,7.80157382632,9.17190577385,7.68882594273,1.48307983112
 10/21  01:00:00,15.5335148223,0.392066803536,0.018293891275,0.0,2.55330491699,7.21284921042,11.5282926464,10.6431179057,0.885174740713
 10/21  02:00:00,15.2852461386,0.456454319118,0.0,0.0,2.55330491699,6.91848690247,13.0317901841,12.5967013954,0.435088788714
 10/21  03:00:00,15.2307442974,0.549133631874,0.0,0.0,2.55330491699,6.7713057485,15.7221115954,15.2870067641,0.43510483125
 10/21  04:00:00,17.3775576859,0.619453572648,0.0,0.0,3.82705111198,7.57405300124,18.2376382152,17.3520757606,0.885562454579
 10/21  05:00:00,21.9307011607,0.633984585544,0.0,0.0,6.02426329834,9.91545327661,22.0364340243,17.6941672204,4.34226680398
 10/21  06:00:00,27.2446617243,0.629694069084,0.0,0.0,6.51253267309,14.7454349813,31.9185329415,17.4991141019,14.4194188396
 10/21  07:00:00,26.3580239786,0.588786383828,0.0,0.0,6.01364874671,17.9699221805,31.4629615073,16.140552659,15.3224088483
 10/21  08:00:00,22.3306459731,0.529524880049,0.01618492007,0.0,3.66783283761,18.1171033345,28.7785074636,14.0575918552,14.7209156084
 10/21  09:00:00,19.5576557353,0.459187855183,0.137163547676,0.0,3.10526160149,15.8560427302,23.8224207862,10.9059946202,12.916426166
 10/21  10:00:00,16.8917543124,0.398645120151,0.448431562877,0.0,3.10526160149,12.9394160272,18.5102712467,6.79683804878,11.7134331979
 10/21  11:00:00,17.5325335306,0.394564930258,0.946109817099,0.0,3.10526160149,13.0865971812,12.7513970087,3.29357562618,9.45782138251
 10/21  12:00:00,17.931656468,0.444292549742,1.44268628907,0.0,3.10526160149,12.9394160272,9.81990882315,1.56508040884,8.25482841431
 10/21  13:00:00,17.8792042531,0.471511975412,1.80455811054,0.0,3.10526160149,12.4978725653,7.65450937164,0.301925683475,7.35258368816
 10/21  14:00:00,17.8555735891,0.482530593466,1.91708998249,0.0,3.10526160149,12.3506914113,6.45033896201,0.0,6.45033896201
 10/21  15:00:00,19.1883844755,0.476638196783,1.89078381222,0.0,4.02872759285,12.7922348732,7.35258368816,0.0,7.35258368816
 10/21  16:00:00,26.7350315984,0.498292569461,1.96542317505,0.0,6.50191812146,17.7693977319,8.55557665636,0.0,8.55557665636
 10/21  17:00:00,34.0862648113,0.531875096661,2.05243338531,0.0,8.38069375907,23.1212625696,11.2623108348,0.0,11.2623108348
 10/21  18:00:00,40.8491534796,0.547692937564,2.07443804977,0.0,10.6415932552,23.1212625696,13.2171744081,0.0,13.2171744081
 10/21  19:00:00,40.3595996745,0.470708349721,1.73831347742,0.0,12.3080778603,20.4854999863,12.615677924,0.0,12.615677924
 10/21  20:00:00,39.5596772108,0.40112608435,1.44809417232,0.0,12.456681583,19.8967753704,11.5630590769,0.0,11.5630590769
 10/21  21:00:00,33.8935521176,0.358295886779,1.28830029874,0.0,9.18739968257,17.702556249,9.45782138251,0.0,9.45782138251
 10/21  22:00:00,26.6030365528,0.282201989847,1.00919119251,0.0,5.91811778209,14.0365255879,8.25482841431,0.0,8.25482841431
 10/21  23:00:00,20.3488239021,0.204657655453,0.729031947564,0.0,3.54045821811,10.5176760807,4.64584950972,0.0,4.64584950972
 10/21  24:00:00,16.2531126341,0.120836874213,0.420397016527,0.0,2.55330491699,7.80157382632,1.49666091074,0.00866794254532,1.4879929682
 10/22  01:00:00,15.4428419411,0.0848675770545,0.234820236596,0.0,2.55330491699,7.21284921042,1.28025469476,0.392618581117,0.887636113647
 10/22  02:00:00,15.0925908437,0.0953564673244,0.16844255689,0.0,2.55330491699,6.91848690247,1.58928647476,1.15358194012,0.435704534638
 10/22  03:00:00,14.9313967158,0.110944709975,0.138841340352,0.0,2.55330491699,6.7713057485,2.22546866639,1.78974794913,0.435720717264
 10/22  04:00:00,17.020998169,0.119418369811,0.143475685908,0.0,3.82705111198,7.57405300124,2.86348042864,1.97545320656,0.888027222081
 10/22  05:00:00,21.5998015359,0.129015348965,0.174069611718,0.0,6.02426329834,9.91545327661,6.34363145153,1.98470054201,4.35893090952
 10/22  06:00:00,27.0440635104,0.153008996357,0.276086858863,0.0,6.51253267309,14.7454349813,16.3176079334,1.84011932653,14.4774886069
 10/22  07:00:00,26.2906445031,0.175994559891,0.345412348456,0.0,6.01364874671,17.9699221805,17.3024772399,1.91829005846,15.3841871814
 10/22  08:00:00,22.3645450221,0.192799614392,0.386809234745,0.0,3.66783283761,18.1171033345,16.8410984496,2.06087566111,14.7802227884
 10/22  09:00:00,20.061294116,0.277120838365,0.822868945156,0.0,3.10526160149,15.8560427302,14.2300236311,1.26170368266,12.9683199484
 10/22  10:00:00,17.9514501833,0.410482506881,1.49629004702,0.0,3.10526160149,12.9394160272,12.1825596747,0.422174959454,11.7603847153
 10/22  11:00:00,18.9144671144,0.550597816809,2.17201051436,0.0,3.10526160149,13.0865971812,9.51845364928,0.0229474962172,9.49550615307
 10/22  12:00:00,19.69078012,0.716271346737,2.92983114411,0.0,3.10526160149,12.9394160272,8.28757091988,0.0,8.28757091988
 10/22  13:00:00,20.2822160706,0.906273888795,3.77280801465,0.0,3.10526160149,12.4978725653,7.38161949499,0.0,7.38161949499
 10/22  14:00:00,21.0722352058,1.07405127484,4.54223091776,0.0,3.10526160149,12.3506914113,6.47566807009,0.0,6.47566807009
 10/22  15:00:00,23.2844648304,1.22077437728,5.24272798668,0.0,4.02872759285,12.7922348732,7.38161949499,0.0,7.38161949499
 10/22  16:00:00,30.8371007505,1.25146323291,5.31432166375,0.0,6.50191812146,17.7693977319,8.58955472818,0.0,8.58955472818
 10/22  17:00:00,37.8193596976,1.24209178882,5.07531157944,0.0,8.38069375907,23.1212625696,11.3074090029,0.0,11.3074090029
 10/22  18:00:00,43.3225445693,1.05883314443,4.03668893265,0.0,10.6415932552,23.1212625696,13.2703037568,0.0,13.2703037568
 10/22  19:00:00,41.8573298922,0.81385906258,2.89289298229,0.0,12.3080778603,20.4854999863,12.6663361402,0.0,12.6663361402
 10/22  20:00:00,40.5914384589,0.64899409961,2.23198740518,0.0,12.456681583,19.8967753704,11.6093928111,0.0,11.6093928111
 10/22  21:00:00,34.4806992144,0.506121747719,1.72762153457,0.0,9.18739968257,17.702556249,9.49550615307,0.0,9.49550615307
 10/22  22:00:00,26.8567414794,0.352187658881,1.19291045003,0.0,5.91811778209,14.0365255879,8.28757091988,0.0,8.28757091988
 10/22  23:00:00,20.4725204902,0.243134537077,0.814251654037,0.0,3.54045821811,10.5176760807,4.66376522031,0.0,4.66376522031
 10/22  24:00:00,16.4311791562,0.16588753896,0.553412873857,0.0,2.55330491699,7.80157382632,1.49293523319,0.0,1.49293523319
 10/23  01:00:00,15.6621852922,0.12438049945,0.414650665305,0.0,2.55330491699,7.21284921042,0.890111690456,0.0,0.890111690456
 10/23  02:00:00,15.1995231609,0.0901810855935,0.280550255861,0.0,2.55330491699,6.91848690247,0.572126858198,0.13580303834,0.436323819858
 10/23  03:00:00,14.9534004193,0.0814894195156,0.190300334315,0.0,2.55330491699,6.7713057485,1.0447518081,0.608411669733,0.436340138369
 10/23  04:00:00,17.0184873172,0.100075129598,0.16030807436,0.0,3.82705111198,7.57405300124,2.22071226563,1.33020617368,0.89050609195
 10/23  05:00:00,21.6118841751,0.138066920886,0.177100679051,0.0,6.02426329834,9.91545327661,6.53806058082,2.16237133929,4.37568924153
 10/23  06:00:00,27.0540432897,0.178613420607,0.260462213829,0.0,6.51253267309,14.7454349813,17.0705025418,2.53461886712,14.5358836747
 10/23  07:00:00,27.4122926349,0.208719804312,0.347972540018,0.0,6.01364874671,18.163451543,18.1037518094,2.65744049003,15.4463113194
 10/23  08:00:00,24.1402936459,0.44848290738,0.460460996915,0.0,4.35151303671,18.8798367041,17.2118608462,2.37199890599,14.8398619402
 10/23  09:00:00,21.8453860389,0.511558133125,0.926110004634,0.0,3.78894180059,16.6187760998,14.4692634121,1.44875920599,13.0205042061
 10/23  10:00:00,19.9412484913,0.662578738905,1.78757855432,0.0,3.78894180059,13.7021493968,12.2576457603,0.45004671671,11.8075990436
 10/23  11:00:00,20.8893419865,0.772212358063,2.47885727652,0.0,3.78894180059,13.8493305508,9.53607793111,0.00267606715577,9.53340186396
 10/23  12:00:00,20.4636003101,0.745602133429,2.39016704292,0.0,3.69398621738,13.6338449159,8.32049670147,0.0,8.32049670147
 10/23  13:00:00,20.2383702588,0.750993195661,2.43782932731,0.0,3.78894180059,13.2606059349,7.41081782961,0.0,7.41081782961
 10/23  14:00:00,20.262003631,0.778871351118,2.58076569801,0.0,3.78894180059,13.1134247809,6.50113895774,0.0,6.50113895774
 10/23  15:00:00,21.7455482565,0.800392175976,2.67778004537,0.0,4.71240779196,13.5549682428,7.41081782961,0.0,7.41081782961
 10/23  16:00:00,29.2859185821,0.825767593931,2.74242156565,0.0,7.18559832057,18.5321311015,8.62372299209,0.0,8.62372299209
 10/23  17:00:00,35.282423941,0.703394784034,2.88354346518,0.0,8.38069375907,23.3147919321,11.3527596077,0.0,11.3527596077
 10/23  18:00:00,41.7191029003,0.706822651775,2.7852577563,0.0,10.6415932552,23.1212625696,13.3237304967,0.0,13.3237304967
 10/23  19:00:00,41.0602156752,0.608045612499,2.30159221539,0.0,12.3080778603,20.4854999863,12.7172779155,0.0,12.7172779155
 10/23  20:00:00,40.4644819546,0.577375866256,2.17664913424,0.0,12.456681583,19.8967753704,11.6559858983,0.0,11.6559858983
 10/23  21:00:00,34.7616134889,0.52847445646,1.98618310028,0.0,9.18739968257,17.702556249,9.53340186396,0.0,9.53340186396
 10/23  22:00:00,27.1806904673,0.399479564954,1.46956753191,0.0,5.91811778209,14.0365255879,8.32049670147,0.0,8.32049670147
 10/23  23:00:00,20.6208315061,0.263218603713,0.94247860334,0.0,3.54045821811,10.5176760807,4.68178121401,0.0,4.68178121401
 10/23  24:00:00,16.4635825553,0.165887496478,0.58581631549,0.0,2.55330491699,7.80157382632,1.49790516249,0.0,1.49790516249
 10/24  01:00:00,15.7861973664,0.144884664157,0.518158574826,0.0,2.55330491699,7.21284921042,0.89260073982,0.0,0.89260073982
 10/24  02:00:00,15.3981039716,0.124027453338,0.44528469883,0.0,2.55330491699,6.91848690247,0.436946461307,0.0,0.436946461307
 10/24  03:00:00,15.090822753,0.0922705367637,0.316941550718,0.0,2.55330491699,6.7713057485,0.496717035278,0.0597541238665,0.436962911412
 10/24  04:00:00,17.0875608623,0.0877442140483,0.241712534983,0.0,3.82705111198,7.57405300124,1.33738507415,0.444386743265,0.89299833089
 10/24  05:00:00,21.6907298239,0.10688515128,0.287128097382,0.0,6.02426329834,9.91545327661,4.9794487632,0.586911926664,4.39253683654
 10/24  06:00:00,27.1223166052,0.14788241433,0.359466535659,0.0,6.51253267309,14.7454349813,15.6318496352,1.03726288787,14.5945867473
 10/24  07:00:00,27.3883917363,0.17850393941,0.354287506358,0.0,6.01364874671,18.163451543,17.3293324244,1.82056955981,15.5087628645
 10/24  08:00:00,24.059688813,0.416117118023,0.412221953285,0.0,4.35151303671,18.8798367041,16.8359067153,1.93609131333,14.899815402
 10/24  09:00:00,21.5668735175,0.449888566786,0.709267049558,0.0,3.78894180059,16.6187760998,14.3397923081,1.26682882312,13.072963485
 10/24  10:00:00,19.060358857,0.501226481067,1.06804117789,0.0,3.78894180059,13.7021493968,12.41083621,0.555774009201,11.8550622008
 10/24  11:00:00,19.0572613963,0.464538726302,0.954450318096,0.0,3.78894180059,13.8493305508,9.97151497543,0.400017682704,9.57149729272
 10/24  12:00:00,18.9519835547,0.505203915947,1.11894850499,0.0,3.69398621738,13.6338449159,8.56226223558,0.208666227148,8.35359600843
 10/24  13:00:00,19.6437855432,0.68180405008,1.91243375721,0.0,3.78894180059,13.2606059349,7.46493295089,0.0247629056735,7.44017004521
 10/24  14:00:00,19.8831403094,0.753848013607,2.22692571397,0.0,3.78894180059,13.1134247809,6.52674408199,0.0,6.52674408199
 10/24  15:00:00,21.3396529266,0.774094577166,2.29818231426,0.0,4.71240779196,13.5549682428,7.44017004521,0.0,7.44017004521
 10/24  16:00:00,28.8774223935,0.795796329499,2.36389664142,0.0,7.18559832057,18.5321311015,8.6580713295,0.0,8.6580713295
 10/24  17:00:00,34.2862131574,0.556759541356,2.03396792427,0.0,8.38069375907,23.3147919321,11.3983492192,0.0,11.3983492192
 10/24  18:00:00,40.5222863727,0.51298328754,1.78228059296,0.0,10.6415932552,23.1212625696,13.3774388061,0.0,13.3774388061
 10/24  19:00:00,39.9572151947,0.420833216727,1.38580413068,0.0,12.3080778603,20.4854999863,12.768488164,0.0,12.768488164
 10/24  20:00:00,39.0966139702,0.333630497207,1.05252651883,0.0,12.456681583,19.8967753704,11.7028245402,0.0,11.7028245402
 10/24  21:00:00,33.4121806077,0.280442743025,0.884781932555,0.0,9.18739968257,17.702556249,9.57258287807,0.00108558534605,9.57149729272
 10/24  22:00:00,26.1562071388,0.20928383144,0.635279936953,0.0,5.91811778209,14.0365255879,8.602241587,0.248645578569,8.35359600843
 10/24  23:00:00,19.9609700148,0.161301877552,0.384533838161,0.0,3.54045821811,10.5176760807,5.73389712592,1.03400497036,4.69989215556
 10/24  24:00:00,16.045911228,0.164992534009,0.169039950568,0.0,2.55330491699,7.80157382632,4.39773930167,2.89483801737,1.50290128429
 10/25  01:00:00,15.4244350134,0.227553469092,0.0737274168886,0.0,2.55330491699,7.21284921042,6.23696552488,5.34186299844,0.895102526435
 10/25  02:00:00,15.1753081443,0.318102684049,0.0284136407547,0.0,2.55330491699,6.91848690247,8.67977708047,8.24220480555,0.43757227492
 10/25  03:00:00,15.0758893679,0.391941039686,0.0023376627649,0.0,2.55330491699,6.7713057485,10.9888450138,10.5512561616,0.437588852252
 10/25  04:00:00,17.1919053743,0.433801261052,0.0,0.0,3.82705111198,7.57405300124,12.5927404722,11.6972372706,0.895503201642
 10/25  05:00:00,21.7283305162,0.420538420689,0.0110755202743,0.0,6.02426329834,9.91545327661,15.5142204024,11.1047516978,4.40946870463
 10/25  06:00:00,27.0764489206,0.409834363475,0.0516469018842,0.0,6.51253267309,14.7454349813,25.012290191,10.3587097531,14.6535804379
 10/25  07:00:00,27.3475861447,0.433531323621,0.0584545305283,0.0,6.01364874671,18.163451543,26.5271431027,10.9556197801,15.5715233225
 10/25  08:00:00,23.9472727199,0.698601484804,0.0173214934785,0.0,4.35151303671,18.8798367041,27.3239106603,12.3638452411,14.9600654193
 10/25  09:00:00,21.1196621781,0.694565657338,0.0173786195909,0.0,3.78894180059,16.6187760998,25.3295220153,12.2038397653,13.12568225
 10/25  10:00:00,18.1908506528,0.649880667343,0.0498787873959,0.0,3.78894180059,13.7021493968,22.5355243857,10.6327642547,11.902760131
 10/25  11:00:00,18.3284744891,0.594957333863,0.0952448032979,0.0,3.78894180059,13.8493305508,18.4244740729,8.81469291509,9.60978115776
 10/25  12:00:00,18.0362341792,0.543597315215,0.164805730226,0.0,3.69398621738,13.6338449159,15.3273134143,6.94045437563,8.38685903871
 10/25  13:00:00,17.7886453218,0.507501769571,0.231595816312,0.0,3.78894180059,13.2606059349,13.2423662144,5.77269876494,7.46966744942
 10/25  14:00:00,17.622033608,0.484573966565,0.23509305957,0.0,3.78894180059,13.1134247809,11.784147041,5.23167118087,6.55247586014
 10/25  15:00:00,19.0106195501,0.458491271684,0.284752243225,0.0,4.71240779196,13.5549682428,11.7306658917,4.26099844223,7.46966744942
 10/25  16:00:00,26.5535228504,0.442066958516,0.393726469297,0.0,7.18559832057,18.5321311015,11.7530448686,3.06045530008,8.69258956848
 10/25  17:00:00,32.4126636727,0.223947005756,0.493230975145,0.0,8.38069375907,23.3147919321,13.3911705209,1.94700618452,11.4441643363
 10/25  18:00:00,39.1090086363,0.23986146553,0.642124678521,0.0,10.6415932552,23.1212625696,14.6337937663,1.20238098646,13.4314127798
 10/25  19:00:00,39.0307739171,0.239511454411,0.640684615335,0.0,12.3080778603,20.4854999863,14.0236275595,1.20367583918,12.8199517203
 10/25  20:00:00,38.5518254385,0.243280857196,0.5980876272,0.0,12.456681583,19.8967753704,13.3511002717,1.60120540556,11.7498948661
 10/25  21:00:00,33.0413483062,0.244964369431,0.549428004653,0.0,9.18739968257,17.702556249,11.6456195935,2.03583843577,9.60978115776
 10/25  22:00:00,25.9492467461,0.238899111242,0.398704264446,0.0,5.91811778209,14.0365255879,11.4389523797,3.05209334095,8.38685903871
 10/25  23:00:00,19.9315268806,0.249699368281,0.266693213202,0.0,3.54045821811,10.5176760807,9.0512566235,4.33316394194,4.71809268156
 10/25  24:00:00,16.1199206598,0.260496098359,0.147545818107,0.0,2.55330491699,7.80157382632,7.01814483424,5.51022271519,1.50792211905
 10/26  01:00:00,15.4841926571,0.277065755668,0.0839727739667,0.0,2.55330491699,7.21284921042,7.3262490817,6.42863277047,0.897616311235
 10/26  02:00:00,15.1648556301,0.300671893861,0.0353919168001,0.0,2.55330491699,6.91848690247,7.89057812133,7.45237704563,0.438201075699
 10/26  03:00:00,15.0176600257,0.31958895334,0.0164604068886,0.0,2.55330491699,6.7713057485,8.55289421959,8.11467644378,0.438217775808
 10/26  04:00:00,17.0999988179,0.326604737084,0.0152899675692,0.0,3.82705111198,7.57405300124,9.20633999783,8.30832003462,0.898019963208
 10/26  05:00:00,21.6636315605,0.322037269697,0.0448777156083,0.0,6.02426329834,9.91545327661,12.375682582,7.94920275108,4.42647983092
 10/26  06:00:00,27.101747188,0.317962813436,0.168816719309,0.0,6.51253267309,14.7454349813,21.5719908654,6.85914359185,14.7128472735
 10/26  07:00:00,27.3878122114,0.318947433092,0.213264487717,0.0,6.01364874671,18.163451543,22.1866544387,6.55208033136,15.6345741073
 10/26  08:00:00,23.8731888363,0.553255928437,0.0885831662075,0.0,4.35151303671,18.8798367041,22.7359907257,7.71539657615,15.0205941495
 10/26  09:00:00,21.0220831999,0.552150152549,0.0622151461883,0.0,3.78894180059,16.6187760998,21.0757420153,7.89709712647,13.1786448888
 10/26  10:00:00,18.1278392768,0.534020781154,0.102727297576,0.0,3.78894180059,13.7021493968,19.038103651,7.08742494207,11.950678709
 10/26  11:00:00,18.292259949,0.514804054283,0.139183542869,0.0,3.78894180059,13.8493305508,16.0173715492,6.36912942756,9.64824212168
 10/26  12:00:00,17.9848640981,0.491023605283,0.166009359027,0.0,3.69398621738,13.6338449159,13.956473827,5.5361978852,8.42027594178
 10/26  13:00:00,17.7508045455,0.465146717255,0.236110092415,0.0,3.78894180059,13.2606059349,12.1947324637,4.69543115685,7.49930130687
 10/26  14:00:00,17.5921811382,0.44928567271,0.240528883681,0.0,3.78894180059,13.1134247809,10.9268624344,4.34853576242,6.57832667195
 10/26  15:00:00,18.9666051071,0.439401444374,0.259827627534,0.0,4.71240779196,13.5549682428,11.4921678733,3.99286656639,7.49930130687
 10/26  16:00:00,26.5172797356,0.434043176203,0.365507136877,0.0,7.18559832057,18.5321311015,11.8457212071,3.11845372039,8.72726748676
 10/26  17:00:00,32.3734156984,0.214971195605,0.462958811023,0.0,8.38069375907,23.3147919321,13.5603613451,2.07016995361,11.4901913915
 10/26  18:00:00,39.9474632635,0.227263787096,0.600343650849,0.0,10.6415932552,23.1212625696,14.8327597978,1.34712336398,13.4856364338
 10/26  19:00:00,39.0194690824,0.230889851826,0.638001383206,0.0,12.3080778603,20.4854999863,14.0544888548,1.18283551095,12.8716533439
 10/26  20:00:00,38.5534279249,0.234682685282,0.608288285449,0.0,12.456681583,19.8967753704,13.2811209901,1.48393805364,11.7971829365
 10/26  21:00:00,33.0485401206,0.235071079681,0.566513108742,0.0,9.18739968257,17.702556249,11.4549322925,1.80669017084,9.64824212168
 10/26  22:00:00,25.9848025244,0.23062944109,0.442529712818,0.0,5.91811778209,14.0365255879,11.0377082304,2.61743228866,8.42027594178
 10/26  23:00:00,19.9439583187,0.23909714298,0.28972687658,0.0,3.54045821811,10.5176760807,8.68016651581,3.9437891137,4.73637740211
 10/26  24:00:00,16.119761731,0.243072397732,0.164810589844,0.0,2.55330491699,7.80157382632,6.4700374777,4.95707129781,1.51296617989
 10/27  01:00:00,15.4838052719,0.251977786103,0.10867335838,0.0,2.55330491699,7.21284921042,6.49468892442,5.59454757281,0.900141351606
 10/27  02:00:00,15.1592574636,0.262325573969,0.0681400702,0.0,2.55330491699,6.91848690247,6.60031868504,6.16148600728,0.438832677758
 10/27  03:00:00,14.9969157782,0.269699424251,0.0456056884926,0.0,2.55330491699,6.7713057485,6.95928868879,6.52043919267,0.438849496117
 10/27  04:00:00,17.0814676474,0.274860091555,0.0485034425639,0.0,3.82705111198,7.57405300124,7.53284844408,6.63230057302,0.900547871065
 10/27  05:00:00,21.6781831317,0.281688829169,0.0997777273204,0.0,6.02426329834,9.91545327661,10.8724863538,6.42892117677,4.44356517702
 10/27  06:00:00,27.1258788846,0.287082155896,0.223829073432,0.0,6.51253267309,14.7454349813,20.4205766945,5.64820699413,14.7723697004
 10/27  07:00:00,27.420549389,0.288744463246,0.276204635153,0.0,6.01364874671,18.163451543,21.0101231464,5.31222659935,15.697896547
 10/27  08:00:00,23.9104820697,0.517127913824,0.162004414245,0.0,4.35151303671,18.8798367041,21.284524619,6.20314095128,15.0813836677
 10/27  09:00:00,21.0767604565,0.506853545613,0.162189009689,0.0,3.78894180059,16.6187760998,19.1658422513,5.93400653421,13.2318357171
 10/27  10:00:00,18.2159531339,0.489160658601,0.235701277281,0.0,3.78894180059,13.7021493968,17.0479717568,5.04916801272,11.9988037441
 10/27  11:00:00,18.4355524097,0.462217652565,0.335062405203,0.0,3.78894180059,13.8493305508,13.5944027847,3.90753399004,9.68686879461
 10/27  12:00:00,18.1921014797,0.42682157536,0.437448770581,0.0,3.69398621738,13.6338449159,10.8377541895,2.38391736794,8.45383682155
 10/27  13:00:00,17.9743481999,0.397553027697,0.527247436352,0.0,3.78894180059,13.2606059349,8.92480732582,1.39574448407,7.52906284175
 10/27  14:00:00,17.9173762618,0.386981929241,0.628027750727,0.0,3.78894180059,13.1134247809,7.22913622414,0.624847362184,6.60428886195
 10/27  15:00:00,19.5684086822,0.422534509886,0.878498137115,0.0,4.71240779196,13.5549682428,7.55986621169,0.0308033699425,7.52906284175
 10/27  16:00:00,27.3118437563,0.48367108609,1.11044324769,0.0,7.18559832057,18.5321311015,8.76209481481,0.0,8.76209481481
 10/27  17:00:00,33.1552226503,0.311263867049,1.14847309142,0.0,8.38069375907,23.3147919321,11.5364167542,0.0,11.5364167542
 10/27  18:00:00,40.7956586374,0.362025827533,1.31377698429,0.0,10.6415932552,23.1212625696,13.5400937104,0.0,13.5400937104
 10/27  19:00:00,39.74890698,0.348218333242,1.25011079943,0.0,12.3080778603,20.4854999863,12.9235777239,0.0,12.9235777239
 10/27  20:00:00,39.0665988277,0.299769326181,1.05637254743,0.0,12.456681583,19.8967753704,11.8446747475,0.0,11.8446747475
 10/27  21:00:00,33.3754266925,0.251529379145,0.876941381175,0.0,9.18739968257,17.702556249,9.68686879461,0.0,9.68686879461
 10/27  22:00:00,26.1045478325,0.183066981966,0.609837480097,0.0,5.91811778209,14.0365255879,8.66221735737,0.208380535822,8.45383682155
 10/27  23:00:00,19.9756211817,0.156029515203,0.404457367441,0.0,3.54045821811,10.5176760807,5.75992201967,1.00518111731,4.75474090236
 10/27  24:00:00,16.1504725675,0.168290013317,0.270303810803,0.0,2.55330491699,7.80157382632,3.80625354614,2.28822157308,1.51803197306
 10/28  01:00:00,15.5086794329,0.186998745467,0.198526559995,0.0,2.55330491699,7.21284921042,4.18514831728,3.28247141567,0.902676901602
 10/28  02:00:00,15.1787991457,0.19991658428,0.150090741996,0.0,2.55330491699,6.91848690247,4.39862409161,3.95915719723,0.439466894382
 10/28  03:00:00,14.9969253835,0.218705641986,0.0966090760068,0.0,2.55330491699,6.7713057485,5.2782102925,4.83872646611,0.439483826387
 10/28  04:00:00,17.0657247301,0.234651213193,0.0729694036911,0.0,3.82705111198,7.57405300124,6.33200327561,5.42891709823,0.903086177388
 10/28  05:00:00,21.6720600715,0.240410316689,0.134933179643,0.0,6.02426329834,9.91545327661,9.56023223223,5.09951254968,4.46071968256
 10/28  06:00:00,27.1165231963,0.253408190291,0.248147350753,0.0,6.51253267309,14.7454349813,19.4191535436,4.58702345458,14.832130089
 10/28  07:00:00,27.2111933251,0.26262132457,0.286501072442,0.0,6.01364874671,17.9699221805,20.3076746923,4.546202803,15.7614718893
 10/28  08:00:00,22.2775129633,0.248633585496,0.243943204848,0.0,3.66783283761,18.1171033345,19.6620509508,4.51963497908,15.1424159717
 10/28  09:00:00,19.5295773233,0.222969984725,0.34530300613,0.0,3.10526160149,15.8560427302,16.4863842115,3.20114522851,13.285238983
 10/28  10:00:00,16.7996384515,0.215883107426,0.539077714727,0.0,3.10526160149,12.9394160272,13.8516854972,1.80456451264,12.0471209846
 10/28  11:00:00,17.4427606828,0.274227107269,0.97667479236,0.0,3.10526160149,13.0865971812,10.2497440904,0.524094352714,9.72564973764
 10/28  12:00:00,17.6261868579,0.327786304223,1.25372292452,0.0,3.10526160149,12.9394160272,8.59685486563,0.109323126366,8.48753173926
 10/28  13:00:00,17.1979881765,0.326189075174,1.26866493413,0.0,3.10526160149,12.4978725653,7.56160217203,0.00265893154935,7.55894324048
 10/28  14:00:00,17.2814220973,0.372542252702,1.45292683144,0.0,3.10526160149,12.3506914113,6.63035474169,0.0,6.63035474169
 10/28  15:00:00,19.2096333174,0.482913383429,1.90575746743,0.0,4.02872759285,12.7922348732,7.55894324048,0.0,7.55894324048
 10/28  16:00:00,26.9038634681,0.532189051902,2.10035856238,0.0,6.50191812146,17.7693977319,8.79706123886,0.0,8.79706123886
 10/28  17:00:00,34.2367148005,0.564588395309,2.17017007588,0.0,8.38069375907,23.1212625696,11.5828267352,0.0,11.5828267352
 10/28  18:00:00,41.5293010008,0.516821773879,1.89262340138,0.0,10.6415932552,23.1212625696,13.5947684826,0.0,13.5947684826
 10/28  19:00:00,40.05215562,0.424933877957,1.4766438947,0.0,12.3080778603,20.4854999863,12.9757094834,0.0,12.9757094834
 10/28  20:00:00,39.2367050811,0.35001435492,1.1762337721,0.0,12.456681583,19.8967753704,11.8923562348,0.0,11.8923562348
 10/28  21:00:00,33.5203949285,0.294066723244,0.979372273159,0.0,9.18739968257,17.702556249,9.72564973764,0.0,9.72564973764
 10/28  22:00:00,26.0684671194,0.188911227525,0.56791252147,0.0,5.91811778209,14.0365255879,8.84889960913,0.361367869862,8.48753173926
 10/28  23:00:00,19.8373990722,0.160987476565,0.261277296537,0.0,3.54045821811,10.5176760807,6.82645325108,2.05327550695,4.77317774413
 10/28  24:00:00,16.025051899,0.218763574093,0.0944095815715,0.0,2.55330491699,7.80157382632,6.49103230146,4.96791430308,1.52311799838
 10/29  01:00:00,15.4518286289,0.286539432341,0.0421350691491,0.0,2.55330491699,7.21284921042,8.15304095234,7.24781874018,0.905222212166
 10/29  02:00:00,15.1892466325,0.349362847738,0.0110919652446,0.0,2.55330491699,6.91848690247,9.68450325296,9.24439971488,0.440103538081
 10/29  03:00:00,15.0942147046,0.412604039055,0.0,0.0,2.55330491699,6.7713057485,11.5307572976,11.0906367186,0.440120579052
 10/29  04:00:00,17.2323066318,0.47420251852,0.0,0.0,3.82705111198,7.57405300124,13.7395005871,12.8338664558,0.905634131266
 10/29  05:00:00,21.8140000349,0.517283459728,0.0,0.0,6.02426329834,9.91545327661,18.5622667975,14.0843285309,4.47793826663
 10/29  06:00:00,27.1309581095,0.515990454216,0.0,0.0,6.51253267309,14.7454349813,28.9335810757,14.0414703363,14.8921107394
 10/29  07:00:00,27.2033341732,0.541263245024,0.0,0.0,6.01364874671,17.9699221805,30.5968902456,14.7716089388,15.8252813068
 10/29  08:00:00,22.3385548618,0.553618688797,0.0,0.0,3.66783283761,18.1171033345,30.2112420017,15.0075690145,15.2036729872
 10/29  09:00:00,19.5161597068,0.476598896775,0.0782564775315,0.0,3.10526160149,15.8560427302,25.3075095264,11.968670655,13.3388388714
 10/29  10:00:00,16.8390631489,0.40343775645,0.39094776311,0.0,3.10526160149,12.9394160272,19.5168143126,7.42119819085,12.0956161218
 10/29  11:00:00,17.639656949,0.418707940158,1.02909022567,0.0,3.10526160149,13.0865971812,13.1619950144,3.39742154827,9.76457346616
 10/29  12:00:00,18.1447798469,0.489415161516,1.61068705618,0.0,3.10526160149,12.9394160272,10.138644594,1.61729387751,8.5213507165
 10/29  13:00:00,18.2624836613,0.543401738598,2.11594775556,0.0,3.10526160149,12.4978725653,7.88313822737,0.294204573107,7.58893365426
 10/29  14:00:00,18.553901167,0.607199176299,2.49074897755,0.0,3.10526160149,12.3506914113,6.65651659201,0.0,6.65651659201
 10/29  15:00:00,20.3724105382,0.694597989221,2.85685008253,0.0,4.02872759285,12.7922348732,7.58893365426,0.0,7.58893365426
 10/29  16:00:00,28.0745961802,0.749373949259,3.0539063771,0.0,6.50191812146,17.7693977319,8.83215640392,0.0,8.83215640392
 10/29  17:00:00,35.1766062092,0.743249811474,2.93140006841,0.0,8.38069375907,23.1212625696,11.6294075907,0.0,11.6294075907
 10/29  18:00:00,42.5867095481,0.716121140027,2.75073258251,0.0,10.6415932552,23.1212625696,13.6496445589,0.0,13.6496445589
 10/29  19:00:00,41.2052258818,0.639619102206,2.4150289323,0.0,12.3080778603,20.4854999863,13.028033184,0.0,13.028033184
 10/29  20:00:00,40.3607950895,0.561215482636,2.08912265273,0.0,12.456681583,19.8967753704,11.9402132781,0.0,11.9402132781
 10/29  21:00:00,34.40215852,0.465251588589,1.68995099926,0.0,9.18739968257,17.702556249,9.76457346616,0.0,9.76457346616
 10/29  22:00:00,26.9029025516,0.347732509786,1.24352667135,0.0,5.91811778209,14.0365255879,8.5213507165,0.0,8.5213507165
 10/29  23:00:00,20.4249084384,0.225168331896,0.784605807397,0.0,3.54045821811,10.5176760807,4.79168246752,0.0,4.79168246752
 10/29  24:00:00,16.2935845928,0.136881065374,0.444824784039,0.0,2.55330491699,7.80157382632,1.66775854006,0.139535790397,1.52822274966
 10/30  01:00:00,15.4720952121,0.108390582506,0.240550502125,0.0,2.55330491699,7.21284921042,1.81966841277,0.911891881423,0.907776531348
 10/30  02:00:00,15.1027050448,0.118534268075,0.155378957263,0.0,2.55330491699,6.91848690247,2.28327687783,1.84253445719,0.440742420648
 10/30  03:00:00,14.9445801975,0.152042351223,0.110927180742,0.0,2.55330491699,6.7713057485,3.50414559181,3.06338602598,0.440759565828
 10/30  04:00:00,17.0382814769,0.177676810103,0.102500553519,0.0,3.82705111198,7.57405300124,4.67976531305,3.77157433412,0.908190978927
