Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/30  05:00:00,21.644112301,0.192561357269,0.154834368562,0.0,6.02426329834,9.91545327661,8.21947553298,3.7242597036,4.49521582939
 10/30  06:00:00,27.0966435568,0.222361463088,0.259314438513,0.0,6.51253267309,14.7454349813,18.6354715682,3.68317768166,14.9522938865
 10/30  07:00:00,27.4129538783,0.241088843094,0.316264744641,0.0,6.01364874671,18.163451543,19.6434887456,3.75418284258,15.889305903
 10/30  08:00:00,24.1977135734,0.476077248581,0.49028658313,0.0,4.35151303671,18.8798367041,18.1142569269,2.84912035325,15.2651365737
 10/30  09:00:00,21.8972355511,0.537921796196,0.95159585377,0.0,3.78894180059,16.6187760998,15.2000134514,1.80739394202,13.3926195094
 10/30  10:00:00,19.4850976457,0.619908638599,1.37409780906,0.0,3.78894180059,13.7021493968,13.4861978096,1.34192301538,12.1442747943
 10/30  11:00:00,20.1136824837,0.694275181865,1.78113494997,0.0,3.78894180059,13.8493305508,10.5955659398,0.791937486517,9.80362845328
 10/30  12:00:00,20.3622509896,0.786880466058,2.24753938973,0.0,3.69398621738,13.6338449159,8.80990851917,0.254624781069,8.5552837381
 10/30  13:00:00,20.421332657,0.839728828106,2.53205609299,0.0,3.78894180059,13.2606059349,7.6550576876,0.036032485895,7.61902520171
 10/30  14:00:00,20.5075612505,0.88720264314,2.71799202553,0.0,3.78894180059,13.1134247809,6.68276666532,0.0,6.68276666532
 10/30  15:00:00,22.1786956395,0.955208387881,2.95611121642,0.0,4.71240779196,13.5549682428,7.61902520171,0.0,7.61902520171
 10/30  16:00:00,29.8093355385,0.997423733211,3.09418238275,0.0,7.18559832057,18.5321311015,8.86736991689,0.0,8.86736991689
 10/30  17:00:00,35.1355772084,0.746245017108,2.69384649947,0.0,8.38069375907,23.3147919321,11.6761455261,0.0,11.6761455261
 10/30  18:00:00,41.959473886,0.63565754401,2.20396051642,0.0,10.6415932552,23.1212625696,13.7047056882,0.0,13.7047056882
 10/30  19:00:00,40.4529833741,0.52598628042,1.77641924633,0.0,12.3080778603,20.4854999863,13.0805333306,0.0,13.0805333306
 10/30  20:00:00,39.5751242678,0.433750252139,1.43091706149,0.0,12.456681583,19.8967753704,11.9882317049,0.0,11.9882317049
 10/30  21:00:00,33.7358836713,0.350943819453,1.13798391969,0.0,9.18739968257,17.702556249,9.80362845328,0.0,9.80362845328
 10/30  22:00:00,26.273238265,0.238263812328,0.723331082203,0.0,5.91811778209,14.0365255879,8.79244970968,0.237165971583,8.5552837381
 10/30  23:00:00,20.0160156874,0.185534218776,0.415347169509,0.0,3.54045821811,10.5176760807,6.15859193666,1.34834234412,4.81024959254
 10/30  24:00:00,16.0451913159,0.162925054754,0.170387517761,0.0,2.55330491699,7.80157382632,4.38162683135,2.84828211616,1.53334471518
 10/31  01:00:00,15.4362018998,0.20975215756,0.103295614836,0.0,2.55330491699,7.21284921042,5.59669569161,4.68635658709,0.910339104526
 10/31  02:00:00,15.169495336,0.279155375522,0.0615481410397,0.0,2.55330491699,6.91848690247,7.38979986149,6.94841650829,0.441383353207
 10/31  03:00:00,15.0641858928,0.353334170487,0.0292410567741,0.0,2.55330491699,6.7713057485,9.74530894393,9.30390834616,0.441400597769
 10/31  04:00:00,17.1811336404,0.413934176678,0.00909535041223,0.0,3.82705111198,7.57405300124,12.0956782969,11.1849223329,0.910755963962
 10/31  05:00:00,21.7705809535,0.46911602143,0.00474835692118,0.0,6.02426329834,9.91545327661,17.3180250882,12.8054778348,4.51254725346
 10/31  06:00:00,27.132206025,0.500033014225,0.0172053555793,0.0,6.51253267309,14.7454349813,28.5909817218,13.5783200166,15.0126617053
 10/31  07:00:00,27.4067266452,0.536038483213,0.0150878713828,0.0,6.01364874671,18.163451543,30.6113924103,14.6578656928,15.9535267175
 10/31  08:00:00,24.024368173,0.768268812581,0.0247496187487,0.0,4.35151303671,18.8798367041,29.9288318526,14.6020433235,15.3267885291
 10/31  09:00:00,21.2639591955,0.72754708114,0.128694213212,0.0,3.78894180059,16.6187760998,25.7908086196,12.3442436493,13.4465649703
 10/31  10:00:00,18.5267162094,0.691622745773,0.344002265614,0.0,3.78894180059,13.7021493968,21.8912055811,9.69812298888,12.1930825922
 10/31  11:00:00,18.9252382945,0.68477309996,0.602192842677,0.0,3.78894180059,13.8493305508,17.3244153472,7.48161221398,9.84280313323
 10/31  12:00:00,18.8382303204,0.678665133132,0.831734053435,0.0,3.69398621738,13.6338449159,14.0371375913,5.44781683622,8.5893207551
 10/31  13:00:00,18.7595188526,0.679832406316,1.03013871039,0.0,3.78894180059,13.2606059349,11.8362608926,4.18705192109,7.6492089715
 10/31  14:00:00,18.724771795,0.670433389743,1.15197182337,0.0,3.78894180059,13.1134247809,9.83908812274,3.12999093483,6.70909718791
 10/31  15:00:00,20.1129978641,0.645562807476,1.20005902143,0.0,4.71240779196,13.5549682428,9.87002339328,2.22081442177,7.6492089715
 10/31  16:00:00,27.5115279914,0.614114588373,1.17968398047,0.0,7.18559832057,18.5321311015,10.4400462728,1.53735492322,8.90269134963
 10/31  17:00:00,33.0689578829,0.363247218526,1.01022497255,0.0,8.38069375907,23.3147919321,12.8329993521,1.10997265166,11.7230267004
 10/31  18:00:00,40.337048655,0.339009430334,0.878183399116,0.0,10.6415932552,23.1212625696,15.109354153,1.34941858816,13.7599355649
 10/31  19:00:00,39.200205973,0.315390233723,0.734237891948,0.0,12.3080778603,20.4854999863,15.0045666367,1.87137226093,13.1331943758
 10/31  20:00:00,38.5740078176,0.292089430686,0.571461432759,0.0,12.456681583,19.8967753704,14.6692429682,2.63284567322,12.036397295
 10/31  21:00:00,32.9417084384,0.28843204879,0.406320457481,0.0,9.18739968257,17.702556249,13.8287898991,3.9859867659,9.84280313323
 10/31  22:00:00,25.8228351374,0.305133288125,0.206058478857,0.0,5.91811778209,14.0365255879,14.8490882097,6.25976745457,8.5893207551
 10/31  23:00:00,19.9354336207,0.393337420551,0.126961901062,0.0,3.54045821811,10.5176760807,14.2588943903,9.43002076961,4.82887362072
 10/31  24:00:00,16.2475046261,0.473117819316,0.0625080634065,0.0,2.55330491699,7.80157382632,13.8012104949,12.2627281168,1.53848237813
 11/01  01:00:00,15.676180393,0.528833303943,0.0241929615628,0.0,2.55330491699,7.21284921042,15.1092634178,14.1963542431,0.912909174626
 11/01  02:00:00,15.415969049,0.585788144838,0.0013890847066,0.0,2.55330491699,6.91848690247,16.513089575,16.0710634287,0.442026146276
 11/01  03:00:00,15.3308893173,0.649278651851,0.0,0.0,2.55330491699,6.7713057485,18.3930332284,17.9509897431,0.442043485318
 11/01  04:00:00,17.4568044307,0.698700317392,0.0,0.0,3.82705111198,7.57405300124,20.321716808,19.4083884805,0.913328327541
 11/01  05:00:00,22.0065894983,0.709872923066,0.0,0.0,6.02426329834,9.91545327661,24.2367267417,19.7067993362,4.52992740553
 11/01  06:00:00,27.3120938879,0.697126232617,0.0,0.0,6.51253267309,14.7454349813,34.3750280952,19.3018317792,15.0731963159
 11/01  07:00:00,28.4613974236,0.712963799679,0.0,0.0,6.01364874671,18.163451543,35.7976029261,19.7796781941,16.017924732
 11/01  08:00:00,24.158479981,0.920486746839,0.00664349246171,0.0,4.35151303671,18.8798367041,34.4296908577,19.0410802616,15.388610596
 11/01  09:00:00,21.3492598142,0.821722187598,0.11981972546,0.0,3.78894180059,16.6187760998,28.3976836475,14.8970243688,13.5006592787
 11/01  10:00:00,18.6141701025,0.742508928962,0.380569975523,0.0,3.78894180059,13.7021493968,22.9366813012,10.6946562395,12.2420250617
 11/01  11:00:00,19.1343356093,0.705229857652,0.790833399769,0.0,3.78894180059,13.8493305508,16.7845665888,6.90248068399,9.8820859048
 11/01  12:00:00,19.3034895552,0.696974427507,1.2786839939,0.0,3.69398621738,13.6338449159,12.2308467386,3.60739505081,8.62345168777
 11/01  13:00:00,19.3191417438,0.692122187759,1.57747182012,0.0,3.78894180059,13.2606059349,9.71008578698,2.03060976198,7.67947602501
 11/01  14:00:00,19.140427716,0.633940106426,1.60412102775,0.0,3.78894180059,13.1134247809,7.46705628773,0.731555925486,6.73550036224
 11/01  15:00:00,20.7909799104,0.658966990155,1.86463688502,0.0,4.71240779196,13.5549682428,7.68895481892,0.00947879391258,7.67947602501
 11/01  16:00:00,27.9732907114,0.61103737991,1.64452390898,0.0,7.18559832057,18.5321311015,8.93811024203,0.0,8.93811024203
 11/01  17:00:00,33.6313910043,0.410257060366,1.52564825217,0.0,8.38069375907,23.3147919321,11.7700372303,0.0,11.7700372303
 11/01  18:00:00,41.113104101,0.429354264538,1.56389401083,0.0,10.6415932552,23.1212625696,13.815317833,0.0,13.815317833
 11/01  19:00:00,39.9877868938,0.400181561992,1.43702748448,0.0,12.3080778603,20.4854999863,13.1860007245,0.0,13.1860007245
 11/01  20:00:00,39.4312967473,0.375614052083,1.34522574106,0.0,12.456681583,19.8967753704,12.0846957846,0.0,12.0846957846
 11/01  21:00:00,33.7893290005,0.338031122409,1.20434194592,0.0,9.18739968257,17.702556249,9.8820859048,0.0,9.8820859048
 11/01  22:00:00,26.5183293217,0.265332517087,0.941353434116,0.0,5.91811778209,14.0365255879,8.62345168777,0.0,8.62345168777
 11/01  23:00:00,20.2436438042,0.188494849,0.640014656141,0.0,3.54045821811,10.5176760807,4.99621888677,0.148669850062,4.84754903671
 11/01  24:00:00,16.236296731,0.138352960939,0.386065026653,0.0,2.55330491699,7.80157382632,2.23135735592,0.687723138894,1.54363421702
 11/02  01:00:00,15.5306356118,0.126081868554,0.28139961577,0.0,2.55330491699,7.21284921042,2.06079716928,1.14531118693,0.915485982348
 11/02  02:00:00,15.1612185587,0.120115204465,0.212311534772,0.0,2.55330491699,6.91848690247,1.94376863052,1.5010980207,0.442670609821
 11/02  03:00:00,14.9920468897,0.136828846584,0.173607377627,0.0,2.55330491699,6.7713057485,2.6410101258,2.19832208743,0.44268803837
 11/02  04:00:00,17.0717067521,0.157500459486,0.156102179338,0.0,3.82705111198,7.57405300124,3.76284530305,2.8469379944,0.915907308644
 11/02  05:00:00,21.6473606515,0.172938774702,0.177705301561,0.0,6.02426329834,9.91545327661,7.6136051119,3.06625397407,4.54735113783
 11/02  06:00:00,27.077230347,0.194975926578,0.267286765187,0.0,6.51253267309,14.7454349813,18.0709453452,2.93706555582,15.1338797894
 11/02  07:00:00,28.2535065217,0.21508707066,0.289985827125,0.0,6.01364874671,18.163451543,19.37246793,3.28998705439,16.0824808756
 11/02  08:00:00,23.8904669149,0.447304607639,0.21181256563,0.0,4.35151303671,18.8798367041,19.4934699289,4.04288546262,15.4505844663
 11/02  09:00:00,21.0767466945,0.443980435052,0.225048358261,0.0,3.78894180059,16.6187760998,17.4429823566,3.88809594159,13.5548864151
 11/02  10:00:00,18.2392698136,0.437872104461,0.310306511056,0.0,3.78894180059,13.7021493968,15.6131673618,3.32207965288,12.2910877089
 11/02  11:00:00,18.5193109188,0.432250760736,0.448787806179,0.0,3.78894180059,13.8493305508,12.3354355083,2.41397037353,9.92146513476
 11/02  12:00:00,18.2779166447,0.424198627477,0.525886883413,0.0,3.69398621738,13.6338449159,10.3050774148,1.64741098624,8.65766642857
 11/02  13:00:00,18.1340417603,0.425106215433,0.659387809,0.0,3.78894180059,13.2606059349,8.77825240709,1.06843500817,7.70981739892
 11/02  14:00:00,18.4049137848,0.481176550057,1.02137065284,0.0,3.78894180059,13.1134247809,7.13282619916,0.370857829891,6.76196836927
 11/02  15:00:00,19.7140935787,0.458912610914,0.987804932596,0.0,4.71240779196,13.5549682428,7.75682286508,0.047005466158,7.70981739892
 11/02  16:00:00,27.2962338729,0.491100563798,1.08740388656,0.0,7.18559832057,18.5321311015,8.9746457709,0.00102966578708,8.97361610512
 11/02  17:00:00,33.0364453322,0.294569146128,1.04639049424,0.0,8.38069375907,23.3147919321,11.8171631941,0.0,11.8171631941
 11/02  18:00:00,40.5621933729,0.322257282982,1.12008026431,0.0,10.6415932552,23.1212625696,13.8708360916,0.0,13.8708360916
 11/02  19:00:00,39.3864406353,0.281676769426,0.954186018517,0.0,12.3080778603,20.4854999863,13.2580113217,0.0190745832035,13.2389367385
 11/02  20:00:00,38.7811863491,0.25351974627,0.817209648728,0.0,12.456681583,19.8967753704,12.3580314359,0.224918565299,12.1331128706
 11/02  21:00:00,33.1205488542,0.225158528333,0.6484343937,0.0,9.18739968257,17.702556249,10.6324383367,0.710973201931,9.92146513476
 11/02  22:00:00,25.8804632319,0.208403554515,0.360416306921,0.0,5.91811778209,14.0365255879,11.1399956544,2.48232922587,8.65766642857
 11/02  23:00:00,19.8521379953,0.244088473795,0.192915222392,0.0,3.54045821811,10.5176760807,9.66041855714,4.79414824717,4.86627030997
 11/02  24:00:00,16.0790253689,0.293347200153,0.0737994253838,0.0,2.55330491699,7.80157382632,8.67407653518,7.12527782898,1.5487987062
 11/03  01:00:00,15.5018855714,0.348553100724,0.0301783432599,0.0,2.55330491699,7.21284921042,9.92653030309,9.00846153671,0.918068766381
 11/03  02:00:00,15.2243569852,0.391441536716,0.00412362900844,0.0,2.55330491699,6.91848690247,10.8432298399,10.3999132866,0.443316553307
 11/03  03:00:00,15.1085727034,0.426962037872,0.0,0.0,2.55330491699,6.7713057485,11.8254569534,11.382122887,0.443334066323
 11/03  04:00:00,17.1977022021,0.439598088877,0.0,0.0,3.82705111198,7.57405300124,12.6007518157,11.6822596715,0.918492144282
 11/03  05:00:00,21.7349939513,0.438277376087,0.0,0.0,6.02426329834,9.91545327661,16.2042496593,11.6394363696,4.56481328969
 11/03  06:00:00,27.0923949967,0.447163859965,0.0302634815239,0.0,6.51253267309,14.7454349813,26.8660745471,11.6713803945,15.1946941526
 11/03  07:00:00,28.2500809652,0.466696999628,0.0349503417072,0.0,6.01364874671,18.163451543,28.3480798237,12.2009037932,16.1471760305
 11/03  08:00:00,23.9387050059,0.701320680389,0.00603458388851,0.0,4.35151303671,18.8798367041,28.0726226983,12.5599309113,15.512691787
 11/03  09:00:00,21.0909905615,0.665182431365,0.0180902289958,0.0,3.78894180059,16.6187760998,24.9258388036,11.3166084831,13.6092303205
 11/03  10:00:00,18.1646433393,0.627492142867,0.0460599983865,0.0,3.78894180059,13.7021493968,22.354676302,10.0144202977,12.3402560043
 11/03  11:00:00,18.2995086511,0.573943884289,0.0872924148945,0.0,3.78894180059,13.8493305508,18.1901641781,8.22923501676,9.96092916135
 11/03  12:00:00,18.016869868,0.517939287746,0.171099446451,0.0,3.69398621738,13.6338449159,14.8145663263,6.12261148118,8.6919548451
 11/03  13:00:00,17.7877971784,0.471483713479,0.266765729045,0.0,3.78894180059,13.2606059349,12.1796885315,4.43946442362,7.74022410792
 11/03  14:00:00,17.690775579,0.43153620196,0.356872795165,0.0,3.78894180059,13.1134247809,9.83236486903,3.04387149829,6.78849337074
 11/03  15:00:00,19.2906975925,0.417323780402,0.605997776876,0.0,4.71240779196,13.5549682428,9.00577064303,1.26554653511,7.74022410792
 11/03  16:00:00,27.080753813,0.449319640668,0.913704749739,0.0,7.18559832057,18.5321311015,9.17043755807,0.161239133902,9.00919842416
 11/03  17:00:00,33.8700023687,0.272395089421,1.00928825412,0.0,8.38069375907,23.3147919321,11.8643906357,0.0,11.8643906357
 11/03  18:00:00,40.3017938214,0.263047317202,0.918890678573,0.0,10.6415932552,23.1212625696,13.9846213627,0.0581474631062,13.9264738996
 11/03  19:00:00,39.0884740485,0.226030887672,0.711865313491,0.0,12.3080778603,20.4854999863,13.6785570231,0.386570281573,13.2919867415
 11/03  20:00:00,38.5053648353,0.219686594836,0.575221286311,0.0,12.456681583,19.8967753704,13.3399695116,1.15833529684,12.1816342148
 11/03  21:00:00,32.9270037747,0.221525880137,0.458521962444,0.0,9.18739968257,17.702556249,12.0376585462,2.07672938488,9.96092916135
 11/03  22:00:00,25.8583897601,0.243926340371,0.302820049225,0.0,5.91811778209,14.0365255879,12.5878139129,3.89585906782,8.6919548451
 11/03  23:00:00,19.8572042593,0.279353834325,0.162716125847,0.0,3.54045821811,10.5176760807,10.8715323873,5.98650049089,4.88503189638
 11/03  24:00:00,16.0854212453,0.32569253227,0.0478499696344,0.0,2.55330491699,7.80157382632,9.74546580942,8.19149149317,1.55397431624
 11/04  01:00:00,15.51038118,0.379529331494,0.0076977210312,0.0,2.55330491699,7.21284921042,10.9211254217,10.0004686581,0.920656763636
 11/04  02:00:00,15.2638488012,0.435056981684,0.0,0.0,2.55330491699,6.91848690247,12.0392346165,11.5952708307,0.443963785761
 11/04  03:00:00,15.1602302839,0.478619618446,0.0,0.0,2.55330491699,6.7713057485,13.2494368747,12.8054554965,0.443981378135
 11/04  04:00:00,17.2564141291,0.498310015854,0.0,0.0,3.82705111198,7.57405300124,14.2461447297,13.32506266,0.921082069723
 11/04  05:00:00,21.7836760639,0.486959488727,0.0,0.0,6.02426329834,9.91545327661,17.5502564488,12.9679477597,4.58230868904
 11/04  06:00:00,27.0951567566,0.469710114598,0.0104789867432,0.0,6.51253267309,14.7454349813,27.6824315384,12.4268101448,15.2556213936
 11/04  07:00:00,28.0653477917,0.50545333682,0.00499019339054,0.0,6.01364874671,17.9699221805,29.7978905982,13.5858995603,16.2119910378
 11/04  08:00:00,22.3104801748,0.512112113939,0.0134318878473,0.0,3.66783283761,18.1171033345,29.2661722286,13.691258063,15.5749141656
 11/04  09:00:00,19.5538818026,0.415614128731,0.176963341379,0.0,3.10526160149,15.8560427302,23.1561986906,9.49252378896,13.6636749016
 11/04  10:00:00,17.0553056787,0.354907125863,0.655720923433,0.0,3.10526160149,12.9394160272,16.7990681693,4.40955278203,12.3895153872
 11/04  11:00:00,18.0614194845,0.431135477668,1.43842522367,0.0,3.10526160149,13.0865971812,11.6025186448,1.60205234716,10.0004662976
 11/04  12:00:00,18.6697382631,0.530495950431,2.09456468353,0.0,3.10526160149,12.9394160272,9.1502545493,0.423947766097,8.7263067832
 11/04  13:00:00,18.8048250495,0.607472101239,2.59421878112,0.0,3.10526160149,12.4978725653,7.77068714737,0.0,7.77068714737
 11/04  14:00:00,19.4536814494,0.736745204816,3.2609832314,0.0,3.10526160149,12.3506914113,6.81506751153,0.0,6.81506751153
 11/04  15:00:00,21.2443051832,0.816638402954,3.60670431374,0.0,4.02872759285,12.7922348732,7.77068714737,0.0,7.77068714737
 11/04  16:00:00,29.0638808193,0.88395348852,3.90861147696,0.0,6.50191812146,17.7693977319,9.04484666181,0.0,9.04484666181
 11/04  17:00:00,37.384284213,0.936747206373,4.05274734397,0.0,8.38069375907,23.1212625696,11.9117055693,0.0,11.9117055693
 11/04  18:00:00,44.1098085265,0.951548131256,4.03840456965,0.0,10.6415932552,23.1212625696,13.9822147803,0.0,13.9822147803
 11/04  19:00:00,43.1051737501,0.944015966588,4.01057993612,0.0,12.3080778603,20.4854999863,13.3451350231,0.0,13.3451350231
 11/04  20:00:00,42.3745420361,0.894071624914,3.7700134571,0.0,12.456681583,19.8967753704,12.2302454479,0.0,12.2302454479
 11/04  21:00:00,36.1726485179,0.76886392876,3.15682865697,0.0,9.18739968257,17.702556249,10.0004662976,0.0,10.0004662976
 11/04  22:00:00,27.7529488454,0.502129671338,1.93917580358,0.0,5.91811778209,14.0365255879,8.7263067832,0.0,8.7263067832
 11/04  23:00:00,20.8877042639,0.315746085912,1.15682387892,0.0,3.54045821811,10.5176760807,4.90382823986,0.0,4.90382823986
 11/04  24:00:00,16.7021188278,0.215465966033,0.774774118356,0.0,2.55330491699,7.80157382632,1.55915951445,0.0,1.55915951445
 11/05  01:00:00,15.7838980139,0.147527640808,0.513216245664,0.0,2.55330491699,7.21284921042,0.923249209462,0.0,0.923249209462
 11/05  02:00:00,15.1879627874,0.0831002553712,0.276070712508,0.0,2.55330491699,6.91848690247,0.444612115823,0.0,0.444612115823
 11/05  03:00:00,14.9605092284,0.0648167066708,0.214081856228,0.0,2.55330491699,6.7713057485,0.444629782383,0.0,0.444629782383
 11/05  04:00:00,17.0452803057,0.0708072782808,0.216368914139,0.0,3.82705111198,7.57405300124,1.07855887957,0.154882560855,0.923676318716
 11/05  05:00:00,21.6381160061,0.0909651903084,0.250434240592,0.0,6.02426329834,9.91545327661,5.0038073198,0.403975165858,4.59983215394
 11/05  06:00:00,27.1117301681,0.129245936821,0.367516576072,0.0,6.51253267309,14.7454349813,15.8078727105,0.491229243362,15.3166434671
 11/05  07:00:00,28.2348967866,0.165275430769,0.514717094388,0.0,6.01364874671,17.9699221805,16.6988108561,0.421904152849,16.2769067033
 11/05  08:00:00,22.5879828581,0.17876305319,0.624283631971,0.0,3.66783283761,18.1171033345,15.8769122131,0.239679037633,15.6372331755
 11/05  09:00:00,20.3453622129,0.287201219222,1.09685666117,0.0,3.10526160149,15.8560427302,13.737765507,0.0195614717523,13.7182040352
 11/05  10:00:00,17.281892102,0.265389863654,0.971824608951,0.0,3.10526160149,12.9394160272,12.5202119659,0.0813606958836,12.43885127
 11/05  11:00:00,17.7567871121,0.346711996635,1.21821633221,0.0,3.10526160149,13.0865971812,10.1831629123,0.143098077238,10.0400648351
 11/05  12:00:00,17.9885868372,0.433151476051,1.51075773201,0.0,3.10526160149,12.9394160272,8.87715251903,0.11644044918,8.76071206985
 11/05  13:00:00,17.5592649603,0.442118732742,1.51401206038,0.0,3.10526160149,12.4978725653,7.92499828027,0.123800784368,7.8011974959
 11/05  14:00:00,17.4273161626,0.446835968664,1.52452718079,0.0,3.10526160149,12.3506914113,6.87572435993,0.0340414379668,6.84168292196
 11/05  15:00:00,18.7977316612,0.447822425808,1.52894676891,0.0,4.02872759285,12.7922348732,7.8011974959,0.0,7.8011974959
 11/05  16:00:00,26.0670941251,0.41667876199,1.37909950928,0.0,6.50191812146,17.7693977319,9.08669842717,0.00614816600223,9.08055026117
 11/05  17:00:00,34.1201969218,0.409198052176,1.31620920692,0.0,8.38069375907,23.1212625696,11.959093983,0.0,11.959093983
 11/05  18:00:00,40.7191323902,0.384035860784,1.21524070383,0.0,10.6415932552,23.1212625696,14.0380422265,0.0,14.0380422265
 11/05  19:00:00,39.5314364149,0.33778012428,1.04307844329,0.0,12.3080778603,20.4854999863,13.4853425903,0.0869767463756,13.3983658439
 11/05  20:00:00,38.8039614403,0.285496924569,0.808007561554,0.0,12.456681583,19.8967753704,12.77070748,0.491775305681,12.2789321743
 11/05  21:00:00,33.0804452219,0.251981655186,0.581507634546,0.0,9.18739968257,17.702556249,11.4799796074,1.43991477231,10.0400648351
 11/05  22:00:00,25.9023888219,0.217042609773,0.37370284167,0.0,5.91811778209,14.0365255879,11.1614016762,2.40068960635,8.76071206985
 11/05  23:00:00,19.814327813,0.208772129279,0.190421384669,0.0,3.54045821811,10.5176760807,8.80905425875,3.88640048468,4.92265377407
 11/05  24:00:00,16.070550494,0.268543163525,0.0901285871433,0.0,2.55330491699,7.80157382632,7.97020477808,6.40585201282,1.56435276526
 11/06  01:00:00,16.094009811,0.325753523479,0.0563775441178,0.0,2.55330491699,7.80157382632,9.82672117616,8.25972804794,1.56699312822
 11/06  02:00:00,15.5405342727,0.395080859581,0.0222992856784,0.0,2.55330491699,7.21284921042,11.4586509895,10.5322646755,0.926386314008
 11/06  03:00:00,15.3045310967,0.475207200584,0.000532076630902,0.0,2.55330491699,6.91848690247,13.5274079071,13.0820302208,0.445377686296
 11/06  04:00:00,15.2252469812,0.543636315706,0.0,0.0,2.55330491699,6.7713057485,15.5225351495,15.0771464328,0.445388716721
 11/06  05:00:00,17.3320021585,0.573898045237,0.0,0.0,3.82705111198,7.57405300124,16.8247194884,15.8980664952,0.926652993173
 11/06  06:00:00,21.8688487856,0.572132210392,0.0,0.0,6.02426329834,9.91545327661,20.3829475746,15.7644400816,4.618507493
 11/06  07:00:00,25.3721357305,0.542834741946,0.0,0.0,6.51253267309,14.7454349813,30.2297824386,14.8517566178,15.3780258208
 11/06  08:00:00,24.7349850302,0.499336418121,0.0585483214823,0.0,6.01364874671,18.163451543,29.3165013589,12.9745964857,16.3419048732
 11/06  09:00:00,24.0904817898,0.742727564619,0.116404483512,0.0,4.35151303671,18.8798367041,28.6441260083,12.9444956439,15.6996303644
 11/06  10:00:00,21.3152709078,0.721497123044,0.186055883554,0.0,3.78894180059,16.6187760998,25.432021766,11.6592201931,13.7728015729
 11/06  11:00:00,18.4370831574,0.68202315516,0.263968804141,0.0,3.78894180059,13.7021493968,22.2674221302,9.77917308798,12.4882490422
 11/06  12:00:00,18.6556749634,0.65941434774,0.357988263775,0.0,3.78894180059,13.8493305508,18.4226131646,8.34290011762,10.079713047
 11/06  13:00:00,18.3767906491,0.637440005639,0.411519509703,0.0,3.69398621738,13.6338449159,16.0552843277,7.26012381141,8.79516051626
 11/06  14:00:00,18.0631758583,0.617912433117,0.395715689294,0.0,3.78894180059,13.2606059349,14.8972717592,7.06552564105,7.83174611819
 11/06  15:00:00,17.9415430876,0.608387176462,0.43078932926,0.0,3.78894180059,13.1134247809,13.4720866394,6.60375491931,6.86833172012
 11/06  16:00:00,19.2660303022,0.59893317973,0.399721087312,0.0,4.71240779196,13.5549682428,14.4276961489,6.59595003066,7.83174611819
 11/06  17:00:00,27.4715493313,0.591897331229,0.269089244205,0.0,7.18559832057,18.5321311015,16.49180827,7.37550962103,9.11629864895
 11/06  18:00:00,37.6132985553,0.35731828045,0.203494583051,0.0,8.38069375907,23.3147919321,19.6161302285,7.6095883853,12.0065418431
 11/06  19:00:00,39.696049409,0.368168086971,0.20802549647,0.0,10.6415932552,23.1212625696,21.9548549497,7.86091524408,14.0939397056
 11/06  20:00:00,38.7402568907,0.415741824019,0.173937219377,0.0,12.3080778603,20.4854999863,23.0037265548,9.55206311453,13.4516634402
 11/06  21:00:00,38.3144924086,0.453102244017,0.150933210488,0.0,12.456681583,19.8967753704,23.1736995823,10.8460196064,12.3276799758
 11/06  22:00:00,32.8604123646,0.486938123009,0.126518309475,0.0,9.18739968257,17.702556249,22.1111182304,12.0314051834,10.079713047
 11/06  23:00:00,25.9585818243,0.590113571571,0.0568248822327,0.0,5.91811778209,14.0365255879,24.630724837,15.8355643208,8.79516051626
 11/06  24:00:00,20.1167527175,0.700173826057,0.0014445923851,0.0,3.54045821811,10.5176760807,24.7427379644,19.8012350404,4.94150292399
 11/07  01:00:00,16.465884931,0.754006187663,0.0,0.0,2.55330491699,7.80157382632,22.7998454568,21.2276531234,1.57219233336
 11/07  02:00:00,15.8841196924,0.760965564961,0.0,0.0,2.55330491699,7.21284921042,22.0908890357,21.161901767,0.928987268714
 11/07  03:00:00,15.6109549356,0.782163116177,0.0,0.0,2.55330491699,6.91848690247,22.1035097718,21.6574817521,0.446028019632
 11/07  04:00:00,15.5008858287,0.819275163168,0.0,0.0,2.55330491699,6.7713057485,23.207811127,22.7617720455,0.446039081534
 11/07  05:00:00,17.6072720777,0.849167964439,0.0,0.0,3.82705111198,7.57405300124,24.6789369429,23.749682228,0.929254714948
 11/07  06:00:00,22.1665207662,0.869804190994,0.0,0.0,6.02426329834,9.91545327661,29.2192672918,24.5831936706,4.6360736212
 11/07  07:00:00,25.6892930504,0.859992061803,0.0,0.0,6.51253267309,14.7454349813,39.921618136,24.4824351579,15.4391829781
 11/07  08:00:00,24.9345376509,0.757437360328,0.0,0.0,6.01364874671,18.163451543,37.6253277257,21.218363578,16.4069641477
 11/07  09:00:00,24.1191476057,0.87452254442,0.0132753196305,0.0,4.35151303671,18.8798367041,33.3273538628,17.5652666145,15.7620872483
 11/07  10:00:00,21.3065932392,0.749395784945,0.149479553119,0.0,3.78894180059,16.6187760998,26.3467367798,12.5192854336,13.8274513462
 11/07  11:00:00,18.5024592028,0.648651649689,0.362716355049,0.0,3.78894180059,13.7021493968,20.5829497437,8.04525566858,12.5376940752
 11/07  12:00:00,18.9787161055,0.613924732176,0.726519021458,0.0,3.78894180059,13.8493305508,14.9670899319,4.84769074,10.1193991919
 11/07  13:00:00,18.9687087479,0.620030509588,1.02084710449,0.0,3.69398621738,13.6338449159,11.9325173045,3.10287538365,8.82964192084
 11/07  14:00:00,18.8862633173,0.609774531942,1.22694104948,0.0,3.78894180059,13.2606059349,9.70414727655,1.84182330901,7.86232396753
 11/07  15:00:00,18.7097458815,0.569420926631,1.23795837298,0.0,3.78894180059,13.1134247809,7.83183437355,0.936828359317,6.89500601423
 11/07  16:00:00,19.8978755019,0.515770719971,1.11472874677,0.0,4.71240779196,13.5549682428,8.29512654795,0.432802580418,7.86232396753
 11/07  17:00:00,27.9521569296,0.467604713773,0.873989459968,0.0,7.18559832057,18.5321311015,9.65062973302,0.498548494418,9.1520812386
 11/07  18:00:00,37.9946265502,0.231039325648,0.71110153272,0.0,8.38069375907,23.3147919321,12.5299758837,0.475940785202,12.0540350985
 11/07  19:00:00,40.0941614178,0.244060337994,0.73024525422,0.0,10.6415932552,23.1212625696,14.6676166694,0.517726005383,14.149890664
 11/07  20:00:00,38.9438268405,0.224708695753,0.568540297427,0.0,12.3080778603,20.4854999863,14.6683196195,1.16330759103,13.5050120285
 11/07  21:00:00,38.3339158989,0.206870371119,0.416588573672,0.0,12.456681583,19.8967753704,14.2579734036,1.88149898734,12.3764744163
 11/07  22:00:00,32.7346397966,0.20561386937,0.282069995077,0.0,9.18739968257,17.702556249,13.0825725115,2.96317331955,10.1193991919
 11/07  23:00:00,25.7322384067,0.233053699004,0.187541337252,0.0,5.91811778209,14.0365255879,13.3319606188,4.50231869795,8.82964192084
 11/07  24:00:00,19.8445216679,0.314286974422,0.115100394336,0.0,3.54045821811,10.5176760807,12.293788643,7.33341853536,4.96037010763
 11/08  01:00:00,16.1501155414,0.383317180645,0.0549196174178,0.0,2.55330491699,7.80157382632,11.3487407993,9.7713450571,1.5773957422
 11/08  02:00:00,15.5601141691,0.397768093332,0.0391919483618,0.0,2.55330491699,7.21284921042,11.1687707763,10.2371805689,0.931590207405
 11/08  03:00:00,15.2796079191,0.436065911667,0.0147501879244,0.0,2.55330491699,6.91848690247,11.9620307676,11.5153519281,0.446678839533
 11/08  04:00:00,15.143400663,0.461789997514,0.0,0.0,2.55330491699,6.7713057485,12.7623370391,12.3156471096,0.446689929567
 11/08  05:00:00,17.2586972695,0.500593156204,0.0,0.0,3.82705111198,7.57405300124,14.3531592428,13.4213009029,0.931858339835
 11/08  06:00:00,21.8100777989,0.513361223747,0.0,0.0,6.02426329834,9.91545327661,18.468233996,13.8145821122,4.65365188381
 11/08  07:00:00,25.3355552182,0.479178949667,0.0270752799373,0.0,6.51253267309,14.7454349813,28.0590652132,12.5586846093,15.5003806038
 11/08  08:00:00,24.7085150452,0.464551980633,0.0668627739902,0.0,6.01364874671,18.163451543,28.2898559188,11.8177895778,16.472066341
 11/08  09:00:00,23.9900135283,0.660335436653,0.0983283499655,0.0,4.35151303671,18.8798367041,26.4176974384,10.5931121044,15.824585334
 11/08  10:00:00,21.2027640608,0.581357388251,0.213688771325,0.0,3.78894180059,16.6187760998,21.3229601228,7.44082295169,13.8821371711
 11/08  11:00:00,18.2809745284,0.500573881659,0.289309448675,0.0,3.78894180059,13.7021493968,17.4643515622,4.87717983591,12.5871717262
 11/08  12:00:00,18.8037160807,0.475350707159,0.690093021661,0.0,3.78894180059,13.8493305508,12.1891358861,2.03002436896,10.1591115171
 11/08  13:00:00,18.9516352922,0.515600222281,1.1082039361,0.0,3.69398621738,13.6338449159,9.5583934687,0.694247396446,8.86414607225
 11/08  14:00:00,18.7810621937,0.501818370876,1.22969608695,0.0,3.78894180059,13.2606059349,7.91269596669,0.0197739780938,7.8929219886
 11/08  15:00:00,18.6257895152,0.494291910145,1.22913102323,0.0,3.78894180059,13.1134247809,6.92169790495,0.0,6.92169790495
 11/08  16:00:00,20.0124672354,0.500834258448,1.24425694172,0.0,4.71240779196,13.5549682428,7.8929219886,0.0,7.8929219886
 11/08  17:00:00,28.3003098393,0.498377107921,1.19136997552,0.0,7.18559832057,18.5321311015,9.18788743347,0.0,9.18788743347
 11/08  18:00:00,38.6173191665,0.321676654945,1.24315681971,0.0,8.38069375907,23.3147919321,12.1015596844,0.0,12.1015596844
 11/08  19:00:00,41.0232067458,0.386481961969,1.51686895828,0.0,10.6415932552,23.1212625696,14.2058785323,0.0,14.2058785323
 11/08  20:00:00,40.0171561355,0.381124115285,1.48545417289,0.0,12.3080778603,20.4854999863,13.5583958099,0.0,13.5583958099
 11/08  21:00:00,39.0584351215,0.292937054958,1.05504111245,0.0,12.456681583,19.8967753704,12.4253010456,0.0,12.4253010456
 11/08  22:00:00,33.154873572,0.208941196292,0.698976443559,0.0,9.18739968257,17.702556249,10.1591115171,0.0,10.1591115171
 11/08  23:00:00,25.9135330266,0.144685953772,0.457203702321,0.0,5.91811778209,14.0365255879,9.02497574558,0.160829673325,8.86414607225
 11/08  24:00:00,20.0695490936,0.145271198463,0.509143596059,0.0,3.54045821811,10.5176760807,5.07509828536,0.0958485477085,4.97924973765
 11/09  01:00:00,16.1645702912,0.106596604187,0.346094943671,0.0,2.55330491699,7.80157382632,1.86311382347,0.280512007034,1.58260181644
 11/09  02:00:00,15.4043167102,0.094457303927,0.186705278786,0.0,2.55330491699,7.21284921042,1.95954834012,1.02535398041,0.934194359707
 11/09  03:00:00,15.1019605415,0.103631791495,0.169536930499,0.0,2.55330491699,6.91848690247,1.81996092979,1.37263097646,0.447329953327
 11/09  04:00:00,14.9581066182,0.107319834375,0.169176118338,0.0,2.55330491699,6.7713057485,1.9174112567,1.47007018858,0.447341068121
 11/09  05:00:00,17.0367532784,0.119409448262,0.159239716901,0.0,3.82705111198,7.57405300124,2.7647123832,1.83024928638,0.934463096818
 11/09  06:00:00,21.629055568,0.138176011712,0.194162981087,0.0,6.02426329834,9.91545327661,6.71306094858,2.04182387507,4.67123707351
 11/09  07:00:00,25.2813432796,0.157547539008,0.294494752051,0.0,6.51253267309,14.7454349813,17.3650798577,1.80347928447,15.5616005733
 11/09  08:00:00,24.686995043,0.177532757777,0.332361994608,0.0,6.01364874671,18.163451543,18.5727837794,2.03559160586,16.5371921735
 11/09  09:00:00,23.8542543654,0.418337953945,0.204566669763,0.0,4.35151303671,18.8798367041,19.2234594147,3.33635330151,15.8871061132
 11/09  10:00:00,21.0123305913,0.42373866234,0.180874027828,0.0,3.78894180059,16.6187760998,17.5977761644,3.66093331156,13.9368428529
 11/09  11:00:00,18.1316846971,0.420486537861,0.220106961212,0.0,3.78894180059,13.7021493968,15.9568494314,3.32018208835,12.6366673431
 11/09  12:00:00,18.325905009,0.408688827502,0.278943829629,0.0,3.78894180059,13.8493305508,12.9705527104,2.77171444816,10.1988382622
 11/09  13:00:00,18.0193183304,0.39141413629,0.300073060309,0.0,3.69398621738,13.6338449159,11.0591449102,2.16048215775,8.89866275242
 11/09  14:00:00,17.7471722645,0.383140431352,0.314484097304,0.0,3.78894180059,13.2606059349,10.0214392172,2.09790809717,7.92353112007
 11/09  15:00:00,17.5574310077,0.382536597287,0.272527828561,0.0,3.78894180059,13.1134247809,9.33730122784,2.38890174012,6.94839948772
 11/09  16:00:00,18.9528802911,0.382709526326,0.302794729539,0.0,4.71240779196,13.5549682428,10.1424987659,2.21896764586,7.92353112007
 11/09  17:00:00,27.3852148852,0.386966803468,0.387685325852,0.0,7.18559832057,18.5321311015,10.9356842029,1.71197757305,9.22370662987
 11/09  18:00:00,37.8346051712,0.200399572038,0.581719907374,0.0,8.38069375907,23.3147919321,13.0184547702,0.869353243263,12.1491015269
 11/09  19:00:00,40.1689377672,0.24359130127,0.805490640366,0.0,10.6415932552,23.1212625696,14.6246783323,0.362791601954,14.2618867303
 11/09  20:00:00,39.2269921652,0.248651895413,0.827762422441,0.0,12.3080778603,20.4854999863,13.9614328899,0.349633914476,13.6117989754
 11/09  21:00:00,38.7583373842,0.24723204484,0.800648385196,0.0,12.456681583,19.8967753704,12.974198426,0.500053021666,12.4741454044
 11/09  22:00:00,33.1830129241,0.234631398485,0.701425593461,0.0,9.18739968257,17.702556249,11.0476321259,0.848793863699,10.1988382622
 11/09  23:00:00,25.9194483881,0.214095409268,0.393709608397,0.0,5.91811778209,14.0365255879,11.3989887456,2.50032599321,8.89866275242
 11/09  24:00:00,19.8366304376,0.246997511572,0.174498626928,0.0,3.54045821811,10.5176760807,10.0209524243,5.02281620124,4.99813622302
 11/10  01:00:00,16.0444218132,0.3015055931,0.0310374767001,0.0,2.55330491699,7.80157382632,9.2936854039,7.70587638695,1.58780901695
 11/10  02:00:00,15.4872329483,0.364078820903,0.0,0.0,2.55330491699,7.21284921042,10.6630488278,9.72624987296,0.936798954877
 11/10  03:00:00,15.2645340663,0.435742246821,0.0,0.0,2.55330491699,6.91848690247,12.2165034136,11.7685222454,0.44798116825
 11/10  04:00:00,15.1913148836,0.509704218127,0.0,0.0,2.55330491699,6.7713057485,14.3977052248,13.9497129204,0.447992304406
 11/10  05:00:00,17.3065022914,0.5483981781,0.0,0.0,3.82705111198,7.57405300124,16.0075194594,15.0704512448,0.937068214542
 11/10  06:00:00,21.8411381061,0.544421530879,0.0,0.0,6.02426329834,9.91545327661,19.5975428373,14.9087188564,4.68882398094
 11/10  07:00:00,26.2503534147,0.528219092732,0.0,0.0,6.51253267309,14.7454349813,30.0503439224,14.4275191671,15.6228247553
 11/10  08:00:00,24.7259381921,0.54883790149,0.0,0.0,6.01364874671,18.163451543,31.6621495297,15.0598271708,16.602322359
 11/10  09:00:00,24.0788075109,0.847457769235,0.0,0.0,4.35151303671,18.8798367041,33.1412501592,17.191619088,15.9496310712
 11/10  10:00:00,21.2939827512,0.88626485004,0.0,0.0,3.78894180059,16.6187760998,32.3895508201,18.3979986291,13.991552191
 11/10  11:00:00,18.397319038,0.90622783991,0.0,0.0,3.78894180059,13.7021493968,31.8466616135,19.1604953455,12.686166268
 11/10  12:00:00,18.5513154189,0.913043067034,0.0,0.0,3.78894180059,13.8493305508,29.7215386102,19.4829709476,10.2385676625
 11/10  13:00:00,18.2411537122,0.913322578387,0.0,0.0,3.69398621738,13.6338449159,28.5132841616,19.580102422,8.93318173956
 11/10  14:00:00,17.9743920979,0.924844362064,0.0,0.0,3.78894180059,13.2606059349,27.9901395937,20.0359972964,7.95414229734
 11/10  15:00:00,17.834092819,0.931726237166,0.0,0.0,3.78894180059,13.1134247809,27.2702269248,20.2951240696,6.97510285513
 11/10  16:00:00,19.191163752,0.923787716766,0.0,0.0,4.71240779196,13.5549682428,27.9608917681,20.0067494708,7.95414229734
 11/10  17:00:00,27.5163699477,0.905807191837,0.0,0.0,7.18559832057,18.5321311015,28.6729709134,19.4134426931,9.2595282203
 11/10  18:00:00,37.6943608037,0.64187511188,0.0,0.0,8.38069375907,23.3147919321,30.4183822324,18.2217356855,12.1966465469
 11/10  19:00:00,39.7459752309,0.626119405304,0.0,0.0,10.6415932552,23.1212625696,32.0466518636,17.7287531918,14.3178986717
 11/10  20:00:00,38.8101266088,0.659548761401,0.0,0.0,12.3080778603,20.4854999863,32.4075590616,18.7423533514,13.6652057103
 11/10  21:00:00,38.4280720833,0.717615129141,0.0,0.0,12.456681583,19.8967753704,33.0952975838,20.5723045562,12.5229930277
 11/10  22:00:00,33.0448499534,0.797894021222,0.0,0.0,9.18739968257,17.702556249,33.4001997446,23.1616320821,10.2385676625
 11/10  23:00:00,26.2119711243,0.900327753811,0.0,0.0,5.91811778209,14.0365255879,35.3827118866,26.449530147,8.93318173956
 11/10  24:00:00,20.4271583575,1.01202405835,0.0,0.0,3.54045821811,10.5176760807,34.9926120651,29.9755880943,5.0170239707
 11/11  01:00:00,16.8457224702,1.13384372678,0.0,0.0,2.55330491699,7.80157382632,35.3709408605,33.7779250563,1.59301580421
 11/11  02:00:00,16.3300430093,1.20688888188,0.0,0.0,2.55330491699,7.21284921042,36.7257140132,35.7863107911,0.939403222032
 11/11  03:00:00,16.0872352091,1.25844338963,0.0,0.0,2.55330491699,6.91848690247,37.6155522049,37.1669199134,0.448632291506
 11/11  04:00:00,16.0157535531,1.33414288762,0.0,0.0,2.55330491699,6.7713057485,39.9172488525,39.4686054069,0.448643445605
 11/11  05:00:00,18.1399524218,1.38184830851,0.0,0.0,3.82705111198,7.57405300124,41.844589856,40.9049169345,0.939672921542
 11/11  06:00:00,22.6281987203,1.33148214515,0.0,0.0,6.02426329834,9.91545327661,43.909074482,39.2026670857,4.70640739626
 11/11  07:00:00,26.9693720619,1.24723773998,0.0,0.0,6.51253267309,14.7454349813,52.2963984182,36.6123634008,15.6840350174
 11/11  08:00:00,25.2036381419,1.22006721373,0.0,0.0,6.01364874671,17.9699221805,52.5130634573,35.8456258477,16.6674376096
 11/11  09:00:00,23.0603096664,1.27537349338,0.0,0.0,3.66783283761,18.1171033345,53.4968403689,37.4846986773,16.0121416916
 11/11  10:00:00,20.2214662872,1.26016195469,0.0,0.0,3.10526160149,15.8560427302,51.0366709263,36.9904219425,14.0462489838
 11/11  11:00:00,17.2434059768,1.19872834744,0.0,0.0,3.10526160149,12.9394160272,47.9177707482,35.1821169058,12.7356538425
 11/11  12:00:00,17.3442810913,1.15242230808,0.0,0.0,3.10526160149,13.0865971812,44.1253326001,33.8470446476,10.2782879525
 11/11  13:00:00,17.1637181249,1.11904049574,0.0,0.0,3.10526160149,12.9394160272,41.8707803468,32.9030875356,8.96769281119
 11/11  14:00:00,16.7055456672,1.10241150003,0.0,0.0,3.10526160149,12.4978725653,40.449479011,32.4647325558,7.98474645521
 11/11  15:00:00,16.5745496994,1.1185966862,0.0,0.0,3.10526160149,12.3506914113,39.9727071555,32.9709070563,7.00180009923
 11/11  16:00:00,17.9375351755,1.11657270896,0.0,0.0,4.02872759285,12.7922348732,40.7959542127,32.8112077575,7.98474645521
 11/11  17:00:00,26.2469325395,1.08278335234,0.0,0.0,6.50191812146,17.7693977319,41.04326144,31.7479198435,9.29534159652
 11/11  18:00:00,37.82935422,0.970397890662,0.0,0.0,8.38069375907,23.1212625696,40.4663588029,28.2221781384,12.2441806645
 11/11  19:00:00,39.9973629936,0.877507167976,0.0,0.0,10.6415932552,23.1212625696,39.6781091473,25.3042113782,14.3738977691
 11/11  20:00:00,39.0356865846,0.885108737259,0.0,0.0,12.3080778603,20.4854999863,39.1628600422,25.4442598438,13.7186001985
 11/11  21:00:00,38.5941739606,0.883717006428,0.0,0.0,12.456681583,19.8967753704,37.8599603971,25.2881309473,12.5718294498
 11/11  22:00:00,33.1478976527,0.9009417206,0.0,0.0,9.18739968257,17.702556249,35.9539753305,25.675687378,10.2782879525
 11/11  23:00:00,26.3058501036,0.994206733142,0.0,0.0,5.91811778209,14.0365255879,37.277038397,28.3093455858,8.96769281119
 11/11  24:00:00,20.5539977717,1.13886347264,0.0,0.0,3.54045821811,10.5176760807,37.623883698,32.5879763107,5.03590738726
 11/12  01:00:00,17.0020976908,1.29021894743,0.0,0.0,2.55330491699,7.80157382632,38.8156919511,37.2174713123,1.5982206388
 11/12  02:00:00,16.4666462793,1.34349215186,0.0,0.0,2.55330491699,7.21284921042,39.6874908281,38.7454844377,0.942006390373
 11/12  03:00:00,16.2021391925,1.37334737307,0.0,0.0,2.55330491699,6.91848690247,39.9835025436,39.5342194133,0.449283130326
 11/12  04:00:00,16.0820508299,1.40044016436,0.0,0.0,2.55330491699,6.7713057485,40.7686351072,40.3193408083,0.449294298923
 11/12  05:00:00,18.1373403833,1.37923627002,0.0,0.0,3.82705111198,7.57405300124,40.508085048,39.5658086015,0.942276446468
 11/12  06:00:00,22.6004459785,1.30372940326,0.0,0.0,6.02426329834,9.91545327661,41.8730525904,37.1490704797,4.72398211067
 11/12  07:00:00,26.9175668412,1.19543251927,0.0,0.0,6.51253267309,14.7454349813,49.6224804012,33.8772671698,15.7452132314
 11/12  08:00:00,25.0488521129,1.0652811847,0.0,0.0,6.01364874671,17.9699221805,46.6701425302,29.937623888,16.7325186422
 11/12  09:00:00,22.8805301956,1.09559402265,0.0,0.0,3.66783283761,18.1171033345,46.7828244433,30.7082049808,16.0746194625
 11/12  10:00:00,20.0431581354,1.08185380287,0.0,0.0,3.10526160149,15.8560427302,44.3212768687,30.2203598354,14.1009170333
 11/12  11:00:00,17.0450059089,1.00032827954,0.0,0.0,3.10526160149,12.9394160272,40.5746919906,27.7895765795,12.7851154111
 11/12  12:00:00,17.0971642452,0.905305462029,0.0,0.0,3.10526160149,13.0865971812,35.332167865,25.0141804956,10.3179873694
 11/12  13:00:00,16.8948084777,0.850130848574,0.0,0.0,3.10526160149,12.9394160272,32.3823773419,23.3801915947,9.0021857472
 11/12  14:00:00,16.3953147445,0.792180577306,0.0,0.0,3.10526160149,12.4978725653,29.7098690475,21.6945345169,8.01533453053
 11/12  15:00:00,16.1300990517,0.674146038515,0.0,0.0,3.10526160149,12.3506914113,25.4992300938,18.47074678,7.02848331387
 11/12  16:00:00,17.4004100214,0.579447554926,0.0,0.0,4.02872759285,12.7922348732,23.9133922909,15.8980577604,8.01533453053
 11/12  17:00:00,26.6427825259,0.585800005358,0.0,0.0,6.50191812146,17.7693977319,25.3564605447,16.025324392,9.33113615275
 11/12  18:00:00,37.3956222561,0.536665926718,0.0,0.0,8.38069375907,23.1212625696,26.961046717,14.6693569143,12.2916898027
 11/12  19:00:00,39.5919100324,0.472054206799,0.0,0.0,10.6415932552,23.1212625696,27.2811042482,12.8512368093,14.4298674388
 11/12  20:00:00,38.6502045234,0.499626676028,0.0,0.0,12.3080778603,20.4854999863,27.4440998615,13.6721332338,13.7719666277
 11/12  21:00:00,38.2604888085,0.550031854356,0.0,0.0,12.456681583,19.8967753704,27.743025357,15.1223851487,12.6206402083
 11/12  22:00:00,32.8516045915,0.604648659325,0.0,0.0,9.18739968257,17.702556249,26.944240017,16.6262526476,10.3179873694
 11/12  23:00:00,26.0910706745,0.779427304065,0.0,0.0,5.91811778209,14.0365255879,30.7729145234,21.7707287762,9.0021857472
 11/12  24:00:00,20.437486529,1.0223522299,0.0,0.0,3.54045821811,10.5176760807,34.2994616493,29.2446807688,5.05478088054
 11/13  01:00:00,16.915499852,1.20362110862,0.0,0.0,2.55330491699,7.80157382632,36.4220691989,34.8186472171,1.60342198181
 11/13  02:00:00,16.4044499958,1.28129586834,0.0,0.0,2.55330491699,7.21284921042,38.0269571987,37.0823495093,0.944607689413
 11/13  03:00:00,16.2174753067,1.38868348723,0.0,0.0,2.55330491699,6.91848690247,40.8642279184,40.4142944264,0.449933492021
 11/13  04:00:00,16.2118438443,1.53023317876,0.0,0.0,2.55330491699,6.7713057485,45.397805616,44.9478609444,0.449944671654
 11/13  05:00:00,18.3144163948,1.55631228152,0.0,0.0,3.82705111198,7.57405300124,46.561520452,45.6166424337,0.944878018319
 11/13  06:00:00,22.8593544484,1.56263787316,0.0,0.0,6.02426329834,9.91545327661,50.6185752949,45.8770323769,4.74154291798
 11/13  07:00:00,27.2623466885,1.54021236662,0.0,0.0,6.51253267309,14.7454349813,61.1966207535,45.3902794749,15.8063412786
 11/13  08:00:00,25.5578421536,1.380741863,0.0,0.0,6.01364874671,18.163451543,57.1957455505,40.3981993669,16.7975461836
 11/13  09:00:00,24.7300393785,1.49868963685,0.0,0.0,4.35151303671,18.8798367041,53.508533001,37.3714871192,16.1370458819
 11/13  10:00:00,21.6840697241,1.27635182292,0.0,0.0,3.78894180059,16.6187760998,43.5711017775,29.4155616274,14.1555401501
 11/13  11:00:00,18.4822302417,0.991139043594,0.0,0.0,3.78894180059,13.7021493968,33.6822531136,20.8477167873,12.8345363263
 11/13  12:00:00,18.3925510614,0.754278709444,0.0,0.0,3.78894180059,13.8493305508,24.4601283694,14.1024742127,10.3576541566
 11/13  13:00:00,17.9163942164,0.588563082607,0.0,0.0,3.69398621738,13.6338449159,18.5802206919,9.54357035905,9.03665033281
 11/13  14:00:00,17.507508604,0.457960868097,0.0,0.0,3.78894180059,13.2606059349,14.1248626538,6.07896518886,8.04589746495
 11/13  15:00:00,17.3021802023,0.399813620491,0.0,0.0,3.78894180059,13.1134247809,11.6130263871,4.55788179001,7.05514459708
 11/13  16:00:00,18.6283483957,0.360972360522,0.0,0.0,4.71240779196,13.5549682428,11.569381249,3.52348378405,8.04589746495
 11/13  17:00:00,27.8685805393,0.365184450033,0.0,0.0,7.18559832057,18.5321311015,13.0666761712,3.69977488244,9.36690128877
 11/13  18:00:00,37.2217027942,0.169217102433,0.0,0.0,8.38069375907,23.3147919321,16.9453015049,4.60614161256,12.3391598924
 11/13  19:00:00,39.3278439122,0.207988086602,0.0,0.0,10.6415932552,23.1212625696,20.1902162817,5.70442517564,14.4857911061
 11/13  20:00:00,38.43939766,0.288819812692,0.0,0.0,12.3080778603,20.4854999863,21.8285036502,8.00321445608,13.8252891942
 11/13  21:00:00,38.0578319331,0.347374978968,0.0,0.0,12.456681583,19.8967753704,22.2858483042,9.61643745587,12.6694108483
 11/13  22:00:00,32.6674629966,0.420507064498,0.0,0.0,9.18739968257,17.702556249,22.0049803263,11.6473261697,10.3576541566
 11/13  23:00:00,25.8748697395,0.563226369077,0.0,0.0,5.91811778209,14.0365255879,24.8607797757,15.8241294429,9.03665033281
 11/13  24:00:00,20.1541062499,0.738971950797,0.0,0.0,3.54045821811,10.5176760807,26.1850579702,21.1114191088,5.07363886135
 11/14  01:00:00,16.6082339478,0.896355204414,0.0,0.0,2.55330491699,7.80157382632,27.5431756082,25.9345573129,1.60861829532
 11/14  02:00:00,16.1572818291,1.03412770161,0.0,0.0,2.55330491699,7.21284921042,31.0533597502,30.106153401,0.947206349211
 11/14  03:00:00,15.9915939539,1.16280213448,0.0,0.0,2.55330491699,6.91848690247,34.3651001989,33.9145170149,0.450583184044
 11/14  04:00:00,15.944472722,1.26286205653,0.0,0.0,2.55330491699,6.7713057485,37.3080323359,36.8574379647,0.450594371227
 11/14  05:00:00,18.0799827141,1.32187860087,0.0,0.0,3.82705111198,7.57405300124,39.5248994258,38.5774225591,0.947476866667
 11/14  06:00:00,22.5907095282,1.29399295296,0.0,0.0,6.02426329834,9.91545327661,42.4032024828,37.6441178666,4.75908461616
 11/14  07:00:00,26.8746375678,1.15250324589,0.0,0.0,6.51253267309,14.7454349813,49.0343062584,33.1669052032,15.8674010551
 11/14  08:00:00,25.1983116963,1.02121140571,0.0,0.0,6.01364874671,18.163451543,46.0313832901,29.1688823136,16.8625009765
 11/14  09:00:00,24.3512064482,1.11985670652,0.0,0.0,4.35151303671,18.8798367041,41.4323536131,25.2329511506,16.1994024625
 11/14  10:00:00,21.2892660339,0.881548132679,0.0,0.0,3.78894180059,16.6187760998,31.9955297564,17.7854275983,14.2101021581
 11/14  11:00:00,18.1440438318,0.652952633703,0.0,0.0,3.78894180059,13.7021493968,24.035069001,11.1511670483,12.8839019526
 11/14  12:00:00,18.1581282252,0.471858969765,0.0479969035171,0.0,3.78894180059,13.8493305508,16.2895601381,5.89228357084,10.3972765672
