Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/14  13:00:00,17.8978861425,0.404887429806,0.16516757893,0.0,3.69398621738,13.6338449159,12.4724965309,3.40142016926,9.07107636168
 11/14  14:00:00,17.7242993376,0.374664840145,0.300086761582,0.0,3.78894180059,13.2606059349,10.1764856468,2.10005943932,8.07642620753
 11/14  15:00:00,17.5178099554,0.33149749083,0.283945882759,0.0,3.78894180059,13.1134247809,8.28704149229,1.20526543891,7.08177605338
 11/14  16:00:00,18.7805531247,0.302536001778,0.210641087717,0.0,4.71240779196,13.5549682428,8.97465711987,0.898230912334,8.07642620753
 11/14  17:00:00,27.9822023848,0.294470154031,0.18433614149,0.0,7.18559832057,18.5321311015,10.1756734809,0.773047067875,9.40262641307
 11/14  18:00:00,37.2764001368,0.0772387196437,0.146675725357,0.0,8.38069375907,23.3147919321,13.2695794941,0.88300261854,12.3865768755
 11/14  19:00:00,39.3473559862,0.0955904943871,0.13190966625,0.0,10.6415932552,23.1212625696,15.9843358658,1.44268365622,14.5416522095
 11/14  20:00:00,38.3591523947,0.144880481137,0.063694066227,0.0,12.3080778603,20.4854999863,17.2308118576,3.35225975083,13.8785521068
 11/14  21:00:00,37.9434408012,0.207199460161,0.0257843869083,0.0,12.456681583,19.8967753704,18.1114100593,5.3932831324,12.7181269269
 11/14  22:00:00,32.5277135714,0.278349791067,0.00240784817172,0.0,9.18739968257,17.702556249,17.9805472039,7.5832706367,10.3972765672
 11/14  23:00:00,25.7255060086,0.413862638153,0.0,0.0,5.91811778209,14.0365255879,20.5257835933,11.4547072317,9.07107636168
 11/14  24:00:00,19.9428574905,0.527723191354,0.0,0.0,3.54045821811,10.5176760807,19.7758351566,14.6833594115,5.09247574507
 11/15  01:00:00,16.3788036857,0.666924942307,0.0,0.0,2.55330491699,7.80157382632,20.3735554695,18.7597474266,1.61380804286
 11/15  02:00:00,15.9236878755,0.800533748036,0.0,0.0,2.55330491699,7.21284921042,23.7824416356,22.832640035,0.949801600592
 11/15  03:00:00,15.7221432314,0.893351411933,0.0,0.0,2.55330491699,6.91848690247,26.1694774877,25.7182454736,0.451232014042
 11/15  04:00:00,15.6356061345,0.953995469032,0.0,0.0,2.55330491699,6.7713057485,27.9989315448,27.5476883395,0.451243205274
 11/15  05:00:00,17.7654380569,1.0073339436,0.0,0.0,3.82705111198,7.57405300124,30.1329119809,29.182839759,0.950072221888
 11/15  06:00:00,22.2955767361,0.998860160898,0.0,0.0,6.02426329834,9.91545327661,33.5867650081,28.8101629993,4.77660200884
 11/15  07:00:00,26.6617004138,0.939566091891,0.0,0.0,6.51253267309,14.7454349813,42.7709514051,26.8425769276,15.9283744775
 11/15  08:00:00,25.0743108905,0.897210599888,0.0,0.0,6.01364874671,18.163451543,42.441900575,25.5145367898,16.9273637852
 11/15  09:00:00,24.2718923275,1.04054258584,0.0,0.0,4.35151303671,18.8798367041,39.1090449313,22.847374193,16.2616707383
 11/15  10:00:00,21.260229483,0.852511581776,0.0,0.0,3.78894180059,16.6187760998,31.2698389731,17.0052520738,14.2645868993
 11/15  11:00:00,18.2494681256,0.703559430042,0.0548174974455,0.0,3.78894180059,13.7021493968,25.1544842799,12.221286609,12.9331976708
 11/15  12:00:00,18.4605393831,0.611075623002,0.211191408179,0.0,3.78894180059,13.8493305508,18.9862500267,8.54940715936,10.4368428674
 11/15  13:00:00,18.1954444461,0.529056309429,0.338557002838,0.0,3.69398621738,13.6338449159,14.6487179854,5.54326434653,9.10545363887
 11/15  14:00:00,17.9521817015,0.478981402714,0.423652562859,0.0,3.78894180059,13.2606059349,11.9903340095,3.88342229202,8.10691171748
 11/15  15:00:00,17.7325941168,0.434706388149,0.395521146827,0.0,3.78894180059,13.1134247809,10.0838103882,2.97544059215,7.1083697961
 11/15  16:00:00,18.973020415,0.393168469525,0.312475910234,0.0,4.71240779196,13.5549682428,10.5610406569,2.45412893943,8.10691171748
 11/15  17:00:00,28.1332758126,0.373131752078,0.256747971262,0.0,7.18559832057,18.5321311015,11.6681116828,2.22981073682,9.43830094599
 11/15  18:00:00,37.3938954401,0.147046630729,0.194363117547,0.0,8.38069375907,23.3147919321,14.7083271548,2.27440044468,12.4339267101
 11/15  19:00:00,39.4706620156,0.162098010189,0.188708179862,0.0,10.6415932552,23.1212625696,17.2841368775,2.68670267108,14.5974342065
 11/15  20:00:00,38.4995958522,0.19556231126,0.153455693563,0.0,12.3080778603,20.4854999863,17.8021716625,3.87043207031,13.9317395922
 11/15  21:00:00,38.0781965104,0.260330834508,0.107408721771,0.0,12.456681583,19.8967753704,18.8151275498,6.04835353252,12.7667740173
 11/15  22:00:00,32.6390725015,0.32111014333,0.0710064259976,0.0,9.18739968257,17.702556249,18.4957533779,8.05891051048,10.4368428674
 11/15  23:00:00,25.7356387375,0.41611151682,0.00788385024811,0.0,5.91811778209,14.0365255879,20.4837261115,11.3782724726,9.10545363887
 11/15  24:00:00,19.9769245626,0.561790263508,0.0,0.0,3.54045821811,10.5176760807,20.8377795621,15.7264936087,5.11128595334
 11/16  01:00:00,16.4026058318,0.690727088438,0.0,0.0,2.55330491699,7.80157382632,21.1181077934,19.4991181036,1.61898968982
 11/16  02:00:00,15.9279872319,0.80483310443,0.0,0.0,2.55330491699,7.21284921042,23.8782798752,22.9258871999,0.952392675378
 11/16  03:00:00,15.6878894949,0.859097675439,0.0,0.0,2.55330491699,6.91848690247,24.8718968508,24.4200170609,0.451879789916
 11/16  04:00:00,15.5876173398,0.906006674307,0.0,0.0,2.55330491699,6.7713057485,26.1965304614,25.7446394797,0.451890981677
 11/16  05:00:00,17.7096495027,0.951545389423,0.0,0.0,3.82705111198,7.57405300124,28.0507772381,27.0981139228,0.952663315388
 11/16  06:00:00,22.2534563722,0.956739797047,0.0,0.0,6.02426329834,9.91545327661,32.0545100641,27.2604201572,4.7940899069
 11/16  07:00:00,26.6609298897,0.938795567776,0.0,0.0,6.51253267309,14.7454349813,42.790018955,26.8007754672,15.9892434878
 11/16  08:00:00,25.0513516575,0.874251366919,0.0,0.0,6.01364874671,18.163451543,41.8155629785,24.8234475775,16.992115401
 11/16  09:00:00,24.2237581553,0.992408413618,0.0,0.0,4.35151303671,18.8798367041,37.6641186557,21.3402863868,16.3238322689
 11/16  10:00:00,21.2570493916,0.832758625197,0.0165728651855,0.0,3.78894180059,16.6187760998,30.5942049033,16.2752266648,14.3189782385
 11/16  11:00:00,18.381910159,0.71273590018,0.178083060724,0.0,3.78894180059,13.7021493968,24.4209194153,11.4385105328,12.9824088825
 11/16  12:00:00,18.6460665481,0.617342266023,0.390451930149,0.0,3.78894180059,13.8493305508,18.0008516436,7.5245103037,10.4763413399
 11/16  13:00:00,18.4019842934,0.560508780086,0.513644379495,0.0,3.69398621738,13.6338449159,14.339594585,5.19982260114,9.13977198385
 11/16  14:00:00,18.220958462,0.530116714634,0.641294011469,0.0,3.78894180059,13.2606059349,11.8670156384,3.72967067161,8.13734496681
 11/16  15:00:00,18.1469863898,0.506385097504,0.738234710432,0.0,3.78894180059,13.1134247809,9.63921055779,2.50429260802,7.13491794977
 11/16  16:00:00,19.4371578375,0.466333192999,0.703448609271,0.0,4.71240779196,13.5549682428,9.8922818254,1.75493685859,8.13734496681
 11/16  17:00:00,28.39319252,0.409485450613,0.480310980128,0.0,7.18559832057,18.5321311015,11.1638613208,1.68994699794,9.47391432286
 11/16  18:00:00,37.6367488585,0.166327877854,0.417935288876,0.0,8.38069375907,23.3147919321,13.5428337861,1.06163841212,12.481195374
 11/16  19:00:00,39.7388409756,0.17090312838,0.448082021625,0.0,10.6415932552,23.1212625696,15.564687515,0.911566937476,14.6531205776
 11/16  20:00:00,38.6578749625,0.159412954126,0.347884161039,0.0,12.3080778603,20.4854999863,15.347415482,1.36257958243,13.9848358995
 11/16  21:00:00,38.1649831839,0.152355406109,0.302170823636,0.0,12.456681583,19.8967753704,14.3753305291,1.55999281611,12.815337713
 11/16  22:00:00,32.6703206133,0.155685706187,0.267678974986,0.0,9.18739968257,17.702556249,12.4163901528,1.94004881287,10.4763413399
 11/16  23:00:00,25.6964074844,0.180050325056,0.204713788915,0.0,5.91811778209,14.0365255879,12.1967363305,3.05696434661,9.13977198385
 11/16  24:00:00,19.771997508,0.212963449192,0.143899759749,0.0,3.54045821811,10.5176760807,9.52208546558,4.39202154989,5.13006391569
 11/17  01:00:00,16.0447731143,0.257284258772,0.0756101121645,0.0,2.55330491699,7.80157382632,7.70745991022,6.08329820626,1.62416170396
 11/17  02:00:00,15.4447500702,0.275188159656,0.0464077831389,0.0,2.55330491699,7.21284921042,7.72050959584,6.76553078923,0.954978806619
 11/17  03:00:00,15.1421648269,0.290306263966,0.0230667434931,0.0,2.55330491699,6.91848690247,7.79369710705,7.34117078718,0.452526319878
 11/17  04:00:00,14.9885482961,0.298537702771,0.00839992786915,0.0,2.55330491699,6.7713057485,8.10840069981,7.65586319117,0.452537508634
 11/17  05:00:00,17.0626809515,0.296294685458,0.00828215282873,0.0,3.82705111198,7.57405300124,8.53365922796,7.57840984813,0.955249379832
 11/17  06:00:00,21.6131936582,0.280383058867,0.0360940241241,0.0,6.02426329834,9.91545327661,11.7405565183,6.92901338837,4.81154312995
 11/17  07:00:00,26.0753144346,0.260652124032,0.0925279885967,0.0,6.51253267309,14.7454349813,22.0346692027,5.98467914369,16.049990059
 11/17  08:00:00,24.5439400568,0.243901494221,0.122938272033,0.0,6.01364874671,18.163451543,22.3701247412,5.31338809267,17.0567366485
 11/17  09:00:00,23.7911968133,0.490239104392,0.0696079672501,0.0,4.35151303671,18.8798367041,22.605694586,6.21982594015,16.3858686459
 11/17  10:00:00,20.9828005531,0.479231344792,0.0958513070699,0.0,3.78894180059,16.6187760998,20.1118201569,5.73856008857,14.3732600683
 11/17  11:00:00,18.1875568086,0.425468834222,0.270996776261,0.0,3.78894180059,13.7021493968,16.3289041674,3.29738315321,13.0315210142
 11/17  12:00:00,18.6866855056,0.409018974689,0.639394179022,0.0,3.78894180059,13.8493305508,11.5941218219,1.0783615342,10.5157602877
 11/17  13:00:00,18.3598533988,0.376160216397,0.655862048651,0.0,3.69398621738,13.6338449159,9.39146206584,0.217440832251,9.17402123359
 11/17  14:00:00,18.3541792915,0.408751323948,0.895880231657,0.0,3.78894180059,13.2606059349,8.16771694299,0.0,8.16771694299
 11/17  15:00:00,18.1898719219,0.402094759926,0.885410580108,0.0,3.78894180059,13.1134247809,7.1614126524,0.0,7.1614126524
 11/17  16:00:00,19.4403780245,0.383108429683,0.789893559622,0.0,4.71240779196,13.5549682428,8.16771694299,0.0,8.16771694299
 11/17  17:00:00,28.728363639,0.396080402119,0.828887147665,0.0,7.18559832057,18.5321311015,9.50945599712,0.0,9.50945599712
 11/17  18:00:00,38.1468294993,0.221070838033,0.873272969433,0.0,8.38069375907,23.3147919321,12.5283688689,0.0,12.5283688689
 11/17  19:00:00,40.2572840332,0.236141767657,0.901286439984,0.0,10.6415932552,23.1212625696,14.7086948319,0.0,14.7086948319
 11/17  20:00:00,39.1862841141,0.218127367642,0.817578899066,0.0,12.3080778603,20.4854999863,14.0378253048,0.0,14.0378253048
 11/17  21:00:00,38.7563719079,0.218846577519,0.827068376241,0.0,12.456681583,19.8967753704,12.8638036324,0.0,12.8638036324
 11/17  22:00:00,33.3930623512,0.23487446898,0.911231950037,0.0,9.18739968257,17.702556249,10.5157602877,0.0,10.5157602877
 11/17  23:00:00,26.2801136667,0.196250043691,0.772220252515,0.0,5.91811778209,14.0365255879,9.17402123359,0.0,9.17402123359
 11/17  24:00:00,20.1579130835,0.150325913365,0.592452871013,0.0,3.54045821811,10.5176760807,5.14880407121,0.0,5.14880407121
 11/18  01:00:00,16.2367944352,0.106168262324,0.418747429489,0.0,2.55330491699,7.80157382632,1.62932255583,0.0,1.62932255583
 11/18  02:00:00,15.5257864864,0.0818483333993,0.320784025514,0.0,2.55330491699,7.21284921042,0.957559228811,0.0,0.957559228811
 11/18  03:00:00,15.0983717134,0.0567313098153,0.212848584063,0.0,2.55330491699,6.91848690247,0.477973798914,0.0248023864085,0.453171412506
 11/18  04:00:00,14.8842964321,0.0554142225531,0.147271544061,0.0,2.55330491699,6.7713057485,0.838720293151,0.385537698443,0.453182594708
 11/18  05:00:00,16.9422398867,0.0872137574655,0.0969220159441,0.0,3.82705111198,7.57405300124,2.46248108626,1.50465143689,0.957829649373
 11/18  06:00:00,21.5114555583,0.105830840579,0.108908142518,0.0,6.02426329834,9.91545327661,6.70282605739,1.87386954944,4.82895650795
 11/18  07:00:00,26.9189109189,0.0882223704961,0.215720893116,0.0,6.51253267309,14.7454349813,16.8298074516,0.719211251121,16.1105962005
 11/18  08:00:00,24.4649257162,0.113141933143,0.368212854882,0.0,6.01364874671,17.9699221805,17.4449574655,0.323749074814,17.1212083907
 11/18  09:00:00,22.4822385915,0.167231358114,0.530071060397,0.0,3.66783283761,18.1171033345,17.0307131815,0.582951683835,16.4477614977
 11/18  10:00:00,20.0182015545,0.238092963265,0.81880425877,0.0,3.10526160149,15.8560427302,14.8723412696,0.444924956008,14.4274163136
 11/18  11:00:00,17.5276493953,0.319162055021,1.16380971087,0.0,3.10526160149,12.9394160272,13.2633415007,0.182821978824,13.0805195218
 11/18  12:00:00,17.9108061899,0.36595778371,1.352989623,0.0,3.10526160149,13.0865971812,10.6180274604,0.0629394230981,10.5550880373
 11/18  13:00:00,17.7086104215,0.35406013869,1.30987265366,0.0,3.10526160149,12.9394160272,9.21401328296,0.0058220374678,9.20819124549
 11/18  14:00:00,17.3497264142,0.374982379327,1.37160986764,0.0,3.10526160149,12.4978725653,8.19801865166,0.0,8.19801865166
 11/18  15:00:00,16.8905983888,0.31036513491,1.12428024075,0.0,3.10526160149,12.3506914113,7.18784605783,0.0,7.18784605783
 11/18  16:00:00,17.9240639718,0.24496560167,0.858135903656,0.0,4.02872759285,12.7922348732,8.19801865166,0.0,8.19801865166
 11/18  17:00:00,26.9402839189,0.203900459295,0.679400939028,0.0,6.50191812146,17.7693977319,9.56607101078,0.0211555673495,9.54491544343
 11/18  18:00:00,37.7986415977,0.221540029553,0.718145238819,0.0,8.38069375907,23.1212625696,12.6011521341,0.0257189091806,12.5754332249
 11/18  19:00:00,40.1627369913,0.246017593345,0.796863572337,0.0,10.6415932552,23.1212625696,14.7658401912,0.00169967962295,14.7641405115
 11/18  20:00:00,39.0641393236,0.225005428012,0.688556048184,0.0,12.3080778603,20.4854999863,14.3466335934,0.255941477691,14.0906921157
 11/18  21:00:00,38.4771163652,0.201957086549,0.564702324456,0.0,12.456681583,19.8967753704,13.5011133783,0.588955955391,12.9121574229
 11/18  22:00:00,32.9039912059,0.189180511784,0.467854761978,0.0,9.18739968257,17.702556249,11.6058611685,1.05077313123,10.5550880373
 11/18  23:00:00,25.742366653,0.162462079689,0.268261202854,0.0,5.91811778209,14.0365255879,11.2114373909,2.00324614538,9.20819124549
 11/18  24:00:00,19.7467867522,0.189476440012,0.142176013046,0.0,3.54045821811,10.5176760807,8.91005508655,3.74255421638,5.16750087017
 11/19  01:00:00,16.0366716269,0.247397120763,0.0773957627352,0.0,2.55330491699,7.80157382632,7.47641727234,5.84194655312,1.63447071922
 11/19  02:00:00,15.4699497124,0.311592543333,0.0352030416095,0.0,2.55330491699,7.21284921042,8.92262356902,7.96249039089,0.960133178132
 11/19  03:00:00,15.1967258802,0.360633085496,0.00730097521322,0.0,2.55330491699,6.91848690247,10.0199276206,9.5661127438,0.453814876801
 11/19  04:00:00,15.0678582504,0.386247584884,0.0,0.0,2.55330491699,6.7713057485,10.7426666814,10.2888406325,0.453826048888
 11/19  05:00:00,17.1954375728,0.437333459497,0.0,0.0,3.82705111198,7.57405300124,12.7198175092,11.7594141494,0.960403359874
 11/19  06:00:00,21.7704980151,0.473781439889,0.0,0.0,6.02426329834,9.91545327661,17.6908665403,12.8445416577,4.84632488266
 11/19  07:00:00,27.0951171185,0.48014946326,0.0,0.0,6.51253267309,14.7454349813,29.2367363179,13.0656923547,16.1710439632
 11/19  08:00:00,24.5015357443,0.466164357111,0.0518004590256,0.0,6.01364874671,17.9699221805,29.354138305,12.1686267701,17.1855115349
 11/19  09:00:00,22.386602062,0.447762660093,0.15390322894,0.0,3.66783283761,18.1171033345,27.1345413057,10.6250488103,16.5094924954
 11/19  10:00:00,19.7673694069,0.428309866489,0.377755207934,0.0,3.10526160149,15.8560427302,22.5506628649,8.06923192837,14.4814309365
 11/19  11:00:00,17.0501128567,0.429501993644,0.575933233677,0.0,3.10526160149,12.9394160272,19.5498201879,6.420430293,13.1293898949
 11/19  12:00:00,17.4201612948,0.442805147013,0.785497364597,0.0,3.10526160149,13.0865971812,15.6677941848,5.07348124276,10.594312942
 11/19  13:00:00,17.6035742712,0.486912417529,1.07198422449,0.0,3.10526160149,12.9394160272,13.1886073678,3.94633546739,9.24227190043
 11/19  14:00:00,17.0261850997,0.438368814543,0.984682117931,0.0,3.10526160149,12.4978725653,11.5794380475,3.3511969283,8.22824111924
 11/19  15:00:00,16.7801012172,0.399843696569,0.92430450747,0.0,3.10526160149,12.3506914113,10.028769941,2.81455960297,7.21421033806
 11/19  16:00:00,17.9057874672,0.340506179226,0.744318821435,0.0,4.02872759285,12.7922348732,10.9062941046,2.67805298535,8.22824111924
 11/19  17:00:00,26.9373890432,0.291200675279,0.589205847351,0.0,6.50191812146,17.7693977319,12.1830312858,2.60274912501,9.58028216082
 11/19  18:00:00,37.5845777632,0.279117237254,0.446504196559,0.0,8.38069375907,23.1212625696,15.9915662677,3.36919176336,12.6223745044
 11/19  19:00:00,39.8734975553,0.281943004468,0.471698725199,0.0,10.6415932552,23.1212625696,18.0110914644,3.19165026747,14.8194411969
 11/19  20:00:00,39.005297217,0.280954927915,0.573764441748,0.0,12.3080778603,20.4854999863,16.6157957736,2.47237509743,14.1434206761
 11/19  21:00:00,38.5598051659,0.283785303268,0.565562908486,0.0,12.456681583,19.8967753704,15.6497349494,2.68935018466,12.9603847648
 11/19  22:00:00,32.9837659992,0.284686215485,0.452123851513,0.0,9.18739968257,17.702556249,14.2102252287,3.61591228675,10.594312942
 11/19  23:00:00,25.8581221116,0.289726213404,0.256752527738,0.0,5.91811778209,14.0365255879,14.6296981725,5.38742627207,9.24227190043
 11/19  24:00:00,19.910365088,0.3256487153,0.169582073639,0.0,3.54045821811,10.5176760807,12.2696264635,7.08347768779,5.1861487757
 11/20  01:00:00,16.1900745515,0.376009416374,0.102186391713,0.0,2.55330491699,7.80157382632,10.6722888546,9.03268418302,1.63960467161
 11/20  02:00:00,15.6077059571,0.427395944143,0.0571558855552,0.0,2.55330491699,7.21284921042,11.8716105125,10.9089106198,0.962699892662
 11/20  03:00:00,15.3462926446,0.504999415109,0.0125014100439,0.0,2.55330491699,6.91848690247,14.13127711,13.6768205877,0.454456522247
 11/20  04:00:00,15.2481814984,0.566570832925,0.0,0.0,2.55330491699,6.7713057485,16.089120395,15.6346527143,0.454467680646
 11/20  05:00:00,17.336822331,0.578718217764,0.0,0.0,3.82705111198,7.57405300124,16.8742945575,15.9113248084,0.96296974914
 11/20  06:00:00,21.8514692712,0.554752696009,0.0,0.0,6.02426329834,9.91545327661,19.971414093,15.1077709838,4.86364310921
 11/20  07:00:00,27.1579198392,0.521751861724,0.0212003222267,0.0,6.51253267309,14.7454349813,30.1024234956,13.8711080506,16.231315445
 11/20  08:00:00,24.7326641612,0.51997481726,0.0355890533565,0.0,6.01364874671,18.163451543,30.9326128973,13.6829858591,17.2496270382
 11/20  09:00:00,24.0018353816,0.763195385704,0.00729025420369,0.0,4.35151303671,18.8798367041,30.9658300417,14.3947866838,16.5710433579
 11/20  10:00:00,21.1837692439,0.762472968176,0.0135783745613,0.0,3.78894180059,16.6187760998,28.844222899,14.3089349578,14.5352879412
 11/20  11:00:00,18.3223625803,0.731377966704,0.0998934154842,0.0,3.78894180059,13.7021493968,25.8611744524,12.6830567914,13.1781176611
 11/20  12:00:00,18.486557215,0.683784849762,0.164500013334,0.0,3.78894180059,13.8493305508,21.3949216281,10.7614982423,10.6334233858
 11/20  13:00:00,18.2173354615,0.654919934866,0.234584392851,0.0,3.69398621738,13.6338449159,18.6479131267,9.37166002099,9.27625310573
 11/20  14:00:00,17.8321030788,0.631879413246,0.150675929706,0.0,3.78894180059,13.2606059349,17.745720203,9.48734480739,8.25837539565
 11/20  15:00:00,17.6656194996,0.623271614897,0.139981302861,0.0,3.78894180059,13.1134247809,16.6319804875,9.39148280191,7.24049768557
 11/20  16:00:00,19.0176330901,0.681372085859,0.0688849690001,0.0,4.71240779196,13.5549682428,20.124634007,11.8662586113,8.25837539565
 11/20  17:00:00,28.26267781,0.697480500143,0.0618012205745,0.0,7.18559832057,18.5321311015,22.0639558405,12.4484101647,9.61554567576
 11/20  18:00:00,37.5796996074,0.432365484472,0.0948484311521,0.0,8.38069375907,23.3147919321,23.5656506163,10.8964718103,12.669178806
 11/20  19:00:00,39.6674796703,0.43892832138,0.108695523317,0.0,10.6415932552,23.1212625696,25.8124668697,10.9378863585,14.8745805112
 11/20  20:00:00,38.7232067116,0.486936385281,0.0856924789932,0.0,12.3080778603,20.4854999863,26.7614378098,12.5654424387,14.1959953711
 11/20  21:00:00,38.3070533756,0.533232586269,0.0633638352125,0.0,12.456681583,19.8967753704,27.1564313276,14.1479599516,13.008471376
 11/20  22:00:00,32.8888458288,0.619018453509,0.0228714431459,0.0,9.18739968257,17.702556249,27.8909250577,17.2575016718,10.6334233858
 11/20  23:00:00,26.0216303022,0.709986931741,0.0,0.0,5.91811778209,14.0365255879,29.5403614201,20.2641083143,9.27625310573
 11/20  24:00:00,20.2284522282,0.813317929108,0.0,0.0,3.54045821811,10.5176760807,28.5962921645,23.3915498991,5.2047422654
 11/21  01:00:00,16.7223722089,1.01049346554,0.0,0.0,2.55330491699,7.80157382632,31.5027195811,29.8579966864,1.64472289465
 11/21  02:00:00,16.2391227619,1.11596863448,0.0,0.0,2.55330491699,7.21284921042,34.2375605113,33.2723018987,0.96525861261
 11/21  03:00:00,16.0126364898,1.18384467031,0.0,0.0,2.55330491699,6.91848690247,35.8361598072,35.3810636483,0.455096158861
 11/21  04:00:00,15.9297999034,1.24818923792,0.0,0.0,2.55330491699,6.7713057485,37.862126825,37.407019525,0.45510729999
 11/21  05:00:00,18.0400578084,1.28195369518,0.0,0.0,3.82705111198,7.57405300124,39.3629271881,38.397399131,0.965528057139
 11/21  06:00:00,22.6056810477,1.30896447255,0.0,0.0,6.02426329834,9.91545327661,44.2334110958,39.3525050382,4.8809060576
 11/21  07:00:00,27.9004417534,1.28547409811,0.0,0.0,6.51253267309,14.7454349813,54.9149692593,38.6235764631,16.2913927962
 11/21  08:00:00,25.5099959054,1.3328956148,0.0,0.0,6.01364874671,18.163451543,57.5898056021,40.2762696886,17.3135359135
 11/21  09:00:00,24.8719543702,1.64060462851,0.0,0.0,4.35151303671,18.8798367041,60.0093556757,43.3769598181,16.6323958576
 11/21  10:00:00,22.043486815,1.6357689138,0.0,0.0,3.78894180059,16.6187760998,57.3645109846,42.7755396063,14.5889713783
 11/21  11:00:00,19.0795103095,1.58841911144,0.0,0.0,3.78894180059,13.7021493968,54.3951473079,41.168458918,13.2266883899
 11/21  12:00:00,19.218945327,1.58067297505,0.0,0.0,3.78894180059,13.8493305508,51.5194135602,40.8470057736,10.6724077866
 11/21  13:00:00,18.8306999911,1.50286885728,0.0,0.0,3.69398621738,13.6338449159,47.6788651941,38.3687403959,9.3101247982
 11/21  14:00:00,18.5530405849,1.503492849,0.0,0.0,3.78894180059,13.2606059349,46.5801576003,38.2917450434,8.2884125569
 11/21  15:00:00,18.3994647597,1.49709817785,0.0,0.0,3.78894180059,13.1134247809,45.5766744562,38.3099741406,7.26670031559
 11/21  16:00:00,19.7504148469,1.48303881166,0.0,0.0,4.71240779196,13.5549682428,46.4666536386,38.1782410817,8.2884125569
 11/21  17:00:00,29.0404689847,1.53707289542,0.0,0.0,7.18559832057,18.5321311015,49.272081715,39.6213861697,9.65069554531
 11/21  18:00:00,38.3131117817,1.26062608993,0.0,0.0,8.38069375907,23.3147919321,50.452413911,37.7365816418,12.7158322692
 11/21  19:00:00,40.2971083137,1.17725248811,0.0,0.0,10.6415932552,23.1212625696,49.9761781116,35.0466359862,14.9295421254
 11/21  20:00:00,39.374770971,1.22419312359,0.0,0.0,12.3080778603,20.4854999863,50.6615781555,36.4131775243,14.2484006312
 11/21  21:00:00,38.9948149641,1.28435800994,0.0,0.0,12.456681583,19.8967753704,51.2304355711,38.1740325548,13.0564030163
 11/21  22:00:00,33.6205105416,1.37355460947,0.0,0.0,9.18739968257,17.702556249,51.5892530524,40.9168452658,10.6724077866
 11/21  23:00:00,26.8397967648,1.52815339429,0.0,0.0,5.91811778209,14.0365255879,55.0127663128,45.7026415146,9.3101247982
 11/21  24:00:00,21.1130929592,1.69795866007,0.0,0.0,3.54045821811,10.5176760807,56.2184760911,50.9952002581,5.22327583298
 11/22  01:00:00,17.5899663596,1.87808761617,0.0,0.0,2.55330491699,7.80157382632,58.2561507939,56.6063269194,1.64982387456
 11/22  02:00:00,17.0880187752,1.96486464777,0.0,0.0,2.55330491699,7.21284921042,60.2286089439,59.2608003634,0.967808580542
 11/22  03:00:00,16.876827062,2.04803524251,0.0,0.0,2.55330491699,6.91848690247,62.3857298522,61.9299962549,0.455733597255
 11/22  04:00:00,16.8218617389,2.14025107345,0.0,0.0,2.55330491699,6.7713057485,65.4049098588,64.9491651413,0.455744717525
 11/22  05:00:00,18.909128932,2.15102481877,0.0,0.0,3.82705111198,7.57405300124,66.1853456526,65.2172681264,0.968077526232
 11/22  06:00:00,23.3856941119,2.08897753668,0.0,0.0,6.02426329834,9.91545327661,68.0517844201,63.1536758058,4.89810861427
 11/22  07:00:00,28.5985285574,1.98356090218,0.0,0.0,6.51253267309,14.7454349813,76.1487543745,59.7974961501,16.3512582244
 11/22  08:00:00,25.9745051559,1.79740486529,0.0,0.0,6.01364874671,18.163451543,71.0965395931,53.7193203582,17.3772192348
 11/22  09:00:00,25.0649063193,1.83355657765,0.0,0.0,4.35151303671,18.8798367041,64.8016374615,48.1081056361,16.6935318254
 11/22  10:00:00,22.0516540818,1.64393618064,0.0,0.0,3.78894180059,16.6187760998,56.2215469874,41.5790816373,14.64246535
 11/22  11:00:00,18.9412379727,1.45014677459,0.0,0.0,3.78894180059,13.7021493968,49.1139212508,35.8388335532,13.2750876977
 11/22  12:00:00,18.911517576,1.27324522404,0.0,0.0,3.78894180059,13.8493305508,41.163938712,30.4526841126,10.7112545994
 11/22  13:00:00,18.4726515205,1.14482038669,0.0,0.0,3.69398621738,13.6338449159,35.8987158235,26.5548388764,9.34387694705
 11/22  14:00:00,18.0982676057,1.04871986978,0.0,0.0,3.78894180059,13.2606059349,32.0754947962,23.7571510884,8.31834370777
 11/22  15:00:00,17.8779116838,0.975545101981,0.0,0.0,3.78894180059,13.1134247809,28.9904745517,21.6976640832,7.29281046848
 11/22  16:00:00,19.212258285,0.94488224983,0.0,0.0,4.71240779196,13.5549682428,29.1234963342,20.8051526264,8.31834370777
 11/22  17:00:00,28.484802135,0.981406045794,0.0,0.0,7.18559832057,18.5321311015,31.6184227462,21.932701386,9.68572136015
 11/22  18:00:00,37.8093377643,0.756852072517,0.0,0.0,8.38069375907,23.3147919321,34.8780714678,22.1157503898,12.762321078
 11/22  19:00:00,39.8634411389,0.7435853133,0.0,0.0,10.6415932552,23.1212625696,36.6885724374,21.7042626742,14.9843097631
 11/22  20:00:00,38.9496225277,0.799044680322,0.0,0.0,12.3080778603,20.4854999863,37.6575896863,23.3569687494,14.300620937
 11/22  21:00:00,38.6081286117,0.897671657529,0.0,0.0,12.456681583,19.8967753704,39.5310103603,26.4268448692,13.1041654911
 11/22  22:00:00,33.2808715653,1.03391563312,0.0,0.0,9.18739968257,17.702556249,41.3299222151,30.6186676156,10.7112545994
 11/22  23:00:00,26.5697588449,1.25811547446,0.0,0.0,5.91811778209,14.0365255879,46.8167615301,37.472884583,9.34387694705
 11/22  24:00:00,20.8821615103,1.46702721123,0.0,0.0,3.54045821811,10.5176760807,49.0667049439,43.824960954,5.2417439899
 11/23  01:00:00,17.3835942482,1.67171550485,0.0,0.0,2.55330491699,7.80157382632,51.7660222826,50.11111618,1.65490610261
 11/23  02:00:00,16.9181862786,1.79503215119,0.0,0.0,2.55330491699,7.21284921042,54.8434411526,53.873092111,0.970349041598
 11/23  03:00:00,16.7296974354,1.90090561593,0.0,0.0,2.55330491699,6.91848690247,57.6107351465,57.1543664978,0.456368648691
 11/23  04:00:00,16.6653869284,1.98377626289,0.0,0.0,2.55330491699,6.7713057485,60.1742848198,59.7179050753,0.456379744503
 11/23  05:00:00,18.7967678123,2.038663699,0.0,0.0,3.82705111198,7.57405300124,62.4157336249,61.4451162235,0.970617401393
 11/23  06:00:00,23.2945475837,1.99783100849,0.0,0.0,6.02426329834,9.91545327661,64.9840975981,60.0688519145,4.91524568357
 11/23  07:00:00,28.503620515,1.8886528597,0.0,0.0,6.51253267309,14.7454349813,72.9362937041,56.525399704,16.4108940002
 11/23  08:00:00,25.7355158695,1.7519449413,0.0,0.0,6.01364874671,17.9699221805,69.6319890406,52.1913308977,17.4406581429
 11/23  09:00:00,23.3255291434,1.54059297036,0.0,0.0,3.66783283761,18.1171033345,62.0509917347,45.2965585783,16.7544331565
 11/23  10:00:00,20.2501178087,1.28881347622,0.0,0.0,3.10526160149,15.8560427302,52.0176841585,37.3219301437,14.6957540147
 11/23  11:00:00,17.1155846661,1.07090703676,0.0,0.0,3.10526160149,12.9394160272,44.0480041415,30.7247028901,13.3233012514
 11/23  12:00:00,17.0750682285,0.883209445317,0.0,0.0,3.10526160149,13.0865971812,35.7018738342,24.951921514,10.7499523202
 11/23  13:00:00,16.7462630118,0.701585382602,0.0,0.0,3.10526160149,12.9394160272,28.8527176024,19.4752180454,9.37749955691
 11/23  14:00:00,16.123248316,0.520114148832,0.0,0.0,3.10526160149,12.4978725653,22.5299944704,14.181834486,8.34815998443
 11/23  15:00:00,15.8670664252,0.41111341203,0.0,0.0,3.10526160149,12.3506914113,18.39397297,11.075152558,7.31882041195
 11/23  16:00:00,17.208725258,0.387762791473,0.0,0.0,4.02872759285,12.7922348732,18.7929214864,10.444761502,8.34815998443
 11/23  17:00:00,26.4190206251,0.362038104604,0.0,0.0,6.50191812146,17.7693977319,19.4284747923,9.70786204459,9.72061274773
 11/23  18:00:00,37.1278507053,0.268894375915,0.0,0.0,8.38069375907,23.1212625696,19.9020857516,7.09345428644,12.8086314652
 11/23  19:00:00,39.3594583467,0.23960252109,0.0,0.0,10.6415932552,23.1212625696,21.3494938894,6.31062668383,15.0388672055
 11/23  20:00:00,38.4612454243,0.310667576927,0.0,0.0,12.3080778603,20.4854999863,22.6585908005,8.30594997656,14.3526408239
 11/23  21:00:00,38.0816766361,0.371219681986,0.0,0.0,12.456681583,19.8967753704,23.1738522813,10.0221076253,13.151744656
 11/23  22:00:00,32.6839446308,0.436988698671,0.0,0.0,9.18739968257,17.702556249,22.6317493741,11.8817970539,10.7499523202
 11/23  23:00:00,25.8884626062,0.576819235715,0.0,0.0,5.91811778209,14.0365255879,25.3317481755,15.9542486186,9.37749955691
 11/23  24:00:00,20.1292734326,0.714139133462,0.0,0.0,3.54045821811,10.5176760807,25.2730090451,20.0128677781,5.26014126699
 11/24  01:00:00,16.5990396252,0.887160881842,0.0,0.0,2.55330491699,7.80157382632,27.0079042816,25.3479362061,1.65996807556
 11/24  02:00:00,16.1667947453,1.04364061789,0.0,0.0,2.55330491699,7.21284921042,31.0542528198,30.0813735761,0.972879243723
 11/24  03:00:00,15.9530217706,1.12422995115,0.0,0.0,2.55330491699,6.91848690247,32.7875584932,32.3305573681,0.457001125132
 11/24  04:00:00,15.9032782781,1.22166761263,0.0,0.0,2.55330491699,6.7713057485,35.6867928024,35.2297806096,0.457012192885
 11/24  05:00:00,18.0706431702,1.31253905694,0.0,0.0,3.82705111198,7.57405300124,39.0362614634,38.063114533,0.973146930435
 11/24  06:00:00,22.6171928576,1.32047628239,0.0,0.0,6.02426329834,9.91545327661,43.2868872634,38.3545750741,4.93231218926
 11/24  07:00:00,27.838754761,1.22378710569,0.0,0.0,6.51253267309,14.7454349813,51.8118595936,35.3415771317,16.470282462
 11/24  08:00:00,25.2892524972,1.11215220659,0.0,0.0,6.01364874671,18.163451543,49.3696187064,31.8657848555,17.5038338509
 11/24  09:00:00,24.5402606216,1.30891087993,0.0,0.0,4.35151303671,18.8798367041,47.8092865981,30.9942047825,16.8150818156
 11/24  10:00:00,21.579067306,1.17134940476,0.0,0.0,3.78894180059,16.6187760998,41.0853497536,26.3365281622,14.7488215914
 11/24  11:00:00,18.5084895097,1.01739831158,0.0,0.0,3.78894180059,13.7021493968,34.8643514718,21.4930366987,13.3713147731
 11/24  12:00:00,18.4380235972,0.799751245266,0.0,0.0,3.78894180059,13.8493305508,25.9342442662,15.1457547772,10.788489489
 11/24  13:00:00,17.9114247881,0.583593654251,0.0,0.0,3.69398621738,13.6338449159,18.5906695457,9.17968687497,9.41098267074
 11/24  14:00:00,17.4669076328,0.417359896886,0.0,0.0,3.78894180059,13.2606059349,13.1813950228,4.80354246571,8.37785255707
 11/24  15:00:00,17.2818714283,0.379504846463,0.0,0.0,3.78894180059,13.1134247809,11.1663689438,3.82164650042,7.3447224434
 11/24  16:00:00,18.625397542,0.358021506788,0.0,0.0,4.71240779196,13.5549682428,11.690797434,3.31294487691,8.37785255707
 11/24  17:00:00,27.8657906217,0.362394532503,0.0,0.0,7.18559832057,18.5321311015,13.2314384397,3.47607906445,9.7553593753
 11/24  18:00:00,37.1965459015,0.144060209721,0.0,0.0,8.38069375907,23.3147919321,16.6053936369,3.75064392062,12.8547497163
 11/24  19:00:00,39.2714069665,0.15155114087,0.0,0.0,10.6415932552,23.1212625696,19.0706394757,3.97744117976,15.0931982959
 11/24  20:00:00,38.3318660554,0.181288208058,0.0,0.0,12.3080778603,20.4854999863,19.1847889851,4.78034409825,14.4044448868
 11/24  21:00:00,37.9186771795,0.208220225388,0.0,0.0,12.456681583,19.8967753704,18.6915574911,5.49243107027,13.1991264209
 11/24  22:00:00,32.4824106877,0.23545475558,0.0,0.0,9.18739968257,17.702556249,16.9839392921,6.19544980313,10.788489489
 11/24  23:00:00,25.5965533832,0.28491001268,0.0,0.0,5.91811778209,14.0365255879,16.8941521136,7.48316944285,9.41098267074
 11/24  24:00:00,19.7704199844,0.35528568531,0.0,0.0,3.54045821811,10.5176760807,14.6424142688,9.36395205276,5.27846221607
 11/25  01:00:00,16.1489273043,0.437048560914,0.0,0.0,2.55330491699,7.80157382632,13.2608447483,11.5958364522,1.66500829609
 11/25  02:00:00,15.6288052884,0.50565116097,0.0,0.0,2.55330491699,7.21284921042,14.5199637779,13.54456534,0.975398437887
 11/25  03:00:00,15.3537873724,0.524995552954,0.0,0.0,2.55330491699,6.91848690247,14.4990384849,14.0414076456,0.457630839307
 11/25  04:00:00,15.1811931027,0.499582437241,0.0,0.0,2.55330491699,6.7713057485,13.6627175197,13.2050756443,0.457641875395
 11/25  05:00:00,17.2551645665,0.497060453269,0.0,0.0,3.82705111198,7.57405300124,14.0809709487,13.1053055844,0.975665364234
 11/25  06:00:00,21.797374743,0.500658167795,0.0,0.0,6.02426329834,9.91545327661,18.2261021665,13.2767990904,4.94930307607
 11/25  07:00:00,27.0821917137,0.467224058425,0.0,0.0,6.51253267309,14.7454349813,28.9289500718,12.39954405,16.5294060218
 11/25  08:00:00,24.4233243793,0.439753451117,0.0,0.0,6.01364874671,17.9699221805,29.2388489507,11.6721213007,17.56672765
 11/25  09:00:00,22.2480936418,0.463157468846,0.0,0.0,3.66783283761,18.1171033345,29.1821788697,12.3067190276,16.8754598421
 11/25  10:00:00,19.4095458244,0.448241491943,0.0,0.0,3.10526160149,15.8560427302,26.6413569522,11.8397045877,14.8016523645
 11/25  11:00:00,16.4025443755,0.357866746112,0.0,0.0,3.10526160149,12.9394160272,22.7538805301,9.33476648597,13.4191140441
 11/25  12:00:00,16.4521484826,0.260289699386,0.0,0.0,3.10526160149,13.0865971812,17.543175089,6.7163203957,10.8268546933
 11/25  13:00:00,16.2654172497,0.193483379869,0.0272562406677,0.0,3.10526160149,12.9394160272,14.1990087028,4.75469232993,9.44431637285
 11/25  14:00:00,15.795415532,0.148957994847,0.0433233699972,0.0,3.10526160149,12.4978725653,11.8869303285,3.47951769594,8.40741263253
 11/25  15:00:00,15.6082795186,0.114321241133,0.0380052643179,0.0,3.10526160149,12.3506914113,9.99967399366,2.62916510145,7.37050889221
 11/25  16:00:00,16.9540130336,0.0978901467678,0.0351604202874,0.0,4.02872759285,12.7922348732,10.6420427663,2.23463013376,8.40741263253
 11/25  17:00:00,26.2010203926,0.0986389213917,0.0453989506306,0.0,6.50191812146,17.7693977319,11.9706149049,2.18066395194,9.78995095296
 11/25  18:00:00,37.0649083863,0.0937867993445,0.112165257623,0.0,8.38069375907,23.1212625696,14.4616331367,1.5609709628,12.9006621739
 11/25  19:00:00,39.3740561364,0.092935791491,0.161264519306,0.0,10.6415932552,23.1212625696,16.3224417046,1.17515476,15.1472869446
 11/25  20:00:00,38.4024335903,0.102594303414,0.149261439524,0.0,12.3080778603,20.4854999863,15.9561162917,1.50009850726,14.4560177844
 11/25  21:00:00,37.9637206992,0.129524483056,0.123739261977,0.0,12.456681583,19.8967753704,15.619553151,2.37325639692,13.246296754
 11/25  22:00:00,32.5006680082,0.171216543794,0.0824955322734,0.0,9.18739968257,17.702556249,14.6066915101,3.77983681686,10.8268546933
 11/25  23:00:00,25.5508947357,0.220995878395,0.0182554868724,0.0,5.91811778209,14.0365255879,15.078255343,5.63393897017,9.44431637285
 11/25  24:00:00,19.7165960235,0.301461724359,0.0,0.0,3.54045821811,10.5176760807,13.2750969574,7.97839554588,5.29670141156
 11/26  01:00:00,16.0881100122,0.376231268835,0.0,0.0,2.55330491699,7.80157382632,11.6764556558,10.0064303825,1.67002527328
 11/26  02:00:00,15.5655467703,0.44239264287,0.0,0.0,2.55330491699,7.21284921042,12.8414723196,11.8635664413,0.977905878306
 11/26  03:00:00,15.3593094934,0.530517673975,0.0,0.0,2.55330491699,6.91848690247,14.881219884,14.4229622793,0.458257604756
 11/26  04:00:00,15.2593661305,0.577755464982,0.0,0.0,2.55330491699,6.7713057485,16.2081826945,15.7499140889,0.458268605571
 11/26  05:00:00,17.3636662238,0.605562110546,0.0,0.0,3.82705111198,7.57405300124,17.5105490292,16.5323770722,0.978171956949
 11/26  06:00:00,21.8966162055,0.599899630289,0.0,0.0,6.02426329834,9.91545327661,21.2917751302,16.325561819,4.96621331114
 11/26  07:00:00,27.1814177718,0.566450116487,0.0,0.0,6.51253267309,14.7454349813,31.9519988866,15.3637517168,16.5882471698
 11/26  08:00:00,24.5264471213,0.542876193124,0.0,0.0,6.01364874671,17.9699221805,32.2568447053,14.6275237906,17.6293209147
 11/26  09:00:00,22.3229026353,0.537966462348,0.0,0.0,3.66783283761,18.1171033345,31.2817556368,14.346206281,16.9355493557
 11/26  10:00:00,19.4292089679,0.467904635394,0.0,0.0,3.10526160149,15.8560427302,27.0838079408,12.2295772519,14.8542306888
 11/26  11:00:00,16.4478394259,0.403161796533,0.0,0.0,3.10526160149,12.9394160272,23.8798416226,10.4131567136,13.466684909
 11/26  12:00:00,16.504048344,0.312189560762,0.0,0.0,3.10526160149,13.0865971812,18.8094968806,7.94446030898,10.8650365717
 11/26  13:00:00,16.2859687538,0.241291124621,0.0,0.0,3.10526160149,12.9394160272,15.5567814959,6.07929070411,9.47749079178
 11/26  14:00:00,15.8131041208,0.209969953567,0.0,0.0,3.10526160149,12.4978725653,13.7467283823,5.30989692547,8.43683145686
 11/26  15:00:00,15.6485034323,0.192550419153,0.0,0.0,3.10526160149,12.3506914113,12.2809024549,4.88473033294,7.39617212194
 11/26  16:00:00,17.0248013829,0.203838916401,0.0,0.0,4.02872759285,12.7922348732,13.6619610136,5.22512955679,8.43683145686
 11/26  17:00:00,27.1621988309,0.212382977043,0.0,0.0,6.50191812146,17.7693977319,15.3248619181,5.50048468137,9.82437723675
 11/26  18:00:00,37.0479162704,0.188959940982,0.0,0.0,8.38069375907,23.1212625696,17.847367794,4.90101255246,12.9463552415
 11/26  19:00:00,39.3400318423,0.200980185614,0.0191958310925,0.0,10.6415932552,23.1212625696,20.294569416,5.09345228214,15.2011171338
 11/26  20:00:00,38.4051286611,0.252418619958,0.00213219378804,0.0,12.3080778603,20.4854999863,21.1880121989,6.680667955,14.5073442439
 11/26  21:00:00,38.0271138328,0.316656878691,0.0,0.0,12.456681583,19.8967753704,21.8099228302,8.51668114374,13.2932416865
 11/26  22:00:00,32.6285372711,0.381581338924,0.0,0.0,9.18739968257,17.702556249,21.2190908506,10.3540542789,10.8650365717
 11/26  23:00:00,25.7706932092,0.459049838774,0.0,0.0,5.91811778209,14.0365255879,21.9959607944,12.5184700026,9.47749079178
 11/26  24:00:00,19.9880459391,0.57291163996,0.0,0.0,3.54045821811,10.5176760807,21.1419141031,15.827060651,5.3148534521
 11/27  01:00:00,16.410558777,0.698680033574,0.0,0.0,2.55330491699,7.80157382632,21.2399059004,19.5648883774,1.67501752299
 11/27  02:00:00,15.8857175332,0.762563405789,0.0,0.0,2.55330491699,7.21284921042,22.3897118637,21.409311041,0.980400822662
 11/27  03:00:00,15.6523361581,0.823544338672,0.0,0.0,2.55330491699,6.91848690247,23.6874415557,23.2285603198,0.458881235894
 11/27  04:00:00,15.5734477892,0.891837123671,0.0,0.0,2.55330491699,6.7713057485,25.768449914,25.3095577162,0.458892197828
 11/27  05:00:00,17.6901142514,0.932010138095,0.0,0.0,3.82705111198,7.57405300124,27.4390795127,26.4584135465,0.980665966244
 11/27  06:00:00,22.2208474949,0.924130919674,0.0,0.0,6.02426329834,9.91545327661,31.2051841438,26.2221462583,4.98303788556
 11/27  07:00:00,27.4774331385,0.862465483216,0.0,0.0,6.51253267309,14.7454349813,41.0405131243,24.3937246442,16.6467884802
 11/27  08:00:00,25.8930857737,0.823152149793,0.0,0.0,6.01364874671,18.163451543,40.8703374347,23.1787423261,17.6915951086
 11/27  09:00:00,24.3607205307,1.12937078901,0.0,0.0,4.35151303671,18.8798367041,42.7275912144,25.732258653,16.9953325615
 11/27  10:00:00,21.5412803327,1.13356243151,0.0,0.0,3.78894180059,16.6187760998,40.4376786373,25.5311376435,14.9065409938
 11/27  11:00:00,18.5814752394,1.09038404129,0.0,0.0,3.78894180059,13.7021493968,37.7600405409,24.2460272608,13.5140132801
 11/27  12:00:00,18.6933057518,1.05503339986,0.0,0.0,3.78894180059,13.8493305508,34.1593226554,23.2562988384,10.9030238169
 11/27  13:00:00,18.3376663775,1.00983524369,0.0,0.0,3.69398621738,13.6338449159,31.4515658298,21.9410697266,9.51049610323
 11/27  14:00:00,18.0603199418,1.01077220586,0.0,0.0,3.78894180059,13.2606059349,30.4138624964,21.9477621784,8.46610031796
 11/27  15:00:00,17.9252919741,1.02292539222,0.0,0.0,3.78894180059,13.1134247809,29.6460149642,22.2243104315,7.42170453269
 11/27  16:00:00,19.2862592048,1.01888316958,0.0,0.0,4.71240779196,13.5549682428,30.5785135036,22.1124131856,8.46610031796
 11/27  17:00:00,29.3679592922,0.971729869637,0.0,0.0,7.18559832057,18.5321311015,30.6197971754,20.7611691438,9.85862803165
 11/27  18:00:00,37.680780094,0.62829440216,0.0,0.0,8.38069375907,23.3147919321,30.365550415,17.3737350276,12.9918153875
 11/27  19:00:00,39.6829504984,0.563094672836,0.0,0.0,10.6415932552,23.1212625696,30.7486532488,15.4939803266,15.2546729222
 11/27  20:00:00,38.7228194998,0.572241652393,0.0,0.0,12.3080778603,20.4854999863,30.3116549291,15.7532458637,14.5584090654
 11/27  21:00:00,38.3005385017,0.590081547514,0.0,0.0,12.456681583,19.8967753704,29.5995562989,16.259608983,13.3399473159
 11/27  22:00:00,32.8727839218,0.625827989681,0.0,0.0,9.18739968257,17.702556249,28.1605901108,17.2575662939,10.9030238169
 11/27  23:00:00,26.0657494004,0.754106029924,0.0,0.0,5.91811778209,14.0365255879,30.5297323473,21.0192362441,9.51049610323
 11/27  24:00:00,20.3034124585,0.888278159403,0.0,0.0,3.54045821811,10.5176760807,30.2838948722,24.9509819101,5.33291296215
 11/28  01:00:00,16.7135260502,1.00164730681,0.0,0.0,2.55330491699,7.80157382632,29.9149783321,28.2349947637,1.67998356836
 11/28  02:00:00,16.1802511142,1.05709698676,0.0,0.0,2.55330491699,7.21284921042,30.804697501,29.8218149687,0.982882532325
 11/28  03:00:00,15.9208990515,1.09210723199,0.0,0.0,2.55330491699,6.91848690247,31.2800298801,30.820528332,0.45950154806
 11/28  04:00:00,15.8004838818,1.11887321632,0.0,0.0,2.55330491699,6.7713057485,32.0440524811,31.5845400136,0.459512467505
 11/28  05:00:00,17.8778772566,1.11977314332,0.0,0.0,3.82705111198,7.57405300124,32.5796321384,31.5964854849,0.983146653506
 11/28  06:00:00,22.3669010075,1.07018443225,0.0,0.0,6.02426329834,9.91545327661,35.1306513885,30.1308795727,4.9997718158
 11/28  07:00:00,27.5734655683,0.958497913002,0.0,0.0,6.51253267309,14.7454349813,43.4904978123,26.7854851966,16.7050126157
 11/28  08:00:00,25.9857883285,0.915854704526,0.0,0.0,6.01364874671,18.163451543,43.265841241,25.5123094512,17.7535317899
 11/28  09:00:00,24.4547230436,1.22337330186,0.0,0.0,4.35151303671,18.8798367041,45.1599893771,28.105197622,17.0547917551
 11/28  10:00:00,21.6097336897,1.20201578849,0.0,0.0,3.78894180059,16.6187760998,42.2610739358,27.3025061476,14.9585677881
 11/28  11:00:00,18.6254366864,1.13434548827,0.0,0.0,3.78894180059,13.7021493968,38.8820296899,25.3209445483,13.5610851417
 11/28  12:00:00,18.7123231932,1.07405084127,0.0,0.0,3.78894180059,13.8493305508,34.467459149,23.5266539695,10.9408051795
 11/28  13:00:00,18.3903613564,1.06253022257,0.0,0.0,3.69398621738,13.6338449159,32.7242041237,23.1808815907,9.543322533
 11/28  14:00:00,18.1097929776,1.06024524169,0.0,0.0,3.78894180059,13.2606059349,31.6439405294,23.1487299813,8.49521054813
 11/28  15:00:00,17.9628491034,1.06048252158,0.0,0.0,3.78894180059,13.1134247809,30.6234635896,23.1763650263,7.44709856326
 11/28  16:00:00,19.2872316087,1.01985557347,0.0,0.0,4.71240779196,13.5549682428,30.4700588255,21.9748482774,8.49521054813
 11/28  17:00:00,29.3546850752,0.958455652669,0.0,0.0,7.18559832057,18.5321311015,30.0434785795,20.1507853849,9.89269319462
 11/28  18:00:00,37.630829226,0.578343534227,0.0,0.0,8.38069375907,23.3147919321,28.7343226295,15.6972934803,13.0370291492
 11/28  19:00:00,39.5912279355,0.471372109865,0.0,0.0,10.6415932552,23.1212625696,28.0356246761,12.7276862263,15.3079384498
 11/28  20:00:00,38.6110035884,0.460425741028,0.0,0.0,12.3080778603,20.4854999863,27.0118148264,12.4026176998,14.6091971265
 11/28  21:00:00,38.1882694442,0.477812490089,0.0,0.0,12.456681583,19.8967753704,26.2713855707,12.8849857598,13.3863998108
 11/28  22:00:00,32.7467927552,0.499836823039,0.0,0.0,9.18739968257,17.702556249,24.4051094647,13.4643042852,10.9408051795
 11/28  23:00:00,25.9084340736,0.596790703165,0.0,0.0,5.91811778209,14.0365255879,25.6651800229,16.1218574899,9.543322533
 11/28  24:00:00,20.1163007176,0.701166418463,0.0,0.0,3.54045821811,10.5176760807,24.4261638582,19.0752892646,5.35087459353
 11/29  01:00:00,16.5096691982,0.797790454815,0.0,0.0,2.55330491699,7.80157382632,23.5159806526,21.8310587124,1.68492194021
 11/29  02:00:00,15.9974142912,0.874260163735,0.0,0.0,2.55330491699,7.21284921042,25.0825530432,24.0972027706,0.985350272572
 11/29  03:00:00,15.7233761371,0.894584317616,0.0,0.0,2.55330491699,6.91848690247,25.1070970687,24.6469787111,0.460118357575
 11/29  04:00:00,15.564095141,0.882484475534,0.0,0.0,2.55330491699,6.7713057485,24.6408492433,24.1807200124,0.460129230927
 11/29  05:00:00,17.6301032261,0.871999112849,0.0,0.0,3.82705111198,7.57405300124,24.8139114215,23.8282981375,0.985613284067
 11/29  06:00:00,22.1028958321,0.80617925691,0.0,0.0,6.02426329834,9.91545327661,26.9309939135,21.9145837683,5.01641014525
 11/29  07:00:00,27.3060384996,0.691070844287,0.0,0.0,6.51253267309,14.7454349813,35.4072111913,18.644308858,16.7629023332
 11/29  08:00:00,25.7058522395,0.635918615563,0.0,0.0,6.01364874671,18.163451543,34.890589385,17.0754767685,17.8151126165
 11/29  09:00:00,24.1569193529,0.92556961121,0.0,0.0,4.35151303671,18.8798367041,36.0333021911,18.9193928628,17.1139093283
 11/29  10:00:00,21.2874947548,0.879776853607,0.0,0.0,3.78894180059,16.6187760998,32.5170429319,17.5067472672,15.0102956647
 11/29  11:00:00,18.3336051869,0.842513988765,0.0,0.0,3.78894180059,13.7021493968,30.0398852118,16.4319986581,13.6078865537
 11/29  12:00:00,18.4402489945,0.801976642624,0.0,0.0,3.78894180059,13.8493305508,26.2853411904,15.3069717196,10.9783694708
 11/29  13:00:00,18.1059766304,0.778145496572,0.0,0.0,3.69398621738,13.6338449159,24.2644854427,14.6885250828,9.57596035985
 11/29  14:00:00,17.816119629,0.76657189308,0.0,0.0,3.78894180059,13.2606059349,22.908497836,14.3843443093,8.52415352666
 11/29  15:00:00,17.6339276674,0.731561085515,0.0,0.0,3.78894180059,13.1134247809,20.859435344,13.3870886505,7.47234669347
 11/29  16:00:00,18.9624210479,0.695045012721,0.0,0.0,4.71240779196,13.5549682428,20.9010830824,12.3769295558,8.52415352666
 11/29  17:00:00,28.9744516216,0.578222199044,0.0,0.0,7.18559832057,18.5321311015,19.0637110578,9.13714842027,9.92656263758
 11/29  18:00:00,37.2908845832,0.238398891356,0.0,0.0,8.38069375907,23.3147919321,19.197738176,6.11575503888,13.0819831372
 11/29  19:00:00,39.3102657174,0.190409891773,0.0,0.0,10.6415932552,23.1212625696,20.2237178632,4.86281992076,15.3608979424
 11/29  20:00:00,38.3318069905,0.181229143152,0.0,0.0,12.3080778603,20.4854999863,19.2859309339,4.62623754697,14.6596933869
 11/29  21:00:00,37.9154870028,0.205030048636,0.0,0.0,12.456681583,19.8967753704,18.7084786086,5.27589319368,13.4325854149
 11/29  22:00:00,32.4786558825,0.231699950321,0.0,0.0,9.18739968257,17.702556249,16.9785041851,6.00013471436,10.9783694708
 11/29  23:00:00,25.58551777,0.273874399522,0.0,0.0,5.91811778209,14.0365255879,16.6910475689,7.11508720902,9.57596035985
 11/29  24:00:00,19.7568910633,0.341756764177,0.0,0.0,3.54045821811,10.5176760807,14.3153420002,8.94660897309,5.36873302709
 11/30  01:00:00,16.1414678404,0.429589096972,0.0,0.0,2.55330491699,7.80157382632,12.9915061873,11.3016750098,1.68983117746
 11/30  02:00:00,15.5948504011,0.47169627365,0.0,0.0,2.55330491699,7.21284921042,13.4341155412,12.4463122284,0.987803312801
