Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/30  03:00:00,15.3480566578,0.519264838306,0.0,0.0,2.55330491699,6.91848690247,14.2263330422,13.7656015604,0.460731481795
 11/30  04:00:00,15.2365323392,0.554921673752,0.0,0.0,2.55330491699,6.7713057485,15.2133707394,14.752628434,0.460742305453
 11/30  05:00:00,17.3334788166,0.575374703371,0.0,0.0,3.82705111198,7.57405300124,16.3231336063,15.3350684788,0.988065127421
 11/30  06:00:00,21.8633519851,0.56663540985,0.0,0.0,6.02426329834,9.91545327661,20.1697370956,15.13678915,5.03294794562
 11/30  07:00:00,27.1081797019,0.493212046645,0.0,0.0,6.51253267309,14.7454349813,29.9198073443,13.0993668556,16.8204404887
 11/30  08:00:00,25.5186119565,0.448678332533,0.0,0.0,6.01364874671,18.163451543,29.7447739186,11.8684545667,17.8763193519
 11/30  09:00:00,23.9717889179,0.740439176182,0.0,0.0,4.35151303671,18.8798367041,30.8418502994,13.6691825253,17.172667774
 11/30  10:00:00,21.130622494,0.722904592763,0.0,0.0,3.78894180059,16.6187760998,28.2684233439,13.2067140393,15.0617093046
 11/30  11:00:00,18.1781651745,0.687073976434,0.0,0.0,3.78894180059,13.7021493968,25.9507860397,12.2963823832,13.6544036566
 11/30  12:00:00,18.3240615289,0.685789176957,0.0,0.0,3.78894180059,13.8493305508,23.1947497076,12.1790441411,11.0157055665
 11/30  13:00:00,17.9888458347,0.661014700862,0.0,0.0,3.69398621738,13.6338449159,21.1241615467,11.5157616283,9.60839991839
 11/30  14:00:00,17.7398505747,0.690302838758,0.0,0.0,3.78894180059,13.2606059349,20.9221815551,12.3692608728,8.55292068235
 11/30  15:00:00,17.6383697816,0.736003199715,0.0,0.0,3.78894180059,13.1134247809,21.1758520777,13.6784106314,7.4974414463
 11/30  16:00:00,19.0343245995,0.766948564248,0.0,0.0,4.71240779196,13.5549682428,23.1313810286,14.5784603462,8.55292068235
 11/30  17:00:00,29.1396042818,0.743374859191,0.0,0.0,7.18559832057,18.5321311015,23.8996864186,13.9394600882,9.96022633041
 11/30  18:00:00,37.4673361227,0.414850430859,0.0,0.0,8.38069375907,23.3147919321,24.2604230445,11.133759006,13.1266640385
 11/30  19:00:00,39.4759972512,0.356141425618,0.0,0.0,10.6415932552,23.1212625696,24.915202687,9.50166697033,15.4135357166
 11/30  20:00:00,38.5160959703,0.365518122909,0.0,0.0,12.3080778603,20.4854999863,24.4681040737,9.75822118114,14.7098828926
 11/30  21:00:00,38.1117027975,0.401245843372,0.0,0.0,12.456681583,19.8967753704,24.249071431,10.7705809805,13.4784904506
 11/30  22:00:00,32.6893904615,0.442434529376,0.0,0.0,9.18739968257,17.702556249,22.9327952237,11.9170896573,11.0157055665
 11/30  23:00:00,25.84416302,0.532519649552,0.0,0.0,5.91811778209,14.0365255879,23.9393170432,14.3309171248,9.60839991839
 11/30  24:00:00,20.0535331481,0.638398849008,0.0,0.0,3.54045821811,10.5176760807,22.6562469046,17.2697639304,5.38648297422
 12/01  01:00:00,16.4475674508,0.735688707435,0.0,0.0,2.55330491699,7.80157382632,21.6923123901,19.9976025625,1.69470982764
 12/01  02:00:00,15.8996159684,0.776461840968,0.0,0.0,2.55330491699,7.21284921042,22.1125983279,21.1223574011,0.990240926753
 12/01  03:00:00,15.6278736688,0.799081849372,0.0,0.0,2.55330491699,6.91848690247,22.1948749575,21.7335342184,0.461340739166
 12/01  04:00:00,15.4898116728,0.808201007287,0.0,0.0,2.55330491699,6.7713057485,22.4256316706,21.964280161,0.461351509535
 12/01  05:00:00,17.5559419774,0.797837864104,0.0,0.0,3.82705111198,7.57405300124,22.6535825989,21.6630811414,0.990501457438
 12/01  06:00:00,22.0344729483,0.737756373141,0.0,0.0,6.02426329834,9.91545327661,25.0301204542,19.9807401357,5.04938031847
 12/01  07:00:00,27.2688933985,0.653925743219,0.0,0.0,6.51253267309,14.7454349813,34.5393974359,17.6617873939,16.8776100421
 12/01  08:00:00,25.7016008775,0.631667253519,0.0,0.0,6.01364874671,18.163451543,35.0132790942,17.0761452239,17.9371338703
 12/01  09:00:00,24.1639918482,0.932642106479,0.0,0.0,4.35151303671,18.8798367041,36.49168171,19.2606320185,17.2310496915
 12/01  10:00:00,21.3246775478,0.916959646614,0.0,0.0,3.78894180059,16.6187760998,33.8625890887,18.7497956063,15.1127934824
 12/01  11:00:00,18.3548780547,0.863786856614,0.0,0.0,3.78894180059,13.7021493968,30.956103431,17.2554807565,13.7006226745
 12/01  12:00:00,18.4502172827,0.81194493078,0.0,0.0,3.78894180059,13.8493305508,26.8590117821,15.8062093723,11.0528024098
 12/01  13:00:00,18.0680743813,0.740243247477,0.0,0.0,3.69398621738,13.6338449159,23.4508867657,13.8102551637,9.64063160197
 12/01  14:00:00,17.7432360185,0.693688282589,0.0,0.0,3.78894180059,13.2606059349,21.0994497766,12.5179462805,8.58150349608
 12/01  15:00:00,17.566735869,0.664369287128,0.0,0.0,3.78894180059,13.1134247809,19.2126609546,11.6902855644,7.5223753902
 12/01  16:00:00,18.9113149764,0.64393894114,0.0,0.0,4.71240779196,13.5549682428,19.692305197,11.1108017009,8.58150349608
 12/01  17:00:00,28.9911658548,0.594936432275,0.0,0.0,7.18559832057,18.5321311015,19.7814893225,9.78781501856,9.99367430393
 12/01  18:00:00,37.3351589964,0.282673304559,0.0,0.0,8.38069375907,23.3147919321,20.6231151491,7.4520565275,13.1710586216
 12/01  19:00:00,39.3706083673,0.250752541664,0.0,0.0,10.6415932552,23.1212625696,22.0603213189,6.59448513456,15.4658361843
 12/01  20:00:00,38.4436227582,0.293044910814,0.0,0.0,12.3080778603,20.4854999863,22.550341073,7.79059029257,14.7597507804
 12/01  21:00:00,38.0393798695,0.328922915373,0.0,0.0,12.456681583,19.8967753704,22.318552555,8.79445123147,13.5241013235
 12/01  22:00:00,32.6446897406,0.397733808388,0.0,0.0,9.18739968257,17.702556249,21.8146156202,10.7618132104,11.0528024098
 12/01  23:00:00,25.8022480598,0.490604689306,0.0,0.0,5.91811778209,14.0365255879,22.8872018,13.2465701981,9.64063160197
 12/01  24:00:00,19.9837692014,0.568634902296,0.0,0.0,3.54045821811,10.5176760807,20.7215396679,15.3174204895,5.40411917843
 12/02  01:00:00,16.4559050053,0.744026261898,0.0,0.0,2.55330491699,7.80157382632,22.0663573477,20.3668009005,1.69955644722
 12/02  02:00:00,15.9229072275,0.799753100062,0.0,0.0,2.55330491699,7.21284921042,22.8851415548,21.8924791621,0.992662392721
 12/02  03:00:00,15.6122636344,0.783471814881,0.0,0.0,2.55330491699,6.91848690247,21.6876381607,21.2256922114,0.461945949278
 12/02  04:00:00,15.5495048921,0.867894226586,0.0,0.0,2.55330491699,6.7713057485,24.238284999,23.7763283362,0.461956662769
 12/02  05:00:00,17.6347833376,0.876679224351,0.0,0.0,3.82705111198,7.57405300124,24.9828530632,23.9899315106,0.992921552581
 12/02  06:00:00,22.0752481974,0.77853162224,0.0,0.0,6.02426329834,9.91545327661,26.0878249773,21.0221225807,5.0657023966
 12/02  07:00:00,27.2694482696,0.654480614369,0.0,0.0,6.51253267309,14.7454349813,34.4118207856,17.4774267228,16.9343940627
 12/02  08:00:00,25.4665008419,0.590096580409,0.0,0.0,6.01364874671,17.9699221805,33.6833618375,15.6858236755,17.997538162
 12/02  09:00:00,22.4209030197,0.635966846662,0.0,0.0,3.66783283761,18.1171033345,34.3474036171,17.0583658256,17.2890377915
 12/02  10:00:00,19.5451283362,0.583824003658,0.0,0.0,3.10526160149,15.8560427302,30.8586010898,15.69506802,15.1635330698
 12/02  11:00:00,16.4981988493,0.45352121994,0.0,0.0,3.10526160149,12.9394160272,25.8859622952,12.1394323749,13.7465299203
 12/02  12:00:00,16.5545604252,0.362701641956,0.0,0.0,3.10526160149,13.0865971812,20.6534088167,9.56375980175,11.089649015
 12/02  13:00:00,16.3544205197,0.309742890569,0.0,0.0,3.10526160149,12.9394160272,17.7469448738,8.07429900835,9.67264586546
 12/02  14:00:00,15.9051104624,0.301976295216,0.0,0.0,3.10526160149,12.4978725653,16.5351660288,7.92527252547,8.60989350333
 12/02  15:00:00,15.7901242346,0.334171221408,0.0,0.0,3.10526160149,12.3506914113,16.3760961335,8.8289549923,7.54714114121
 12/02  16:00:00,17.1376608451,0.316698378622,0.0,0.0,4.02872759285,12.7922348732,16.9938260484,8.38393254502,8.60989350333
 12/02  17:00:00,27.2538801383,0.304064284447,0.0,0.0,6.50191812146,17.7693977319,18.078239054,8.05134240118,10.0268966528
 12/02  18:00:00,37.1274798635,0.268523534064,0.0,0.0,8.38069375907,23.1212625696,20.2933952551,7.07824151589,13.2151537392
 12/02  19:00:00,39.3867657693,0.266909943637,0.0,0.0,10.6415932552,23.1212625696,22.5922305647,7.07444670754,15.5177838572
 12/02  20:00:00,38.4841564006,0.333578553219,0.0,0.0,12.3080778603,20.4854999863,23.7909258565,8.98164357407,14.8092822824
 12/02  21:00:00,38.1147238439,0.404266889759,0.0,0.0,12.456681583,19.8967753704,24.5808813742,11.0114768476,13.5694045266
 12/02  22:00:00,32.6942610651,0.447305132916,0.0,0.0,9.18739968257,17.702556249,23.2787223732,12.1890733583,11.089649015
 12/02  23:00:00,25.8740310691,0.562387698659,0.0,0.0,5.91811778209,14.0365255879,25.1986743078,15.5260284423,9.67264586546
 12/02  24:00:00,20.2186879271,0.803553628006,0.0,0.0,3.54045821811,10.5176760807,28.2048288622,22.7831924453,5.42163641695
 12/03  01:00:00,16.6824935801,0.970614836763,0.0,0.0,2.55330491699,7.80157382632,29.3922204303,27.6878508282,1.70436960209
 12/03  02:00:00,16.1918226611,1.06866853368,0.0,0.0,2.55330491699,7.21284921042,31.5314815195,30.5364145257,0.995066993769
 12/03  03:00:00,16.0112924694,1.18250064992,0.0,0.0,2.55330491699,6.91848690247,34.4862188713,34.0236719384,0.462546932916
 12/03  04:00:00,15.9308356129,1.24922494741,0.0,0.0,2.55330491699,6.7713057485,36.4736586426,36.0111010566,0.462557585951
 12/03  05:00:00,18.0541024803,1.29599836705,0.0,0.0,3.82705111198,7.57405300124,38.4438851995,37.4485605034,0.995324696122
 12/03  06:00:00,22.5778416229,1.28112504771,0.0,0.0,6.02426329834,9.91545327661,42.1025598828,37.0206505372,5.08190934555
 12/03  07:00:00,27.8525177864,1.23755013112,0.0,0.0,6.51253267309,14.7454349813,52.8102924655,35.8195167314,16.9907757342
 12/03  08:00:00,26.0900423745,1.21363811295,0.0,0.0,6.01364874671,17.9699221805,53.1729862641,35.1154719251,18.0575143389
 12/03  09:00:00,22.9818454438,1.19690927079,0.0,0.0,3.66783283761,18.1171033345,51.7282861062,34.3816712048,17.3466149013
 12/03  10:00:00,20.1025709729,1.1412666404,0.0,0.0,3.10526160149,15.8560427302,47.5581192812,32.3442062403,15.2139130408
 12/03  11:00:00,17.1118008314,1.06712320196,0.0,0.0,3.10526160149,12.9394160272,43.5242768936,29.7321650948,13.7921117989
 12/03  12:00:00,17.1159921233,0.924133340069,0.0,0.0,3.10526160149,13.0865971812,36.3396705662,25.213436096,11.1262344701
 12/03  13:00:00,16.8729493989,0.828271769675,0.0,0.0,3.10526160149,12.9394160272,32.1652900438,22.4608568157,9.70443322815
 12/03  14:00:00,16.3854710193,0.782336852074,0.0,0.0,3.10526160149,12.4978725653,29.9385029883,21.3004206916,8.63808229667
 12/03  15:00:00,16.1931250645,0.737172051364,0.0,0.0,3.10526160149,12.3506914113,27.6251944167,20.0534630515,7.57173136518
 12/03  16:00:00,17.5037345891,0.682772122623,0.0,0.0,4.02872759285,12.7922348732,27.1194545874,18.4813722907,8.63808229667
 12/03  17:00:00,27.5805048869,0.630689033004,0.0,0.0,6.50191812146,17.7693977319,27.1391963517,17.079312813,10.0598835387
 12/03  18:00:00,37.3709448777,0.511988548339,0.0,0.0,8.38069375907,23.1212625696,27.040499315,13.7815629819,13.2589363331
 12/03  19:00:00,39.5367590362,0.416903210599,0.0,0.0,10.6415932552,23.1212625696,26.6772537516,11.1078904002,15.5693633513
 12/03  20:00:00,38.5734516742,0.422873826776,0.0,0.0,12.3080778603,20.4854999863,26.1411651549,11.2827024246,14.8584627304
 12/03  21:00:00,38.1933874614,0.482930507244,0.0,0.0,12.456681583,19.8967753704,26.6703658161,13.0559791725,13.6143866436
 12/03  22:00:00,32.7977869216,0.550830989432,0.0,0.0,9.18739968257,17.702556249,26.1139255314,14.9876910612,11.1262344701
 12/03  23:00:00,25.9701513403,0.658507969825,0.0,0.0,5.91811778209,14.0365255879,27.7504758661,18.0460426379,9.70443322815
 12/03  24:00:00,20.1982970011,0.783162701981,0.0,0.0,3.54045821811,10.5176760807,27.026363119,21.5873336168,5.4390295022
 12/04  01:00:00,16.6262971051,0.914418361678,0.0,0.0,2.55330491699,7.80157382632,27.0779279028,25.3687800348,1.709147868
 12/04  02:00:00,16.1307365299,1.00758240246,0.0,0.0,2.55330491699,7.21284921042,29.1168343796,28.1193803617,0.997454017943
 12/04  03:00:00,15.9270774016,1.09828558214,0.0,0.0,2.55330491699,6.91848690247,31.3763494033,30.9132058911,0.463143512115
 12/04  04:00:00,15.8680971031,1.18648643761,0.0,0.0,2.55330491699,6.7713057485,34.212935992,33.7497818909,0.463154101126
 12/04  05:00:00,17.9982450055,1.24014089226,0.0,0.0,3.82705111198,7.57405300124,36.5096822538,35.5119720775,0.997710176349
 12/04  06:00:00,22.5526973176,1.25598074243,0.0,0.0,6.02426329834,9.91545327661,41.2820050972,36.1840087323,5.09799636495
 12/04  07:00:00,27.8142559649,1.19928830963,0.0,0.0,6.51253267309,14.7454349813,51.6025006437,34.5557622847,17.046738359
 12/04  08:00:00,26.2088454343,1.13891181039,0.0,0.0,6.01364874671,18.163451543,50.8570558084,32.7400111687,18.1170446397
 12/04  09:00:00,24.5233981712,1.29204842952,0.0,0.0,4.35151303671,18.8798367041,48.4079623198,31.0041983497,17.4037639701
 12/04  10:00:00,21.544565997,1.13684809582,0.0,0.0,3.78894180059,16.6187760998,41.1951198994,25.9312014234,15.263918476
 12/04  11:00:00,18.4889434095,0.997852211414,0.0,0.0,3.78894180059,13.7021493968,35.6136966057,21.776341794,13.8373548116
 12/04  12:00:00,18.5125619221,0.87428957018,0.0,0.0,3.78894180059,13.8493305508,29.3337742134,18.1712262725,11.1625479409
 12/04  13:00:00,18.0829951205,0.755163986701,0.0,0.0,3.69398621738,13.6338449159,24.4327663056,14.6967820291,9.73598427652
 12/04  14:00:00,17.7129767419,0.663429006048,0.0,0.0,3.78894180059,13.2606059349,20.7526813566,12.0866198284,8.66606152824
 12/04  15:00:00,17.4940267145,0.591660132673,0.0,0.0,3.78894180059,13.1134247809,17.7094861786,10.1133473987,7.59613877995
 12/04  16:00:00,18.8400263611,0.572650325882,0.0,0.0,4.71240779196,13.5549682428,18.2506351666,9.58457363837,8.66606152824
 12/04  17:00:00,29.0285386524,0.632309229782,0.0,0.0,7.18559832057,18.5321311015,21.3825084866,11.289883294,10.0926251926
 12/04  18:00:00,37.4615999634,0.409114271586,0.0,0.0,8.38069375907,23.3147919321,24.7140035965,11.411610159,13.3023934375
 12/04  19:00:00,39.5421060856,0.422250259992,0.0,0.0,10.6415932552,23.1212625696,27.4343205702,11.8137611781,15.6205593921
 12/04  20:00:00,38.6835858744,0.533008027029,0.0,0.0,12.3080778603,20.4854999863,30.088778144,15.1815005841,14.9072775599
 12/04  21:00:00,38.326260341,0.615803386873,0.0,0.0,12.456681583,19.8967753704,31.3244123969,17.6653780433,13.6590343536
 12/04  22:00:00,32.8857574645,0.638801532292,0.0,0.0,9.18739968257,17.702556249,29.3139792346,18.1514312937,11.1625479409
 12/04  23:00:00,26.0466882097,0.735044839229,0.0,0.0,5.91811778209,14.0365255879,30.63710905,20.9011247735,9.73598427652
 12/04  24:00:00,20.2838658428,0.86873154372,0.0,0.0,3.54045821811,10.5176760807,30.3632351061,24.9069418227,5.45629328338
 12/05  01:00:00,16.7068591839,0.994980440527,0.0,0.0,2.55330491699,7.80157382632,30.1942545113,28.4803646803,1.71388983093
 12/05  02:00:00,16.1873003353,1.06414620789,0.0,0.0,2.55330491699,7.21284921042,31.3712276064,30.3714048479,0.999822758478
 12/05  03:00:00,15.9485974109,1.11980559141,0.0,0.0,2.55330491699,6.91848690247,32.4019273,31.9381917897,0.463735510216
 12/05  04:00:00,15.8217891898,1.1401785243,0.0,0.0,2.55330491699,6.7713057485,32.8768757365,32.4131297048,0.463746031645
 12/05  05:00:00,17.9404974889,1.18239337567,0.0,0.0,3.82705111198,7.57405300124,34.7203964423,33.7203191555,1.00007728678
 12/05  06:00:00,22.4831455585,1.18642898327,0.0,0.0,6.02426329834,9.91545327661,39.0923041931,33.9783455031,5.11395869005
 12/05  07:00:00,27.7310692686,1.11610161333,0.0,0.0,6.51253267309,14.7454349813,49.0730178167,31.9707524526,17.1022653641
 12/05  08:00:00,26.1856715923,1.11573796835,0.0,0.0,6.01364874671,18.163451543,50.1842274012,32.0081159663,18.1761114349
 12/05  09:00:00,24.7003650377,1.46901529597,0.0,0.0,4.35151303671,18.8798367041,53.5823749649,36.1219068912,17.4604680737
 12/05  10:00:00,21.9065842793,1.49886637813,0.0,0.0,3.78894180059,16.6187760998,52.0304518166,36.71691725,15.3135345666
 12/05  11:00:00,18.9733335476,1.48224234955,0.0,0.0,3.78894180059,13.7021493968,50.0005961098,36.1183505495,13.8822455603
 12/05  12:00:00,19.0900829184,1.45181056649,0.0,0.0,3.78894180059,13.8493305508,46.3569977705,35.1584190972,11.1985786734
 12/05  13:00:00,18.7435947534,1.41576361961,0.0,0.0,3.69398621738,13.6338449159,43.7969553083,34.0296656413,9.76728966702
 12/05  14:00:00,18.4477870274,1.39823929149,0.0,0.0,3.78894180059,13.2606059349,42.0749858347,33.3811629224,8.69382291226
 12/05  15:00:00,18.2846225213,1.38225593946,0.0,0.0,3.78894180059,13.1134247809,40.4907533591,32.8703972016,7.6203561575
 12/05  16:00:00,19.5993996351,1.33202359993,0.0,0.0,4.71240779196,13.5549682428,40.0354355725,31.3416126603,8.69382291226
 12/05  17:00:00,29.6392358435,1.24300642092,0.0,0.0,7.18559832057,18.5321311015,38.7773525383,28.6522406197,10.1251119186
 12/05  18:00:00,37.9134422158,0.860956524008,0.0,0.0,8.38069375907,23.3147919321,37.404239029,24.0587268461,13.3455121829
 12/05  19:00:00,39.8406407593,0.720784933664,0.0,0.0,10.6415932552,23.1212625696,35.5991160607,19.9277592425,15.6713568182
 12/05  20:00:00,38.8518352271,0.701257379715,0.0,0.0,12.3080778603,20.4854999863,34.304083897,19.348371582,14.955712315
 12/05  21:00:00,38.4050970084,0.694640054268,0.0,0.0,12.456681583,19.8967753704,32.827919849,19.1245854146,13.7033344345
 12/05  22:00:00,32.9703564496,0.723400517455,0.0,0.0,9.18739968257,17.702556249,31.1707905849,19.9722119115,11.1985786734
 12/05  23:00:00,26.1688935426,0.857250172077,0.0,0.0,5.91811778209,14.0365255879,33.7098045596,23.9425148926,9.76728966702
 12/05  24:00:00,20.3830863686,0.96795206947,0.0,0.0,3.54045821811,10.5176760807,32.6185161004,27.1450934524,5.47342264799
 12/06  01:00:00,16.781128976,1.06925023258,0.0,0.0,2.55330491699,7.80157382632,31.7770290415,30.058434954,1.71859408757
 12/06  02:00:00,16.2498190256,1.1266648982,0.0,0.0,2.55330491699,7.21284921042,32.7207047314,31.7185322174,1.00217251401
 12/06  03:00:00,15.9922903577,1.16349853818,0.0,0.0,2.55330491699,6.91848690247,33.2415210563,32.7771983044,0.46432275191
 12/06  04:00:00,15.8703211324,1.18871046689,0.0,0.0,2.55330491699,6.7713057485,33.9634963338,33.4991631316,0.464333202214
 12/06  05:00:00,17.9425600491,1.18445593583,0.0,0.0,3.82705111198,7.57405300124,34.3696565701,33.3672312437,1.00242532638
 12/06  06:00:00,22.4188329024,1.12211632724,0.0,0.0,6.02426329834,9.91545327661,36.6618441645,31.5320525715,5.12979159304
 12/06  07:00:00,27.6435301163,1.028562461,0.0,0.0,6.51253267309,14.7454349813,46.003955516,28.8466152107,17.1573403052
 12/06  08:00:00,26.0731795803,1.00324595639,0.0,0.0,6.01364874671,18.163451543,46.3995772911,28.1648800586,18.2346972325
 12/06  09:00:00,24.5572693765,1.32591963478,0.0,0.0,4.35151303671,18.8798367041,48.8188161565,31.3021057367,17.5167104197
 12/06  10:00:00,21.7520229516,1.34430505036,0.0,0.0,3.78894180059,16.6187760998,46.953673414,31.5909267947,15.3627466193
 12/06  11:00:00,18.7718801557,1.28078895757,0.0,0.0,3.78894180059,13.7021493968,43.6039750396,29.6772042888,13.9267707508
 12/06  12:00:00,18.8942697056,1.25599735363,0.0,0.0,3.78894180059,13.8493305508,40.2404654901,29.0061494928,11.2343159974
 12/06  13:00:00,18.6035575141,1.27572638027,0.0,0.0,3.69398621738,13.6338449159,39.5305643514,29.7322242226,9.79834012885
 12/06  14:00:00,18.3376722989,1.28812456295,0.0,0.0,3.78894180059,13.2606059349,38.9001006433,30.1787424158,8.72135822747
 12/06  15:00:00,18.2000757579,1.29770917601,0.0,0.0,3.78894180059,13.1134247809,38.1276932593,30.4833169332,7.64437632609
 12/06  16:00:00,19.5438291187,1.27645308346,0.0,0.0,4.71240779196,13.5549682428,38.6128593239,29.8915010964,8.72135822747
 12/06  17:00:00,29.6604811535,1.26425173094,0.0,0.0,7.18559832057,18.5321311015,39.6586042434,29.5012701474,10.157334096
 12/06  18:00:00,37.982998519,0.930512827192,0.0,0.0,8.38069375907,23.3147919321,39.7157180258,26.3274382257,13.3882798001
 12/06  19:00:00,39.9676479158,0.847792090149,0.0,0.0,10.6415932552,23.1212625696,39.5846756965,23.8629351101,15.7217405864
 12/06  20:00:00,39.0193188595,0.868741012101,0.0,0.0,12.3080778603,20.4854999863,39.4644744511,24.4607217989,15.0037526522
 12/06  21:00:00,38.6617359198,0.951278965613,0.0,0.0,12.456681583,19.8967753704,40.8026719216,27.0553981543,13.7472737672
 12/06  22:00:00,33.2875818051,1.04062587292,0.0,0.0,9.18739968257,17.702556249,41.0581273846,29.8238113873,11.2343159974
 12/06  23:00:00,26.4918718505,1.18022848004,0.0,0.0,5.91811778209,14.0365255879,43.8275133479,34.029173219,9.79834012885
 12/06  24:00:00,20.7467519696,1.33161767054,0.0,0.0,3.54045821811,10.5176760807,44.0781990372,38.5877865139,5.49041252333
 12/07  01:00:00,17.1877315251,1.47585278172,0.0,0.0,2.55330491699,7.80157382632,44.639789502,42.9165302564,1.72325924567
 12/07  02:00:00,16.7320551609,1.60890103343,0.0,0.0,2.55330491699,7.21284921042,48.0636514993,47.0591489105,1.0045025888
 12/07  03:00:00,16.5701689621,1.74137714258,0.0,0.0,2.55330491699,6.91848690247,51.7331560287,51.2682509654,0.464905063298
 12/07  04:00:00,16.5540945589,1.8724838934,0.0,0.0,2.55330491699,6.7713057485,55.9599295898,55.4950141508,0.464915438949
 12/07  05:00:00,18.7194431458,1.96133903252,0.0,0.0,3.82705111198,7.57405300124,59.4062530583,58.4014994585,1.00475359975
 12/07  06:00:00,23.2891093691,1.99239279389,0.0,0.0,6.02426329834,9.91545327661,64.7126297919,59.5671394074,5.14549038448
 12/07  07:00:00,28.5895822281,1.97461457284,0.0,0.0,6.51253267309,14.7454349813,76.4837467135,59.2717998412,17.2119468723
 12/07  08:00:00,27.9146857999,1.9519188426,0.0,0.0,6.01364874671,18.163451543,77.0690171799,58.7762324969,18.292784683
 12/07  09:00:00,25.3290342708,2.09768452909,0.0,0.0,4.35151303671,18.8798367041,74.8262205724,57.2537462198,17.5724743525
 12/07  10:00:00,22.3468552296,1.93913732835,0.0,0.0,3.78894180059,16.6187760998,67.0327206174,51.6211805569,15.4115400604
 12/07  11:00:00,19.2431571862,1.75206598813,0.0,0.0,3.78894180059,13.7021493968,59.6997593256,45.728842128,13.9709171975
 12/07  12:00:00,19.2196659303,1.58139357841,0.0,0.0,3.78894180059,13.8493305508,51.892892074,40.6231427444,11.2697493296
 12/07  13:00:00,18.7713394968,1.44350836295,0.0,0.0,3.69398621738,13.6338449159,46.1517995632,36.3226730965,9.82912646671
 12/07  14:00:00,18.3704828644,1.32093512847,0.0,0.0,3.78894180059,13.2606059349,41.3288734383,32.5802141187,8.74865931954
 12/07  15:00:00,18.1560104814,1.2536438995,0.0,0.0,3.78894180059,13.1134247809,38.290770755,30.6225785827,7.66819217236
 12/07  16:00:00,19.4981757789,1.23079974369,0.0,0.0,4.71240779196,13.5549682428,38.6956313796,29.9469720601,8.74865931954
 12/07  17:00:00,29.7097817941,1.31355237156,0.0,0.0,7.18559832057,18.5321311015,42.6204317506,32.4311495682,10.1892821824
 12/07  18:00:00,38.125555526,1.07306983418,0.0,0.0,8.38069375907,23.3147919321,45.3359376302,31.9052540063,13.430683624
 12/07  19:00:00,40.1742112991,1.05435547352,0.0,0.0,10.6415932552,23.1212625696,47.1089736782,31.337277902,15.7716957762
 12/07  20:00:00,39.3042756146,1.15369776721,0.0,0.0,12.3080778603,20.4854999863,49.3415595214,34.2901751766,15.0513843447
 12/07  21:00:00,38.9967933809,1.28633642673,0.0,0.0,12.456681583,19.8967753704,52.1747742045,38.3839348648,13.7908393397
 12/07  22:00:00,33.687326716,1.44037078386,0.0,0.0,9.18739968257,17.702556249,54.4467009438,43.1769516142,11.2697493296
 12/07  23:00:00,26.926167218,1.61452384756,0.0,0.0,5.91811778209,14.0365255879,58.3011185925,48.4719921258,9.82912646671
 12/07  24:00:00,21.2270943492,1.81196005005,0.0,0.0,3.54045821811,10.5176760807,60.0737771873,54.5665193093,5.50725787801
 12/08  01:00:00,17.7640779683,2.05219922493,0.0,0.0,2.55330491699,7.80157382632,63.964539368,62.2366554435,1.72788392451
 12/08  02:00:00,17.3291625996,2.20600847219,0.0,0.0,2.55330491699,7.21284921042,68.074730393,67.0679181001,1.00681229289
 12/08  03:00:00,17.1016434719,2.27285165244,0.0,0.0,2.55330491699,6.91848690247,69.4313146715,68.9658323996,0.46548227194
 12/08  04:00:00,17.012536998,2.33092633247,0.0,0.0,2.55330491699,6.7713057485,71.0898073731,70.6243148036,0.465492569425
 12/08  05:00:00,19.1247145398,2.36661042652,0.0,0.0,3.82705111198,7.57405300124,72.6695849362,71.6625235188,1.00706141735
 12/08  06:00:00,23.6338711388,2.33715456357,0.0,0.0,6.02426329834,9.91545327661,75.9418853913,70.7808349766,5.16105041472
 12/08  07:00:00,28.8522543341,2.2372866788,0.0,0.0,6.51253267309,14.7454349813,84.9393473467,67.6732784529,17.2660688938
 12/08  08:00:00,28.1295545356,2.16678757834,0.0,0.0,6.01364874671,18.163451543,83.9526477776,65.6022911935,18.3503565841
 12/08  09:00:00,25.6068081978,2.3754584561,0.0,0.0,4.35151303671,18.8798367041,83.7909253913,66.1631820331,17.6277433582
 12/08  10:00:00,22.6083950447,2.20067714352,0.0,0.0,3.78894180059,16.6187760998,75.4255699372,59.9656694969,15.4599004403
 12/08  11:00:00,19.5195605886,2.02846939047,0.0,0.0,3.78894180059,13.7021493968,68.3235996867,54.3089278597,14.0146718269
 12/08  12:00:00,19.4097893063,1.77151695433,0.0,0.0,3.78894180059,13.8493305508,57.6137099711,46.3088417942,11.3048681769
 12/08  13:00:00,18.8849457482,1.55711461436,0.0,0.0,3.69398621738,13.6338449159,49.4352294653,39.5755899018,9.85963956353
 12/08  14:00:00,18.424411332,1.37486359611,0.0,0.0,3.78894180059,13.2606059349,42.9127707519,34.1370526484,8.7757181035
 12/08  15:00:00,18.1900912824,1.28772470057,0.0,0.0,3.78894180059,13.1134247809,39.2107298136,31.5189331701,7.69179664348
 12/08  16:00:00,19.5454889199,1.27811288469,0.0,0.0,4.71240779196,13.5549682428,39.9289220724,31.1532039689,8.7757181035
 12/08  17:00:00,29.6876384154,1.29140899279,0.0,0.0,7.18559832057,18.5321311015,41.5861180794,31.3651713625,10.2209467169
 12/08  18:00:00,37.9905080433,0.938022351464,0.0,0.0,8.38069375907,23.3147919321,40.8309820248,27.3582709279,13.4727110969
 12/08  19:00:00,39.9315779115,0.81172208587,0.0,0.0,10.6415932552,23.1212625696,39.2348146713,23.4136070776,15.8212075936
 12/08  20:00:00,39.0133699233,0.862792075922,0.0,0.0,12.3080778603,20.4854999863,39.9180442658,24.8194509788,15.098593287
 12/08  21:00:00,38.6310974355,0.920640481335,0.0,0.0,12.456681583,19.8967753704,40.3031944295,26.4691761792,13.8340182503
 12/08  22:00:00,33.2300690113,0.98311307917,0.0,0.0,9.18739968257,17.702556249,39.5499193687,28.2450511919,11.3048681769
 12/08  23:00:00,26.4203024002,1.10865902968,0.0,0.0,5.91811778209,14.0365255879,41.7467920097,31.8871524462,9.85963956353
 12/08  24:00:00,20.6558166041,1.24068230494,0.0,0.0,3.54045821811,10.5176760807,41.2720664792,35.7481127557,5.52395372344
 12/09  01:00:00,17.0865378964,1.37465915305,0.0,0.0,2.55330491699,7.80157382632,41.4646932022,39.7322264469,1.73246675526
 12/09  02:00:00,16.5279092617,1.40475513424,0.0,0.0,2.55330491699,7.21284921042,41.5144097467,40.5053088044,1.00910094238
 12/09  03:00:00,16.2133488795,1.38455706001,0.0,0.0,2.55330491699,6.91848690247,40.0881989708,39.6221447638,0.466054206902
 12/09  04:00:00,16.1265500627,1.44493939717,0.0,0.0,2.55330491699,6.7713057485,42.0234909389,41.5574265162,0.466064422729
 12/09  05:00:00,18.2429581956,1.48485408231,0.0,0.0,3.82705111198,7.57405300124,43.9601283241,42.9507802284,1.00934809569
 12/09  06:00:00,22.702645437,1.40592886178,0.0,0.0,6.02426329834,9.91545327661,45.6346591557,40.4581920804,5.17646707523
 12/09  07:00:00,27.8896341935,1.27466653826,0.0,0.0,6.51253267309,14.7454349813,53.7629215512,36.4432312093,17.3196903418
 12/09  08:00:00,27.0075566073,1.23831901241,0.0,0.0,6.01364874671,17.9699221805,53.7789705549,35.3715746682,18.4073958867
 12/09  09:00:00,23.0955159635,1.3105797905,0.0,0.0,3.66783283761,18.1171033345,55.19587201,37.5133709408,17.6825010692
 12/09  10:00:00,20.2041647455,1.24286041296,0.0,0.0,3.10526160149,15.8560427302,51.0570658878,35.5492524504,15.5078134374
 12/09  11:00:00,17.2860760481,1.24139841866,0.0,0.0,3.10526160149,12.9394160272,49.5775731618,35.5195514803,14.0580216815
 12/09  12:00:00,17.3134333164,1.12157453314,0.0,0.0,3.10526160149,13.0865971812,43.3871377302,32.0474755911,11.3396621391
 12/09  13:00:00,16.8657961668,0.821118537582,0.0,0.0,3.10526160149,12.9394160272,33.1667900658,23.2769196827,9.88987038313
 12/09  14:00:00,16.3180906068,0.714956439602,0.0,0.0,3.10526160149,12.4978725653,28.9767662787,20.1742397125,8.80252656617
 12/09  15:00:00,16.1662713882,0.710318375056,0.0,0.0,3.10526160149,12.3506914113,27.9926571893,20.2774744401,7.71518274921
 12/09  16:00:00,17.6166127217,0.795650255141,0.0,0.0,4.02872759285,12.7922348732,31.7733304886,22.9708039224,8.80252656617
 12/09  17:00:00,27.9034621338,0.95364627991,0.0,0.0,6.50191812146,17.7693977319,38.2771554435,28.0248371214,10.2523183221
 12/09  18:00:00,37.8735289781,1.01457264869,0.0,0.0,8.38069375907,23.1212625696,43.5245778933,30.0102281204,13.514349773
 12/09  19:00:00,40.1681078409,1.04825201527,0.0,0.0,10.6415932552,23.1212625696,47.0219800936,31.1517187172,15.8702613764
 12/09  20:00:00,39.3690761241,1.21849827674,0.0,0.0,12.3080778603,20.4854999863,51.6350677059,36.4897022075,15.1453654984
 12/09  21:00:00,39.107818844,1.39736188986,0.0,0.0,12.456681583,19.8967753704,55.9815866814,42.1047889694,13.876797712
 12/09  22:00:00,33.8263447957,1.57938886353,0.0,0.0,9.18739968257,17.702556249,59.1516782458,47.8120161067,11.3396621391
 12/09  23:00:00,27.1139723299,1.80232895941,0.0,0.0,5.91811778209,14.0365255879,64.6636032143,54.7737328311,9.88987038313
 12/09  24:00:00,21.4494277229,2.03429342375,0.0,0.0,3.54045821811,10.5176760807,67.6180179101,62.0775227948,5.5404951153
 12/10  01:00:00,18.0531200305,2.34124128715,0.0,0.0,2.55330491699,7.80157382632,73.5706045288,71.8335981474,1.73700638144
 12/10  02:00:00,17.6528995358,2.52974540833,0.0,0.0,2.55330491699,7.21284921042,78.7670799165,77.7557120569,1.01136785957
 12/10  03:00:00,17.4656483753,2.63685655582,0.0,0.0,2.55330491699,6.91848690247,81.4872802134,81.0206595146,0.466620698815
 12/10  04:00:00,17.4002810132,2.71867034766,0.0,0.0,2.55330491699,6.7713057485,83.9814135634,83.5147827339,0.466630829509
 12/10  05:00:00,19.480854316,2.72275020277,0.0,0.0,3.82705111198,7.57405300124,84.4840606252,83.4724476676,1.01161295756
 12/10  06:00:00,23.9474745559,2.65075798072,0.0,0.0,6.02426329834,9.91545327661,86.2705671077,81.0788313077,5.19173579998
 12/10  07:00:00,29.1356443386,2.52067668329,0.0,0.0,6.51253267309,14.7454349813,94.3164305615,76.9436352248,17.3727953367
 12/10  08:00:00,28.1632493597,2.39401176489,0.0,0.0,6.01364874671,17.9699221805,91.4775241537,73.0136384547,18.463885699
 12/10  09:00:00,24.0201229586,2.23518678558,0.0,0.0,3.66783283761,18.1171033345,85.9559044387,68.219173169,17.7367312697
 12/10  10:00:00,21.0644227913,2.10311845874,0.0,0.0,3.10526160149,15.8560427302,79.6921895307,64.1369246679,15.5552648628
 12/10  11:00:00,18.0028901013,1.95821247191,0.0,0.0,3.10526160149,12.9394160272,73.8225038356,59.7215499121,14.1009539235
 12/10  12:00:00,17.9512511384,1.75939235515,0.0,0.0,3.10526160149,13.0865971812,64.9853882871,53.6112673749,11.3741209123
 12/10  13:00:00,17.6046622949,1.55998466569,0.0,0.0,3.10526160149,12.9394160272,57.2802250233,47.3604150504,9.91980997295
 12/10  14:00:00,17.069584458,1.46645029075,0.0,0.0,3.10526160149,12.4978725653,53.1842204533,44.3551436848,8.82907676846
 12/10  15:00:00,16.8205843041,1.36463129098,0.0,0.0,3.10526160149,12.3506914113,49.4532433272,41.7148997632,7.73834356398
 12/10  16:00:00,18.1950549837,1.37409251714,0.0,0.0,4.02872759285,12.7922348732,51.0689377237,42.2398609553,8.82907676846
 12/10  17:00:00,28.4352305257,1.48541467178,0.0,0.0,6.50191812146,17.7693977319,55.6392308335,45.3558431257,10.2833877078
 12/10  18:00:00,38.3603460454,1.50138971598,0.0,0.0,8.38069375907,23.1212625696,59.1594638474,45.6038765262,13.5555873212
 12/10  19:00:00,40.5766027238,1.45674689815,0.0,0.0,10.6415932552,23.1212625696,60.0318696085,44.1130270109,15.9188425976
 12/10  20:00:00,39.7123159888,1.56173814141,0.0,0.0,12.3080778603,20.4854999863,62.5823301451,47.3906430171,15.191687128
 12/10  21:00:00,39.3836118358,1.67315488162,0.0,0.0,12.456681583,19.8967753704,64.760962675,50.841797619,13.9191650561
 12/10  22:00:00,34.0443449239,1.79738899171,0.0,0.0,9.18739968257,17.702556249,66.0504876955,54.6763667833,11.3741209123
 12/10  23:00:00,27.3133284928,2.00168512229,0.0,0.0,5.91811778209,14.0365255879,71.0038978792,61.0840879063,9.91980997295
 12/10  24:00:00,21.6151777161,2.20004341697,0.0,0.0,3.54045821811,10.5176760807,72.8238465689,67.2669694139,5.55687715501
 12/11  01:00:00,18.1212897186,2.40941097518,0.0,0.0,2.55330491699,7.80157382632,75.4700849263,73.728583467,1.74150145928
 12/11  02:00:00,17.6383044915,2.51515036406,0.0,0.0,2.55330491699,7.21284921042,77.9655261179,76.9519137447,1.01361237319
 12/11  03:00:00,17.3992330799,2.57044126039,0.0,0.0,2.55330491699,6.91848690247,78.9588714682,78.4916898883,0.467181579917
 12/11  04:00:00,17.2845726605,2.60296199505,0.0,0.0,2.55330491699,6.7713057485,79.8303305145,79.3631388925,0.467191622024
 12/11  05:00:00,19.4066139572,2.64850984389,0.0,0.0,3.82705111198,7.57405300124,81.8444440797,80.8305887475,1.01385533219
 12/11  06:00:00,23.9522545222,2.65553794698,0.0,0.0,6.02426329834,9.91545327661,86.3810208415,81.1741687747,5.20685206683
 12/11  07:00:00,29.1636140658,2.54864641048,0.0,0.0,6.51253267309,14.7454349813,95.2719302351,77.8465620835,17.4253681517
 12/11  08:00:00,28.4450150035,2.48224804624,0.0,0.0,6.01364874671,18.163451543,94.2542945424,75.7344852503,18.519809292
 12/11  09:00:00,25.8116544109,2.58030466921,0.0,0.0,4.35151303671,18.8798367041,91.6293527611,73.8389348613,17.7904178998
 12/11  10:00:00,22.9079831181,2.50026521689,0.0,0.0,3.78894180059,16.6187760998,86.2464036493,70.6441629851,15.6022406641
 12/11  11:00:00,19.7470583478,2.25596714974,0.0,0.0,3.78894180059,13.7021493968,76.8024842566,62.6590284176,14.143455839
 12/11  12:00:00,19.675963153,2.03769080107,0.0,0.0,3.78894180059,13.8493305508,66.9375971436,55.5293628518,11.4082342918
 12/11  13:00:00,19.1496578325,1.82182669867,0.0,0.0,3.69398621738,13.6338449159,58.6550652469,48.7056157803,9.94944946666
 12/11  14:00:00,18.7565544995,1.70700676362,0.0,0.0,3.78894180059,13.2606059349,54.0591854777,45.2038246299,8.85536084779
 12/11  15:00:00,18.5119605397,1.60959395788,0.0,0.0,3.78894180059,13.1134247809,50.206060499,42.4447882701,7.76127222892
 12/11  16:00:00,19.8673149154,1.59993888023,0.0,0.0,4.71240779196,13.5549682428,51.0349613653,42.1796005175,8.85536084779
 12/11  17:00:00,30.1180517457,1.72182232314,0.0,0.0,7.18559832057,18.5321311015,56.01174097,45.6975952971,10.3141456729
 12/11  18:00:00,38.5368081288,1.48432243696,0.0,0.0,8.38069375907,23.3147919321,58.7575041555,45.1610926259,13.5964115295
 12/11  19:00:00,40.5626506242,1.44279479853,0.0,0.0,10.6415932552,23.1212625696,59.7555389944,43.788602124,15.9669368704
 12/11  20:00:00,39.6984867434,1.54790889602,0.0,0.0,12.3080778603,20.4854999863,62.2794241258,47.041879668,15.2375444578
 12/11  21:00:00,39.3589097805,1.64845282637,0.0,0.0,12.456681583,19.8967753704,64.0570789818,50.0959712459,13.9611077358
 12/11  22:00:00,34.0247927337,1.77783680149,0.0,0.0,9.18739968257,17.702556249,65.4855498384,54.0773155465,11.4082342918
 12/11  23:00:00,27.3251230487,2.0134796782,0.0,0.0,5.91811778209,14.0365255879,71.501358668,61.5519092014,9.94944946666
 12/11  24:00:00,21.6845909592,2.26945666014,0.0,0.0,3.54045821811,10.5176760807,75.2651787137,69.6920837225,5.57309499119
 12/12  01:00:00,18.2671069304,2.555228187,0.0,0.0,2.55330491699,7.80157382632,80.4556362871,78.709685629,1.74595065811
 12/12  02:00:00,17.8363033053,2.71314917781,0.0,0.0,2.55330491699,7.21284921042,84.6483393538,83.6325055352,1.01583381859
 12/12  03:00:00,17.636880843,2.8080890235,0.0,0.0,2.55330491699,6.91848690247,86.9949348958,86.5271982117,0.467736684107
 12/12  04:00:00,17.6387013211,2.95709065559,0.0,0.0,2.55330491699,6.7713057485,91.7738091545,91.3060625203,0.467746634197
 12/12  05:00:00,19.7403202273,2.98221611402,0.0,0.0,3.82705111198,7.57405300124,92.9661137389,91.9500391834,1.01607455547
 12/12  06:00:00,24.0662072464,2.76949067118,0.0,0.0,6.02426329834,9.91545327661,89.9733416711,84.7515302723,5.2218113988
 12/12  07:00:00,29.1980838972,2.58311624186,0.0,0.0,6.51253267309,14.7454349813,96.2176163057,78.7402230879,17.4773932178
 12/12  08:00:00,28.5468419268,2.58407496947,0.0,0.0,6.01364874671,18.163451543,97.3020369305,78.7268868258,18.5751501047
 12/12  09:00:00,26.1147538597,2.883404118,0.0,0.0,4.35151303671,18.8798367041,100.764146622,82.9206015608,17.8435450609
 12/12  10:00:00,23.2014617576,2.79374385638,0.0,0.0,3.78894180059,16.6187760998,94.7570380139,79.1083110839,15.64872693
 12/12  11:00:00,20.0746848958,2.5835936977,0.0,0.0,3.78894180059,13.7021493968,85.7136714257,71.5281565843,14.1855148415
 12/12  12:00:00,20.0285574923,2.39028514037,0.0,0.0,3.78894180059,13.8493305508,76.2079299224,64.765937747,11.4419921754
 12/12  13:00:00,19.5247118683,2.1968807345,0.0,0.0,3.69398621738,13.6338449159,68.3833119592,58.4045318724,9.9787800868
 12/12  14:00:00,19.1070371058,2.05748936986,0.0,0.0,3.78894180059,13.2606059349,62.3985777566,53.5172067362,8.88137102037
 12/12  15:00:00,18.910347134,2.00798055212,0.0,0.0,3.78894180059,13.1134247809,59.6254254865,51.8414635325,7.78396195394
 12/12  16:00:00,20.1930013796,1.92562534442,0.0,0.0,4.71240779196,13.5549682428,58.1128711079,49.2315000875,8.88137102037
 12/12  17:00:00,30.1748907001,1.77866127756,0.0,0.0,7.18559832057,18.5321311015,55.0624584941,44.7178753851,10.3445831089
 12/12  18:00:00,38.3501564081,1.29767071632,0.0,0.0,8.38069375907,23.3147919321,50.625055676,36.9882453678,13.6368103082
 12/12  19:00:00,40.2305604694,1.11070464374,0.0,0.0,10.6415932552,23.1212625696,47.301945123,31.2874151708,16.0145299522
 12/12  20:00:00,39.2224999147,1.07192206728,0.0,0.0,12.3080778603,20.4854999863,45.4034089653,30.1204850574,15.2829239079
 12/12  21:00:00,38.7808013632,1.07034440906,0.0,0.0,12.456681583,19.8967753704,44.0904903379,30.0878770075,14.0026133304
 12/12  22:00:00,33.3680202734,1.1210643412,0.0,0.0,9.18739968257,17.702556249,43.0959186069,31.6539264315,11.4419921754
 12/12  23:00:00,26.5589205302,1.24727715976,0.0,0.0,5.91811778209,14.0365255879,45.4501976821,35.4714175953,9.9787800868
 12/12  24:00:00,20.8361838622,1.42104956304,0.0,0.0,3.54045821811,10.5176760807,46.3335821626,40.7444383415,5.58914382108
 12/13  01:00:00,17.254434386,1.5425556426,0.0,0.0,2.55330491699,7.80157382632,46.096520362,44.3461677012,1.7503526608
 12/13  02:00:00,16.6981682112,1.57501408378,0.0,0.0,2.55330491699,7.21284921042,46.245686755,45.2276552171,1.01803153795
 12/13  03:00:00,16.4379482409,1.60915642138,0.0,0.0,2.55330491699,6.91848690247,46.6955813247,46.2272954777,0.468285846993
 12/13  04:00:00,16.3139738524,1.6323631869,0.0,0.0,2.55330491699,6.7713057485,47.3703650926,46.902069391,0.468295701661
 12/13  05:00:00,18.3891969473,1.63109283403,0.0,0.0,3.82705111198,7.57405300124,47.860816702,46.8425467318,1.01826997016
 12/13  06:00:00,22.8656204213,1.56890384612,0.0,0.0,6.02426329834,9.91545327661,50.2060720663,44.9694627009,5.23660936545
 12/13  07:00:00,28.0348338885,1.41986623324,0.0,0.0,6.51253267309,14.7454349813,58.0512972996,40.5224421713,17.5288551283
 12/13  08:00:00,27.3319200712,1.36915311389,0.0,0.0,6.01364874671,18.163451543,57.6648548537,39.0349631054,18.6298917483
 12/13  09:00:00,24.9213826527,1.69003291097,0.0,0.0,4.35151303671,18.8798367041,60.5441158635,42.6480188438,17.8960970198
 12/13  10:00:00,22.061420316,1.65370241478,0.0,0.0,3.78894180059,16.6187760998,56.5858281399,40.8911182459,15.694709894
 12/13  11:00:00,19.0722589851,1.58116778699,0.0,0.0,3.78894180059,13.7021493968,52.766705492,38.5395870164,14.2271184755
 12/13  12:00:00,19.1477513045,1.50947895259,0.0,0.0,3.78894180059,13.8493305508,47.8017646056,36.3263800397,11.4753845659
 12/13  13:00:00,18.7317762681,1.4039451343,0.0,0.0,3.69398621738,13.6338449159,43.1056246494,33.0978315021,10.0077931474
 12/13  14:00:00,18.3432090675,1.29366133159,0.0,0.0,3.78894180059,13.2606059349,38.6359413393,29.7288417557,8.90709958354
 12/13  15:00:00,18.1408958222,1.23852924037,0.0,0.0,3.78894180059,13.1134247809,35.9191781827,28.112772163,7.80640601968
 12/13  16:00:00,19.4864504373,1.2190744021,0.0,0.0,4.71240779196,13.5549682428,36.685037058,27.7779374745,8.90709958354
 12/13  17:00:00,29.6193206486,1.22309122598,0.0,0.0,7.18559832057,18.5321311015,38.4294293435,28.0547383415,10.374691002
 12/13  18:00:00,37.9067107735,0.854225081722,0.0,0.0,8.38069375907,23.3147919321,37.5713028633,23.8945311697,13.6767716936
 12/13  19:00:00,39.8934503254,0.773594499817,0.0,0.0,10.6415932552,23.1212625696,37.639750998,21.5781432494,16.0616077486
 12/13  20:00:00,38.9700433737,0.819465526339,0.0,0.0,12.3080778603,20.4854999863,38.2966522693,22.9688402299,15.3278120394
 12/13  21:00:00,38.5790598679,0.868602913768,0.0,0.0,12.456681583,19.8967753704,38.4788397111,24.4351701629,14.0436695482
 12/13  22:00:00,33.1559034651,0.908947532952,0.0,0.0,9.18739968257,17.702556249,37.0596103142,25.5842257483,11.4753845659
 12/13  23:00:00,26.3506529779,1.03900960743,0.0,0.0,5.91811778209,14.0365255879,39.399622723,29.3918295756,10.0077931474
 12/13  24:00:00,20.6714678382,1.25633353909,0.0,0.0,3.54045821811,10.5176760807,41.5818094546,35.9767905626,5.60501889197
 12/14  01:00:00,17.1576946816,1.44581593826,0.0,0.0,2.55330491699,7.80157382632,43.4757601576,41.7210539935,1.75470616411
 12/14  02:00:00,16.6249016427,1.50174751528,0.0,0.0,2.55330491699,7.21284921042,44.264746008,43.2445411275,1.02020488044
 12/14  03:00:00,16.3955273457,1.56673552619,0.0,0.0,2.55330491699,6.91848690247,45.6426009147,45.1737720087,0.468828905942
 12/14  04:00:00,16.2821719769,1.6005613114,0.0,0.0,2.55330491699,6.7713057485,46.5804018194,46.1115631576,0.468838661807
 12/14  05:00:00,18.3452522215,1.58714810828,0.0,0.0,3.82705111198,7.57405300124,46.6216322271,45.601191301,1.02044092607
 12/14  06:00:00,22.8114161676,1.51469959238,0.0,0.0,6.02426329834,9.91545327661,48.6687873536,43.4175457694,5.25124158417
 12/14  07:00:00,27.9887413209,1.37377366564,0.0,0.0,6.51253267309,14.7454349813,56.7820422643,39.2023036211,17.5797386431
 12/14  08:00:00,27.2844483766,1.32168141933,0.0,0.0,6.01364874671,18.163451543,56.360720805,37.6767027935,18.6840180115
 12/14  09:00:00,24.8829927192,1.65164297752,0.0,0.0,4.35151303671,18.8798367041,59.3527084792,41.4046502656,17.9480582137
 12/14  10:00:00,22.0475170432,1.63979914195,0.0,0.0,3.78894180059,16.6187760998,56.079993402,40.3398174634,15.7401759386
 12/14  11:00:00,19.0359087696,1.54481757152,0.0,0.0,3.78894180059,13.7021493968,51.4603347945,37.1920803738,14.2682544206
 12/14  12:00:00,19.1037468252,1.46547447325,0.0,0.0,3.78894180059,13.8493305508,46.2797042282,34.7713026538,11.5084015745
 12/14  13:00:00,18.7506140496,1.4227829158,0.0,0.0,3.69398621738,13.6338449159,43.5702203262,33.5337402697,10.0364800565
 12/14  14:00:00,18.4420612235,1.39251348756,0.0,0.0,3.78894180059,13.2606059349,41.5479652713,32.6154263533,8.93253891802
 12/14  15:00:00,18.2710930908,1.36872650892,0.0,0.0,3.78894180059,13.1134247809,39.7323092345,31.9037114549,7.82859777955
 12/14  16:00:00,19.5795079347,1.31213189949,0.0,0.0,4.71240779196,13.5549682428,39.148962426,30.216423508,8.93253891802
 12/14  17:00:00,29.6039950446,1.20776562199,0.0,0.0,7.18559832057,18.5321311015,37.6080279471,27.2035675111,10.404460436
 12/14  18:00:00,37.8327961938,0.780310502018,0.0,0.0,8.38069375907,23.3147919321,35.0832451126,21.3669612612,13.7162838514
 12/14  19:00:00,39.7464842877,0.626628462113,0.0,0.0,10.6415932552,23.1212625696,33.0048195935,16.8966632754,16.1081563181
 12/14  20:00:00,38.7749093066,0.624331459186,0.0,0.0,12.3080778603,20.4854999863,32.2001738617,16.8279783026,15.3721955591
 12/14  21:00:00,38.3373068306,0.626849876381,0.0,0.0,12.456681583,19.8967753704,30.9947218127,16.9104575818,14.0842642309
 12/14  22:00:00,32.9081471341,0.661191201926,0.0,0.0,9.18739968257,17.702556249,29.4204588184,17.912057244,11.5084015745
 12/14  23:00:00,26.0911541492,0.779510778678,0.0,0.0,5.91811778209,14.0365255879,31.351592005,21.3151119485,10.0364800565
 12/14  24:00:00,20.3072046502,0.892070351038,0.0,0.0,3.54045821811,10.5176760807,30.1575021591,24.5367866565,5.62071550261
 12/15  01:00:00,16.7332072125,1.02132846908,0.0,0.0,2.55330491699,7.80157382632,30.0276161035,28.2686062243,1.75900987911
 12/15  02:00:00,16.1999183266,1.07676419918,0.0,0.0,2.55330491699,7.21284921042,30.8711911813,29.8488379788,1.02235320248
 12/15  03:00:00,15.9180416495,1.08924983007,0.0,0.0,2.55330491699,6.91848690247,30.5856031891,30.116237489,0.469365700127
 12/15  04:00:00,15.7845862572,1.10297559172,0.0,0.0,2.55330491699,6.7713057485,30.9140797256,30.4447043718,0.469375353835
 12/15  05:00:00,17.8623843192,1.10428020592,0.0,0.0,3.82705111198,7.57405300124,31.4936650997,30.4710783195,1.02258678024
 12/15  06:00:00,22.3350718915,1.03835531629,0.0,0.0,6.02426329834,9.91545327661,33.8239543932,28.5582506717,5.2657037215
 12/15  07:00:00,27.4516737635,0.836706108187,0.0,0.0,6.51253267309,14.7454349813,40.1929643763,22.5629356826,17.6300286937
 12/15  08:00:00,26.7721529502,0.809385992933,0.0,0.0,6.01364874671,18.163451543,40.6035654682,21.8660526027,18.7375128655
 12/15  09:00:00,24.3484219549,1.11707221315,0.0,0.0,4.35151303671,18.8798367041,42.358795087,24.3593818322,17.9994132548
 12/15  10:00:00,21.4609474736,1.05322957238,0.0,0.0,3.78894180059,16.6187760998,38.0876535205,22.302541921,15.7851115995
 12/15  11:00:00,18.5094618332,1.01837063509,0.0,0.0,3.78894180059,13.7021493968,35.6440233277,21.3351128328,14.3089104948
 12/15  12:00:00,18.6270406107,0.98876825872,0.0,0.0,3.78894180059,13.8493305508,32.0892369688,20.5482035453,11.5410334235
 12/15  13:00:00,18.2705198724,0.94268873855,0.0,0.0,3.69398621738,13.6338449159,29.3971807355,19.3323484168,10.0648323187
 12/15  14:00:00,17.9365775574,0.887029821506,0.0,0.0,3.78894180059,13.2606059349,26.8415427798,17.8838612896,8.95768149021
 12/15  15:00:00,17.792469732,0.890103150149,0.0,0.0,3.78894180059,13.1134247809,25.8539272721,18.0033966104,7.85053066167
 12/15  16:00:00,19.1472856896,0.879909654406,0.0,0.0,4.71240779196,13.5549682428,26.7463378481,17.7886563579,8.95768149021
 12/15  17:00:00,29.2552645289,0.859035106313,0.0,0.0,7.18559832057,18.5321311015,27.6265383914,17.1926557965,10.4338825949
 12/15  18:00:00,37.6096832846,0.557197592724,0.0,0.0,8.38069375907,23.3147919321,28.8740995467,15.1187644662,13.7553350805
 12/15  19:00:00,39.6336379639,0.513782138312,0.0,0.0,10.6415932552,23.1212625696,30.1130096053,13.9588477296,16.1541618757
 12/15  20:00:00,38.7117150946,0.561137247169,0.0,0.0,12.3080778603,20.4854999863,30.7211438054,15.3050824821,15.4160613233
 12/15  21:00:00,38.3283854439,0.61792848972,0.0,0.0,12.456681583,19.8967753704,31.089922705,16.9655373482,14.1243853567
 12/15  22:00:00,32.9292634582,0.682307526065,0.0,0.0,9.18739968257,17.702556249,30.3573451092,18.8163116857,11.5410334235
 12/15  23:00:00,26.137847479,0.826204108487,0.0,0.0,5.91811778209,14.0365255879,33.0954808037,23.0306484849,10.0648323187
 12/15  24:00:00,20.4143516524,0.999217353244,0.0,0.0,3.54045821811,10.5176760807,33.8168494477,28.1806204431,5.6362290046
 12/16  01:00:00,16.9072316353,1.19535289191,0.0,0.0,2.55330491699,7.80157382632,35.8340024149,34.0707398834,1.76326253151
 12/16  02:00:00,16.4206285914,1.29747446394,0.0,0.0,2.55330491699,7.21284921042,38.1340076778,37.10953181,1.02447586783
 12/16  03:00:00,16.2080335038,1.37924168436,0.0,0.0,2.55330491699,6.91848690247,40.0363274539,39.5664313833,0.469896070575
 12/16  04:00:00,16.1708385494,1.48922788387,0.0,0.0,2.55330491699,6.7713057485,43.529512708,43.0596070892,0.469905618801
 12/16  05:00:00,18.3325596942,1.57445558091,0.0,0.0,3.82705111198,7.57405300124,46.8118436694,45.7871367723,1.02470689715
