Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/16  06:00:00,22.8769489966,1.58023242138,0.0,0.0,6.02426329834,9.91545327661,51.332314804,46.0523233096,5.27999149436
 12/16  07:00:00,28.0735741068,1.45860645155,0.0,0.0,6.51253267309,14.7454349813,59.9697229804,42.2900125933,17.6797103871
 12/16  08:00:00,27.1559431022,1.38670550739,0.0,0.0,6.01364874671,17.9699221805,58.9452868424,40.1549263741,18.7903604683
 12/16  09:00:00,23.0766933728,1.29175719979,0.0,0.0,3.66783283761,18.1171033345,55.5235803139,37.4734333791,18.0501469348
 12/16  10:00:00,20.0405141009,1.0792097684,0.0,0.0,3.10526160149,15.8560427302,46.8631092025,31.033605633,15.8295035695
 12/16  11:00:00,16.8891535889,0.844475959531,0.0,0.0,3.10526160149,12.9394160272,38.3585114078,24.0094367497,14.3490746581
 12/16  12:00:00,16.8337069682,0.641848185011,0.0,0.0,3.10526160149,13.0865971812,29.4998492699,17.9265788206,11.5732704493
 12/16  13:00:00,16.5084371321,0.463759502879,0.0,0.0,3.10526160149,12.9394160272,22.8421133196,12.7492717817,10.0928415379
 12/16  14:00:00,15.9517708732,0.348636706031,0.0,0.0,3.10526160149,12.4978725653,18.5295627264,9.54704287201,8.98251985435
 12/16  15:00:00,15.7376282938,0.281675280665,0.0,0.0,3.10526160149,12.3506914113,15.6312272387,7.75902906785,7.87219817082
 12/16  16:00:00,17.0642592662,0.243296799682,0.0,0.0,4.02872759285,12.7922348732,15.7166427161,6.73412286177,8.98251985435
 12/16  17:00:00,27.2635482943,0.313732440443,0.0,0.0,6.50191812146,17.7693977319,19.3437163955,8.88076762976,10.4629487657
 12/16  18:00:00,37.2057104759,0.346754146467,0.0,0.0,8.38069375907,23.1212625696,23.5964968658,9.80258304944,13.7939138163
 12/16  19:00:00,39.4650544141,0.345198588448,0.0,0.0,10.6415932552,23.1212625696,25.9076202555,9.70800945819,16.1996107973
 12/16  20:00:00,38.5732226657,0.422644818361,0.0,0.0,12.3080778603,20.4854999863,27.404744718,11.9453483764,15.4593963416
 12/16  21:00:00,38.2197556492,0.509298695015,0.0,0.0,12.456681583,19.8967753704,28.6307147853,14.4666937412,14.1640210442
 12/16  22:00:00,32.8524131292,0.605457197015,0.0,0.0,9.18739968257,17.702556249,28.8721767791,17.2989063298,11.5732704493
 12/16  23:00:00,26.0810100401,0.76936666966,0.0,0.0,5.91811778209,14.0365255879,32.356721095,22.2638795571,10.0928415379
 12/16  24:00:00,20.3346239597,0.919489660595,0.0,0.0,3.54045821811,10.5176760807,32.3675775637,26.71602276,5.65155480375
 12/17  01:00:00,16.8032481673,1.0913694239,0.0,0.0,2.55330491699,7.80157382632,33.4717572522,31.7042943901,1.76746286212
 12/17  02:00:00,16.3362109912,1.2130568638,0.0,0.0,2.55330491699,7.21284921042,36.286595402,35.2600231541,1.02657224789
 12/17  03:00:00,16.1199467988,1.29115497934,0.0,0.0,2.55330491699,6.91848690247,37.9470908769,37.4766710167,0.470419860212
 12/17  04:00:00,16.1004770362,1.41886637067,0.0,0.0,2.55330491699,6.7713057485,41.9541854368,41.4837561371,0.470429299662
 12/17  05:00:00,18.1832521235,1.42514801026,0.0,0.0,3.82705111198,7.57405300124,42.533567909,41.5067672601,1.0268006489
 12/17  06:00:00,22.6076354329,1.31091885767,0.0,0.0,6.02426329834,9.91545327661,43.0130857365,37.7189850651,5.29410067139
 12/17  07:00:00,27.8042103889,1.18924273359,0.0,0.0,6.51253267309,14.7454349813,51.6145317608,33.8857627501,17.7287690107
 12/17  08:00:00,26.9191506768,1.14991308196,0.0,0.0,6.01364874671,17.9699221805,51.5073380393,32.6647928699,18.8425451695
 12/17  09:00:00,23.0285424337,1.24360626063,0.0,0.0,3.66783283761,18.1171033345,53.601894572,35.5016503426,18.1002442294
 12/17  10:00:00,20.2035766765,1.24227234401,0.0,0.0,3.10526160149,15.8560427302,51.2783024811,35.4049637789,15.8733387022
 12/17  11:00:00,17.2125675983,1.1678899689,0.0,0.0,3.10526160149,12.9394160272,47.5021304936,33.1133954773,14.3887350163
 12/17  12:00:00,17.257863426,1.06600464277,0.0,0.0,3.10526160149,13.0865971812,41.5973212588,29.9922181536,11.6051031052
 12/17  13:00:00,17.0092070449,0.964529415683,0.0,0.0,3.10526160149,12.9394160272,36.9949839088,26.8744844895,10.1204994193
 12/17  14:00:00,16.5057917622,0.902657594955,0.0,0.0,3.10526160149,12.4978725653,34.081752433,25.0747057782,9.00704665482
 12/17  15:00:00,16.30412767,0.848174656804,0.0,0.0,3.10526160149,12.3506914113,31.417782777,23.5241888867,7.89359389038
 12/17  16:00:00,17.6161779122,0.79521544567,0.0,0.0,4.02872759285,12.7922348732,31.0346213117,22.0275746569,9.00704665482
 12/17  17:00:00,27.7097862667,0.759970412776,0.0,0.0,6.50191812146,17.7693977319,31.5805689987,21.088918658,10.4916503407
 12/17  18:00:00,37.5020109974,0.643054667962,0.0,0.0,8.38069375907,23.1212625696,31.5604764631,17.728467829,13.8320086341
 12/17  19:00:00,39.6619697342,0.542113908547,0.0,0.0,10.6415932552,23.1212625696,31.0878123856,14.8433227619,16.2444896237
 12/17  20:00:00,38.7007282771,0.550150429733,0.0,0.0,12.3080778603,20.4854999863,30.5609912649,15.0588034841,15.5021877808
 12/17  21:00:00,38.2808528418,0.570395887621,0.0,0.0,12.456681583,19.8967753704,29.8313767689,15.6282172133,14.2031595556
 12/17  22:00:00,32.8514737186,0.604517786477,0.0,0.0,9.18739968257,17.702556249,28.1707967768,16.5656936717,11.6051031052
 12/17  23:00:00,26.0173396019,0.705696231375,0.0,0.0,5.91811778209,14.0365255879,29.5663102022,19.445810783,10.1204994193
 12/17  24:00:00,20.2436180634,0.828483764281,0.0,0.0,3.54045821811,10.5176760807,28.6212191328,22.9545307714,5.66668836149
 12/18  01:00:00,16.6730798482,0.961201104775,0.0,0.0,2.55330491699,7.80157382632,28.6211788295,26.8495692023,1.77160962712
 12/18  02:00:00,16.1567738263,1.03361969889,0.0,0.0,2.55330491699,7.21284921042,30.0206849971,28.9920432752,1.02864172181
 12/18  03:00:00,15.9322702735,1.10347845404,0.0,0.0,2.55330491699,6.91848690247,31.5379087627,31.0669718487,0.470936913915
 12/18  04:00:00,15.8289237434,1.14731307786,0.0,0.0,2.55330491699,6.7713057485,32.8463972448,32.3754510035,0.470946241326
 12/18  05:00:00,17.9043734112,1.14626929799,0.0,0.0,3.82705111198,7.57405300124,33.3577258625,32.3288584471,1.02886741542
 12/18  06:00:00,22.4122012629,1.11548468773,0.0,0.0,6.02426329834,9.91545327661,36.7910083983,31.4829813242,5.30802707414
 12/18  07:00:00,27.6573860137,1.04241835838,0.0,0.0,6.51253267309,14.7454349813,47.1949108915,29.4177208551,17.7771900364
 12/18  08:00:00,26.9896617594,1.02689480215,0.0,0.0,6.01364874671,18.163451543,47.9060022533,29.0119507383,18.8940515151
 12/18  09:00:00,24.5966226952,1.36527295345,0.0,0.0,4.35151303671,18.8798367041,51.2947944415,33.1451041387,18.1496903028
 12/18  10:00:00,21.8353272534,1.42760935218,0.0,0.0,3.78894180059,16.6187760998,50.5395020191,34.6228980027,15.9166040164
 12/18  11:00:00,18.9263622523,1.43527105419,0.0,0.0,3.78894180059,13.7021493968,49.2112163611,34.7833365368,14.4278798244
 12/18  12:00:00,19.068529082,1.43025673009,0.0,0.0,3.78894180059,13.8493305508,46.1777161314,34.5411941671,11.6365219643
 12/18  13:00:00,18.7183217014,1.39049056762,0.0,0.0,3.69398621738,13.6338449159,43.4166960526,33.2688982804,10.1477977723
 12/18  14:00:00,18.4105519286,1.36100419268,0.0,0.0,3.78894180059,13.2606059349,41.2059476129,32.1746929847,9.03125462823
 12/18  15:00:00,18.2520414303,1.34967484842,0.0,0.0,3.78894180059,13.1134247809,39.7737410475,31.8590295633,7.9147114842
 12/18  16:00:00,19.5726662062,1.30529017096,0.0,0.0,4.71240779196,13.5549682428,39.5215804682,30.49032584,9.03125462823
 12/18  17:00:00,29.6153681203,1.21913869769,0.0,0.0,7.18559832057,18.5321311015,38.3919120097,27.8719331894,10.5199788203
 12/18  18:00:00,37.8841994273,0.831713735432,0.0,0.0,8.38069375907,23.3147919321,36.9963917947,23.1267835423,13.8696082524
 12/18  19:00:00,39.8574572955,0.737601469832,0.0,0.0,10.6415932552,23.1212625696,36.7069749568,20.4181898924,16.2887850644
 12/18  20:00:00,38.9076589334,0.757081086058,0.0,0.0,12.3080778603,20.4854999863,36.560498416,21.0160754476,15.5444229684
 12/18  21:00:00,38.4889342779,0.77847732375,0.0,0.0,12.456681583,19.8967753704,35.8751101903,21.6333208899,14.2417893004
 12/18  22:00:00,33.0542867121,0.807330779937,0.0,0.0,9.18739968257,17.702556249,34.1047823038,22.4682603395,11.6365219643
 12/18  23:00:00,26.2157413526,0.904097982065,0.0,0.0,5.91811778209,14.0365255879,35.4492762395,25.3014784672,10.1477977723
 12/18  24:00:00,20.4493322056,1.03419790653,0.0,0.0,3.54045821811,10.5176760807,34.7989741708,29.1173489746,5.68162519614
 12/19  01:00:00,16.8699017823,1.15802303896,0.0,0.0,2.55330491699,7.80157382632,34.536431173,32.7607295745,1.77570159852
 12/19  02:00:00,16.3336693351,1.21051520769,0.0,0.0,2.55330491699,7.21284921042,35.3122300185,34.2815463418,1.03068367669
 12/19  03:00:00,16.078201533,1.24940971353,0.0,0.0,2.55330491699,6.91848690247,35.8788055392,35.4073584607,0.471447078553
 12/19  04:00:00,15.9782960209,1.2966853554,0.0,0.0,2.55330491699,6.7713057485,37.3325436443,36.8610873537,0.471456290694
 12/19  05:00:00,18.0696382524,1.31153413911,0.0,0.0,3.82705111198,7.57405300124,38.3672897209,37.3363831363,1.03090658459
 12/19  06:00:00,22.5412568224,1.24454024723,0.0,0.0,6.02426329834,9.91545327661,40.6585518734,35.336785295,5.32176657835
 12/19  07:00:00,27.711574683,1.09660702769,0.0,0.0,6.51253267309,14.7454349813,48.7109284535,30.8859693286,17.8249591249
 12/19  08:00:00,27.9084071407,1.05280685009,0.0,0.0,6.01364874671,18.163451543,48.5017351177,29.5568708657,18.944864252
 12/19  09:00:00,24.6123624103,1.38101266853,0.0,0.0,4.35151303671,18.8798367041,51.2053855313,33.0069150193,18.1984705119
 12/19  10:00:00,21.8123204826,1.40460258136,0.0,0.0,3.78894180059,16.6187760998,49.1587901682,33.1995034689,15.9592866994
 12/19  11:00:00,18.8422938303,1.35120263217,0.0,0.0,3.78894180059,13.7021493968,45.9825060801,31.5160085902,14.4664974899
 12/19  12:00:00,18.9513223403,1.31304998833,0.0,0.0,3.78894180059,13.8493305508,42.0545708155,30.3870530934,11.6675177222
 12/19  13:00:00,18.6241225096,1.29629137583,0.0,0.0,3.69398621738,13.6338449159,40.1105625607,29.935834048,10.1747285127
 12/19  14:00:00,18.3458137414,1.29626600552,0.0,0.0,3.78894180059,13.2606059349,39.0290971149,29.9739605093,9.05513660561
 12/19  15:00:00,18.20122691,1.29886032811,0.0,0.0,3.78894180059,13.1134247809,38.0119643472,30.0764196487,7.93554469851
 12/19  16:00:00,19.5247135805,1.25733754525,0.0,0.0,4.71240779196,13.5549682428,37.9439662747,28.8888296691,9.05513660561
 12/19  17:00:00,29.5658162668,1.16958684425,0.0,0.0,7.18559832057,18.5321311015,36.8479215162,26.2999957012,10.5479258151
 12/19  18:00:00,37.838634617,0.786148925173,0.0,0.0,8.38069375907,23.3147919321,35.6137787836,21.7070772472,13.9067015364
 12/19  19:00:00,39.8129597154,0.693103889785,0.0,0.0,10.6415932552,23.1212625696,35.3649129959,19.0324289942,16.3324840017
 12/19  20:00:00,38.8616337711,0.71105592367,0.0,0.0,12.3080778603,20.4854999863,35.1593314421,19.573242045,15.586089397
 12/19  21:00:00,38.4383763651,0.72791941089,0.0,0.0,12.456681583,19.8967753704,34.3359716372,20.0560727984,14.2798988387
 12/19  22:00:00,33.0091219855,0.762166053337,0.0,0.0,9.18739968257,17.702556249,32.7089901117,21.0414723895,11.6675177222
 12/19  23:00:00,26.201260602,0.889617231488,0.0,0.0,5.91811778209,14.0365255879,34.9762444188,24.8015159061,10.1747285127
 12/19  24:00:00,20.4482107187,1.03307641963,0.0,0.0,3.54045821811,10.5176760807,34.7414804055,29.0451195211,5.69636088431
 12/20  01:00:00,16.8825608188,1.17068207544,0.0,0.0,2.55330491699,7.80157382632,34.8650241977,33.0852866333,1.77973756447
 12/20  02:00:00,16.3758118628,1.25265773532,0.0,0.0,2.55330491699,7.21284921042,36.5771175966,35.5444200888,1.03269750778
 12/20  03:00:00,16.1404060177,1.3116141982,0.0,0.0,2.55330491699,6.91848690247,37.7844987657,37.3125485627,0.471950203032
 12/20  04:00:00,16.0239175441,1.34230687857,0.0,0.0,2.55330491699,6.7713057485,38.6760366144,38.2040773177,0.471959296708
 12/20  05:00:00,18.1030833871,1.3449792738,0.0,0.0,3.82705111198,7.57405300124,39.2936688184,38.2607512659,1.03291755251
 12/20  06:00:00,22.5820098946,1.28529331938,0.0,0.0,6.02426329834,9.91545327661,41.8046262973,36.4693111821,5.33531511514
 12/20  07:00:00,27.7679880352,1.15302037988,0.0,0.0,6.51253267309,14.7454349813,50.4115384472,32.5394763172,17.87206213
 12/20  08:00:00,27.9727887841,1.1171884935,0.0,0.0,6.01364874671,18.163451543,50.4880047135,31.493036381,18.9949683325
 12/20  09:00:00,24.6768417201,1.44549197837,0.0,0.0,4.35151303671,18.8798367041,53.1676705533,34.9211001422,18.2465704111
 12/20  10:00:00,21.8594582794,1.45174037814,0.0,0.0,3.78894180059,16.6187760998,50.6711163951,34.669742284,16.0013741111
 12/20  11:00:00,18.8988554374,1.40776423934,0.0,0.0,3.78894180059,13.7021493968,47.8867410565,33.3821644798,14.5045765767
 12/20  12:00:00,18.9772337788,1.33896142684,0.0,0.0,3.78894180059,13.8493305508,43.0344435453,31.3363623456,11.6980811997
 12/20  13:00:00,18.6383685221,1.3105373883,0.0,0.0,3.69398621738,13.6338449159,40.7918150491,30.5905313838,10.2012836653
 12/20  14:00:00,18.4301972402,1.38064950432,0.0,0.0,3.78894180059,13.2606059349,42.0512869471,32.9726014326,9.07868551454
 12/20  15:00:00,18.3120705824,1.40970400058,0.0,0.0,3.78894180059,13.1134247809,41.9094790254,33.9533916616,7.95608736375
 12/20  16:00:00,19.6440731315,1.37669709626,0.0,0.0,4.71240779196,13.5549682428,41.9007571737,32.8220716591,9.07868551454
 12/20  17:00:00,29.6700580641,1.27382864148,0.0,0.0,7.18559832057,18.5321311015,40.2608852131,29.6854021641,10.5754830489
 12/20  18:00:00,37.9227021246,0.870216432803,0.0,0.0,8.38069375907,23.3147919321,38.3471738998,24.4038963985,13.9432775013
 12/20  19:00:00,39.8724648954,0.752609069746,0.0,0.0,10.6415932552,23.1212625696,37.2540512645,20.8784777698,16.3755734947
 12/20  20:00:00,38.9023678309,0.751789983553,0.0,0.0,12.3080778603,20.4854999863,36.4476046021,20.8204298746,15.6271747275
 12/20  21:00:00,38.4829191687,0.772462214532,0.0,0.0,12.456681583,19.8967753704,35.7286257598,21.4111488749,14.3174768849
 12/20  22:00:00,33.0573635666,0.810407634457,0.0,0.0,9.18739968257,17.702556249,34.2036304335,22.5055492338,11.6980811997
 12/20  23:00:00,26.2088978046,0.897254434092,0.0,0.0,5.91811778209,14.0365255879,35.1840367988,24.9827531334,10.2012836653
 12/20  24:00:00,20.4293437168,1.01420941768,0.0,0.0,3.54045821811,10.5176760807,34.063731058,28.3528399959,5.71089106217
 12/21  01:00:00,16.8861666425,1.17428789915,0.0,0.0,2.55330491699,7.80157382632,34.9062359793,33.1225196497,1.78371632967
 12/21  02:00:00,16.3392118328,1.21605770533,0.0,0.0,2.55330491699,7.21284921042,35.3479404601,34.3132578415,1.03468261865
 12/21  03:00:00,16.0535026374,1.22471081789,0.0,0.0,2.55330491699,6.91848690247,34.9738422145,34.5013960762,0.472446138345
 12/21  04:00:00,15.9266291038,1.24501843828,0.0,0.0,2.55330491699,6.7713057485,35.5611287242,35.0886736138,0.472455110397
 12/21  05:00:00,18.0097193626,1.25161524937,0.0,0.0,3.82705111198,7.57405300124,36.2960132157,35.2611134921,1.0348997236
 12/21  06:00:00,22.4691919818,1.17247540658,0.0,0.0,6.02426329834,9.91545327661,38.2006566129,32.8519879407,5.34866867225
 12/21  07:00:00,27.6166530968,1.00168544153,0.0,0.0,6.51253267309,14.7454349813,45.6546124897,27.7361273869,17.9184851029
 12/21  08:00:00,27.7849668944,0.929366603785,0.0,0.0,6.01364874671,18.163451543,44.6050133037,25.5606643849,19.0443489188
 12/21  09:00:00,24.4978752943,1.26652555257,0.0,0.0,4.35151303671,18.8798367041,47.3709713352,29.0769955793,18.2939757559
 12/21  10:00:00,21.7089697316,1.3012518304,0.0,0.0,3.78894180059,16.6187760998,45.9484544378,29.9056006501,16.0428537878
 12/21  11:00:00,18.7240448469,1.23295364881,0.0,0.0,3.78894180059,13.7021493968,42.5099619529,27.9678561449,14.542105808
 12/21  12:00:00,18.7968772227,1.15860487074,0.0,0.0,3.78894180059,13.8493305508,37.6208366647,25.8926333188,11.7282033459
 12/21  13:00:00,18.3482094957,1.02037836193,0.0,0.0,3.69398621738,13.6338449159,32.274472717,22.0470173509,10.2274553661
 12/21  14:00:00,18.0800868088,1.03053907288,0.0,0.0,3.78894180059,13.2606059349,31.432374897,22.3304805157,9.10189438125
 12/21  15:00:00,17.9998572081,1.09749062627,0.0,0.0,3.78894180059,13.1134247809,32.2340929596,24.2577595632,7.97633339641
 12/21  16:00:00,19.3742351385,1.1068591033,0.0,0.0,4.71240779196,13.5549682428,33.6403298356,24.5384354543,9.10189438125
 12/21  17:00:00,29.455461338,1.05923191545,0.0,0.0,7.18559832057,18.5321311015,33.7780695415,23.1754271805,10.602642361
 12/21  18:00:00,37.7603779549,0.707892263065,0.0,0.0,8.38069375907,23.3147919321,33.5048702934,19.5255449779,13.9793253156
 12/21  19:00:00,39.7547962065,0.634940380838,0.0,0.0,10.6415932552,23.1212625696,33.8374582439,17.4194174612,16.4180407827
 12/21  20:00:00,38.8541835593,0.703605711862,0.0,0.0,12.3080778603,20.4854999863,35.125197904,19.4575311112,15.6676667928
 12/21  21:00:00,38.4967658493,0.786308895093,0.0,0.0,12.456681583,19.8967753704,36.3108165827,21.9563042722,14.3545123105
 12/21  22:00:00,33.1165543425,0.869598410339,0.0,0.0,9.18739968257,17.702556249,36.1808595071,24.4526561613,11.7282033459
 12/21  23:00:00,26.3850988395,1.07345546906,0.0,0.0,5.91811778209,14.0365255879,40.950033812,30.7225784459,10.2274553661
 12/21  24:00:00,20.7348403546,1.31970605546,0.0,0.0,3.54045821811,10.5176760807,44.0536185492,38.3284071224,5.72521142673
 12/22  01:00:00,17.2477725351,1.53589379174,0.0,0.0,2.55330491699,7.80157382632,46.7323160051,44.9446792894,1.78763671564
 12/22  02:00:00,16.8248584589,1.7017043315,0.0,0.0,2.55330491699,7.21284921042,51.178169802,50.1415313807,1.03663842135
 12/22  03:00:00,16.6140474145,1.78525559501,0.0,0.0,2.55330491699,6.91848690247,53.1451813312,52.6722465936,0.472934737611
 12/22  04:00:00,16.4485320878,1.76692142234,0.0,0.0,2.55330491699,6.7713057485,52.2834181819,51.810474597,0.472943584915
 12/22  05:00:00,18.4732550553,1.71515094201,0.0,0.0,3.82705111198,7.57405300124,50.9968505824,49.9599980716,1.03685251081
 12/22  06:00:00,22.9323855119,1.63566893668,0.0,0.0,6.02426329834,9.91545327661,52.8201151445,47.4582918493,5.36182329519
 12/22  07:00:00,28.1332051909,1.51823753557,0.0,0.0,6.51253267309,14.7454349813,61.8469356384,43.8827213423,17.9642142961
 12/22  08:00:00,28.3145347678,1.45893447721,0.0,0.0,6.01364874671,18.163451543,61.1224710835,42.0294796962,19.0929913873
 12/22  09:00:00,24.9694938193,1.73814407755,0.0,0.0,4.35151303671,18.8798367041,62.5616214075,44.2209488998,18.3406725077
 12/22  10:00:00,22.0992914921,1.69157359085,0.0,0.0,3.78894180059,16.6187760998,58.3474656083,42.2637521627,16.0837134456
 12/22  11:00:00,19.0702922092,1.57920101113,0.0,0.0,3.78894180059,13.7021493968,53.3623848034,38.7833107337,14.5790740698
 12/22  12:00:00,19.0754997302,1.43722737827,0.0,0.0,3.78894180059,13.8493305508,46.3204667288,34.5625914885,11.7578752402
 12/22  13:00:00,18.6933328884,1.3655017546,0.0,0.0,3.69398621738,13.6338449159,42.758758362,32.5055224975,10.2532358645
 12/22  14:00:00,18.378634516,1.32908678006,0.0,0.0,3.78894180059,13.2606059349,40.5611796514,31.4364233188,9.12475633264
 12/22  15:00:00,18.1544492154,1.2520826335,0.0,0.0,3.78894180059,13.1134247809,37.2104727875,29.2141959867,7.99627680081
 12/22  16:00:00,19.5191424583,1.25176642309,0.0,0.0,4.71240779196,13.5549682428,38.2420551505,29.1172988178,9.12475633264
 12/22  17:00:00,29.6292285274,1.23299910479,0.0,0.0,7.18559832057,18.5321311015,39.136651972,28.5072562636,10.6293957084
 12/22  18:00:00,37.9711883785,0.918702686657,0.0,0.0,8.38069375907,23.3147919321,39.9801953435,25.9653610396,14.0148343039
 12/22  19:00:00,39.9935841231,0.873728297485,0.0,0.0,10.6415932552,23.1212625696,41.207259585,24.7473862955,16.4598732895
 12/22  20:00:00,39.0962052782,0.94562743078,0.0,0.0,12.3080778603,20.4854999863,42.7149207828,27.0073671812,15.7075536016
 12/22  21:00:00,38.7419470508,1.03149009661,0.0,0.0,12.456681583,19.8967753704,44.0323270099,29.641332862,14.3909941478
 12/22  22:00:00,33.3656343984,1.11867846624,0.0,0.0,9.18739968257,17.702556249,44.0309113975,32.2730361572,11.7578752402
 12/22  23:00:00,26.6033793324,1.29173596196,0.0,0.0,5.91811778209,14.0365255879,47.8078065579,37.5545706934,10.2532358645
 12/22  24:00:00,20.9163534729,1.5012191738,0.0,0.0,3.54045821811,10.5176760807,49.65005617,43.9107384328,5.73931773716
 12/23  01:00:00,17.3684775319,1.65659878847,0.0,0.0,2.55330491699,7.80157382632,50.2694351788,48.4779376176,1.79149756117
 12/23  02:00:00,16.8480362743,1.7248821469,0.0,0.0,2.55330491699,7.21284921042,51.4590559415,50.4204916049,1.03856433662
 12/23  03:00:00,16.6356779744,1.80688615494,0.0,0.0,2.55330491699,6.91848690247,53.4145516159,52.9411357598,0.473415856122
 12/23  04:00:00,16.6618309666,1.98022030109,0.0,0.0,2.55330491699,6.7713057485,59.1296199807,58.6561954051,0.473424575594
 12/23  05:00:00,18.8396030616,2.08149894829,0.0,0.0,3.82705111198,7.57405300124,63.0418087334,62.0030333976,1.03877533582
 12/23  06:00:00,23.3044706849,2.00775410973,0.0,0.0,6.02426329834,9.91545327661,64.9648441734,59.590069085,5.37477508842
 12/23  07:00:00,28.5063031611,1.89133550576,0.0,0.0,6.51253267309,14.7454349813,73.9984102334,55.9891740658,18.0092361676
 12/23  08:00:00,28.455045756,1.79297482785,0.0,0.0,6.01364874671,17.9699221805,71.8971715697,52.7562902367,19.140881333
 12/23  09:00:00,23.472939203,1.68800303001,0.0,0.0,3.66783283761,18.1171033345,67.7073683534,49.3207215156,18.3866468377
 12/23  10:00:00,20.4935831212,1.53227878865,0.0,0.0,3.10526160149,15.8560427302,60.6547951208,44.5308541365,16.1239409843
 12/23  11:00:00,17.5039835541,1.45930592469,0.0,0.0,3.10526160149,12.9394160272,56.7756464145,42.1601760001,14.6154704144
 12/23  12:00:00,17.5065373041,1.31467852083,0.0,0.0,3.10526160149,13.0865971812,49.4488452711,37.6617571754,11.7870880957
 12/23  13:00:00,17.2266873591,1.1820097299,0.0,0.0,3.10526160149,12.9394160272,43.8464926928,33.567875167,10.2786175258
 12/23  14:00:00,16.6965586971,1.09342452987,0.0,0.0,3.10526160149,12.4978725653,39.946669221,30.7994046226,9.14726459836
 12/23  15:00:00,16.3893521977,0.933399184557,0.0,0.0,3.10526160149,12.3506914113,34.2332020808,26.2172904099,8.01591167091
 12/23  16:00:00,17.7116062494,0.890643782878,0.0,0.0,4.02872759285,12.7922348732,34.033709567,24.8864449686,9.14726459836
 12/23  17:00:00,27.7886741237,0.838858269816,0.0,0.0,6.50191812146,17.7693977319,33.9844309357,23.3286957674,10.6557351683
 12/23  18:00:00,37.59616846,0.737212130575,0.0,0.0,8.38069375907,23.1212625696,34.5411813941,20.4913874435,14.0497939506
 12/23  19:00:00,39.8096229749,0.689767149309,0.0,0.0,10.6415932552,23.1212625696,35.710771613,19.2097129862,16.5010586268
 12/23  20:00:00,38.9137740889,0.763196241462,0.0,0.0,12.3080778603,20.4854999863,37.1731086609,21.4262853191,15.7468233418
 12/23  21:00:00,38.5237815121,0.813324557904,0.0,0.0,12.456681583,19.8967753704,37.3184266779,22.8915150848,14.4269115931
 12/23  22:00:00,33.1255260881,0.878570155898,0.0,0.0,9.18739968257,17.702556249,36.5740767409,24.7869886452,11.7870880957
 12/23  23:00:00,26.39478284,1.08313946954,0.0,0.0,5.91811778209,14.0365255879,41.3073487862,31.0287312603,10.2786175258
 12/23  24:00:00,20.7112921224,1.29615782327,0.0,0.0,3.54045821811,10.5176760807,43.324138265,37.570932449,5.75320581601
 12/24  01:00:00,17.217792209,1.5059134656,0.0,0.0,2.55330491699,7.80157382632,45.7813757692,43.9860780466,1.79529772259
 12/24  02:00:00,16.7660651365,1.64291100902,0.0,0.0,2.55330491699,7.21284921042,49.2526220056,48.2121622116,1.04045979403
 12/24  03:00:00,16.592428223,1.7636364035,0.0,0.0,2.55330491699,6.91848690247,52.4446155681,51.9707262167,0.473889351381
 12/24  04:00:00,16.5614185441,1.87980787858,0.0,0.0,2.55330491699,6.7713057485,56.0744301037,55.6005321637,0.473897939978
 12/24  05:00:00,18.6874988053,1.92939469206,0.0,0.0,3.82705111198,7.57405300124,58.1546593569,57.1139917278,1.04066762916
 12/24  06:00:00,23.178605884,1.88188930876,0.0,0.0,6.02426329834,9.91545327661,60.9895755893,55.6020553728,5.38752021654
 12/24  07:00:00,28.409998763,1.79503110769,0.0,0.0,6.51253267309,14.7454349813,71.0492701235,52.9957327386,18.0535373849
 12/24  08:00:00,28.4572942191,1.79522329089,0.0,0.0,6.01364874671,17.9699221805,72.3370986761,53.1490941024,19.1880045737
 12/24  09:00:00,23.4771908405,1.69225466747,0.0,0.0,3.66783283761,18.1171033345,68.4090820363,49.9771969052,18.4318851311
 12/24  10:00:00,20.3921598835,1.43085555095,0.0,0.0,3.10526160149,15.8560427302,57.8600982094,41.6965737185,16.163524491
 12/24  11:00:00,17.2221065426,1.17742891315,0.0,0.0,3.10526160149,12.9394160272,48.4289451989,33.7776611356,14.6512840632
 12/24  12:00:00,17.240691072,1.04883228876,0.0,0.0,3.10526160149,13.0865971812,41.5309172156,29.7150839543,11.8158332613
 12/24  13:00:00,16.9050649452,0.860387315979,0.0,0.0,3.10526160149,12.9394160272,34.3925696804,24.0889768469,10.3035928336
 12/24  14:00:00,16.2760223863,0.672888219056,0.0,0.0,3.10526160149,12.4978725653,27.8052981443,18.6358856315,9.1694125128
 12/24  15:00:00,16.0447081099,0.588755096716,0.0,0.0,3.10526160149,12.3506914113,24.2073479836,16.1721157915,8.03523219202
 12/24  16:00:00,17.3616905594,0.540728092858,0.0,0.0,4.02872759285,12.7922348732,23.9841792138,14.814766701,9.1694125128
 12/24  17:00:00,26.6195125956,0.562530075041,0.0,0.0,6.50191812146,17.7693977319,26.2563402968,15.5746873563,10.6816529405
 12/24  18:00:00,37.2946103685,0.435654039088,0.0,0.0,8.38069375907,23.1212625696,25.9392273922,11.8550334894,14.0841939029
 12/24  19:00:00,39.4496966974,0.329840871764,0.0,0.0,10.6415932552,23.1212625696,25.3236951891,8.7821105912,16.5415845979
 12/24  20:00:00,38.4716910678,0.32111322044,0.0,0.0,12.3080778603,20.4854999863,24.292385878,8.50692149398,15.785464384
 12/24  21:00:00,38.0284776206,0.318020666464,0.0,0.0,12.456681583,19.8967753704,22.8448327393,8.38257872952,14.4622540098
 12/24  22:00:00,32.6053435837,0.358387651479,0.0,0.0,9.18739968257,17.702556249,21.3106948235,9.49486156222,11.8158332613
 12/24  23:00:00,25.752654209,0.44101083854,0.0,0.0,5.91811778209,14.0365255879,22.0948209938,11.7912281603,10.3035928336
 12/24  24:00:00,19.9400739432,0.524939644099,0.0,0.0,3.54045821811,10.5176760807,19.8880023615,14.121130811,5.76687155045
 12/25  01:00:00,16.3334934856,0.621614742261,0.0,0.0,2.55330491699,7.80157382632,18.5817347682,16.7826986941,1.79903607414
 12/25  02:00:00,15.7685281376,0.645374010104,0.0,0.0,2.55330491699,7.21284921042,18.4292562441,17.3869320119,1.04232423215
 12/25  03:00:00,15.4441618045,0.615369985049,0.0,0.0,2.55330491699,6.91848690247,16.869834156,16.3954790728,0.474355083151
 12/25  04:00:00,15.2490250781,0.56741441265,0.0,0.0,2.55330491699,6.7713057485,15.3897708228,14.9154072849,0.474363537869
 12/25  05:00:00,17.2899892971,0.531885183787,0.0,0.0,3.82705111198,7.57405300124,14.9434138247,13.9008849943,1.04252883041
 12/25  06:00:00,21.7644639392,0.46774736401,0.0,0.0,6.02426329834,9.91545327661,17.5850414434,12.1849865381,5.40005490538
 12/25  07:00:00,26.9886129269,0.373645271624,0.0,0.0,6.51253267309,14.7454349813,27.7570854517,9.65998062266,18.0971048291
 12/25  08:00:00,27.0180692237,0.35599829545,0.0,0.0,6.01364874671,17.9699221805,28.4621093559,9.22776220152,19.2343471543
 12/25  09:00:00,22.2306698013,0.445733628252,0.0,0.0,3.66783283761,18.1171033345,30.2395043071,11.7631303161,18.4763739909
 12/25  10:00:00,19.5053459029,0.544041570346,0.0,0.0,3.10526160149,15.8560427302,30.9850037736,14.7825515303,16.2024522433
 12/25  11:00:00,16.5617359978,0.517058368345,0.0,0.0,3.10526160149,12.9394160272,28.7376083825,14.0511039719,14.6865044106
 12/25  12:00:00,16.6401035295,0.448244746275,0.0,0.0,3.10526160149,13.0865971812,23.981600625,12.1374984007,11.8441022243
 12/25  13:00:00,16.4856182517,0.440940622498,0.0,0.0,3.10526160149,12.9394160272,22.3427400197,12.0145856281,10.3281543916
 12/25  14:00:00,16.0606234926,0.457489325376,0.0,0.0,3.10526160149,12.4978725653,21.7258668542,12.5346733371,9.19119351707
 12/25  15:00:00,15.963005615,0.507052601838,0.0,0.0,3.10526160149,12.3506914113,22.1459700383,14.0917373958,8.05423264255
 12/25  16:00:00,17.3762664532,0.555303986626,0.0,0.0,4.02872759285,12.7922348732,24.8550927686,15.6638992515,9.19119351707
 12/25  17:00:00,26.6580239064,0.601041385867,0.0,0.0,6.50191812146,17.7693977319,27.7626765913,17.0555352416,10.7071413498
 12/25  18:00:00,37.4313594665,0.572403137091,0.0,0.0,8.38069375907,23.1212625696,30.2831169675,16.1650929942,14.1180239733
 12/25  19:00:00,39.6875418889,0.56768606322,0.0,0.0,10.6415932552,23.1212625696,32.6125293304,16.0310901289,16.5814392014
 12/25  20:00:00,38.7849811737,0.634403326356,0.0,0.0,12.3080778603,20.4854999863,33.7931221499,17.9696568648,15.8234652851
 12/25  21:00:00,38.4356612806,0.725204326399,0.0,0.0,12.456681583,19.8967753704,35.1345102805,20.637499349,14.4970109315
 12/25  22:00:00,33.1514102877,0.904454355474,0.0,0.0,9.18739968257,17.702556249,38.0161986084,26.1720963841,11.8441022243
 12/25  23:00:00,26.4783192307,1.16667586022,0.0,0.0,5.91811778209,14.0365255879,44.6731980641,34.3450436725,10.3281543916
 12/25  24:00:00,20.8276275037,1.41249320461,0.0,0.0,3.54045821811,10.5176760807,47.7719284771,41.9916175836,5.78031089351
 12/26  01:00:00,17.3804687974,1.66859005406,0.0,0.0,2.55330491699,7.80157382632,51.950841648,50.1481301397,1.80271150832
 12/26  02:00:00,16.9782591833,1.85510505587,0.0,0.0,2.55330491699,7.21284921042,57.1949878526,56.1508307538,1.04415709875
 12/26  03:00:00,16.8727685941,2.04397677465,0.0,0.0,2.55330491699,6.91848690247,62.6663533836,62.1915404701,0.474812913492
 12/26  04:00:00,16.8370427515,2.15543208598,0.0,0.0,2.55330491699,6.7713057485,66.0668339633,65.5920127319,0.474821231371
 12/26  05:00:00,18.9816136841,2.22350957082,0.0,0.0,3.82705111198,7.57405300124,68.6982988947,67.6539405064,1.04435838834
 12/26  06:00:00,23.5545073923,2.25779081712,0.0,0.0,6.02426329834,9.91545327661,74.20897432,68.7965988768,5.41237544312
 12/26  07:00:00,28.793601618,2.17863396269,0.0,0.0,6.51253267309,14.7454349813,84.4413784278,66.3014528295,18.1399255983
 12/26  08:00:00,29.0213388635,2.16573857288,0.0,0.0,6.01364874671,18.163451543,85.1877678235,65.9078724725,19.279895351
 12/26  09:00:00,25.5012480502,2.26989830852,0.0,0.0,4.35151303671,18.8798367041,82.2341557822,63.71405554,18.5201002423
 12/26  10:00:00,22.5368317902,2.12911388902,0.0,0.0,3.78894180059,16.6187760998,74.7991163668,58.5584036537,16.2407127131
 12/26  11:00:00,19.4869797224,1.99588852426,0.0,0.0,3.78894180059,13.7021493968,68.941762173,54.2206411468,14.7211210262
 12/26  12:00:00,19.4856026138,1.84733026185,0.0,0.0,3.78894180059,13.8493305508,61.5135342829,49.6416476698,11.8718866131
 12/26  13:00:00,19.0161135531,1.68828241927,0.0,0.0,3.69398621738,13.6338449159,55.3011658769,44.9488709507,10.3522949262
 12/26  14:00:00,18.6941042433,1.64455650742,0.0,0.0,3.78894180059,13.2606059349,52.8669204599,43.654319299,9.21260116093
 12/26  15:00:00,18.5205301069,1.61816352506,0.0,0.0,3.78894180059,13.1134247809,51.2074631729,43.1345557772,8.0729073957
 12/26  16:00:00,19.8937092342,1.62633319895,0.0,0.0,4.71240779196,13.5549682428,52.8160029766,43.6034018157,9.21260116093
 12/26  17:00:00,29.2346889356,1.73129284635,0.0,0.0,7.18559832057,18.5321311015,57.351874399,46.6196815511,10.7321928479
 12/26  18:00:00,38.5681467121,1.51566102022,0.0,0.0,8.38069375907,23.3147919321,60.6261408058,46.4748666623,14.1512741436
 12/26  19:00:00,40.5927115318,1.47285570612,0.0,0.0,10.6415932552,23.1212625696,61.6024180547,44.9818074198,16.6206106349
 12/26  20:00:00,39.7169732388,1.56639539138,0.0,0.0,12.3080778603,20.4854999863,63.6581352207,47.7973204293,15.8608147914
 12/26  21:00:00,39.3876553982,1.67719844403,0.0,0.0,12.456681583,19.8967753704,65.7356713865,51.2044993212,14.5311720653
 12/26  22:00:00,34.0802528624,1.83329693023,0.0,0.0,9.18739968257,17.702556249,67.9559674796,56.0840808665,11.8718866131
 12/26  23:00:00,27.3823876883,2.07074431779,0.0,0.0,5.91811778209,14.0365255879,73.9771888016,63.6248938755,10.3522949262
 12/26  24:00:00,21.6945566533,2.27942235422,0.0,0.0,3.54045821811,10.5176760807,76.0532372099,70.2597173446,5.79351986525
 12/27  01:00:00,18.1913012977,2.4794225543,0.0,0.0,2.55330491699,7.80157382632,78.3171650957,76.5108421595,1.80632293617
 12/27  02:00:00,17.7949215025,2.6717673751,0.0,0.0,2.55330491699,7.21284921042,83.5481605595,82.5022027085,1.04595785092
 12/27  03:00:00,17.6033333223,2.77454150282,0.0,0.0,2.55330491699,6.91848690247,86.0662798511,85.5910171443,0.475262706802
 12/27  04:00:00,17.4878330144,2.80622234893,0.0,0.0,2.55330491699,6.7713057485,86.9341565148,86.4588856299,0.475270884927
 12/27  05:00:00,19.5275484452,2.76944433197,0.0,0.0,3.82705111198,7.57405300124,86.0688011999,85.0226454388,1.04615576114
 12/27  06:00:00,23.9571390255,2.66042245027,0.0,0.0,6.02426329834,9.91545327661,86.8131180804,81.388639899,5.42447818142
 12/27  07:00:00,29.1719646354,2.55699698008,0.0,0.0,6.51253267309,14.7454349813,96.3573948543,78.1754078422,18.1819870122
 12/27  08:00:00,29.3618126003,2.50621230967,0.0,0.0,6.01364874671,18.163451543,95.9075457303,76.5829100552,19.3246356751
 12/27  09:00:00,25.8221485077,2.59079876598,0.0,0.0,4.35151303671,18.8798367041,92.4025125298,73.8394615939,18.563050936
 12/27  10:00:00,22.8120131017,2.40429520051,0.0,0.0,3.78894180059,16.6187760998,83.4031025614,67.1248079913,16.2782945701
 12/27  11:00:00,19.6486770594,2.15758586132,0.0,0.0,3.78894180059,13.7021493968,73.7350042327,58.979880574,14.7551236587
 12/27  12:00:00,19.5670995111,1.92882715914,0.0,0.0,3.78894180059,13.8493305508,63.5248039718,51.625625772,11.8991781997
 12/27  13:00:00,19.1414499426,1.81361880878,0.0,0.0,3.69398621738,13.6338449159,57.7426881792,47.3666808909,10.3760072883
 12/27  14:00:00,18.8318456553,1.78229791936,0.0,0.0,3.78894180059,13.2606059349,55.4646141738,46.2309850691,9.23362910471
 12/27  15:00:00,18.6939552738,1.7915886919,0.0,0.0,3.78894180059,13.1134247809,54.7093641973,46.6181132762,8.09125092113
 12/27  16:00:00,20.0455342969,1.77815826169,0.0,0.0,4.71240779196,13.5549682428,55.2829534708,46.0493243661,9.23362910471
 12/27  17:00:00,29.234358155,1.73096206571,0.0,0.0,7.18559832057,18.5321311015,55.2948956831,44.5380956669,10.7568000161
 12/27  18:00:00,38.4918565159,1.4393708241,0.0,0.0,8.38069375907,23.3147919321,56.9158363975,42.7319018307,14.1839345669
 12/27  19:00:00,40.5209797163,1.40112389069,0.0,0.0,10.6415932552,23.1212625696,58.342445548,41.6833582501,16.659087298
 12/27  20:00:00,39.6778189405,1.52724109309,0.0,0.0,12.3080778603,20.4854999863,61.6866253987,45.7891235565,15.8975018423
 12/27  21:00:00,39.3840249682,1.67356801397,0.0,0.0,12.456681583,19.8967753704,65.0619216543,50.4971943596,14.5647272947
 12/27  22:00:00,34.0348296846,1.78787375244,0.0,0.0,9.18739968257,17.702556249,65.9627279544,54.0635497547,11.8991781997
 12/27  23:00:00,27.2446482307,1.93300486022,0.0,0.0,5.91811778209,14.0365255879,68.8714867402,58.4954794519,10.3760072883
 12/27  24:00:00,21.5221561175,2.10702181842,0.0,0.0,3.54045821811,10.5176760807,69.4942144663,63.6877199123,5.80649455397
 12/28  01:00:00,18.0079935445,2.29611480112,0.0,0.0,2.55330491699,7.80157382632,71.226603636,69.4167343483,1.80986928764
 12/28  02:00:00,17.5493676009,2.42621347342,0.0,0.0,2.55330491699,7.21284921042,74.5276470514,73.4799210961,1.04772595527
 12/28  03:00:00,17.3831111275,2.55431930799,0.0,0.0,2.55330491699,6.91848690247,78.0631104979,77.587406168,0.47570432986
 12/28  04:00:00,17.3853339221,2.70372325659,0.0,0.0,2.55330491699,6.7713057485,82.9731126767,82.4974003113,0.475712365358
 12/28  05:00:00,19.5429538036,2.78484969035,0.0,0.0,3.82705111198,7.57405300124,86.1705743263,85.1226539098,1.04792041648
 12/28  06:00:00,24.0638671585,2.76715058328,0.0,0.0,6.02426329834,9.91545327661,90.0292853064,84.59292577,5.43635953647
 12/28  07:00:00,29.3003381719,2.68537051664,0.0,0.0,6.51253267309,14.7454349813,100.370154831,82.1468782157,18.2232766149
 12/28  08:00:00,29.5400313093,2.6844310187,0.0,0.0,6.01364874671,18.163451543,101.452922879,82.0843680019,19.3685548771
 12/28  09:00:00,26.1172148301,2.88586508842,0.0,0.0,4.35151303671,18.8798367041,101.601752665,82.9965393127,18.6052133526
 12/28  10:00:00,23.0587737809,2.65105587966,0.0,0.0,3.78894180059,16.6187760998,91.002458096,74.6872714114,16.3151866847
 12/28  11:00:00,19.8542588021,2.363167604,0.0,0.0,3.78894180059,13.7021493968,80.1147765787,65.3262743402,14.7885022385
 12/28  12:00:00,19.8718035239,2.23353117197,0.0,0.0,3.78894180059,13.8493305508,72.9957365292,61.0697676273,11.925968902
 12/28  13:00:00,19.3678990136,2.04006787974,0.0,0.0,3.69398621738,13.6338449159,65.3980699592,54.9987855034,10.3992844558
 12/28  14:00:00,19.1627286319,2.11318089601,0.0,0.0,3.78894180059,13.2606059349,66.2326913576,56.9784202364,9.25427112118
 12/28  15:00:00,19.0910081331,2.18864155121,0.0,0.0,3.78894180059,13.1134247809,67.3723206119,59.2630628254,8.10925778656
 12/28  16:00:00,20.4315009144,2.16412487913,0.0,0.0,4.71240779196,13.5549682428,67.6047511545,58.3504800333,9.25427112118
 12/28  17:00:00,29.619552735,2.11615664572,0.0,0.0,7.18559832057,18.5321311015,67.7249821003,56.9440265329,10.7809555673
 12/28  18:00:00,38.8021114959,1.74962580402,0.0,0.0,8.38069375907,23.3147919321,66.6885427035,52.4725471323,14.2159955712
 12/28  19:00:00,40.7687696009,1.64891377522,0.0,0.0,10.6415932552,23.1212625696,66.0406597756,49.3438019794,16.6968577962
 12/28  20:00:00,39.8859156338,1.73533778643,0.0,0.0,12.3080778603,20.4854999863,68.0235004395,52.0899848664,15.9335155731
 12/28  21:00:00,39.5616617594,1.85120480525,0.0,0.0,12.456681583,19.8967753704,70.3510425088,55.7533758261,14.5976666827
 12/28  22:00:00,34.2398470811,1.99289114896,0.0,0.0,9.18739968257,17.702556249,72.154918019,60.228949117,11.925968902
 12/28  23:00:00,27.4950535268,2.1834101563,0.0,0.0,5.91811778209,14.0365255879,76.5053904797,66.1061060239,10.3992844558
 12/28  24:00:00,21.8107926301,2.39565833102,0.0,0.0,3.54045821811,10.5176760807,78.541620409,72.7223892917,5.81923111732
 12/29  01:00:00,18.3189589712,2.60708022778,0.0,0.0,2.55330491699,7.80157382632,81.1591255024,79.3457759905,1.8133495119
 12/29  02:00:00,17.8238139145,2.70065978705,0.0,0.0,2.55330491699,7.21284921042,83.2679871266,82.2185262385,1.04946088804
 12/29  03:00:00,17.619352967,2.79056114755,0.0,0.0,2.55330491699,6.91848690247,85.5897131294,85.1135754775,0.476137651862
 12/29  04:00:00,17.5093966184,2.82778595291,0.0,0.0,2.55330491699,6.7713057485,86.6879060581,86.2117605162,0.476145541909
 12/29  05:00:00,19.6555068047,2.89740269148,0.0,0.0,3.82705111198,7.57405300124,89.518500989,88.4688491572,1.04965183175
 12/29  06:00:00,24.2323967564,2.93568018117,0.0,0.0,6.02426329834,9.91545327661,95.308429835,89.8604138449,5.44801599009
 12/29  07:00:00,29.3617948203,2.74682716504,0.0,0.0,6.51253267309,14.7454349813,102.032690059,83.7689078791,18.2637821795
 12/29  08:00:00,29.5856038914,2.73000360074,0.0,0.0,6.01364874671,18.163451543,102.717126535,83.3054865845,19.4116399508
 12/29  09:00:00,25.9372431095,2.70589336781,0.0,0.0,4.35151303671,18.8798367041,95.6236189744,76.9770439681,18.6465750062
 12/29  10:00:00,22.7450205898,2.33730268857,0.0,0.0,3.78894180059,16.6187760998,80.6146047134,64.2632265819,16.3513781315
 12/29  11:00:00,19.4843545126,1.99326331448,0.0,0.0,3.78894180059,13.7021493968,67.6061021581,52.7848552772,14.8212468809
 12/29  12:00:00,19.3064175001,1.6681451482,0.0,0.0,3.78894180059,13.8493305508,54.2823975675,42.3301467815,11.952250786
 12/29  13:00:00,18.814993652,1.48716251818,0.0,0.0,3.69398621738,13.6338449159,47.2468612553,36.8247417199,10.4221195354
 12/29  14:00:00,18.3899842692,1.34043653332,0.0,0.0,3.78894180059,13.2606059349,41.9493632863,32.6748421889,9.2745210974
 12/29  15:00:00,18.1539723992,1.25160581731,0.0,0.0,3.78894180059,13.1134247809,38.1422259623,30.0153033028,8.12692265943
 12/29  16:00:00,19.4943124184,1.2269363832,0.0,0.0,4.71240779196,13.5549682428,38.4482349584,29.173713861,9.2745210974
 12/29  17:00:00,28.7389602982,1.23556420896,0.0,0.0,7.18559832057,18.5321311015,40.0095205672,29.2048682192,10.804652348
 12/29  18:00:00,37.9518516182,0.899365926321,0.0,0.0,8.38069375907,23.3147919321,40.1173694722,25.8699218103,14.2474476619
 12/29  19:00:00,39.9235001912,0.803644365602,0.0,0.0,10.6415932552,23.1212625696,39.6907151842,22.95680424,16.7339109442
 12/29  20:00:00,38.9827887036,0.83221085625,0.0,0.0,12.3080778603,20.4854999863,39.6636639133,23.6948185944,15.9688453189
 12/29  21:00:00,38.6230679654,0.91261101119,0.0,0.0,12.456681583,19.8967753704,40.7070341939,26.0770537194,14.6299804746
 12/29  22:00:00,33.2502503904,1.0032944582,0.0,0.0,9.18739968257,17.702556249,40.7240367116,28.7717859256,11.952250786
 12/29  23:00:00,26.5269478676,1.21530449713,0.0,0.0,5.91811778209,14.0365255879,45.7297280634,35.307608528,10.4221195354
 12/29  24:00:00,20.8373114668,1.42217716769,0.0,0.0,3.54045821811,10.5176760807,47.5322501598,41.7005243763,5.8317257835
 12/30  01:00:00,17.3801469897,1.66826824634,0.0,0.0,2.55330491699,7.80157382632,51.3521314839,49.5353689063,1.81676257762
 12/30  02:00:00,17.0320764224,1.908922295,0.0,0.0,2.55330491699,7.21284921042,58.3620171495,57.3108550142,1.05116213532
 12/30  03:00:00,16.905353877,2.07656205757,0.0,0.0,2.55330491699,6.91848690247,63.1033453463,62.6267828018,0.476562544462
 12/30  04:00:00,16.8315602636,2.14994959813,0.0,0.0,2.55330491699,6.7713057485,65.258616435,64.7820461488,0.476570286281
 12/30  05:00:00,18.9354520219,2.1773479086,0.0,0.0,3.82705111198,7.57405300124,66.5292356172,65.477886123,1.05134949417
 12/30  06:00:00,23.4036225173,2.10690594212,0.0,0.0,6.02426329834,9.91545327661,68.5713612007,63.11191711,5.4594440907
 12/30  07:00:00,28.5842802786,1.96931262327,0.0,0.0,6.51253267309,14.7454349813,77.0247170366,58.7212253254,18.3034917111
 12/30  08:00:00,28.5736091311,1.91153820287,0.0,0.0,6.01364874671,17.9699221805,76.3963825121,56.9425043751,19.453878137
 12/30  09:00:00,23.5873320683,1.80239589528,0.0,0.0,3.66783283761,18.1171033345,72.2800609411,53.5929372931,18.6871236479
 12/30  10:00:00,20.5559805688,1.59467623625,0.0,0.0,3.10526160149,15.8560427302,63.3892686408,47.0024104479,16.386858193
 12/30  11:00:00,17.3775311794,1.33285354995,0.0,0.0,3.10526160149,12.9394160272,53.851864726,38.9985168372,14.8533478889
 12/30  12:00:00,17.2797419961,1.0878832129,0.0,0.0,3.10526160149,13.0865971812,43.5189151315,31.5408990628,11.9780160687
 12/30  13:00:00,16.9641915653,0.919513936154,0.0,0.0,3.10526160149,12.9394160272,36.7259227203,26.2814169557,10.4445057646
 12/30  14:00:00,16.4262014953,0.823067328131,0.0,0.0,3.10526160149,12.4978725653,32.6173111577,23.3229381212,9.29437303654
 12/30  15:00:00,16.1892730009,0.733319987688,0.0,0.0,3.10526160149,12.3506914113,28.7270681361,20.5828278276,8.14424030847
 12/30  16:00:00,17.5003400375,0.679377570998,0.0,0.0,4.02872759285,12.7922348732,28.2571922154,18.9628191789,9.29437303654
 12/30  17:00:00,26.706732648,0.649750127448,0.0,0.0,6.50191812146,17.7693977319,28.9932379961,18.1653546555,10.8278833406
 12/30  18:00:00,37.4632427409,0.60428641149,0.0,0.0,8.38069375907,23.1212625696,31.1954306664,16.9171491416,14.2782815248
 12/30  19:00:00,39.7057024954,0.585846669751,0.0,0.0,10.6415932552,23.1212625696,33.2279441279,16.4577083589,16.770235769
 12/30  20:00:00,38.7848685799,0.634290732456,0.0,0.0,12.3080778603,20.4854999863,33.9444120711,17.9409314542,16.0034806169
 12/30  21:00:00,38.3773055661,0.66684861191,0.0,0.0,12.456681583,19.8967753704,33.4652757221,18.8036166212,14.6616591009
 12/30  22:00:00,32.9593145206,0.712358588426,0.0,0.0,9.18739968257,17.702556249,31.9950568229,20.0170407542,11.9780160687
 12/30  23:00:00,26.1603119965,0.848668625968,0.0,0.0,5.91811778209,14.0365255879,34.3607060387,23.9162002741,10.4445057646
 12/30  24:00:00,20.4156362046,1.00050190551,0.0,0.0,3.54045821811,10.5176760807,34.2016554782,28.3576806259,5.84397485233
 12/31  01:00:00,16.843122208,1.13124346466,0.0,0.0,2.55330491699,7.80157382632,34.0053011198,32.1851936465,1.82010747332
 12/31  02:00:00,16.3471294493,1.22397532185,0.0,0.0,2.55330491699,7.21284921042,36.0161868012,34.963357608,1.05282919314
 12/31  03:00:00,16.1137571166,1.28496529712,0.0,0.0,2.55330491699,6.91848690247,37.2740502349,36.7970713531,0.476978881809
 12/31  04:00:00,15.9770115518,1.29540088634,0.0,0.0,2.55330491699,6.7713057485,37.4633335875,36.9863471148,0.476986472673
 12/31  05:00:00,18.076573549,1.3184694357,0.0,0.0,3.82705111198,7.57405300124,38.7126566205,37.6596437195,1.05301290098
 12/31  06:00:00,22.6060303394,1.30931376416,0.0,0.0,6.02426329834,9.91545327661,42.9584580843,37.4878176299,5.47064045442
 12/31  07:00:00,27.850264616,1.23529696072,0.0,0.0,6.51253267309,14.7454349813,53.7272574736,35.384864023,18.3423934507
 12/31  08:00:00,27.9417162641,1.27964533593,0.0,0.0,6.01364874671,17.9699221805,56.5072748495,37.0120179223,19.4952569272
 12/31  09:00:00,23.0591264777,1.27419030466,0.0,0.0,3.66783283761,18.1171033345,55.6253187862,36.8984715167,18.7268472696
 12/31  10:00:00,19.9823991216,1.02109478907,0.0,0.0,3.10526160149,15.8560427302,45.4867516387,29.0651352768,16.4216163619
 12/31  11:00:00,16.8528835557,0.808205926294,0.0,0.0,3.10526160149,12.9394160272,37.652144211,22.767348455,14.884795756
 12/31  12:00:00,16.8668161059,0.674957322609,0.0,0.0,3.10526160149,13.0865971812,30.8470380902,18.8437809702,12.0032571199
 12/31  13:00:00,16.5632502336,0.518572604416,0.0,0.0,3.10526160149,12.9394160272,24.7495318068,14.2830952927,10.4664365141
 12/31  14:00:00,16.0090096956,0.405875528382,0.0,0.0,3.10526160149,12.4978725653,20.4229127196,11.1090916599,9.31382105963
 12/31  15:00:00,15.827482827,0.371529813813,0.0,0.0,3.10526160149,12.3506914113,18.3724941179,10.2112885127,8.16120560521
 12/31  16:00:00,17.194228285,0.373265818446,0.0,0.0,4.02872759285,12.7922348732,19.6620445117,10.3482234521,9.31382105963
 12/31  17:00:00,26.4663469919,0.40936447134,0.0,0.0,6.50191812146,17.7693977319,22.2447761065,11.394134441,10.8506416655
 12/31  18:00:00,37.2779896466,0.419033317154,0.0,0.0,8.38069375907,23.1212625696,25.9953277707,11.6868397419,14.3084880288
 12/31  19:00:00,39.5513767869,0.431520961308,0.0,0.0,10.6415932552,23.1212625696,28.8721562872,12.0663347739,16.8058215134
 12/31  20:00:00,38.6647946933,0.514216845948,0.0,0.0,12.3080778603,20.4854999863,30.5741828533,14.5367716429,16.0374112104
 12/31  21:00:00,38.3184561046,0.607999150463,0.0,0.0,12.456681583,19.8967753704,32.0728769712,17.3801837909,14.6926931803
 12/31  22:00:00,32.9500945144,0.703138582202,0.0,0.0,9.18739968257,17.702556249,32.2702502195,20.2669930995,12.0032571199
 12/31  23:00:00,26.2254541142,0.9138107437,0.0,0.0,5.91811778209,14.0365255879,37.3511285975,26.8846920835,10.4664365141
 12/31  24:00:00,20.56847869,1.15334439086,0.0,0.0,3.54045821811,10.5176760807,40.0076707231,34.1516960267,5.85597469637
